Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,47.5667295367,5.55271312027,0.0294104364182,11.4178651638,12.925468867,10.100111941,58.705489955,52.9325742625,0.0,5.77291569249
 01/01  02:00:00,49.8545022251,5.61964539036,0.0200007313052,13.6494035264,12.925468867,10.100111941,58.5066400523,58.4866400523,0.0,0.02
 01/01  03:00:00,46.6532182371,5.66305376488,0.0116293525606,15.0321184735,8.34152022915,10.0650221343,64.8630796503,59.0981877929,0.0,5.76489185743
 01/01  04:00:00,48.2881837757,5.71033406812,0.00463007589596,16.6268011664,8.34152022915,10.0650221343,66.8038223638,61.0388499061,0.0,5.76497245771
 01/01  05:00:00,51.2249736251,5.74885727614,0.000148366956687,17.9227633004,8.34152022915,11.6705166398,68.2065790438,62.4346239719,0.0,5.77195507189
 01/01  06:00:00,55.9849723902,5.76949215779,0.0,18.5037956943,8.80141237637,15.3678112995,66.3636455804,60.5829758744,0.0,5.78066970609
 01/01  07:00:00,74.3356716681,5.71409509087,0.00150789899983,16.9314393272,18.5082010057,25.6353820695,70.3637413961,58.7905442252,0.0,11.5731971709
 01/01  08:00:00,84.8227294841,5.58618516383,0.0302122928,12.946062378,19.4926561212,41.1001056674,71.51740603,54.0438628648,0.0,17.4735431652
 01/01  09:00:00,98.3249785723,5.45671845485,0.32398619415,8.17796155123,26.3286599382,57.9988325916,91.540164018,43.7783930869,0.0,47.7617709311
 01/01  10:00:00,86.1946757463,5.48876387956,1.91760627709,9.69626804071,26.2443270014,42.8153538416,95.2366243231,41.6428196353,18.025,35.5688046879
 01/01  11:00:00,62.9717886654,5.50439997561,2.1296110781,10.1208694521,21.7447113004,23.4437158914,86.7522365279,39.2084806181,18.025,29.5187559098
 01/01  12:00:00,59.4707601338,5.47790291298,2.24831657368,8.93001214739,19.3449162599,23.4437158914,84.2949033894,36.8391990985,18.025,29.4307042908
 01/01  13:00:00,60.0591474857,5.49533713425,1.99667602175,9.61078621153,19.190480192,23.7425572507,84.8378571497,37.4746579883,18.025,29.3381991614
 01/01  14:00:00,59.9587288705,5.49582632652,1.99142893334,9.48900298753,19.260583323,23.698576057,77.3615685637,35.8585346767,18.025,23.4780338871
 01/01  15:00:00,59.78186946,5.49258469669,2.00861248424,9.2982020334,19.260583323,23.698576057,83.1939743719,35.8296290473,18.025,29.3393453247
 01/01  16:00:00,59.6394073933,5.49832434516,2.02439602281,9.4241660729,19.260583323,23.4086260847,78.6589783456,37.1555234816,18.025,23.478454864
 01/01  17:00:00,69.3859451411,5.51389556651,1.19523731235,9.88095398004,19.260583323,27.8781056672,61.0287009497,37.2311692151,18.025,5.77253173459
 01/01  18:00:00,77.3296801519,5.46805382234,0.0606594874603,8.49845828823,18.1807569449,37.5792895564,49.5310286676,37.9893399046,0.0,11.541688763
 01/01  19:00:00,88.8140206225,5.39483074531,0.0789716931634,6.14395979449,32.6059821062,37.0465235296,47.3368237033,41.5478909499,0.0,5.78893275332
 01/01  20:00:00,87.6407158359,5.37631478656,0.345757339363,4.49094716151,36.8143715336,33.066984531,53.4271797808,41.8369772668,0.0,11.5902025141
 01/01  21:00:00,92.0584655587,5.40385565884,0.911517710213,2.9558930463,36.43363367,38.8072253906,60.1885136594,42.8148731386,0.0,17.3736405208
 01/01  22:00:00,89.6597851588,5.41279466762,0.993168587714,2.82333676331,36.0963922311,36.7877557581,54.8780068415,43.2887226073,0.0,11.5892842342
 01/01  23:00:00,69.8175241382,5.37813171605,0.193896370431,5.13443252507,30.9507766546,20.6087787026,60.8671668287,43.3934445685,0.0,17.4737222602
 01/01  24:00:00,50.3102268173,5.45672508676,0.0421017799314,8.13566287555,17.4250845679,11.7056064465,55.6856533793,44.111812185,0.0,11.5738411943
 01/02  01:00:00,44.5518379692,5.51066132467,0.0293936266973,9.76434977699,11.6412384099,10.0650221343,50.0158911522,44.2428546234,0.0,5.77303652877
 01/02  02:00:00,43.6844376212,5.5332803658,0.0237002930001,10.4409015448,10.0992000411,10.047477231,44.0941429234,44.0741429234,0.0,0.02
 01/02  03:00:00,41.6586096922,5.52892416094,0.0216938744992,10.2809929998,8.25718729233,10.0299323277,48.656442052,42.8914468328,0.0,5.76499521926
 01/02  04:00:00,41.7389745286,5.53061264241,0.0174621469042,10.3639006095,8.25718729233,10.0299323277,48.2233936825,42.4587983249,0.0,5.76459535753
 01/02  05:00:00,43.5553225839,5.53781936263,0.0136560115181,10.5700611366,8.25718729233,11.6354268332,48.5217919588,42.7497065229,0.0,5.77208543588
 01/02  06:00:00,50.4913176175,5.51806540631,0.0143181100436,9.94494003129,12.1011305571,15.3678112995,52.0650206846,40.4903959907,0.0,11.5746246939
 01/02  07:00:00,75.3532187329,5.36943771116,0.0550394584492,5.38556587218,19.7275818095,37.2640762949,55.806763924,38.3320176762,0.0,17.4747462478
 01/02  08:00:00,89.8854716515,5.36645110533,0.747123159294,2.50788113277,24.3117294858,51.2795993405,58.9837748121,35.5597781141,0.0,23.423996698
 01/02  09:00:00,75.5844993326,5.37316335918,0.366285571735,5.50901789392,23.6694662846,40.6342015617,64.1011642647,28.5285739033,0.0,35.5725903614
 01/02  10:00:00,73.5622697953,5.40762156344,2.26995045162,6.5565282504,23.6694662846,35.6302164847,82.6060860531,29.1643155197,18.025,35.4167705334
 01/02  11:00:00,58.720624275,5.4918317905,2.33900802635,9.15866653466,18.7433767983,22.9618409725,79.1902262547,31.7301078938,18.025,29.4351183609
 01/02  12:00:00,59.1768702592,5.50769554276,2.3249783826,9.61566522909,18.7433767983,22.9618409725,74.1645669361,32.657531057,18.025,23.4820358791
 01/02  13:00:00,58.7440159825,5.498755057,2.14278868322,9.33049256461,18.5889407304,23.1597249699,78.7376183514,31.3707750974,18.025,29.3418432539
 01/02  14:00:00,57.260845986,5.44302363326,2.10592024945,7.69342100614,18.7433767983,23.2517909448,70.6038268875,29.0971046532,18.025,23.4817222343
 01/02  15:00:00,56.2243935202,5.41094679152,2.15674526443,6.63821931685,18.7433767983,23.2517909448,74.5088409219,27.1390130096,18.025,29.3448279123
 01/02  16:00:00,55.9818622016,5.41517371714,2.15705357595,6.68110352441,18.7433767983,22.9618409725,70.4318181926,28.9283223051,18.025,23.4784958875
 01/02  17:00:00,66.1591265961,5.44550478415,1.29213454369,7.58961736509,18.7433767983,27.431320555,55.2750542982,31.4774501587,18.025,5.77260413954
 01/02  18:00:00,77.6037888071,5.40025553371,0.0663468108853,6.23272740379,17.6635504202,40.6971502883,46.4134441058,34.8556723177,0.0,11.5577717881
 01/02  19:00:00,83.1190975968,5.37543201775,0.119896742457,5.21363629636,27.5259009287,37.3340067412,57.2107816884,39.7632664043,0.0,17.4475152841
 01/02  20:00:00,85.0951731907,5.38332577472,0.323598185418,4.65332797978,33.8341110165,33.3544677425,53.152216879,41.5621649059,0.0,11.5900519731
 01/02  21:00:00,92.6086356687,5.41140834196,0.828117950335,3.48002574431,36.5179666069,38.8247702939,56.6687450313,45.0780311944,0.0,11.5907138369
 01/02  22:00:00,87.3519505681,5.43470526571,0.992514934787,3.54994103955,32.965339924,36.8579353714,65.4720828545,47.9993849151,0.0,17.4726979395
 01/02  23:00:00,67.4570563968,5.45039313642,0.0832998252273,8.09628638448,25.6355707503,20.6438685092,64.6288614469,53.0228654276,0.0,11.6059960192
 01/02  24:00:00,52.1381567054,5.57759697425,0.0328425364492,12.2543549612,15.0252895274,11.7056064465,68.0003227199,56.4583188412,0.0,11.5420038787
 01/03  01:00:00,49.6976405762,5.65573991332,0.02241118256,14.772054283,11.6412384099,10.0650221343,64.8174100656,59.0444767277,0.0,5.7729333379
 01/03  02:00:00,49.9787088164,5.70952453796,0.014732205794,16.5678936334,10.0992000411,10.047477231,66.5637858416,60.7989970781,0.0,5.76478876353
 01/03  03:00:00,50.0014632304,5.76441134541,0.00662681056276,18.4034252494,8.25718729233,10.0299323277,62.8892064775,62.8692064775,0.0,0.02
 01/03  04:00:00,51.4172857738,5.80562817776,0.000717005996191,19.7839403394,8.25718729233,10.0299323277,70.1020624689,64.3371785342,0.0,5.76488393467
 01/03  05:00:00,54.86249934,5.85934496269,0.0,21.5693650934,8.25718729233,11.6354268332,73.4990805293,67.7263446253,0.0,5.77273590399
 01/03  06:00:00,63.1037444955,5.87559355824,0.0,22.2141526124,12.1011305571,15.3678112995,80.0933512904,68.518596732,0.0,11.5747545584
 01/03  07:00:00,87.6568749402,5.70467182726,0.0201816762306,17.3888401893,19.7275818095,37.2640762949,85.8684658935,68.3963482131,0.0,17.4721176804
 01/03  08:00:00,101.132206891,5.59854598142,0.0464622382039,14.2231698114,24.3117294858,51.2795993405,89.9199346301,66.4945126265,0.0,23.4254220036
 01/03  09:00:00,88.1879355227,5.72193078639,0.0496073688591,18.0803561739,23.6694662846,40.6342015617,97.6692027911,56.1682987836,0.0,41.5009040074
 01/03  10:00:00,83.0424852058,5.67240784063,1.48455511268,16.5573493508,23.6694662846,35.6302164847,100.205871719,52.6654129973,18.025,29.5154587216
 01/03  11:00:00,65.7439402016,5.68323174068,1.73737150831,16.5922146033,18.7433767983,22.9618409725,96.8456365885,49.3832434491,18.025,29.4373931395
 01/03  12:00:00,64.0290169626,5.63545106124,1.83729004494,14.8277413328,18.7433767983,22.9618409725,93.812451052,46.4372833762,18.025,29.3501676758
 01/03  13:00:00,61.7827728575,5.57965799113,1.77631862129,12.6548154558,18.5889407304,23.1597249699,83.8201850522,42.3181043008,18.025,23.4770807514
 01/03  14:00:00,60.8860114036,5.54819873035,1.79422600469,11.5250996888,18.7433767983,23.2517909448,88.2838533789,40.9125944481,18.025,29.3462589308
 01/03  15:00:00,59.7319442838,5.52372102584,1.88403612773,10.3057054062,18.7433767983,23.2517909448,81.6807554798,40.1805789387,18.025,23.4751765412
 01/03  16:00:00,58.7140711331,5.50256378199,1.90490170724,9.57806905157,18.7433767983,22.9618409725,86.7582970912,39.385907732,18.025,29.3473893592
 01/03  17:00:00,69.1195554061,5.53238526436,0.967181208367,10.7881189321,18.7433767983,27.431320555,65.3199150788,41.5220229358,18.025,5.77289214296
 01/03  18:00:00,81.7644372435,5.51070059409,0.0542592047268,10.2950175237,17.6635504202,40.6971502883,53.3480184474,47.5592290123,0.0,5.78878943513
 01/03  19:00:00,88.2375221972,5.51558073723,0.191607616898,10.1201955539,27.5259009287,37.3340067412,72.883607092,55.434980016,0.0,17.448627076
 01/03  20:00:00,90.7029613375,5.5215514502,0.281751681751,10.1647288055,33.8341110165,33.3544677425,70.1957551868,58.6046404602,0.0,11.5911147266
 01/03  21:00:00,98.1439321477,5.53964341314,0.723874859092,8.991329024,36.5179666069,38.8247702939,72.9783899199,61.3892419431,0.0,11.5891479767
 01/03  22:00:00,92.8087582089,5.55579818131,0.846997989281,9.03116088039,32.965339924,36.8579353714,79.7774617658,62.3029816688,0.0,17.4744800969
 01/03  23:00:00,73.3707626601,5.59730988559,0.064011345431,13.8823587022,25.6355707503,20.6438685092,82.7690979277,65.3687139915,0.0,17.4003839362
 01/03  24:00:00,58.2700736075,5.7349699783,0.015431514611,18.2463088151,15.0252895274,11.7056064465,72.5345037964,66.753300413,0.0,5.78120338341
 01/04  01:00:00,54.5395258695,5.78117451441,0.00783464784678,19.5030789544,11.6412384099,10.0650221343,70.3351043618,64.561952782,0.0,5.77315157979
 01/04  02:00:00,54.4700746209,5.82670867226,0.00106287133777,20.9557421546,10.0992000411,10.047477231,70.9785938682,65.2136313058,0.0,5.76496256234
 01/04  03:00:00,53.643330091,5.86008879416,0.0,21.9562379444,8.25718729233,10.0299323277,71.1158929474,65.3508265748,0.0,5.76506637256
 01/04  04:00:00,54.1679330424,5.87819919303,0.0,22.462731409,8.25718729233,10.0299323277,71.0572480234,65.2925674615,0.0,5.76468056192
 01/04  05:00:00,56.2943487836,5.89495265852,0.0,22.9656047176,8.25718729233,11.6354268332,71.5450651282,65.7722495846,0.0,5.77281554363
 01/04  06:00:00,63.5199971284,5.88396534375,0.0,22.6220296425,12.1011305571,15.3678112995,76.4216331233,64.8475335061,0.0,11.5740996172
 01/04  07:00:00,87.1508550941,5.68722842708,0.0127630163374,16.9076731819,19.7275818095,37.2640762949,80.7768706054,63.3021776322,0.0,17.4746929732
 01/04  08:00:00,100.931976275,5.59142035777,0.0573399510385,14.0191764078,24.3117294858,51.2795993405,86.6583427696,63.2326712288,0.0,23.4256715409
 01/04  09:00:00,88.6384130255,5.73918117378,0.0587482034585,18.504436083,23.6694662846,40.6342015617,88.5250650195,52.947479956,0.0,35.5775850635
 01/04  10:00:00,84.4840798165,5.72247450507,1.59483108055,17.8385942285,23.6694662846,35.6302164847,96.5425338259,48.9964393176,18.025,29.5210945083
 01/04  11:00:00,66.5707567211,5.70922548522,1.83427562548,17.2961303192,18.7433767983,22.9618409725,93.5115525553,46.0486526595,18.025,29.4378998958
 01/04  12:00:00,65.4348105658,5.68030135464,1.93812266982,16.0878495721,18.7433767983,22.9618409725,90.5229934125,43.1441828068,18.025,29.3538106057
 01/04  13:00:00,64.5862020771,5.66401867404,1.80086271467,15.3493346134,18.5889407304,23.1597249699,87.9950112097,40.6199123194,18.025,29.3500988903
 01/04  14:00:00,62.7397315681,5.59826710353,1.77979085577,13.3431890435,18.7433767983,23.2517909448,81.3741821773,39.8752950039,18.025,23.4738871734
 01/04  15:00:00,62.9746020644,5.60920620709,1.7525868122,13.5943196203,18.7433767983,23.2517909448,89.0868893696,41.7103391696,18.025,29.3515501999
 01/04  16:00:00,63.0065924292,5.62145040804,1.72430983886,13.9322978009,18.7433767983,22.9618409725,86.4073167343,44.9072672503,18.025,23.475049484
 01/04  17:00:00,73.0409917192,5.64756604442,0.854559510484,14.7069896563,18.7433767983,27.431320555,70.2115336788,46.4137412394,18.025,5.77279243943
 01/04  18:00:00,84.1730010187,5.57758111713,0.0124989345138,12.678451202,17.6635504202,40.6971502883,60.0524770888,48.4940184508,0.0,11.5584586381
 01/04  19:00:00,89.6291985983,5.54003739237,0.033548396974,11.6454669392,27.5259009287,37.3340067412,72.0364876879,54.5866413136,0.0,17.4498463743
 01/04  20:00:00,90.9609691302,5.51163703511,0.0905191170366,10.6238811806,33.8341110165,33.3544677425,66.511550105,54.9232063759,0.0,11.5883437291
 01/04  21:00:00,97.488527457,5.49155903843,0.415588431529,8.69228809376,36.5179666069,38.8247702939,67.5919640372,56.0027528466,0.0,11.5892111906
 01/04  22:00:00,91.6618506874,5.49361830118,0.543748783425,8.24967288031,32.965339924,36.8579353714,74.2154345222,56.7419749081,0.0,17.4734596141
 01/04  23:00:00,71.5392163993,5.5508786233,0.0404878970431,12.1207629174,25.6355707503,20.6438685092,69.9111342169,58.3035094413,0.0,11.6076247756
 01/04  24:00:00,56.1225029667,5.68110326887,0.0142603268366,16.1537705253,15.0252895274,11.7056064465,71.5827724235,60.0402663497,0.0,11.5425060738
 01/05  01:00:00,53.0036270389,5.74178134489,0.00482767192526,18.0095772664,11.6412384099,10.0650221343,66.8839369895,61.1108674403,0.0,5.77306954916
 01/05  02:00:00,52.5969193257,5.777996972,0.0,19.1323609446,10.0992000411,10.047477231,61.916966914,61.896966914,0.0,0.02
 01/05  03:00:00,52.3443617856,5.8287614579,0.0,20.6885962057,8.25718729233,10.0299323277,69.67202949,63.9070798966,0.0,5.76494959333
 01/05  04:00:00,54.4304166386,5.88928541934,0.0,22.714126115,8.25718729233,10.0299323277,74.1170097492,68.3519494751,0.0,5.76506027415
 01/05  05:00:00,57.4300632948,5.93013692365,0.0,24.0661327067,8.25718729233,11.6354268332,76.4673241163,70.6947200367,0.0,5.77260407964
 01/05  06:00:00,65.5993082388,5.94440196378,0.0,24.6408982595,12.1011305571,15.3678112995,82.8340974587,71.2587912342,0.0,11.5753062245
 01/05  07:00:00,90.051582228,5.76254760067,0.00144454350351,19.7443913771,19.7275818095,37.2640762949,89.3093031695,71.8368286828,0.0,17.4724744866
 01/05  08:00:00,103.622298956,5.65935338942,0.0326262653585,16.6662710579,24.3117294858,51.2795993405,93.2952552063,69.867597321,0.0,23.4276578853
 01/05  09:00:00,91.9358979992,5.83073518242,0.0401959829047,21.7289114558,23.6694662846,40.6342015617,94.4939830423,58.9131332301,0.0,35.5808498122
 01/05  10:00:00,88.4721286271,5.84039169415,1.41673441229,21.8868183018,23.6694662846,35.6302164847,109.29515771,55.8523924767,18.025,35.4177652335
 01/05  11:00:00,71.2252474064,5.85093398387,1.69787547897,21.945308212,18.7433767983,22.9618409725,99.7645639221,52.3005356458,18.025,29.4390282764
 01/05  12:00:00,69.509027238,5.80058657573,1.79212434747,20.1877765246,18.7433767983,22.9618409725,96.667441753,49.2927023516,18.025,29.3497394014
 01/05  13:00:00,69.8688489593,5.82779152164,1.63941404406,20.6296572237,18.5889407304,23.1597249699,89.5362530016,48.0311620147,18.025,23.480090987
 01/05  14:00:00,68.8724106915,5.79121972613,1.64986227587,19.4128365555,18.7433767983,23.2517909448,94.6263957997,47.2489819222,18.025,29.3524138774
 01/05  15:00:00,68.0015027413,5.76522708467,1.66959870203,18.5481899163,18.7433767983,23.2517909448,88.3010394175,46.8001919718,18.025,23.4758474456
 01/05  16:00:00,67.5329262903,5.7621595952,1.68518217068,18.3570425053,18.7433767983,22.9618409725,95.4816520721,48.1080870617,18.025,29.3485650104
 01/05  17:00:00,76.7763927781,5.76331295768,0.833692541714,18.3475123781,18.7433767983,27.431320555,72.188310532,48.3904379634,18.025,5.7728725686
 01/05  18:00:00,87.2081889364,5.66701243345,0.00183227102205,15.6348766823,17.6635504202,40.6971502883,56.0122031146,50.2233582828,0.0,5.78884483183
 01/05  19:00:00,91.8120573574,5.60399896206,0.0226714130452,13.7752345416,27.5259009287,37.3340067412,72.1949468351,54.7441847858,0.0,17.4507620494
 01/05  20:00:00,92.7864743272,5.56062685645,0.0378996968684,12.453007934,33.8341110165,33.3544677425,67.0064517095,55.4149586641,0.0,11.5914930454
 01/05  21:00:00,98.6083234571,5.48693433831,0.0606502207628,10.1716435392,36.5179666069,38.8247702939,68.6860635186,57.0964784756,0.0,11.589585043
 01/05  22:00:00,92.3911677878,5.46713362512,0.096971161223,9.45224602588,32.965339924,36.8579353714,75.1817295691,57.7072733761,0.0,17.4744561931
 01/05  23:00:00,72.9170218821,5.59096802889,0.0343626549929,13.4645969152,25.6355707503,20.6438685092,76.5562055125,59.1547987905,0.0,17.401406722
 01/05  24:00:00,57.701746424,5.72952028866,0.00897845090165,17.6898778661,15.0252895274,11.7056064465,66.6091759726,60.8279755164,0.0,5.78120045624
 01/06  01:00:00,54.7715923059,5.79639615629,0.000457119057311,19.7272961419,11.6412384099,10.0650221343,67.6960421319,61.9232791382,0.0,5.77276299375
 01/06  02:00:00,54.4839393253,5.8373054324,0.0,20.9600690927,10.0992000411,10.047477231,68.5566665905,62.7914753044,0.0,5.76519128616
 01/06  03:00:00,53.6996306413,5.87233979911,0.0,22.0002836464,8.25718729233,10.0299323277,69.4289781493,63.6641458286,0.0,5.76483232071
 01/06  04:00:00,54.3592828252,5.89364367195,0.0,22.6386325891,8.25718729233,10.0299323277,70.1630365337,64.3980968095,0.0,5.76493972415
 01/06  05:00:00,56.4015062528,5.90871227969,0.0,23.058997286,8.25718729233,11.6354268332,70.6381077195,64.8649874479,0.0,5.77312027161
 01/06  06:00:00,63.6071963797,5.89556877753,0.0,22.6976165271,12.1011305571,15.3678112995,75.4478997542,63.8729755621,0.0,11.5749241921
 01/06  07:00:00,86.9626196814,5.6855547776,0.00429094617516,16.7295675247,19.7275818095,37.2640762949,79.6798560055,62.2033422207,0.0,17.4765137848
 01/06  08:00:00,99.8479272535,5.56449307528,0.0406095886573,12.9787649933,24.3117294858,51.2795993405,82.7231466185,59.2944930579,0.0,23.4286535605
 01/06  09:00:00,87.2093352423,5.70019105706,0.0700739350201,17.103007662,23.6694662846,40.6342015617,85.4371912054,49.8568846566,0.0,35.5803065488
 01/06  10:00:00,83.8741093633,5.70640887978,1.62285518284,17.2166556435,23.6694662846,35.6302164847,102.017842012,48.5685313134,18.025,35.4243106988
 01/06  11:00:00,69.473728126,5.81617986417,1.83729837094,20.0891171548,18.7433767983,22.9618409725,96.020352041,48.5552069356,18.025,29.4401451054
 01/06  12:00:00,68.3333394491,5.78268306252,1.87981393901,18.9422999656,18.7433767983,22.9618409725,89.0884345215,47.5771146401,18.025,23.4863198813
 01/06  13:00:00,65.1675433524,5.68069062857,1.70802799262,16.0068336071,18.5889407304,23.1597249699,91.7494221981,44.3746649355,18.025,29.3497572625
 01/06  14:00:00,62.4361890676,5.58926870036,1.76573219693,13.0626984119,18.7433767983,23.2517909448,81.5493393409,40.0459762904,18.025,23.4783630505
 01/06  15:00:00,60.3304826455,5.5317185014,1.87608068545,10.9041894486,18.7433767983,23.2517909448,83.0935809415,35.7201433274,18.025,29.348437614
 01/06  16:00:00,59.4302136939,5.51895094009,1.93133601946,10.251386128,18.7433767983,22.9618409725,77.3171981288,35.8121704911,18.025,23.4800276377
 01/06  17:00:00,69.8733379014,5.55769499815,1.03747868153,11.4462830744,18.7433767983,27.431320555,62.9498786573,39.1520234191,18.025,5.77285523815
 01/06  18:00:00,82.2537632035,5.52429048496,0.0168714696865,10.8081252124,17.6635504202,40.6971502883,57.6652902291,46.1066089911,0.0,11.558681238
 01/06  19:00:00,87.666249141,5.48697782342,0.0286860926561,9.7404242594,27.5259009287,37.3340067412,69.2679814441,51.8179323659,0.0,17.4500490782
 01/06  20:00:00,89.1050437512,5.45893252308,0.0463548084809,8.86481441356,33.8341110165,33.3544677425,63.5542677412,51.9635744063,0.0,11.5906933349
 01/06  21:00:00,96.300902723,5.44352977785,0.252693356151,7.71557503491,36.5179666069,38.8247702939,66.7979210645,55.2062734895,0.0,11.5916475751
 01/06  22:00:00,91.2157823243,5.45927490511,0.331527317985,8.05015891829,32.965339924,36.8579353714,75.6011320448,58.126290475,0.0,17.4748415698
 01/06  23:00:00,72.6651869181,5.58000201916,0.0323910614492,13.2256930423,25.6355707503,20.6438685092,74.8261979774,63.218209584,0.0,11.6079883934
 01/06  24:00:00,58.4093159325,5.74434310175,0.00559723853718,18.386000552,15.0252895274,11.7056064465,78.207381466,66.6647152751,0.0,11.5426661909
 01/07  01:00:00,56.5958467907,5.81040863606,0.0,20.338095188,12.8411359301,10.0650221343,72.3775204533,66.6041577748,0.0,5.77336267857
 01/07  02:00:00,58.3536938052,5.86332889184,0.0,22.0443177169,12.8411359301,10.0650221343,73.9938427564,68.2286521223,0.0,5.76519063413
 01/07  03:00:00,55.934155074,5.931534166,0.0,24.1756130793,8.25718729233,10.0299323277,75.9201686276,70.1553303377,0.0,5.7648382899
 01/07  04:00:00,57.1341292477,5.96958280391,0.0,25.3375386933,8.25718729233,10.0299323277,71.0880581463,71.0680581463,0.0,0.02
 01/07  05:00:00,59.610901429,5.9960230484,0.0,26.1810787188,8.25718729233,11.6354268332,77.4654353437,71.6920810518,0.0,5.77335429189
 01/07  06:00:00,63.9861040327,6.00414595917,0.0,26.3896749403,8.71707943955,15.3327214929,81.2594503937,69.716910215,0.0,11.5425401788
 01/07  07:00:00,81.7419559405,5.9246190287,0.0,24.1286809073,18.5082010057,25.6353820695,79.0514323382,67.4770293176,0.0,11.5744030206
 01/07  08:00:00,92.3162954648,5.78859910087,0.0,20.3868008869,19.4083231844,41.0650158608,84.0989980727,66.6227530017,0.0,17.4762450709
 01/07  09:00:00,104.203774659,5.5877674057,0.09004606496,14.1595861864,26.3286599382,57.9988325916,96.490123873,54.6795561811,0.0,41.8105676919
 01/07  10:00:00,89.4935763743,5.56337523726,1.6346064791,13.0840894373,26.3286599382,42.8504436482,102.589621703,48.9877349419,18.025,35.5768867612
 01/07  11:00:00,68.1929714711,5.64826692011,1.79440865924,15.5333577523,21.7447113004,23.4437158914,102.383776202,48.9298439174,18.025,35.4289322847
 01/07  12:00:00,66.4166535131,5.67884503607,1.8478586929,16.1351095055,19.3027497915,23.426170988,96.1469109715,48.6843222274,18.025,29.4375887441
 01/07  13:00:00,62.596737186,5.56545790135,1.80361850339,12.3310064529,19.1483137236,23.7250123474,91.2468229577,43.8681517143,18.025,29.3536712433
 01/07  14:00:00,60.7715847216,5.52564789007,2.01628039258,10.1874611835,19.3027497915,23.7161209604,80.7816765251,39.2798024064,18.025,23.4768741188
 01/07  15:00:00,59.7870733817,5.50551951713,2.10170055549,9.13765318816,19.3027497915,23.7161209604,85.0803616929,37.7052176236,18.025,29.3501440693
 01/07  16:00:00,59.5765735714,5.49746393254,1.94143525379,9.38542912831,19.3027497915,23.426170988,81.3839584799,39.8802030526,18.025,23.4787554273
 01/07  17:00:00,70.9183059371,5.55445847329,0.932227600012,11.5760327642,19.3027497915,27.8956505705,67.9699683058,44.1719748181,18.025,5.77299348765
 01/07  18:00:00,80.122745699,5.53418808543,0.00171573172847,11.224600097,18.2229234133,37.5968344597,59.9148064609,48.3723959392,0.0,11.5424105216
 01/07  19:00:00,91.8309509801,5.47685787833,0.170021285496,8.86836653886,32.690315043,37.0816133363,57.9975346741,52.2083090191,0.0,5.78922565497
 01/07  20:00:00,90.7343176447,5.4643837048,0.43208874982,7.41011692005,36.8143715336,33.066984531,63.7671994695,52.1774386562,0.0,11.5897608133
 01/07  21:00:00,95.1638017366,5.48566665022,0.90414052588,6.10618904591,36.3493007332,38.7721355839,65.149831455,53.5592979332,0.0,11.5905335218
 01/07  22:00:00,93.2088972335,5.48910357249,0.891104326794,6.27874771536,36.1807251679,36.8228455648,67.8074398744,54.2782988161,0.0,13.5291410583
 01/07  23:00:00,74.6520245408,5.4952489391,0.14378510578,9.78245725874,31.0351095914,20.6438685092,77.1320038656,55.7866082214,0.0,21.3453956443
 01/07  24:00:00,55.9388155302,5.60368675498,0.0174265935185,13.6419380326,17.4250845679,11.7056064465,63.3043898785,57.5067154173,0.0,5.79767446117
 01/08  01:00:00,51.5904431295,5.65847134501,0.00945882708349,15.3557439649,12.925468867,10.100111941,70.1406452202,58.6140954722,0.0,11.5265497481
 01/08  02:00:00,52.7698349421,5.69649835466,0.00283024799231,16.5050356445,12.925468867,10.100111941,59.4551621628,59.4351621628,0.0,0.02
 01/08  03:00:00,49.7464767814,5.74826570173,0.0,18.0517779913,8.34152022915,10.0650221343,65.8532749024,60.0881926802,0.0,5.76508222219
 01/08  04:00:00,50.6197453872,5.77633924657,0.0,18.8969726493,8.34152022915,10.0650221343,66.3996262719,60.6349014054,0.0,5.76472486656
 01/08  05:00:00,52.750089731,5.7929277198,0.0,19.4039376976,8.34152022915,11.6705166398,66.8781473226,61.105804384,0.0,5.77234293858
 01/08  06:00:00,57.2841617839,5.80499409868,0.0,19.7674594304,8.80141237637,15.3678112995,66.1453378718,60.3641160964,0.0,5.7812217754
 01/08  07:00:00,75.2119838156,5.73504597809,0.0,17.7882763484,18.5082010057,25.6353820695,70.8098895942,59.2339706484,0.0,11.5759189457
 01/08  08:00:00,86.0631587359,5.61234206104,0.00906972844071,14.1814224668,19.4926561212,41.1001056674,74.6059689316,57.1279037619,0.0,17.4780651697
 01/08  09:00:00,99.9009989283,5.48897767303,0.233068791697,9.81256813997,26.3286599382,57.9988325916,94.962474923,47.1767730902,0.0,47.7857018328
 01/08  10:00:00,87.5590084932,5.52359091701,1.80669810602,11.1366301555,26.2443270014,42.8153538416,97.835877361,44.2314733563,18.025,35.5794040046
 01/08  11:00:00,65.4815359217,5.57425106615,1.97515840961,12.7151825732,21.7447113004,23.4437158914,96.9312841886,43.479018355,18.025,35.4272658337
 01/08  12:00:00,61.1306398272,5.52204961444,2.13631933774,10.657715807,19.3449162599,23.4437158914,87.43631714,39.9718847351,18.025,29.4394324049
 01/08  13:00:00,60.4535589501,5.50410713672,1.94292753978,10.0501582609,19.190480192,23.7425572507,80.504562638,38.9962065519,18.025,23.4833560861
 01/08  14:00:00,60.3440957319,5.5035053911,1.94171245421,9.91638750533,19.260583323,23.698576057,84.0159816906,36.6420606445,18.025,29.3489210461
 01/08  15:00:00,60.1139342718,5.49961551531,1.94925927668,9.68257166123,19.260583323,23.698576057,78.578402346,37.0709638858,18.025,23.4824384602
 01/08  16:00:00,59.9439501132,5.50505960609,1.94765488691,9.79869655393,19.260583323,23.4086260847,86.4080042737,39.0342415178,18.025,29.3487627559
 01/08  17:00:00,69.5982162493,5.51849453045,1.11760319292,10.1662420168,19.260583323,27.8781056672,62.942511383,39.1444144338,18.025,5.7730969492
 01/08  18:00:00,77.6607661178,5.47401674129,0.0565617890243,8.82765724864,18.1807569449,37.5792895564,45.7660330495,39.9849607048,0.0,5.78107234472
 01/08  19:00:00,89.3294833472,5.41022156541,0.110545471932,6.6124278863,32.6059821062,37.0465235296,55.1425893983,43.5848947231,0.0,11.5576946752
 01/08  20:00:00,88.2689391358,5.39178615723,0.342914656235,5.1065069432,36.8143715336,33.066984531,55.5411158899,43.949145816,0.0,11.5919700739
 01/08  21:00:00,92.863152787,5.41808563953,0.864585154721,3.79324719967,36.43363367,38.8072253906,57.9075761331,46.3196049574,0.0,11.5879711757
 01/08  22:00:00,90.5989087061,5.42808504854,0.931584666944,3.80871693644,36.0963922311,36.7877557581,59.3452146279,47.7530525206,0.0,11.5921621072
 01/08  23:00:00,71.5572569061,5.4170161079,0.133356373698,6.89576653493,30.9507766546,20.6087787026,66.6368501635,49.1607835537,0.0,17.4760666098
 01/08  24:00:00,52.6664994903,5.51869329449,0.0296518081416,10.442385386,17.4250845679,11.7056064465,62.3647201042,50.7888522312,0.0,11.5758678729
 01/09  01:00:00,46.6303370061,5.56377932075,0.021572531524,11.7975349686,11.6412384099,10.0650221343,56.345642114,50.5724262586,0.0,5.77321585538
 01/09  02:00:00,46.1420067642,5.5995287716,0.014555298399,12.8413526207,10.0992000411,10.047477231,56.3722619211,50.6071151569,0.0,5.76514676422
 01/09  03:00:00,45.2616289854,5.63144051955,0.00748315432587,13.7956925103,8.25718729233,10.0299323277,56.9625058189,51.197216488,0.0,5.76528933085
 01/09  04:00:00,46.1934829468,5.65850437512,0.00168993074321,14.7062760533,8.25718729233,10.0299323277,58.7258161971,52.9613585194,0.0,5.76445767772
 01/09  05:00:00,48.4122407534,5.67671669752,0.0,15.3017199323,8.25718729233,11.6354268332,59.842775805,54.069727031,0.0,5.77304877409
 01/09  06:00:00,55.3116961313,5.65627801104,0.0,14.6413940226,12.1011305571,15.3678112995,63.436161242,51.8605506684,0.0,11.5756105735
 01/09  07:00:00,79.5174469362,5.48544185043,0.0332201905496,9.4555559895,19.7275818095,37.2640762949,67.1720672058,49.6940481442,0.0,17.4780190616
 01/09  08:00:00,93.2002912728,5.40810240477,0.232249980991,6.29585106203,24.3117294858,51.2795993405,70.3244447921,46.8935983213,0.0,23.4308464708
 01/09  09:00:00,80.2678072835,5.51378091549,0.149483878848,10.2684605204,23.6694662846,40.6342015617,74.5670401654,38.9825948866,0.0,35.5844452788
 01/09  10:00:00,77.9122833585,5.5414788656,1.96366452702,11.0789350869,23.6694662846,35.6302164847,91.8123868674,38.3602210785,18.025,35.4271657889
 01/09  11:00:00,61.9961228978,5.58800329856,2.10583530443,12.5711393395,18.7433767983,22.9618409725,85.8973917819,38.4284776325,18.025,29.4439141494
 01/09  12:00:00,59.5475121442,5.50847657134,2.15483029355,10.1556561449,18.7433767983,22.9618409725,77.2099954654,35.6969145361,18.025,23.4880809293
 01/09  13:00:00,59.2681209975,5.50878111109,1.99534575037,9.99199670175,18.5889407304,23.1597249699,81.2825922278,33.9086666188,18.025,29.348925609
 01/09  14:00:00,59.9827870188,5.52998658546,1.9764982704,10.4578016155,18.7433767983,23.2517909448,75.6186223808,34.1081086352,18.025,23.4855137456
 01/09  15:00:00,58.746310908,5.49231647769,2.00023471527,9.23526162817,18.7433767983,23.2517909448,80.5839769667,33.2092342764,18.025,29.3497426903
 01/09  16:00:00,57.9683915231,5.47611156133,2.0197941767,8.74393407381,18.7433767983,22.9618409725,81.5376940493,34.1568488579,18.025,29.3558451914
 01/09  17:00:00,67.5645376547,5.4882803087,1.195137979,9.0492342469,18.7433767983,27.431320555,58.4937364112,34.6955801295,18.025,5.77315628169
 01/09  18:00:00,78.3674881537,5.42167870819,0.065161655752,6.9761652489,17.6635504202,40.6971502883,41.9688339596,36.1793445637,0.0,5.78948939587
 01/09  19:00:00,83.5580847643,5.38532362103,0.0926569847138,5.66992489209,27.5259009287,37.3340067412,57.757744151,40.305379268,0.0,17.452364883
 01/09  20:00:00,85.0540386183,5.37379782325,0.253055246091,4.69222568288,33.8341110165,33.3544677425,52.4308405648,40.8384849318,0.0,11.592355633
 01/09  21:00:00,92.1437546617,5.39212822936,0.782123961867,3.08038711199,36.5179666069,38.8247702939,53.928510342,42.3383075721,0.0,11.5902027699
 01/09  22:00:00,86.7689861774,5.41887799602,1.00840789698,2.96685338921,32.965339924,36.8579353714,61.5757657865,44.0972471468,0.0,17.4785186398
 01/09  23:00:00,66.1866530352,5.41415291362,0.0883638056041,6.85701967606,25.6355707503,20.6438685092,66.4991071221,49.0960690113,0.0,17.4030381108
 01/09  24:00:00,50.5947818105,5.53188697354,0.0303943470771,10.7591182909,15.0252895274,11.7056064465,58.2394682666,52.4578903317,0.0,5.78157793495
 01/10  01:00:00,48.1920640631,5.61102167501,0.0196982702346,13.3138914961,11.6412384099,10.0650221343,62.0298629792,56.256751743,0.0,5.77311123618
 01/10  02:00:00,48.4930152282,5.66569233139,0.0119151939132,15.1288357191,10.0992000411,10.047477231,64.4841957466,58.7191601309,0.0,5.76503561574
 01/10  03:00:00,47.8915859978,5.7039943537,0.00472096237257,16.3558561489,8.25718729233,10.0299323277,65.1588555404,59.3936701614,0.0,5.76518537903
 01/10  04:00:00,49.3030322636,5.74503097272,0.000150140126844,17.7308368057,8.25718729233,10.0299323277,67.0808839012,61.3155598403,0.0,5.76532406097
 01/10  05:00:00,51.9627996718,5.7777180791,0.0,18.7512749444,8.25718729233,11.6354268332,68.4435749746,62.6706032777,0.0,5.77297169693
 01/10  06:00:00,59.5448537819,5.77505108703,0.0,18.7557746902,12.1011305571,15.3678112995,73.3653750575,61.7898163831,0.0,11.5755586744
 01/10  07:00:00,83.7675730957,5.59814989148,0.0235299387223,13.602657338,19.7275818095,37.2640762949,77.9336913185,60.4554845976,0.0,17.4782067209
 01/10  08:00:00,97.1748906072,5.49328280564,0.0528903088013,10.3646199286,24.3117294858,51.2795993405,81.2367987261,57.806265584,0.0,23.4305331421
 01/10  09:00:00,85.0793599009,5.64119710969,0.0788976720779,15.0231765967,23.6694662846,40.6342015617,85.4793909375,49.8930778565,0.0,35.586313081
 01/10  10:00:00,81.4707353218,5.63458363222,1.60030178592,14.9076402962,23.6694662846,35.6302164847,102.384301754,48.9306516478,18.025,35.4286501066
 01/10  11:00:00,65.7619257895,5.69403688088,1.80252866955,16.5342116725,18.7433767983,22.9618409725,95.5737495655,48.1037814833,18.025,29.4449680821
 01/10  12:00:00,64.457961498,5.65163572723,1.83890046712,15.2388737841,18.7433767983,22.9618409725,88.2684282098,46.754338017,18.025,23.4890901928
 01/10  13:00:00,62.9233033212,5.61030159624,1.69797778171,13.8430242555,18.5889407304,23.1597249699,90.9658258545,43.5946082723,18.025,29.3462175822
 01/10  14:00:00,62.4873186453,5.59289383445,1.72933353083,13.1465879229,18.7433767983,23.2517909448,87.0816159283,42.386358956,18.025,26.6702569723
 01/10  15:00:00,60.8575404094,5.54668294573,1.80605254553,11.4863047949,18.7433767983,23.2517909448,83.6349254356,39.4462662873,18.025,26.1636591483
 01/10  16:00:00,60.4520155269,5.54882536094,1.85929003015,11.3153457469,18.7433767983,22.9618409725,87.2259202988,39.8440325959,18.025,29.3568877029
 01/10  17:00:00,69.9395073505,5.55788702307,1.02296091677,11.5267723896,18.7433767983,27.431320555,64.1915965542,40.3936290741,18.025,5.7729674801
 01/10  18:00:00,81.5127093416,5.50470857538,0.0452109707612,10.0583039859,17.6635504202,40.6971502883,50.2356912119,44.4459253657,0.0,5.78976584619
 01/10  19:00:00,87.1172006021,5.47464274327,0.0593797880756,9.17299206763,27.5259009287,37.3340067412,67.9658893575,50.5124303999,0.0,17.4534589576
 01/10  20:00:00,88.7206805112,5.45943253628,0.160920244959,8.36536312843,33.8341110165,33.3544677425,62.9497886184,51.357109969,0.0,11.5926786494
 01/10  21:00:00,95.6300079878,5.45450682872,0.526235823967,6.76014513079,36.5179666069,38.8247702939,64.8132590895,53.2223469153,0.0,11.5909121741
 01/10  22:00:00,90.1649598898,5.47770087957,0.748732685076,6.56367242714,32.965339924,36.8579353714,73.831592199,54.0325126043,0.0,19.7990795948
 01/10  23:00:00,69.2436796813,5.49406204056,0.068581755279,9.85391404806,25.6355707503,20.6438685092,68.0936711445,53.0035392889,0.0,15.0901318556
 01/10  24:00:00,53.0937895692,5.60026385644,0.0252732513443,13.1948674516,15.0252895274,11.7056064465,58.940346582,53.1587242802,0.0,5.78162230177
 01/11  01:00:00,49.9631142272,5.65940115072,0.0161625583625,15.0400954735,11.6412384099,10.0650221343,60.0595222246,54.2860567442,0.0,5.77346548044
 01/11  02:00:00,49.4905062813,5.69366427051,0.00941981511072,16.1008486364,10.0992000411,10.047477231,60.8435640196,55.0781806534,0.0,5.76538336618
 01/11  03:00:00,48.5047635918,5.72308813079,0.00247662785009,16.9521826019,8.25718729233,10.0299323277,61.427496098,55.6624380328,0.0,5.76505806524
 01/11  04:00:00,49.021831034,5.73953426946,0.0,17.4552807595,8.25718729233,10.0299323277,61.8840816523,56.1193614048,0.0,5.76472024754
 01/11  05:00:00,50.9722862698,5.75084052024,0.0,17.7876369228,8.25718729233,11.6354268332,62.217197928,56.4438438826,0.0,5.77335404541
 01/11  06:00:00,58.1620193019,5.73741643536,0.0,17.4105698997,12.1011305571,15.3678112995,67.1092907827,55.5328595428,0.0,11.5764312399
 01/11  07:00:00,82.2470831036,5.55913566074,0.0271026469105,12.1176014748,19.7275818095,37.2640762949,71.6449973513,54.1675275438,0.0,17.4774698076
 01/11  08:00:00,93.3470521808,5.4540020301,0.146389660752,8.36655450376,24.3117294858,51.2795993405,73.4692493894,50.0354259007,0.0,23.4338234886
 01/11  09:00:00,81.6835972151,5.54881566499,0.12169729843,11.6769896738,23.6694662846,40.6342015617,76.2506282231,40.6617895158,0.0,35.5888387072
 01/11  10:00:00,77.0636419376,5.50700241697,1.94314712843,10.2852775121,23.6694662846,35.6302164847,90.9241903769,37.4662734279,18.025,35.432916949
 01/11  11:00:00,61.2313774904,5.55949099701,2.10146738531,11.8392675944,18.7433767983,22.9618409725,84.8122288779,37.3413819569,18.025,29.4458469211
 01/11  12:00:00,60.5265596529,5.54274770631,2.15806218939,11.0971953734,18.7433767983,22.9618409725,77.8504789545,36.3335416387,18.025,23.4919373158
 01/11  13:00:00,59.2008823452,5.50791949184,2.0051181541,9.91584352367,18.5889407304,23.1597249699,81.398259333,34.0234243355,18.025,29.3498349975
 01/11  14:00:00,58.9103852884,5.49616245711,1.98530069365,9.41041540046,18.7433767983,23.2517909448,80.9052059104,33.5218644823,18.025,29.3583414281
 01/11  15:00:00,58.1377941201,5.4739383784,2.03405504732,8.6112987845,18.7433767983,23.2517909448,73.6658316501,32.1596034869,18.025,23.4812281632
 01/11  16:00:00,56.8660525988,5.44222831177,2.07022416777,7.62504387095,18.7433767983,22.9618409725,79.5931249743,32.2119980759,18.025,29.3561268984
 01/11  17:00:00,66.2167324099,5.44480656018,1.25061809679,7.68941742372,18.7433767983,27.431320555,56.3950845699,32.5967950761,18.025,5.77328949379
 01/11  18:00:00,77.0056850658,5.37917360644,0.0651414473258,5.65687922437,17.6635504202,40.6971502883,39.809820476,34.0199827317,0.0,5.78983774427
 01/11  19:00:00,82.2963133892,5.34783304702,0.115232661759,4.42305532549,27.5259009287,37.3340067412,55.600966022,38.1482310389,0.0,17.4527349831
 01/11  20:00:00,83.8515203216,5.34093944809,0.304537430752,3.47107399487,33.8341110165,33.3544677425,50.2519173801,38.659640329,0.0,11.5922770511
 01/11  21:00:00,91.5383551491,5.39105455707,0.942999702625,2.31517371598,36.5179666069,38.8247702939,57.5648515028,40.1881330956,0.0,17.3767184072
 01/11  22:00:00,86.0310779528,5.42069335555,1.19447944934,2.04104766776,32.965339924,36.8579353714,58.1234481768,40.6456535881,0.0,17.4777945887
 01/11  23:00:00,63.8445651858,5.35745468003,0.183511353179,4.47647248528,25.6355707503,20.6438685092,53.5509426461,41.941654195,0.0,11.6092884511
 01/11  24:00:00,47.3366729596,5.4409670748,0.0396248547746,7.5826920326,15.0252895274,11.7056064465,48.1576481039,42.3758308817,0.0,5.78181722219
 01/12  01:00:00,43.3441376171,5.47248696278,0.0320817727718,8.59211089066,11.6412384099,10.0650221343,47.1022612126,41.3286929925,0.0,5.77356822004
 01/12  02:00:00,42.5194204071,5.49567381644,0.0260088066231,9.31116319467,10.0992000411,10.047477231,47.0558606308,41.2906292826,0.0,5.76523134823
 01/12  03:00:00,41.0440813767,5.50883169579,0.0205131483765,9.68771884322,8.25718729233,10.0299323277,46.2890694792,40.5236775534,0.0,5.76539192571
 01/12  04:00:00,41.194495947,5.51427710582,0.01633489334,9.83686589524,8.25718729233,10.0299323277,45.9039132696,40.1393355234,0.0,5.76457774622
 01/12  05:00:00,42.9540634075,5.5191534877,0.0124312243689,9.9886676784,8.25718729233,11.6354268332,46.179023874,40.4054610513,0.0,5.77356282272
 01/12  06:00:00,49.754545891,5.49546165915,0.0133155010222,9.2317318509,12.1011305571,15.3678112995,49.7307185156,38.1543223611,0.0,11.5763961545
 01/12  07:00:00,74.5968484814,5.35087439669,0.0730087175264,4.62971534996,19.7275818095,37.2640762949,53.484015198,36.0042829305,0.0,17.4797322675
 01/12  08:00:00,87.5613887081,5.3669347484,0.849478983303,1.96485988974,24.3117294858,51.2795993405,56.6551898393,33.2211078006,0.0,23.4340820387
 01/12  09:00:00,74.5779132313,5.34585655838,0.438848873865,4.45710555399,23.6694662846,40.6342015617,61.908209829,26.3150685275,0.0,35.5931413015
 01/12  10:00:00,71.2325586832,5.3482172485,2.55511466149,4.0010090739,23.6694662846,35.6302164847,78.2740612584,24.8193462104,18.025,35.429715048
 01/12  11:00:00,54.2908302097,5.35900536837,2.64501919345,4.55564999422,18.7433767983,22.9618409725,71.7568696703,24.2842876873,18.025,29.447581983
 01/12  12:00:00,53.9496748886,5.37226176587,2.91919933512,3.92965711594,18.7433767983,22.9618409725,69.9973769867,22.6147578669,18.025,29.3576191198
 01/12  13:00:00,53.5419522128,5.383495987,2.98288050733,3.40357203542,18.5889407304,23.1597249699,62.1859293778,20.6737414944,18.025,23.4871878834
 01/12  14:00:00,53.5066308775,5.39607208767,3.11043644862,2.98161456169,18.7433767983,23.2517909448,66.49176315,19.1134596554,18.025,29.3533034946
 01/12  15:00:00,53.0376576014,5.37355337446,2.99634103359,2.64925671049,18.7433767983,23.2517909448,60.5198411396,19.0084103951,18.025,23.4864307445
 01/12  16:00:00,52.3068637932,5.34575557758,2.85993210306,2.37262013055,18.7433767983,22.9618409725,67.887583205,20.5112449322,18.025,29.3513382728
 01/12  17:00:00,61.1645408346,5.30835805449,1.79103514801,2.2332525844,18.7433767983,27.431320555,45.0252802812,21.2270722571,18.025,5.77320802409
 01/12  18:00:00,73.2512556612,5.34576050327,0.74870206282,1.25229505373,17.6635504202,40.6971502883,34.2188070207,22.6591726683,0.0,11.5596343524
 01/12  19:00:00,79.6301279485,5.38498940171,1.13254380533,0.702395557674,27.5259009287,37.3340067412,44.1862820078,26.7334289899,0.0,17.4528530179
 01/12  20:00:00,82.1773639296,5.42442724657,1.46882873293,0.549136344039,33.8341110165,33.3544677425,39.1648956722,27.5753570343,0.0,11.5895386379
 01/12  21:00:00,90.8910053573,5.51053380036,2.07434965005,0.41699150434,36.5179666069,38.8247702939,41.9658006244,30.375143841,0.0,11.5906567834
 01/12  22:00:00,85.6142715126,5.54537460171,2.28881694584,0.405211275514,32.965339924,36.8579353714,48.9999772758,31.5221532677,0.0,17.477824008
 01/12  23:00:00,61.1389123534,5.38056736344,1.06433863501,0.866875211425,25.6355707503,20.6438685092,44.1847100084,32.5751207994,0.0,11.609589209
 01/12  24:00:00,42.2194007962,5.3072958221,0.250298849326,2.38841267453,15.0252895274,11.7056064465,46.3703493089,34.8267861107,0.0,11.5435631981
 01/13  01:00:00,38.1688133697,5.32004358046,0.0740337328254,3.52727633013,11.6412384099,10.0650221343,43.3870956807,37.6136391303,0.0,5.77345655044
 01/13  02:00:00,38.3868365983,5.3712676184,0.0392051077191,5.28978764565,10.0992000411,10.047477231,47.7045601751,41.9393343697,0.0,5.76522580536
 01/13  03:00:00,37.934513998,5.41325837329,0.0308651935242,6.66337229751,8.25718729233,10.0299323277,44.2024195285,44.1824195285,0.0,0.02
 01/13  04:00:00,38.7429649056,5.43738057091,0.0250070094491,7.45355830373,8.25718729233,10.0299323277,50.5431964848,44.7778004587,0.0,5.76539602604
 01/13  05:00:00,41.000592078,5.45754249046,0.0203600357278,8.08887617955,8.25718729233,11.6354268332,50.9784393751,45.2048522132,0.0,5.77358716193
 01/13  06:00:00,48.9218152094,5.46713640002,0.0192362825834,8.42140171354,12.1011305571,15.3678112995,57.2470754313,45.6713004924,0.0,11.575774939
 01/13  07:00:00,75.1139521757,5.38961377334,0.329500041342,4.85158350281,19.7275818095,37.2640762949,62.7031113633,45.2256205966,0.0,17.4774907667
 01/13  08:00:00,88.9086183561,5.46671368391,1.41544176869,2.6463362181,24.3117294858,51.2795993405,66.0552816532,42.6205794706,0.0,23.4347021826
 01/13  09:00:00,75.9269775442,5.39349348616,0.309820250461,5.88755646089,23.6694662846,40.6342015617,76.6190939328,35.0996157288,0.0,41.519478204
 01/13  10:00:00,73.4014042529,5.41423891741,2.1235583979,6.53538358653,23.6694662846,35.6302164847,82.6554796402,35.1013072423,18.025,29.5291723979
 01/13  11:00:00,59.1646682233,5.50543596852,2.03799704678,9.89007653821,18.7433767983,22.9618409725,88.4321118012,40.9591585778,18.025,29.4479532234
 01/13  12:00:00,59.8113323408,5.52618817535,1.967135549,10.5894496613,18.7433767983,22.9618409725,91.030991278,43.6447517052,18.025,29.3612395728
 01/13  13:00:00,59.5570141806,5.52316811255,1.78687883677,10.4749590586,18.5889407304,23.1597249699,89.4723992561,42.0885834806,18.025,29.3588157755
 01/13  14:00:00,60.3218749562,5.53843693945,1.76754367752,10.9973877885,18.7433767983,23.2517909448,84.2719986784,42.7651927054,18.025,23.4818059731
 01/13  15:00:00,61.3439407856,5.56929580756,1.73278640489,12.0233477039,18.7433767983,23.2517909448,92.0753033226,44.6931583242,18.025,29.3571449985
 01/13  16:00:00,61.9126768167,5.59573839127,1.72580889317,12.8625721975,18.7433767983,22.9618409725,88.5544827119,47.0444418735,18.025,23.4850408384
 01/13  17:00:00,71.5076249419,5.66443705937,0.739392307519,15.155897832,18.7433767983,27.431320555,76.0945236984,52.2962692437,18.025,5.77325445471
 01/13  18:00:00,86.0914068919,5.63340276957,0.0258612005405,14.5276422526,17.6635504202,40.6971502883,69.4846489634,57.9249064492,0.0,11.5597425142
 01/13  19:00:00,92.5652940363,5.62228384822,0.035015929679,14.4977873521,27.5259009287,37.3340067412,83.1323205612,65.679520406,0.0,17.4528001552
 01/13  20:00:00,95.3503169372,5.62606413393,0.0423856270011,14.9468904695,33.8341110165,33.3544677425,81.2797061566,69.6867451789,0.0,11.5929609777
 01/13  21:00:00,103.193647409,5.61832384873,0.187332700042,14.4988549888,36.5179666069,38.8247702939,86.8072566358,75.2181980766,0.0,11.5890585593
 01/13  22:00:00,98.3226125898,5.64077644878,0.281639071543,15.0253253546,32.965339924,36.8579353714,95.2543280508,77.7747506227,0.0,17.4795774281
 01/13  23:00:00,80.4226539961,5.78876734193,0.0329559246135,20.7737922554,25.6355707503,20.6438685092,98.3100907982,80.9054206719,0.0,17.4046701263
 01/13  24:00:00,66.9372689112,5.97639074252,0.00828846837635,26.6791954095,15.0252895274,11.7056064465,89.5255233844,83.7436666488,0.0,5.78185673562
 01/14  01:00:00,66.0447169523,6.06684245362,0.000314654422975,29.5302007882,12.8411359301,10.0650221343,91.1578589346,85.384646233,0.0,5.77321270167
 01/14  02:00:00,67.9060471427,6.12317202577,0.0,31.3368153964,12.8411359301,10.0650221343,92.8447962186,87.0793532501,0.0,5.7654429685
 01/14  03:00:00,67.0741988964,6.23708410949,0.0,35.0100937177,8.25718729233,10.0299323277,96.947079133,91.1819428385,0.0,5.76513629447
 01/14  04:00:00,69.5137562391,6.30906448377,0.0,37.3776716168,8.25718729233,10.0299323277,99.7026458222,93.9378288653,0.0,5.76481695696
 01/14  05:00:00,73.0884350206,6.36639063222,0.0,39.2882290177,8.25718729233,11.6354268332,101.905219763,96.1320587462,0.0,5.77316101696
 01/14  06:00:00,78.9297039081,6.41655626642,0.0,40.9208451672,8.71707943955,15.3327214929,102.32808824,96.5462477745,0.0,5.78184046507
 01/14  07:00:00,96.970090905,6.34065045034,0.0,38.9407542338,18.5082010057,25.6353820695,106.785931618,95.209397366,0.0,11.5765342517
 01/14  08:00:00,105.344333,6.18902137579,0.0,34.8983689568,19.4083231844,41.0650158608,111.460324952,93.9798323523,0.0,17.4804925993
 01/14  09:00:00,119.16354221,5.97833650126,0.00617556654486,28.8125895734,26.3286599382,57.9988325916,129.478702169,81.6774558696,0.0,47.801246299
 01/14  10:00:00,104.907243497,5.99148079807,0.905623207664,28.7985913183,26.3286599382,42.8504436482,128.130255071,74.5137904836,18.025,35.5914645872
 01/14  11:00:00,82.8725495224,6.06171286781,1.21409698505,30.3797669668,21.7447113004,23.4437158914,118.949717489,71.3888378182,18.025,29.5358796713
 01/14  12:00:00,78.8810575456,6.02353446737,1.32353481767,28.7791231297,19.3027497915,23.426170988,121.520772288,68.1667144825,18.025,35.3290578058
 01/14  13:00:00,76.7182132131,5.96369535994,1.22248270445,26.6353670003,19.1483137236,23.7250123474,107.793032498,66.2832889671,18.025,23.4847435309
