Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  14:00:00,74.8541650658,5.90736068776,1.27230542269,24.6322825916,19.3027497915,23.7161209604,110.01073082,62.628599368,18.025,29.3571314523
 01/14  15:00:00,73.7606817822,5.88019366962,1.30879459917,23.529481294,19.3027497915,23.7161209604,103.127728687,61.6176312537,18.025,23.4850974332
 01/14  16:00:00,73.6265247593,5.893104441,1.32173083202,23.6594244487,19.3027497915,23.426170988,110.476946703,63.0962800544,18.025,29.3556666485
 01/14  17:00:00,82.6972023285,5.9522561652,0.40888032527,25.3644645529,19.3027497915,27.8956505705,88.9255477095,65.1271198892,18.025,5.77342782029
 01/14  18:00:00,93.264413169,5.89788206385,0.0,24.0042724325,18.2229234133,37.5968344597,75.1018925609,69.3205545175,0.0,5.78133804344
 01/14  19:00:00,105.098737562,5.81513531205,0.000399626656763,21.9674708955,32.690315043,37.0816133363,88.0126264853,76.4522771711,0.0,11.5603493141
 01/14  20:00:00,104.131278988,5.77051808369,0.0115904252185,20.9214113189,36.8143715336,33.066984531,90.3904008122,78.7971071548,0.0,11.5932936574
 01/14  21:00:00,107.79418424,5.71558269942,0.0353783740387,19.3753841708,36.3493007332,38.7721355839,91.7594591952,80.1700384495,0.0,11.5894207457
 01/14  22:00:00,106.16967196,5.72701086157,0.0381721721476,19.8545160963,36.1807251679,36.8228455648,92.4840817274,80.8906039219,0.0,11.5934778055
 01/14  23:00:00,90.0985537063,5.89083254385,0.0079299511986,24.9692089048,31.0351095914,20.6438685092,100.006210634,82.5258714372,0.0,17.4803391965
 01/14  24:00:00,73.6930335593,6.09250171252,0.000113078027228,30.92462576,17.4250845679,11.7056064465,96.1232226004,84.5470182848,0.0,11.5762043156
 01/15  01:00:00,70.8404859958,6.19490324837,0.0,34.0787983145,12.925468867,10.100111941,93.6161708139,87.8425104712,0.0,5.77366034269
 01/15  02:00:00,72.9799753827,6.26299437612,0.0,36.1514975868,12.925468867,10.100111941,95.8065124579,90.0412493783,0.0,5.76526307953
 01/15  03:00:00,70.8261041994,6.3468404672,0.0,38.532818218,8.34152022915,10.0650221343,96.797539242,91.0324182406,0.0,5.76512100134
 01/15  04:00:00,72.5013613816,6.40416088879,0.0,40.1507550053,8.34152022915,10.0650221343,97.6165656781,91.851272032,0.0,5.76529364615
 01/15  05:00:00,76.798515151,6.48948093283,0.0,42.7557938882,8.34152022915,11.6705166398,101.029579136,95.2562100828,0.0,5.7733690535
 01/15  06:00:00,82.9895917683,6.55538737976,0.0,44.7224770582,8.80141237637,15.3678112995,102.147778564,96.3661495147,0.0,5.78162904904
 01/15  07:00:00,99.8213796298,6.43894349228,0.0,41.693746254,18.5082010057,25.6353820695,106.482263577,94.9071162423,0.0,11.5751473349
 01/15  08:00:00,106.434743474,6.22123443839,0.0,35.837136859,19.4926561212,41.1001056674,109.653280771,92.1734730836,0.0,17.4798076874
 01/15  09:00:00,119.979356278,6.00157009184,0.0,29.6113376657,26.3286599382,57.9988325916,128.23212159,80.425804837,0.0,47.8063167531
 01/15  10:00:00,107.467744176,6.07541818474,0.89234204757,31.4078508031,26.2443270014,42.8153538416,129.442411237,75.8245522997,18.025,35.5928589372
 01/15  11:00:00,88.6181750677,6.25096303812,1.14617881847,36.0040569827,21.7447113004,23.4437158914,128.851146141,75.3855727488,18.025,35.4405733918
 01/15  12:00:00,86.4317583016,6.26821699505,1.20765827128,36.1413039745,19.3449162599,23.4437158914,121.945436557,74.4731713304,18.025,29.4472652265
 01/15  13:00:00,85.0651756869,6.23360961755,1.12636947593,34.7488129304,19.190480192,23.7425572507,114.19060698,72.6735044328,18.025,23.4921025473
 01/15  14:00:00,83.255035043,6.18159612589,1.19594352754,32.8949917112,19.260583323,23.698576057,115.929476886,68.5495203001,18.025,29.3549565861
 01/15  15:00:00,82.5191399862,6.16457942162,1.23055894295,32.1414945386,19.260583323,23.698576057,115.049208871,67.6622702821,18.025,29.3619385887
 01/15  16:00:00,82.5403013454,6.18083363529,1.24418962989,32.4227254748,19.260583323,23.4086260847,110.616093692,69.1065936207,18.025,23.4845000711
 01/15  17:00:00,90.4654875253,6.20414672034,0.357166833716,32.9922799102,19.260583323,27.8781056672,92.9077077816,69.1092498534,18.025,5.77345792817
 01/15  18:00:00,99.8207133738,6.09973292989,0.0,30.4184270353,18.1807569449,37.5792895564,85.075772527,73.5332731523,0.0,11.5424993746
 01/15  19:00:00,110.813221489,5.98400801113,0.000198615664392,27.6327048731,32.6059821062,37.0465235296,87.0620265213,81.2719289737,0.0,5.79009754766
 01/15  20:00:00,109.204373496,5.91250722696,0.0,25.8641013037,36.8143715336,33.066984531,95.0367526599,83.4436720017,0.0,11.5930806582
 01/15  21:00:00,113.252512338,5.85647300348,0.00552977932967,24.6032424921,36.43363367,38.8072253906,104.738311504,87.360668168,0.0,17.3776433357
 01/15  22:00:00,111.717132291,5.87625672692,0.0137459791888,25.3965756711,36.0963922311,36.7877557581,101.209790206,89.6172874717,0.0,11.592502734
 01/15  23:00:00,97.4091770275,6.09893694266,0.0,32.1990737615,30.9507766546,20.6087787026,111.603679146,94.1238658062,0.0,17.4798133395
 01/15  24:00:00,84.2962031048,6.40742458167,0.0,41.2129814394,17.4250845679,11.7056064465,111.272643802,99.6958701633,0.0,11.5767736392
 01/16  01:00:00,81.715171578,6.52811090082,0.0,44.6202742586,12.925468867,10.100111941,106.736624697,100.962904425,0.0,5.7737202713
 01/16  02:00:00,84.8734752712,6.63690735195,0.0,47.6710831263,12.925468867,10.100111941,108.597046613,102.831575213,0.0,5.76547139982
 01/16  03:00:00,86.0146809301,6.8449477,0.0,53.2232875458,8.34152022915,10.0650221343,106.07403885,106.05403885,0.0,0.02
 01/16  04:00:00,90.7941777058,7.02000695898,0.0,57.8277242593,8.34152022915,10.0650221343,114.920049785,109.154873434,0.0,5.76517635058
 01/16  05:00:00,95.5489057685,7.13910928357,0.00184884050493,60.8547049973,8.34152022915,11.6705166398,116.024249773,110.250492865,0.0,5.77375690855
 01/16  06:00:00,103.116267631,7.2662341553,0.0,64.1383013742,8.80141237637,15.3678112995,123.110638989,111.567150968,0.0,11.5434880214
 01/16  07:00:00,118.683631956,7.07951778437,0.0,59.9154223305,18.5082010057,25.6353820695,122.361936906,110.786321783,0.0,11.5756151231
 01/16  08:00:00,120.41937201,6.63832173401,0.0,49.4046704794,19.4926561212,41.1001056674,125.507006158,108.026632777,0.0,17.4803733812
 01/16  09:00:00,131.07349191,6.31296197395,0.0,40.3940729327,26.3286599382,57.9988325916,136.422217244,94.5904361824,0.0,41.8317810618
 01/16  10:00:00,114.82947111,6.28781606766,0.779922324432,38.6695942795,26.2443270014,42.8153538416,140.742356944,81.1960587216,18.025,41.5212982221
 01/16  11:00:00,93.0950251976,6.39183114617,1.21400558948,40.2722081413,21.7447113004,23.4437158914,120.937540934,73.3761594325,18.025,29.5363815013
 01/16  12:00:00,88.42345203,6.3321221105,1.3381547195,37.9385925152,19.3449162599,23.4437158914,117.354514213,69.8807256896,18.025,29.4487885236
 01/16  13:00:00,84.8321550724,6.22887989092,1.28523541497,34.3616548799,19.190480192,23.7425572507,113.713224246,66.3299299253,18.025,29.3582943208
 01/16  14:00:00,82.0256957069,6.14789516617,1.34805943204,31.5472330801,19.260583323,23.698576057,106.149591628,62.3944333289,18.025,25.7301582989
 01/16  15:00:00,80.4216839639,6.10557804564,1.36764337547,29.9659572881,19.260583323,23.698576057,107.095497849,61.9562993872,18.025,27.1141984614
 01/16  16:00:00,79.4991464896,6.09433518642,1.38200166084,29.3302504984,19.260583323,23.4086260847,110.555672922,63.1721550144,18.025,29.3585179076
 01/16  17:00:00,87.0279754876,6.1071865853,0.507023910043,29.5018725539,19.260583323,27.8781056672,87.0359063677,63.2373169253,18.025,5.7735894424
 01/16  18:00:00,96.726646536,6.01850640799,0.0,27.4055890729,18.1807569449,37.5792895564,74.3289662049,68.5470443117,0.0,5.78192189316
 01/16  19:00:00,107.949924863,5.90911943154,0.0,24.8444906887,32.6059821062,37.0465235296,88.6078979966,77.0484342123,0.0,11.5594637842
 01/16  20:00:00,107.438131578,5.8675180128,0.0,24.1428492306,36.8143715336,33.066984531,93.5317441889,81.939707639,0.0,11.5920365499
 01/16  21:00:00,111.153138439,5.80212004606,0.0,22.5637461296,36.43363367,38.8072253906,96.3850871304,84.7917494633,0.0,11.593337667
 01/16  22:00:00,110.177131918,5.83621219637,0.00338691663305,23.9069737831,36.0963922311,36.7877557581,99.7726101198,88.1788806531,0.0,11.5937294667
 01/16  23:00:00,94.2669235426,6.01621361217,0.0,29.1395380442,30.9507766546,20.6087787026,106.195313745,88.7137274327,0.0,17.4815863123
 01/16  24:00:00,78.5119317479,6.24621749402,0.0,35.5899132462,17.4250845679,11.7056064465,101.001417775,89.4243012768,0.0,11.5771164982
 01/17  01:00:00,76.7527218967,6.4371905778,0.0,41.0680634526,11.6412384099,10.0650221343,99.8432047552,94.0697553585,0.0,5.77344939674
 01/17  02:00:00,79.6180993702,6.59577907863,0.0,45.3357369005,10.0992000411,10.047477231,102.796846783,97.0315141418,0.0,5.76533264077
 01/17  03:00:00,80.8255922103,6.71386859217,0.0,48.2846976146,8.25718729233,10.0299323277,103.680657757,97.9151274379,0.0,5.76553031899
 01/17  04:00:00,83.8702121663,6.82521206755,0.0,51.2179742465,8.25718729233,10.0299323277,105.80688582,100.042143038,0.0,5.76474278176
 01/17  05:00:00,87.5903662127,6.90285244366,0.0,53.2536919814,8.25718729233,11.6354268332,107.12797477,101.354480368,0.0,5.77349440242
 01/17  06:00:00,94.9253970506,6.89001034332,0.0,53.0213313308,12.1011305571,15.3678112995,111.947341567,100.370053685,0.0,11.5772878821
 01/17  07:00:00,110.521917098,6.33740563365,0.0,39.6412290904,19.7275818095,37.2640762949,116.072936374,98.591831411,0.0,17.4811049631
 01/17  08:00:00,119.581302807,6.13809534113,0.0,34.0630492061,24.3117294858,51.2795993405,118.466824756,95.0293479049,0.0,23.4374768516
 01/17  09:00:00,108.336834005,6.28845036112,0.00127789075276,37.7109751511,23.6694662846,40.6342015617,113.589519229,77.9900419602,0.0,35.5994772689
 01/17  10:00:00,101.577565667,6.21382866357,0.913079481086,35.122417133,23.6694662846,35.6302164847,126.099740013,72.6404118628,18.025,35.4343281501
 01/17  11:00:00,84.7105433048,6.259040846,1.19495234969,35.5253786837,18.7433767983,22.9618409725,116.99734834,69.5211966667,18.025,29.4511516736
 01/17  12:00:00,80.9861753267,6.14938760293,1.29925903271,31.8089611465,18.7433767983,22.9618409725,113.326193547,65.9395780305,18.025,29.3616155163
 01/17  13:00:00,77.3381586723,6.04475724805,1.21771817291,28.3036686926,18.5889407304,23.1597249699,103.101945545,61.5870261461,18.025,23.4899193994
 01/17  14:00:00,74.8668332604,5.96639095006,1.28705704478,25.5948669657,18.7433767983,23.2517909448,105.874751819,58.4912910346,18.025,29.3584607843
 01/17  15:00:00,73.3152943555,5.92670543289,1.32504373162,24.0450269076,18.7433767983,23.2517909448,99.3201661069,57.278468564,18.025,24.0166975429
 01/17  16:00:00,72.4593234737,5.91465111393,1.34092821404,23.4751783421,18.7433767983,22.9618409725,105.63355252,58.7773334782,18.025,28.8312190422
 01/17  17:00:00,81.4187391778,5.9672271839,0.398263915856,25.1053417798,18.7433767983,27.431320555,86.1395719689,62.3421003665,18.025,5.77247160238
 01/17  18:00:00,95.1876617783,5.88046556784,0.0,23.4026815122,17.6635504202,40.6971502883,82.6492811035,71.0888600368,0.0,11.5604210668
 01/17  19:00:00,100.939898417,5.83847419007,0.000151825356299,22.6910433707,27.5259009287,37.3340067412,96.6186014302,79.163307525,0.0,17.4552939052
 01/17  20:00:00,104.430999539,5.85690669364,0.0,23.8391010773,33.8341110165,33.3544677425,96.6277304496,85.035809753,0.0,11.5919206966
 01/17  21:00:00,112.185977984,5.8235701999,0.0,23.47325392,36.5179666069,38.8247702939,102.434731484,90.8415190143,0.0,11.5932124696
 01/17  22:00:00,107.310572909,5.83334991337,0.0,24.1023247166,32.965339924,36.8579353714,110.046201642,92.5666056445,0.0,17.4795959974
 01/17  23:00:00,91.7161194299,6.08686176894,0.0,31.8021001081,25.6355707503,20.6438685092,108.033522212,95.8166349635,0.0,12.2168872488
 01/17  24:00:00,81.5837611394,6.40985602454,0.000114058943798,40.9003849644,15.0252895274,11.7056064465,110.295326609,99.3544344763,0.0,10.940892133
 01/18  01:00:00,81.1986515515,6.56597442725,0.0,45.3852072034,11.6412384099,10.0650221343,107.130979332,101.357248641,0.0,5.77373069099
 01/18  02:00:00,82.6898350289,6.6668896748,0.0,48.3363603869,10.0992000411,10.047477231,108.557299265,102.7917825,0.0,5.76551676519
 01/18  03:00:00,83.7409812728,6.76724055141,0.0,51.1467138351,8.25718729233,10.0299323277,109.626730519,103.861496935,0.0,5.7652335837
 01/18  04:00:00,85.0568887759,6.8160903372,0.0,52.4137722704,8.25718729233,10.0299323277,103.35144783,103.33144783,0.0,0.02
 01/18  05:00:00,83.4882042039,6.72352051501,0.0,49.3308595293,8.25718729233,11.6354268332,107.560018752,96.0332489859,0.0,11.5267697657
 01/18  06:00:00,86.7282607981,6.58408240979,0.0,45.1301202118,12.1011305571,15.3678112995,93.8838452725,88.0849575296,0.0,5.79888774285
 01/18  07:00:00,104.950497346,6.17746812076,0.0,34.2297424588,19.7275818095,37.2640762949,107.816251181,84.5145478212,0.0,23.3017033603
 01/18  08:00:00,113.732956556,5.97614081378,0.0,28.3766464758,24.3117294858,51.2795993405,104.234433698,80.7964603375,0.0,23.4379733608
 01/18  09:00:00,101.033323563,6.07886269171,0.030064972906,30.5882591055,23.6694662846,40.6342015617,100.665573947,65.0654584197,0.0,35.6001155271
 01/18  10:00:00,95.3692826382,6.03330668087,1.24803896161,28.7596931653,23.6694662846,35.6302164847,114.365960371,60.9025986853,18.025,35.4383616857
 01/18  11:00:00,80.6520227195,6.15202668767,1.50831699232,31.2605043596,18.7433767983,22.9618409725,106.791051556,59.3136313832,18.025,29.4524201732
 01/18  12:00:00,78.2673742431,6.08838299244,1.64005779785,28.8103642743,18.7433767983,22.9618409725,97.0432990409,55.5225697007,18.025,23.4957293402
 01/18  13:00:00,75.8876880559,6.02353793391,1.55810257708,26.534030986,18.5889407304,23.1597249699,98.6017027589,51.2213336641,18.025,29.3553690948
 01/18  14:00:00,75.0899992665,5.99594130295,1.59886824405,25.4766679076,18.7433767983,23.2517909448,97.3211399993,49.9359827816,18.025,29.3601572177
 01/18  15:00:00,74.6377637772,5.98615731699,1.61596210888,25.017127082,18.7433767983,23.2517909448,91.3021620749,49.7900321763,18.025,23.4871298986
 01/18  16:00:00,73.7630889427,5.96931416334,1.62997611053,24.4352281669,18.7433767983,22.9618409725,98.3375346908,50.9538208131,18.025,29.3587138777
 01/18  17:00:00,80.0787522476,5.93571188095,0.806493125476,23.3886407594,18.7433767983,27.431320555,73.6159755122,49.8173577056,18.025,5.77361780665
 01/18  18:00:00,90.8232941703,5.78102697979,0.0,19.137751748,17.6635504202,40.6971502883,62.4196601467,50.8590715188,0.0,11.560588628
 01/18  19:00:00,94.6947321071,5.69059908257,0.000371196829239,16.5935272335,27.5259009287,37.3340067412,66.7973659346,55.1551675233,0.0,11.6421984113
 01/18  20:00:00,94.0689330954,5.59783849571,0.0,13.7360968103,33.8341110165,33.3544677425,70.2663818843,52.8891260596,0.0,17.3772558247
 01/18  21:00:00,98.8516622633,5.49245380147,0.0204263646429,10.4496270623,36.5179666069,38.8247702939,64.254199331,52.6628356646,0.0,11.5913636665
 01/18  22:00:00,91.8432964516,5.45035775167,0.0401927503105,8.97783936685,32.965339924,36.8579353714,69.0911287671,51.6112480762,0.0,17.4798806909
 01/18  23:00:00,71.3161151286,5.55048954182,0.00854930253438,11.9299168328,25.6355707503,20.6438685092,62.2559331394,50.6460756143,0.0,11.6098575252
 01/18  24:00:00,55.0338830255,5.66460976272,0.0,15.0958639265,15.0252895274,11.7056064465,61.6159740675,50.0715501726,0.0,11.5444238949
 01/19  01:00:00,51.3703779145,5.71311466591,0.0,16.4097911685,11.6412384099,10.0650221343,56.0101326033,50.2362645983,0.0,5.77386800501
 01/19  02:00:00,50.7194188622,5.74493407236,0.0,17.2878990184,10.0992000411,10.047477231,56.7807359326,51.0151335123,0.0,5.76560242034
 01/19  03:00:00,49.459588712,5.76667923724,0.0,17.8658820322,8.25718729233,10.0299323277,51.4866795933,51.4666795933,0.0,0.02
 01/19  04:00:00,49.5620586749,5.77179061353,0.0,17.9632398955,8.25718729233,10.0299323277,57.6481780345,51.8828538041,0.0,5.76532423044
 01/19  05:00:00,51.6483782783,5.78666230275,0.0,18.4278898895,8.25718729233,11.6354268332,59.40002886,53.6260698173,0.0,5.77395904268
 01/19  06:00:00,58.7666702796,5.77043561149,0.0,17.9821725354,12.1011305571,15.3678112995,64.8912599182,53.3133637879,0.0,11.5778961303
 01/19  07:00:00,82.454039701,5.56924633273,0.0,12.3415012171,19.7275818095,37.2640762949,70.5579008667,53.0769235191,0.0,17.4809773476
 01/19  08:00:00,93.5536269317,5.44953882865,0.0249475372001,8.69896333221,24.3117294858,51.2795993405,80.174928691,50.8803929179,0.0,29.2945357731
 01/19  09:00:00,82.3932218179,5.57216599936,0.0818505035356,12.4030634724,23.6694662846,40.6342015617,78.6346554238,43.0308878324,0.0,35.6037675914
 01/19  10:00:00,78.338276672,5.54624813766,1.78914630692,11.6746333281,23.6694662846,35.6302164847,95.2369359043,41.7689364092,18.025,35.4429994951
 01/19  11:00:00,62.4051720852,5.59806933384,1.96292379928,13.1130022198,18.7433767983,22.9618409725,89.2395207007,41.7599755327,18.025,29.454545168
 01/19  12:00:00,61.7700292286,5.57837412885,1.98561400686,12.4774695674,18.7433767983,22.9618409725,82.9586535742,41.440550166,18.025,23.4931034082
 01/19  13:00:00,61.7567564459,5.58669364936,1.80868853387,12.5893548851,18.5889407304,23.1597249699,87.6642903164,40.2793604534,18.025,29.359929863
 01/19  14:00:00,62.7671837029,5.61671210572,1.79809763597,13.3338516139,18.7433767983,23.2517909448,84.7885705146,40.6267678124,18.025,26.1368027022
 01/19  15:00:00,62.3725971792,5.60123043733,1.76094682391,12.9919002217,18.7433767983,23.2517909448,86.820860491,42.0842828031,18.025,26.7115776879
 01/19  16:00:00,62.4112784786,5.6138886194,1.74101546354,13.3278010086,18.7433767983,22.9618409725,92.0620654408,44.6755175946,18.025,29.3615478462
 01/19  17:00:00,70.4833673064,5.6368444031,0.892521283807,14.0060944986,18.7433767983,27.431320555,69.1794220799,45.3807153899,18.025,5.77370669
 01/19  18:00:00,83.4273676078,5.56221305593,0.00205607845327,11.9585825746,17.6635504202,40.6971502883,53.1341447699,47.3438269211,0.0,5.79031784881
 01/19  19:00:00,88.3642100695,5.50895986995,0.0137849170937,10.4312262296,27.5259009287,37.3340067412,69.3307203316,51.8747317724,0.0,17.4559885592
 01/19  20:00:00,90.038651621,5.48423988011,0.0320631402244,9.78734496172,33.8341110165,33.3544677425,65.5023625729,53.9082471275,0.0,11.5941154455
 01/19  21:00:00,96.5910530785,5.43104036662,0.0566984182616,8.21415386959,36.5179666069,38.8247702939,73.8809568223,56.5036390277,0.0,17.3773177946
 01/19  22:00:00,90.7083644294,5.41949999296,0.0816334835444,7.83232217931,32.965339924,36.8579353714,74.69333559,57.2116032136,0.0,17.4817323765
 01/19  23:00:00,71.3050642662,5.54667338811,0.029571110224,11.9016551239,25.6355707503,20.6438685092,70.3826504351,58.7719326431,0.0,11.6107177921
 01/19  24:00:00,56.2719128443,5.68915865223,0.00324869571015,16.3060941488,15.0252895274,11.7056064465,72.0774110762,60.5336962257,0.0,11.5437148505
 01/20  01:00:00,53.5163800492,5.76172780931,0.0,18.5071776255,11.6412384099,10.0650221343,67.483395777,61.7096872689,0.0,5.77370850807
 01/20  02:00:00,53.4845745656,5.81235017451,0.0,19.9856377478,10.0992000411,10.047477231,62.6772799995,62.6572799995,0.0,0.02
 01/20  03:00:00,52.8017022765,5.85033755075,0.0,21.1243353975,8.25718729233,10.0299323277,69.2208254951,63.4553285531,0.0,5.76549694201
 01/20  04:00:00,53.5813333764,5.87478241018,0.0,21.8795207633,8.25718729233,10.0299323277,70.025921563,64.2602187613,0.0,5.76570280176
 01/20  05:00:00,55.6588661449,5.88922031277,0.0,22.3358186346,8.25718729233,11.6354268332,70.5172548116,64.7437171989,0.0,5.7735376127
 01/20  06:00:00,62.8646157284,5.8752817091,0.0,21.9752677295,12.1011305571,15.3678112995,75.3300491344,63.7521344035,0.0,11.577914731
 01/20  07:00:00,86.2885333278,5.66686283833,0.000326929997874,16.0780454884,19.7275818095,37.2640762949,79.5931045851,62.1124624899,0.0,17.4806420952
 01/20  08:00:00,97.3278984491,5.54795649498,0.0372077693264,12.3625500391,24.3117294858,51.2795993405,82.6703975756,59.2304133661,0.0,23.4399842095
 01/20  09:00:00,87.0557767654,5.70064250425,0.0699254196621,16.9490620838,23.6694662846,40.6342015617,91.70234669,50.1662003772,0.0,41.5361463128
 01/20  10:00:00,84.0918161452,5.72082299547,1.64735462362,17.3953855952,23.6694662846,35.6302164847,95.7170794139,48.153068304,18.025,29.5390111099
 01/20  11:00:00,69.5076542362,5.82038829711,1.85153336374,20.1045526493,18.7433767983,22.9618409725,101.661327272,48.2949377419,18.025,35.3413895305
 01/20  12:00:00,68.9219441293,5.80669535548,1.93182156973,19.4548535861,18.7433767983,22.9618409725,87.7013475001,46.1786279295,18.025,23.4977195705
 01/20  13:00:00,67.759651344,5.77593679208,1.79396481469,18.4177278852,18.5889407304,23.1597249699,90.5052227684,43.1163287437,18.025,29.3638940247
 01/20  14:00:00,66.9047251446,5.7414453007,1.79534947163,17.3494077804,18.7433767983,23.2517909448,83.6010063622,42.0848529028,18.025,23.4911534594
 01/20  15:00:00,63.7042833636,5.63781557187,1.84594732608,14.2019976783,18.7433767983,23.2517909448,86.3492645362,38.9660832689,18.025,29.3581812673
 01/20  16:00:00,62.0386655103,5.59902939782,1.88195731069,12.8291033969,18.7433767983,22.9618409725,86.4304891011,39.0396376624,18.025,29.3658514387
 01/20  17:00:00,69.7325012138,5.61386345177,1.04785265596,13.1228766028,18.7433767983,27.431320555,63.6459504164,39.8474281372,18.025,5.77352227919
 01/20  18:00:00,82.2966029803,5.53337097616,0.0373063664325,10.8214077287,17.6635504202,40.6971502883,48.4078724517,42.6178937934,0.0,5.7899786583
 01/20  19:00:00,87.0968377859,5.47925293742,0.0312878233136,9.1760521127,27.5259009287,37.3340067412,64.9458451282,47.4906550772,0.0,17.455190051
 01/20  20:00:00,88.1990488826,5.44023594747,0.0468170874761,7.97698910057,33.8341110165,33.3544677425,59.8233186674,48.229420331,0.0,11.5938983364
 01/20  21:00:00,94.4594029847,5.38009140198,0.0683094178127,6.12183763514,36.5179666069,38.8247702939,67.3499400898,49.9709006365,0.0,17.3790394532
 01/20  22:00:00,88.504586143,5.36734201382,0.0983981844954,5.66393161876,32.965339924,36.8579353714,68.1076058932,50.6272810314,0.0,17.4803248618
 01/20  23:00:00,68.7537712655,5.48225197086,0.0415981496951,9.40275186659,25.6355707503,20.6438685092,63.7490120715,52.1372634433,0.0,11.6117486282
 01/20  24:00:00,53.3242201524,5.61307453559,0.0163053172394,13.4214272975,15.0252895274,11.7056064465,59.6507799763,53.869030243,0.0,5.7817497333
 01/21  01:00:00,52.131340095,5.69148578204,0.00603752897917,15.9864426991,12.8411359301,10.0650221343,69.1283810982,57.6004785186,0.0,11.5279025795
 01/21  02:00:00,53.5473474511,5.73287058241,0.000419754020598,17.3679883019,12.8411359301,10.0650221343,59.9730976688,59.9530976688,0.0,0.02
 01/21  03:00:00,50.3902450675,5.78105428938,0.0,18.7821596923,8.25718729233,10.0299323277,66.3724948232,60.6067714047,0.0,5.76572341845
 01/21  04:00:00,51.7709545357,5.8230948667,0.0,20.120828006,8.25718729233,10.0299323277,68.5840159756,62.8185607138,0.0,5.76545526183
 01/21  05:00:00,54.339081916,5.85191336811,0.0,21.0533395633,8.25718729233,11.6354268332,70.0065469241,64.2332503472,0.0,5.7732965769
 01/21  06:00:00,59.0932363058,5.87045394124,0.0,21.6304611445,8.71707943955,15.3327214929,75.1438806793,63.6009708565,0.0,11.5429098228
 01/21  07:00:00,77.2122604219,5.80110959212,0.0,19.7224409326,18.5082010057,25.6353820695,68.0859294364,62.2868928014,0.0,5.79903663492
 01/21  08:00:00,85.7216539382,5.66297114677,0.00245060319506,15.7992464026,19.4083231844,41.0650158608,83.3939791438,60.0900627297,0.0,23.3039164141
 01/21  09:00:00,100.653425876,5.4970610493,0.116544096145,10.673323935,26.3286599382,57.9988325916,92.227337612,50.3835966464,0.0,41.8437409656
 01/21  10:00:00,88.4143821005,5.54273768235,1.67632793746,11.9837279406,26.3286599382,42.8504436482,107.358684164,47.8044588336,18.025,41.5292253309
 01/21  11:00:00,66.9096971743,5.61985277976,1.85443610316,14.2184088979,21.7447113004,23.4437158914,95.0844663179,47.5165671277,18.025,29.5428991902
 01/21  12:00:00,62.764727128,5.56964878363,1.93849459229,12.5016976942,19.3027497915,23.426170988,91.9979668595,44.5202646973,18.025,29.4527021621
 01/21  13:00:00,62.3177205851,5.56299420279,1.8032111063,12.0548319871,19.1483137236,23.7250123474,90.9284634577,43.540890189,18.025,29.3625732686
 01/21  14:00:00,61.7684906912,5.54389304652,1.83890657156,11.3434616134,19.3027497915,23.7161209604,87.8858775955,40.4965098469,18.025,29.3643677486
 01/21  15:00:00,60.9378890872,5.52081460189,1.87561618647,10.4992319297,19.3027497915,23.7161209604,80.9393495644,39.4273918477,18.025,23.4869577167
 01/21  16:00:00,61.6600569663,5.55537240906,1.85978776993,11.4926168142,19.3027497915,23.426170988,89.8419180342,42.452365208,18.025,29.3645528262
 01/21  17:00:00,69.7492852648,5.5789556013,1.00290382564,12.1958115555,19.3027497915,27.8956505705,67.1725390692,43.3738044292,18.025,5.77373464006
 01/21  18:00:00,79.6058490189,5.5284518961,0.0407509968799,10.6743709369,18.2229234133,37.5968344597,50.0092245345,44.227292436,0.0,5.78193209858
 01/21  19:00:00,91.1072827318,5.45125611804,0.0440965032875,8.29617784974,32.690315043,37.0816133363,59.5388025715,47.9780388027,0.0,11.5607637689
 01/21  20:00:00,90.3624436969,5.41812229324,0.0560879953704,7.46044716469,36.8143715336,33.066984531,62.880991141,51.286785142,0.0,11.594205999
 01/21  21:00:00,94.5357442293,5.39585215896,0.220532844135,6.25149113901,36.3493007332,38.7721355839,65.726204318,54.1357050249,0.0,11.5904992931
 01/21  22:00:00,92.4878728924,5.40562363387,0.305046752564,6.22720170698,36.1807251679,36.8228455648,66.3364494925,54.7416901848,0.0,11.5947593078
 01/21  23:00:00,74.4344464019,5.48235109845,0.0451209632303,9.6763497132,31.0351095914,20.6438685092,73.6750810817,56.1936757252,0.0,17.4814053566
 01/21  24:00:00,55.6456331219,5.60214467024,0.0219978102016,13.345673336,17.4250845679,11.7056064465,68.0488833144,56.4708662228,0.0,11.5780170916
 01/22  01:00:00,51.521480773,5.66440004165,0.013637604593,15.2766447612,12.925468867,10.100111941,63.9432922147,58.1692165272,0.0,5.77407568746
 01/22  02:00:00,52.9165301843,5.70609182371,0.00665385384197,16.638291113,12.925468867,10.100111941,65.5240557422,59.7585594928,0.0,5.76549624938
 01/22  03:00:00,48.8853602454,5.72936990992,0.000225821464439,17.2093089598,8.34152022915,10.0650221343,63.4662452679,57.7005250956,0.0,5.76572017231
 01/22  04:00:00,49.2200235334,5.74268002271,0.0,17.5308876547,8.34152022915,10.0650221343,62.3861850243,56.6212283635,0.0,5.76495666084
 01/22  05:00:00,52.2391959885,5.7834607551,0.0,18.9024811776,8.34152022915,11.6705166398,65.6042607177,59.8320455761,0.0,5.77221514159
 01/22  06:00:00,57.2681894113,5.80979781349,0.0,19.746646536,8.80141237637,15.3678112995,66.5778509554,60.7958696981,0.0,5.78198125734
 01/22  07:00:00,75.2095926451,5.74083842746,0.0,17.7800409325,18.5082010057,25.6353820695,71.1323890998,59.5539687528,0.0,11.578420347
 01/22  08:00:00,83.9841576188,5.61097890215,0.0137649643077,13.9829997693,19.4926561212,41.1001056674,74.820215511,57.3362100971,0.0,17.4840054139
 01/22  09:00:00,99.0794064861,5.45514152433,0.147591891967,9.11016914449,26.3286599382,57.9988325916,95.742822899,47.916188985,0.0,47.8266339141
 01/22  10:00:00,86.1706418738,5.48199850353,1.77879438304,9.81767779042,26.2443270014,42.8153538416,97.7813480995,44.1550724634,18.025,35.6012756361
 01/22  11:00:00,64.7334097119,5.55794027088,2.03130208129,11.9271647132,21.7447113004,23.4437158914,94.9768316867,41.5009598093,18.025,35.4508718774
 01/22  12:00:00,60.3753784569,5.49608567885,2.09020374197,9.97448858442,19.3449162599,23.4437158914,86.3064282546,38.8284283955,18.025,29.4529998592
 01/22  13:00:00,60.5703856387,5.50529256685,1.85374980343,10.2549461634,19.190480192,23.7425572507,88.6270173697,41.2410717411,18.025,29.3609456286
 01/22  14:00:00,59.0993695372,5.46664194445,1.91344750101,8.73676144126,19.260583323,23.698576057,80.8715469346,39.353235615,18.025,23.4933113196
 01/22  15:00:00,59.0401894052,5.46817272884,1.87829134677,8.71120783706,19.260583323,23.698576057,88.5715577786,41.1855431608,18.025,29.3610146178
 01/22  16:00:00,59.8279480505,5.49917137662,1.77549197857,9.8607140123,19.260583323,23.4086260847,92.0404865125,44.6522291601,18.025,29.3632573524
 01/22  17:00:00,68.7023404591,5.54705809724,0.889078514603,11.3542996599,19.260583323,27.8781056672,70.4091962589,46.6104310427,18.025,5.77376521615
 01/22  18:00:00,79.5745686821,5.52330735869,0.0177026778205,10.7309929993,18.1807569449,37.5792895564,54.736771449,48.9546175591,0.0,5.78215388997
 01/22  19:00:00,91.3670584905,5.46099498694,0.106851161229,8.60288036811,32.6059821062,37.0465235296,64.8662549096,53.3056286791,0.0,11.5606262305
 01/22  20:00:00,90.8963238977,5.45278755525,0.29640114889,7.71934689798,36.8143715336,33.066984531,66.9920101876,55.3983801179,0.0,11.5936300697
 01/22  21:00:00,95.602775238,5.47125171627,0.716497792334,6.6277295867,36.43363367,38.8072253906,69.1706484118,57.5781130919,0.0,11.59253532
 01/22  22:00:00,93.506384241,5.4840948604,0.773591593263,6.81811647733,36.0963922311,36.7877557581,69.9099212835,58.3153089216,0.0,11.5946123619
 01/22  23:00:00,75.2023044623,5.50341912161,0.0722039813081,10.5154744669,30.9507766546,20.6087787026,77.3698951813,59.8868776869,0.0,17.4830174944
 01/22  24:00:00,57.4602318165,5.64427240087,0.0199277334744,15.1202109386,17.4250845679,11.7056064465,74.5533538591,62.9751200047,0.0,11.5782338543
 01/23  01:00:00,53.9319534632,5.75857426341,0.00774971850843,18.9181498543,11.6412384099,10.0650221343,74.7513690007,68.9773664909,0.0,5.77400250977
 01/23  02:00:00,56.6477761523,5.88213336533,0.0,23.0790513647,10.0992000411,10.047477231,82.3167828146,76.551223299,0.0,5.76555951566
 01/23  03:00:00,57.630262955,5.96775038178,0.0,25.8354783232,8.25718729233,10.0299323277,86.0984327137,80.3329701941,0.0,5.76546251961
 01/23  04:00:00,60.4773857777,6.05155349581,0.0,28.5987978801,8.25718729233,10.0299323277,89.978156315,84.2124715899,0.0,5.76568472511
 01/23  05:00:00,65.0334535021,6.13636936194,0.0,31.4632512043,8.25718729233,11.6354268332,93.9266494989,88.1527552537,0.0,5.77389424523
 01/23  06:00:00,73.6441210972,6.16199024654,0.0,32.4680559103,12.1011305571,15.3678112995,99.9078025635,88.3297906073,0.0,11.5780119562
 01/23  07:00:00,97.052569508,5.94565753665,0.0,26.5635955266,19.7275818095,37.2640762949,104.277509563,86.7928169679,0.0,17.4846925953
 01/23  08:00:00,107.314494323,5.79978680651,0.0206451509642,22.1138587401,24.3117294858,51.2795993405,104.267281507,80.8249939895,0.0,23.4422875176
 01/23  09:00:00,94.8247373538,5.8975920645,0.0358705892652,24.5551119144,23.6694662846,40.6342015617,104.63840558,63.0993466224,0.0,41.5390589573
 01/23  10:00:00,88.3214019806,5.81759761893,1.34535337256,21.8301886,23.6694662846,35.6302164847,103.856043903,56.290173588,18.025,29.5408703152
 01/23  11:00:00,69.9076801084,5.79912665602,1.6683214567,20.7090433942,18.7433767983,22.9618409725,98.7443382657,51.2608686626,18.025,29.4584696031
 01/23  12:00:00,67.8015873565,5.74259816554,1.78595950788,18.5444505183,18.7433767983,22.9618409725,95.2510193255,47.8557294744,18.025,29.3702898512
 01/23  13:00:00,66.3974448615,5.71217473529,1.66720179402,17.2460404033,18.5889407304,23.1597249699,92.218978691,44.8306260955,18.025,29.3633525955
 01/23  14:00:00,63.8274504784,5.63033613802,1.75960942647,14.4189780173,18.7433767983,23.2517909448,82.0232773574,40.5073640535,18.025,23.4909133038
 01/23  15:00:00,61.4787090015,5.56692147584,1.87137918262,12.0218790623,18.7433767983,23.2517909448,85.0515203845,37.6625724293,18.025,29.3639479552
 01/23  16:00:00,60.5748842962,5.55286747393,1.87434386872,11.4190928117,18.7433767983,22.9618409725,86.2598085993,38.8685403323,18.025,29.3662682669
 01/23  17:00:00,68.4976232529,5.57032516012,0.995313738796,11.9840695558,18.7433767983,27.431320555,63.7093949528,39.9106149087,18.025,5.77378004414
 01/23  18:00:00,81.634944321,5.50963264214,0.0451579276177,10.1756272292,17.6635504202,40.6971502883,47.7254421303,41.9349025233,0.0,5.79053960694
 01/23  19:00:00,87.5099159673,5.49400247591,0.128748183267,9.47690551219,27.5259009287,37.3340067412,66.5465109661,49.0878570468,0.0,17.4586539193
 01/23  20:00:00,88.7494552124,5.47507865979,0.28287312966,8.25648548786,33.8341110165,33.3544677425,60.5183557659,48.9250755437,0.0,11.5932802222
 01/23  21:00:00,95.176996917,5.47282509314,0.781788535683,6.03320829341,36.5179666069,38.8247702939,60.727445948,49.1332709916,0.0,11.5941749564
 01/23  22:00:00,89.3322741651,5.47568276185,0.909144995859,5.57251551275,32.965339924,36.8579353714,73.1756881979,49.871289875,0.0,23.3043983229
 01/23  23:00:00,68.7006082155,5.48417273204,0.117104291036,9.27214973425,25.6355707503,20.6438685092,63.0757048983,51.4635979967,0.0,11.6121069017
 01/23  24:00:00,52.3128336652,5.57724158013,0.0174949972954,12.4446773292,15.0252895274,11.7056064465,57.6660722001,51.8836196434,0.0,5.78245255668
 01/24  01:00:00,49.1076084196,5.63371341137,0.00828468306799,14.2181284139,11.6412384099,10.0650221343,65.0132828273,53.4852416668,0.0,11.5280411605
 01/24  02:00:00,48.7859125304,5.6713519175,0.00120836729227,15.4267601983,10.0992000411,10.047477231,55.0707633881,55.0507633881,0.0,0.02
 01/24  03:00:00,47.8724915632,5.70277505465,0.0,16.3426814318,8.25718729233,10.0299323277,61.4080464995,55.6422611114,0.0,5.76578538809
 01/24  04:00:00,48.4897659684,5.72403461055,0.0,16.938695928,8.25718729233,10.0299323277,61.8927135758,56.1271920275,0.0,5.76552154829
 01/24  05:00:00,50.6220580428,5.7406910809,0.0,17.4475325945,8.25718729233,11.6354268332,62.2713246575,56.4979055693,0.0,5.77341908821
 01/24  06:00:00,58.4596042684,5.74511380077,0.0,17.7004114219,12.1011305571,15.3678112995,68.537190367,56.9597910522,0.0,11.5773993148
 01/24  07:00:00,82.3779283823,5.55958814862,0.0171471134278,12.2578735402,19.7275818095,37.2640762949,72.5617065254,55.0803988191,0.0,17.4813077063
 01/24  08:00:00,93.4163384329,5.46399383947,0.243471474249,8.32866059705,24.3117294858,51.2795993405,73.5217072984,50.0794427902,0.0,23.4422645081
 01/24  09:00:00,80.3854602707,5.50838857404,0.158658992566,10.3822462046,23.6694662846,40.6342015617,80.2313179989,38.6887220896,0.0,41.5425959093
 01/24  10:00:00,76.2019051617,5.4925545709,2.09174344063,9.28933952513,23.6694662846,35.6302164847,83.5451528613,35.97666209,18.025,29.5434907713
 01/24  11:00:00,59.8404724689,5.51839537456,2.1438006134,10.4470861411,18.7433767983,22.9618409725,88.6580893743,35.2874346407,18.025,35.3456547336
 01/24  12:00:00,59.0250269571,5.49494083775,2.20076756846,9.60073771201,18.7433767983,22.9618409725,75.258091978,33.7365793771,18.025,23.4965126009
 01/24  13:00:00,58.1011393274,5.47379008458,2.07354222238,8.78177855592,18.5889407304,23.1597249699,78.3775257727,30.9893409259,18.025,29.3631848468
 01/24  14:00:00,57.3932889758,5.44826467401,2.07232167547,7.85417109167,18.7433767983,23.2517909448,76.6901235982,29.2966632408,18.025,29.3684603574
 01/24  15:00:00,57.0147285876,5.43830153924,2.09218191465,7.46571584904,18.7433767983,23.2517909448,70.689839111,29.1743245599,18.025,23.4905145512
 01/24  16:00:00,56.3325574884,5.42500692096,2.11504981036,7.06391906143,18.7433767983,22.9618409725,77.7292968339,30.3378671727,18.025,29.3664296612
 01/24  17:00:00,61.6039984372,5.4188082076,1.29516562156,6.8261081221,18.7433767983,27.431320555,54.1922675585,30.393426134,18.025,5.77384142449
 01/24  18:00:00,76.2703209576,5.36216059159,0.0990877640808,4.90454214506,17.6635504202,40.6971502883,37.631930834,31.8416173823,0.0,5.7903134517
 01/24  19:00:00,81.9134895725,5.35323842427,0.273513558428,3.87647342523,27.5259009287,37.3340067412,54.6400791238,37.1811659989,0.0,17.4589131249
 01/24  20:00:00,83.6432732407,5.34985238223,0.446067849083,3.11233187487,33.8341110165,33.3544677425,55.805514726,38.4244871541,0.0,17.3810275719
 01/24  21:00:00,91.6549715449,5.41532584141,1.12757013522,2.22289876329,36.5179666069,38.8247702939,51.58163137,39.989555212,0.0,11.592076158
 01/24  22:00:00,86.0943278048,5.4354983164,1.31533066056,1.96855961111,32.965339924,36.8579353714,57.9424482407,40.4608491726,0.0,17.4815990681
 01/24  23:00:00,63.5724162971,5.35714390211,0.2613321913,4.12675607762,25.6355707503,20.6438685092,53.3641933647,41.7528875456,0.0,11.6113058191
 01/24  24:00:00,47.2507546377,5.43709079354,0.0374849966895,7.50275577544,15.0252895274,11.7056064465,54.9810606266,43.4361292612,0.0,11.5449313654
 01/25  01:00:00,43.7477397488,5.48413027163,0.0286579729222,8.98746876077,11.6412384099,10.0650221343,50.2990423727,44.5250228297,0.0,5.77401954302
 01/25  02:00:00,43.2058501884,5.5159796644,0.0221108624067,9.98116569752,10.0992000411,10.047477231,51.1315498256,45.3660644749,0.0,5.76548535075
 01/25  03:00:00,42.2736028037,5.54640620215,0.015219784017,10.884941223,8.25718729233,10.0299323277,46.0170268685,45.9970268685,0.0,0.02
 01/25  04:00:00,42.8837456081,5.56506073298,0.00991396507559,11.4817349678,8.25718729233,10.0299323277,52.2578387394,46.4921100515,0.0,5.76572868791
 01/25  05:00:00,44.9025483736,5.57751582237,0.0053578624804,11.885837719,8.25718729233,11.6354268332,52.6305043593,46.856412027,0.0,5.77409233235
 01/25  06:00:00,52.1997085323,5.56752097979,0.00462367544282,11.613483281,12.1011305571,15.3678112995,57.5495427683,45.9709258567,0.0,11.5786169116
 01/25  07:00:00,77.0539102185,5.41938514648,0.0483674650418,7.04283287493,19.7275818095,37.2640762949,62.0931544375,44.6098141055,0.0,17.483340332
 01/25  08:00:00,89.3977972812,5.39378415844,0.601330911452,4.02246239601,24.3117294858,51.2795993405,71.0512245979,41.7508980665,0.0,29.3003265314
 01/25  09:00:00,76.9804116185,5.41644846892,0.25904660812,6.96874445638,23.6694662846,40.6342015617,69.3133019846,33.7054058762,0.0,35.6078961083
 01/25  10:00:00,72.7681520783,5.40299119489,2.4037877527,5.6331039701,23.6694662846,35.6302164847,82.9253778387,29.4544184294,18.025,35.4459594093
 01/25  11:00:00,56.2974677399,5.4127718474,2.42390601613,6.72959625911,18.7433767983,22.9618409725,75.096227229,27.6134197346,18.025,29.4578074944
 01/25  12:00:00,56.7956013018,5.43132985153,2.4713076175,7.1643815408,18.7433767983,22.9618409725,74.2937619878,26.8991722721,18.025,29.3695897156
 01/25  13:00:00,55.5815061408,5.39987152856,2.35904391095,6.05056163103,18.5889407304,23.1597249699,65.6402880583,24.1222872208,18.025,23.4930008374
 01/25  14:00:00,53.9892240869,5.34779064114,2.4303344428,4.19256501725,18.7433767983,23.2517909448,68.2958329968,20.9031073209,18.025,29.3677256759
 01/25  15:00:00,54.3839177501,5.35248114038,2.33245005953,4.68045459574,18.7433767983,23.2517909448,63.0709043375,21.5512919923,18.025,23.4946123452
 01/25  16:00:00,53.5743478042,5.33778597433,2.3486561922,4.15932441317,18.7433767983,22.9618409725,69.9737095116,22.5857484278,18.025,29.3629610838
 01/25  17:00:00,58.9416158902,5.33348068549,1.54001804162,4.00419634809,18.7433767983,27.431320555,46.5904659748,22.7915585466,18.025,5.77390742825
 01/25  18:00:00,73.8537983994,5.3071404039,0.246854934793,2.39526645066,17.6635504202,40.6971502883,36.6745972386,25.1130965613,0.0,11.5615006773
 01/25  19:00:00,79.9836763353,5.32356735998,0.50593491438,1.74390367979,27.5259009287,37.3340067412,47.2431503023,29.7851171213,0.0,17.4580331811
 01/25  20:00:00,82.2306706163,5.36449283259,0.935057253712,1.19609985215,33.8341110165,33.3544677425,42.0656087823,30.471806414,0.0,11.5938023682
 01/25  21:00:00,90.786794127,5.45237798537,1.64579917594,0.799432456318,36.5179666069,38.8247702939,43.6331436316,32.0383049501,0.0,11.5948386816
 01/25  22:00:00,85.4149872254,5.48551243197,1.84658870071,0.707945496278,32.965339924,36.8579353714,49.9142900615,32.4302127242,0.0,17.4840773373
 01/25  23:00:00,61.2757687229,5.33570959675,0.629338178871,1.48353016467,25.6355707503,20.6438685092,51.9432061577,34.5347360813,0.0,17.4084700765
 01/25  24:00:00,43.511104084,5.32880366045,0.0652977853614,3.84357939979,15.0252895274,11.7056064465,43.2177071196,37.4351179708,0.0,5.7825891488
 01/26  01:00:00,40.7887575145,5.39811486469,0.0421650898685,6.10099351462,11.6412384099,10.0650221343,47.5754201195,41.8015502288,0.0,5.77386989072
 01/26  02:00:00,40.8912470765,5.44780922158,0.0330899407429,7.72375211617,10.0992000411,10.047477231,51.260861483,45.4953099168,0.0,5.76555156626
 01/26  03:00:00,40.2758501185,5.48492166077,0.0249348050323,8.93895555405,8.25718729233,10.0299323277,52.7344709224,46.968670542,0.0,5.76580038036
 01/26  04:00:00,41.3994610293,5.51832006513,0.0185782434466,10.0355253228,8.25718729233,10.0299323277,54.5622594183,48.7967138737,0.0,5.76554554462
 01/26  05:00:00,44.5913328668,5.56491201288,0.0118157626201,11.5807668757,8.25718729233,11.6354268332,58.3558295691,52.5817344217,0.0,5.77409514733
 01/26  06:00:00,52.7407648204,5.58018004916,0.00958272914108,12.1369192447,12.1011305571,15.3678112995,65.0160839983,53.4392877386,0.0,11.5767962597
 01/26  07:00:00,77.9627633015,5.44308756576,0.0460737063679,7.93027043819,19.7275818095,37.2640762949,69.7021332571,52.216723433,0.0,17.4854098241
 01/26  08:00:00,91.2530449018,5.4365273704,0.531895133997,5.90439841104,24.3117294858,51.2795993405,75.6472948448,52.2030269299,0.0,23.4442679149
 01/26  09:00:00,80.3114710082,5.51212643963,0.108111728278,10.3550566239,23.6694662846,40.6342015617,80.8533514302,45.2386712295,0.0,35.6146802007
 01/26  10:00:00,77.8634754428,5.53908311732,1.77436033836,11.2217599266,23.6694662846,35.6302164847,97.9058028992,44.4329774965,18.025,35.4478254027
 01/26  11:00:00,63.5309768765,5.63945772166,1.91646350564,14.2438593769,18.7433767983,22.9618409725,92.9828874795,45.4973271858,18.025,29.4605602937
 01/26  12:00:00,63.3709570592,5.63459495596,1.93284316348,14.0749349993,18.7433767983,22.9618409725,92.7737523516,45.3789004037,18.025,29.3698519479
 01/26  13:00:00,60.1940073007,5.53599072399,1.80422626982,11.0817572034,18.5889407304,23.1597249699,88.9109468094,41.5155703971,18.025,29.3703764123
 01/26  14:00:00,59.1486147626,5.51222625444,1.98689688671,9.63095964291,18.7433767983,23.2517909448,81.3434739124,39.8286069299,18.025,23.4898669825
 01/26  15:00:00,58.5856410676,5.50578062945,2.04578719709,9.01553784906,18.7433767983,23.2517909448,86.7555060852,39.3660011416,18.025,29.3645049436
 01/26  16:00:00,58.0475624986,5.49090840388,1.92945233129,8.89861788207,18.7433767983,22.9618409725,82.456081898,40.9355700544,18.025,23.4955118435
 01/26  17:00:00,64.030517101,5.49852775505,0.979893859871,9.48817450519,18.7433767983,27.431320555,71.4855596023,41.932850913,18.025,11.5277086893
 01/26  18:00:00,80.3421613034,5.4801144356,0.103964338299,8.85354762536,17.6635504202,40.6971502883,52.5363192594,46.7463351313,0.0,5.78998412805
 01/26  19:00:00,87.827937552,5.50457782331,0.187437832465,9.72564871903,27.5259009287,37.3340067412,76.0350018142,58.5764000104,0.0,17.4586018037
 01/26  20:00:00,91.0181531452,5.52552149913,0.247803213579,10.5098001619,33.8341110165,33.3544677425,75.808614818,64.2131262604,0.0,11.5954885576
 01/26  21:00:00,99.0185260353,5.55520142483,0.661417088413,9.91272334316,36.5179666069,38.8247702939,80.0587587153,68.4646672682,0.0,11.5940914472
 01/26  22:00:00,94.6276143751,5.5910661259,0.745949015159,10.9156523265,32.965339924,36.8579353714,94.9446489882,71.6396939635,0.0,23.3049550247
 01/26  23:00:00,76.7295640485,5.6823823659,0.0369042163193,17.1830847761,25.6355707503,20.6438685092,88.6379847485,77.0256932603,0.0,11.6122914882
 01/26  24:00:00,63.9668785372,5.8889285205,0.0102711503322,23.7942530252,15.0252895274,11.7056064465,87.8531561972,82.0707037851,0.0,5.78245241207
 01/27  01:00:00,62.7445597345,6.00315584106,0.000588540209087,27.4933285467,11.6412384099,10.0650221343,95.9292876624,84.4010785865,0.0,11.5282090759
 01/27  02:00:00,65.0270872507,6.1181965218,0.0,31.2222949386,10.0992000411,10.047477231,89.0272715959,89.0072715959,0.0,0.02
 01/27  03:00:00,67.0675298173,6.2331449836,0.0,35.0073460664,8.25718729233,10.0299323277,99.2996388337,93.5338689633,0.0,5.76576987041
 01/27  04:00:00,69.5816901272,6.30751296263,0.0,37.4471378129,8.25718729233,10.0299323277,101.314498011,95.5489669297,0.0,5.76553108144
 01/27  05:00:00,74.3495722582,6.39912053926,0.0,40.5166125995,8.25718729233,11.6354268332,105.041785404,99.2683261309,0.0,5.77345927306
 01/27  06:00:00,82.7763643512,6.41981018441,0.0,41.3424662277,12.1011305571,15.3678112995,110.509409421,98.9303417506,0.0,11.5790676701
 01/27  07:00:00,105.693236456,6.18389363176,0.0,34.9660092031,19.7275818095,37.2640762949,115.481276257,97.9996221989,0.0,17.481654058
 01/27  08:00:00,116.441894024,6.04160117712,0.00532030600986,31.0147406611,24.3117294858,51.2795993405,118.780640209,95.3363401521,0.0,23.444300057
 01/27  09:00:00,103.610982346,6.13109322449,0.00447566706589,33.1392335962,23.6694662846,40.6342015617,118.890550077,77.3452545411,0.0,41.5452955358
 01/27  10:00:00,93.723058855,5.96634106466,1.10259140093,27.3258496657,23.6694662846,35.6302164847,117.374088405,63.8955085805,18.025,35.4535798247
 01/27  11:00:00,73.1926545965,5.8891189471,1.63259215532,23.9397453626,18.7433767983,22.9618409725,101.442146404,53.9560709998,18.025,29.4610754038
 01/27  12:00:00,69.1135271477,5.78081378704,1.83930270099,19.7648251705,18.7433767983,22.9618409725,89.3694257403,47.8461937096,18.025,23.4982320308
 01/27  13:00:00,65.5052784527,5.70412076145,1.97098672603,16.0581378703,18.5889407304,23.1597249699,89.9213687903,42.5292679704,18.025,29.3671008198
 01/27  14:00:00,62.725782699,5.64245488076,2.26399646546,12.8007943482,18.7433767983,23.2517909448,85.4749624014,38.0801013281,18.025,29.3698610733
 01/27  15:00:00,60.5495186796,5.58831415875,2.36602276268,10.5766481798,18.7433767983,23.2517909448,76.4485528465,34.9317281893,18.025,23.4918246571
 01/27  16:00:00,58.9886349897,5.53805674934,2.21570194256,9.50628995792,18.7433767983,22.9618409725,83.1183036155,35.7277947861,18.025,29.3655088294
 01/27  17:00:00,64.602083935,5.51887029372,1.11403605991,9.90525502197,18.7433767983,27.431320555,61.6186297187,37.8196549824,18.025,5.77397473633
 01/27  18:00:00,80.1051218451,5.48515200444,0.243404129717,8.47202592184,17.6635504202,40.6971502883,52.2971288867,40.7360625621,0.0,11.5610663245
 01/27  19:00:00,86.5282312876,5.48890657844,0.359821155573,8.26922605999,27.5259009287,37.3340067412,66.9150501402,49.4574557125,0.0,17.4575944278
 01/27  20:00:00,88.9178197388,5.50186585493,0.527384424751,8.15354134087,33.8341110165,33.3544677425,64.5152596187,52.9227593364,0.0,11.5925002823
 01/27  21:00:00,96.010758969,5.51413686727,0.973193627263,6.63424036409,36.5179666069,38.8247702939,66.5434145075,54.9493924367,0.0,11.5940220708
 01/27  22:00:00,90.5277979675,5.52088102267,1.03961484973,6.59234938285,32.965339924,36.8579353714,73.3319842597,55.8469255424,0.0,17.4850587173
 01/27  23:00:00,70.5042110925,5.53490228377,0.182544097307,10.9595670814,25.6355707503,20.6438685092,69.2107689076,57.5994842896,0.0,11.611284618
 01/27  24:00:00,55.0370370334,5.64516602825,0.00761936612651,15.1108232747,15.0252895274,11.7056064465,71.0647948973,59.5195505445,0.0,11.5452443527
 01/28  01:00:00,53.2154744211,5.70757078163,0.000312305213033,17.0602066052,12.8411359301,10.0650221343,66.5349117683,60.7607014496,0.0,5.7742103187
 01/28  02:00:00,54.4096707974,5.74523692481,0.0,18.2183550224,12.8411359301,10.0650221343,67.4273501312,61.6614027654,0.0,5.76594736584
 01/28  03:00:00,51.789499663,5.80812255983,0.0,20.1543371535,8.25718729233,10.0299323277,69.3911697146,63.6254568283,0.0,5.7657128863
 01/28  04:00:00,53.0080069349,5.84512946593,0.0,21.3358380453,8.25718729233,10.0299323277,67.3961207773,65.1429014744,0.0,2.25321930296
 01/28  05:00:00,55.3381273466,5.86778944651,0.0,22.0364967902,8.25718729233,11.6354268332,75.0348562422,65.7449160684,0.0,9.28994017381
 01/28  06:00:00,60.1361252577,5.88767941786,0.0,22.6561114483,8.71707943955,15.3327214929,70.9914578608,65.2100307703,0.0,5.78142709051
