Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  07:00:00,78.3938085062,5.82476344159,0.0,20.8803141645,18.5082010057,25.6353820695,75.5937791935,64.0151600593,0.0,11.5786191342
 01/28  08:00:00,86.964363429,5.69095428502,0.0,17.0163893496,19.4083231844,41.0650158608,79.3860310527,61.8994773903,0.0,17.4865536624
 01/28  09:00:00,102.092837209,5.54880509172,0.264409973584,11.9130789967,26.3286599382,57.9988325916,98.9126037941,51.0804923455,0.0,47.8321114486
 01/28  10:00:00,88.9343891014,5.55653884373,1.72389193657,12.4423376282,26.3286599382,42.8504436482,99.2316783576,45.5974308381,18.025,35.6092475195
 01/28  11:00:00,66.6526445223,5.61184143832,1.97826655732,13.8455131839,21.7447113004,23.4437158914,95.2846456265,41.8040243897,18.025,35.4556212368
 01/28  12:00:00,62.2036413371,5.55395730708,2.07618935022,11.8185914948,19.3027497915,23.426170988,85.8004094219,38.3177250669,18.025,29.4576843549
 01/28  13:00:00,61.2907541131,5.52906903191,1.92464568319,10.9403426722,19.1483137236,23.7250123474,84.9500790387,37.5546068201,18.025,29.3704722186
 01/28  14:00:00,59.4135620351,5.47608597986,2.07794313542,8.81729489534,19.3027497915,23.7161209604,73.9529502647,32.4357904492,18.025,23.4921598155
 01/28  15:00:00,58.7010346842,5.45418412131,2.09153139268,8.11307828899,19.3027497915,23.7161209604,78.4913486226,31.1003418632,18.025,29.3660067594
 01/28  16:00:00,58.1430010875,5.44770323219,2.09465553257,7.8483513574,19.3027497915,23.426170988,79.7937118792,32.3998668265,18.025,29.3688450527
 01/28  17:00:00,63.8506996803,5.45402382892,1.2677386151,8.04131110803,19.3027497915,27.8956505705,56.4252729226,32.6263888071,18.025,5.77388411556
 01/28  18:00:00,75.7797625725,5.42226193581,0.0680408794293,6.92716978498,18.2229234133,37.5968344597,40.5279263149,34.7454908446,0.0,5.78243547027
 01/28  19:00:00,87.7839818853,5.38881165983,0.330820245683,4.74858101079,32.690315043,37.0816133363,50.6446096833,39.0831715371,0.0,11.5614381462
 01/28  20:00:00,87.0137508009,5.39202030398,0.650685427956,3.54323764319,36.8143715336,33.066984531,52.2088615846,40.6155353946,0.0,11.59332619
 01/28  21:00:00,92.1170971981,5.44122495931,1.16121553609,2.84676494543,36.3493007332,38.7721355839,53.8967973076,42.3018796145,0.0,11.5949176932
 01/28  22:00:00,89.9956786991,5.44458762557,1.17656657865,2.82449938105,36.1807251679,36.8228455648,54.414345775,42.8184272341,0.0,11.5959185409
 01/28  23:00:00,69.8596212082,5.38228156872,0.270357547145,4.97632268812,31.0351095914,20.6438685092,61.8346596233,44.3489179774,0.0,17.485741646
 01/28  24:00:00,50.757006868,5.46584062225,0.0318327515105,8.58349528902,17.4250845679,11.7056064465,57.567771813,45.9897876601,0.0,11.5779841528
 01/29  01:00:00,46.0290809394,5.50950119889,0.0245413853453,9.92822916047,12.925468867,10.100111941,52.8478270126,47.0735136904,0.0,5.7743133222
 01/29  02:00:00,46.8930899488,5.53703162011,0.0190229255361,10.7715331375,12.925468867,10.100111941,53.6194531589,47.8536404588,0.0,5.76581270007
 01/29  03:00:00,43.4210868929,5.57294045257,0.0107055359466,11.8909766941,8.34152022915,10.0650221343,54.1785609989,48.4126529244,0.0,5.76590807458
 01/29  04:00:00,44.0756256792,5.59319669276,0.0053628120059,12.5306020576,8.34152022915,10.0650221343,54.647229854,48.8815632677,0.0,5.76566658637
 01/29  05:00:00,46.0783462119,5.60514167049,0.00107036558284,12.9188689077,8.34152022915,11.6705166398,54.991582925,49.2176209521,0.0,5.77396197297
 01/29  06:00:00,50.5758037867,5.61582645798,0.0,13.2482186805,8.80141237637,15.3678112995,54.3715211632,48.5890756661,0.0,5.78244549714
 01/29  07:00:00,68.8201014307,5.55848683314,0.00579156151812,11.5670896042,18.5082010057,25.6353820695,59.0236402392,47.4443424196,0.0,11.5792978196
 01/29  08:00:00,78.2391835031,5.45505494332,0.033967845089,8.37371305935,19.4926561212,41.1001056674,62.7501577359,45.2648405218,0.0,17.4853172141
 01/29  09:00:00,95.2797633395,5.42030400151,0.843624318634,4.64928548544,26.3286599382,57.9988325916,85.2622974345,37.4232258533,0.0,47.8390715812
 01/29  10:00:00,82.9827902507,5.41508951905,2.221437702,6.25406019656,26.2443270014,42.8153538416,92.2346049509,36.2941377449,18.025,37.9154672059
 01/29  11:00:00,62.2191376643,5.48882193685,2.20382187891,9.30946879886,21.7447113004,23.4437158914,87.8601052309,36.6767526789,18.025,33.1583525519
 01/29  12:00:00,58.5230554003,5.44941201376,2.28801189935,7.97101428464,19.3449162599,23.4437158914,81.6539268793,34.1680145564,18.025,29.4609123229
 01/29  13:00:00,56.9987090181,5.40759948979,2.21961667829,6.41508515922,19.190480192,23.7425572507,79.1046992793,31.7108762203,18.025,29.368823059
 01/29  14:00:00,55.6444231245,5.42614618844,2.85458364689,4.38116155006,19.260583323,23.698576057,72.3837888429,24.9873103902,18.025,29.3714784527
 01/29  15:00:00,54.9293311428,5.42744441507,3.12877340509,3.390585077,19.260583323,23.698576057,63.2716281377,21.753384968,18.025,23.4932431697
 01/29  16:00:00,53.9395276074,5.37972296836,2.87666378042,2.99056013093,19.260583323,23.4086260847,71.0346582901,23.6422178774,18.025,29.3674404127
 01/29  17:00:00,58.9545624347,5.32397704933,1.68960081062,2.91306712496,19.260583323,27.8781056672,48.7754216589,24.9764063791,18.025,5.7740152798
 01/29  18:00:00,71.3051598961,5.32726271545,0.424439124762,2.25087598524,18.1807569449,37.5792895564,32.9785355078,27.195993333,0.0,5.78254217477
 01/29  19:00:00,84.7111953417,5.37223276612,0.944764010549,1.19784962202,32.6059821062,37.0465235296,43.4058608335,31.8450559288,0.0,11.5608049047
 01/29  20:00:00,84.9400099823,5.41938863258,1.36486336152,0.727943998888,36.8143715336,33.066984531,44.0485043417,32.453046941,0.0,11.5954574007
 01/29  21:00:00,90.7067585974,5.48905795968,1.86506540957,0.565320446039,36.43363367,38.8072253906,45.1997150602,33.6060296334,0.0,11.5936854268
 01/29  22:00:00,88.4563356082,5.50713090065,1.93223309987,0.58636550638,36.0963922311,36.7877557581,51.4249991693,34.0422079802,0.0,17.382791189
 01/29  23:00:00,66.7127160334,5.37920765146,0.93730926256,1.28495790853,30.9507766546,20.6087787026,53.6798516368,36.1940175871,0.0,17.4858340498
 01/29  24:00:00,45.4096875115,5.32483964532,0.183048950353,3.22595802398,17.4250845679,11.7056064465,49.6383412811,38.0604609013,0.0,11.5778803799
 01/30  01:00:00,38.9843697538,5.34255550572,0.0726942167621,4.32162952038,11.6412384099,10.0650221343,44.9646645278,39.1904837221,0.0,5.7741808057
 01/30  02:00:00,38.714077286,5.37962970164,0.039277697189,5.60857045335,10.0992000411,10.047477231,45.813609108,40.0477466476,0.0,5.76586246049
 01/30  03:00:00,37.5829545485,5.40260272446,0.0317265604913,6.32158400846,8.25718729233,10.0299323277,39.395201224,39.375201224,0.0,0.02
 01/30  04:00:00,38.075564761,5.41787249627,0.0269287171553,6.80372163454,8.25718729233,10.0299323277,44.8556498344,39.0900133454,0.0,5.76563648905
 01/30  05:00:00,40.1421503814,5.43165316443,0.0226993638104,7.25395340479,8.25718729233,11.6354268332,45.2028101859,39.429644437,0.0,5.7731657489
 01/30  06:00:00,47.6125589646,5.42759533471,0.0225363025609,7.1483332582,12.1011305571,15.3678112995,50.1015278841,38.5226167608,0.0,11.5789111233
 01/30  07:00:00,74.0634065815,5.38525561219,0.584733034536,3.55007058338,19.7275818095,37.2640762949,55.9475013985,38.4638248656,0.0,17.483676533
 01/30  08:00:00,86.4853529223,5.48299297701,1.67983163361,1.82627809432,24.3117294858,51.2795993405,65.8304673406,36.5265318098,0.0,29.3039355308
 01/30  09:00:00,74.5477132368,5.36021852097,0.501006081637,4.35029594399,23.6694662846,40.6342015617,65.2833162493,29.6680645238,0.0,35.6152517255
 01/30  10:00:00,72.3046623949,5.3789688136,2.30289461802,5.29451439043,23.6694662846,35.6302164847,82.5528171441,29.0747655204,18.025,35.4530516237
 01/30  11:00:00,56.6138854184,5.42591518219,2.43312703501,7.02363834909,18.7433767983,22.9618409725,76.1506311452,28.664127425,18.025,29.4615037201
 01/30  12:00:00,56.6758942872,5.42825175731,2.46598388373,7.05306855858,18.7433767983,22.9618409725,75.589470321,28.1926999326,18.025,29.3717703883
 01/30  13:00:00,56.4986227117,5.42766495498,2.29812807151,7.00079253903,18.5889407304,23.1597249699,68.9770077543,27.4514312575,18.025,23.5005764967
 01/30  14:00:00,56.6079883184,5.42616382047,2.24395125432,6.91933300009,18.7433767983,23.2517909448,73.7277313774,26.3344689222,18.025,29.3682624552
 01/30  15:00:00,56.2894114194,5.4174483146,2.26504697417,6.58837484992,18.7433767983,23.2517909448,72.4781977007,25.0819010226,18.025,29.3712966781
 01/30  16:00:00,55.5799758052,5.40429573797,2.30290736238,6.14418457848,18.7433767983,22.9618409725,67.0285752857,25.5104029487,18.025,23.493172337
 01/30  17:00:00,60.7487798486,5.39335224071,1.50079907431,5.79069985507,18.7433767983,27.431320555,49.1469827197,25.3479135886,18.025,5.77406913111
 01/30  18:00:00,75.1812338122,5.33721006208,0.113898614038,3.82557802407,17.6635504202,40.6971502883,38.0447772984,26.4828724071,0.0,11.5619048913
 01/30  19:00:00,80.7785833064,5.33800013724,0.402680342892,2.62761200114,27.5259009287,37.3340067412,48.9560961599,31.4958241719,0.0,17.460271988
 01/30  20:00:00,82.5963309968,5.3503458172,0.691795854828,1.81915008129,33.8341110165,33.3544677425,44.3181928334,32.7228852418,0.0,11.5953075915
 01/30  21:00:00,91.1057333724,5.45469394272,1.58106728814,1.18077676698,36.5179666069,38.8247702939,45.8389480302,34.2460066118,0.0,11.5929414184
 01/30  22:00:00,85.8208858132,5.49784493866,1.88057014045,1.06750420027,32.965339924,36.8579353714,52.0971240314,34.6100252291,0.0,17.4870988024
 01/30  23:00:00,61.5621712739,5.32858541521,0.508764016158,1.89761532036,25.6355707503,20.6438685092,52.9711715981,35.5611044638,0.0,17.4100671343
 01/30  24:00:00,44.3676267988,5.35635660809,0.0649413023694,4.67289684378,15.0252895274,11.7056064465,42.3845700941,36.6019814129,0.0,5.78258868121
 01/31  01:00:00,40.6536665082,5.39634631989,0.04965699985,5.96017126437,11.6412384099,10.0650221343,43.2098578945,37.4355696215,0.0,5.77428827301
 01/31  02:00:00,39.856068055,5.4194802371,0.0425382812949,6.70744895125,10.0992000411,10.047477231,43.9671085878,38.2013008908,0.0,5.76580769695
 01/31  03:00:00,38.6897598757,5.44049321285,0.0354499940142,7.38677326601,8.25718729233,10.0299323277,44.5816128387,38.8158658703,0.0,5.76574696844
 01/31  04:00:00,39.1824749804,5.45533600095,0.0298183589266,7.87027682691,8.25718729233,10.0299323277,45.0617106278,39.2957015041,0.0,5.76600912372
 01/31  05:00:00,41.1171793516,5.46496929558,0.0254086463569,8.19295630829,8.25718729233,11.6354268332,45.3617479878,39.5874206868,0.0,5.77432730097
 01/31  06:00:00,48.4810933887,5.45746173447,0.0251677024258,7.984366967,12.1011305571,15.3678112995,50.2601063761,38.6812193707,0.0,11.5788870053
 01/31  07:00:00,74.1237341113,5.35493600358,0.256814511822,3.96863125167,19.7275818095,37.2640762949,54.8357674143,37.3535786712,0.0,17.4821887431
 01/31  08:00:00,86.0138699295,5.43544131492,1.41198821522,1.67018711993,24.3117294858,51.2795993405,58.0979069094,34.6503788026,0.0,23.4475281067
 01/31  09:00:00,74.6855019202,5.35215496133,0.434348609879,4.56280240293,23.6694662846,40.6342015617,69.676307401,28.1283298221,0.0,41.5479775788
 01/31  10:00:00,72.1508173797,5.36621361453,2.38232631751,5.07398855052,23.6694662846,35.6302164847,74.0799141661,26.505926393,18.025,29.5489877731
 01/31  11:00:00,56.5528024913,5.42461371992,2.54527280108,6.85170969261,18.7433767983,22.9618409725,79.772719705,26.395297674,18.025,35.3524220309
 01/31  12:00:00,56.7787625279,5.43260035774,2.55539753827,7.06217327908,18.7433767983,22.9618409725,68.1746007583,26.6497825743,18.025,23.4998181841
 01/31  13:00:00,56.5448831382,5.43019292149,2.38941930434,6.95323228041,18.5889407304,23.1597249699,73.3439387068,25.9515944457,18.025,29.3673442611
 01/31  14:00:00,56.5523215674,5.42563257397,2.32942559252,6.77872026984,18.7433767983,23.2517909448,72.1803927217,24.7809183067,18.025,29.3744744151
 01/31  15:00:00,56.3291525625,5.42024426309,2.30751761383,6.58285127584,18.7433767983,23.2517909448,66.0468121864,24.5275752923,18.025,23.4942368942
 01/31  16:00:00,55.7817141383,5.41274098665,2.31226480726,6.32811654347,18.7433767983,22.9618409725,73.0459284362,25.6520839825,18.025,29.3688444537
 01/31  17:00:00,60.9929246647,5.4031807362,1.5058195904,6.01999565311,18.7433767983,27.431320555,49.4427399906,25.6435893217,18.025,5.77415066895
 01/31  18:00:00,75.4983426383,5.34806277395,0.114650726629,4.1310802118,17.6635504202,40.6971502883,39.1161141992,27.5541277491,0.0,11.5619864501
 01/31  19:00:00,80.6373166843,5.32073326171,0.261704016755,2.64458597608,27.5259009287,37.3340067412,48.4754174619,31.015167436,0.0,17.4602500259
 01/31  20:00:00,82.0864736565,5.32287812393,0.564076574566,1.46447990673,33.8341110165,33.3544677425,42.5720056448,30.9782716696,0.0,11.5937339752
 01/31  21:00:00,90.8768877443,5.44008531392,1.50530842392,1.04229303085,36.5179666069,38.8247702939,44.0585189381,32.4631659236,0.0,11.5953530145
 01/31  22:00:00,85.7169348639,5.48906744612,1.84169920089,1.0111993155,32.965339924,36.8579353714,51.6497818185,34.1647132358,0.0,17.4850685827
 01/31  23:00:00,61.5672652948,5.31282234826,0.370491495347,2.05674040854,25.6355707503,20.6438685092,54.8518189695,37.443545076,0.0,17.4082738935
 01/31  24:00:00,45.4747123669,5.38905063838,0.0651339500912,5.74709304387,15.0252895274,11.7056064465,46.9263652751,41.1436862311,0.0,5.782679044
 02/01  01:00:00,42.4143574326,5.44902699271,0.046548067668,7.67128965022,11.6412384099,10.0650221343,50.5300265355,44.7560971638,0.0,5.77392937176
 02/01  02:00:00,42.565001745,5.49944069789,0.0370222233201,9.34193651595,10.0992000411,10.047477231,53.9431226943,48.1775373088,0.0,5.76558538545
 02/01  03:00:00,42.4594538498,5.55195379749,0.027616510036,11.0528390873,8.25718729233,10.0299323277,57.2775831974,51.5117217838,0.0,5.76586141359
 02/01  04:00:00,44.1229291537,5.60051169159,0.0197603489325,12.6756133432,8.25718729233,10.0299323277,60.6962590976,54.930627707,0.0,5.7656313906
 02/01  05:00:00,46.836954033,5.63206050253,0.0138078603646,13.7572388602,8.25718729233,11.6354268332,62.3488075854,56.5745480368,0.0,5.77425954854
 02/01  06:00:00,54.5930427457,5.63714242541,0.0122387900993,13.929563644,12.1011305571,15.3678112995,67.4465661777,55.8686786969,0.0,11.5778874808
 02/01  07:00:00,79.6747432715,5.49332885183,0.0440336744391,9.594023116,19.7275818095,37.2640762949,72.1712284381,54.6837411637,0.0,17.4874872743
 02/01  08:00:00,89.7834303209,5.43113324375,0.336272978878,6.51976603514,24.3117294858,51.2795993405,74.1477441754,50.7011384155,0.0,23.44660576
 02/01  09:00:00,80.3168503655,5.5189944981,0.146603165898,10.315051993,23.6694662846,40.6342015617,82.3103577599,40.7598959674,0.0,41.5504617925
 02/01  10:00:00,77.971673679,5.54731845807,1.93299786013,11.1630683052,23.6694662846,35.6302164847,87.0601840962,39.487599539,18.025,29.5475845572
 02/01  11:00:00,63.0694348244,5.62807669201,2.08142578411,13.6287229732,18.7433767983,22.9618409725,87.7456908182,40.257935643,18.025,29.4627551752
 02/01  12:00:00,63.0659664487,5.62990573967,2.11954568834,13.5879220797,18.7433767983,22.9618409725,86.78313674,39.3827098057,18.025,29.3754269343
 02/01  13:00:00,62.2160423874,5.609972181,1.98139852167,12.8526302225,18.5889407304,23.1597249699,83.5205485432,36.1262723587,18.025,29.3692761845
 02/01  14:00:00,62.1701393218,5.6023885311,2.00825325364,12.5409561248,18.7433767983,23.2517909448,76.3987669356,34.8755119057,18.025,23.4982550298
 02/01  15:00:00,61.9545730391,5.59635701882,2.02607328878,12.3136005576,18.7433767983,23.2517909448,82.0832374004,34.6924963065,18.025,29.3657410939
 02/01  16:00:00,61.4666692358,5.590647223,2.04038327746,12.1070443481,18.7433767983,22.9618409725,83.2903736526,35.896383912,18.025,29.3689897406
 02/01  17:00:00,66.6568994644,5.57997429065,1.18668507383,11.8263122611,18.7433767983,27.431320555,60.63011805,36.8309982096,18.025,5.77411984033
 02/01  18:00:00,81.215090624,5.51008698458,0.0693551081066,9.7311013165,17.6635504202,40.6971502883,44.7504769232,38.9594325196,0.0,5.79104440367
 02/01  19:00:00,85.5660499809,5.44468712187,0.0587203193934,7.65234589024,27.5259009287,37.3340067412,59.1979375466,41.7374889752,0.0,17.4604485714
 02/01  20:00:00,86.4026978942,5.40540299071,0.138845807725,6.12340375795,33.8341110165,33.3544677425,58.8519159531,41.4696579942,0.0,17.3822579589
 02/01  21:00:00,92.6980117256,5.36533266666,0.340980063413,4.10249825653,36.5179666069,38.8247702939,54.4593156721,42.8662492138,0.0,11.5930664584
 02/01  22:00:00,86.6735250778,5.37154146144,0.586474817028,3.34053510335,32.965339924,36.8579353714,60.7429037349,43.2555979221,0.0,17.4873058129
 02/01  23:00:00,65.8791116387,5.41213588522,0.108924264826,6.53083966123,25.6355707503,20.6438685092,56.3196294086,44.7074892668,0.0,11.6121401418
 02/01  24:00:00,49.6345366407,5.51229810758,0.0418450855653,9.80695552412,15.0252895274,11.7056064465,57.8437686595,46.2993080154,0.0,11.5444606441
 02/02  01:00:00,46.0948151213,5.55852314511,0.0325547084922,11.2562431206,11.6412384099,10.0650221343,53.1288942167,47.3545953432,0.0,5.77429887355
 02/02  02:00:00,45.074472477,5.5768718358,0.0263596666864,11.7846381573,10.0992000411,10.047477231,52.5640864999,46.7980970916,0.0,5.76598940831
 02/02  03:00:00,43.6736369781,5.59186040373,0.0202618904023,12.2344701549,8.25718729233,10.0299323277,52.2908919497,46.5251172811,0.0,5.76577466856
 02/02  04:00:00,44.0485127747,5.60321369855,0.0152707450768,12.602983957,8.25718729233,10.0299323277,46.9804555952,46.9604555952,0.0,0.02
 02/02  05:00:00,45.9127110416,5.61103869932,0.0109234246925,12.8569001348,8.25718729233,11.6354268332,54.9697392282,47.2812419331,0.0,7.68849729507
 02/02  06:00:00,53.1274868299,5.59865118818,0.0104423484503,12.504292965,12.1011305571,15.3678112995,56.0221327443,46.3664689328,0.0,9.65566381155
 02/02  07:00:00,77.7278117921,5.44093982947,0.045242193042,7.69827041393,19.7275818095,37.2640762949,68.259693994,44.9509855544,0.0,23.3087084396
 02/02  08:00:00,87.6832394505,5.36196873308,0.220628746332,4.60437699227,24.3117294858,51.2795993405,65.582874418,42.1344554675,0.0,23.4484189505
 02/02  09:00:00,78.7033368048,5.47227344016,0.210410533261,8.68444995145,23.6694662846,40.6342015617,71.5605343315,35.9426121893,0.0,35.6179221422
 02/02  10:00:00,76.0211626317,5.48864327025,2.09057582935,9.11365044096,23.6694662846,35.6302164847,87.808662534,34.3340658721,18.025,35.4495966619
 02/02  11:00:00,60.4907103967,5.55180094533,2.29099821235,10.9167003389,18.7433767983,22.9618409725,80.8471306401,33.3600609648,18.025,29.4620696753
 02/02  12:00:00,60.3845977509,5.54706326499,2.34566584297,10.7632748767,18.7433767983,22.9618409725,79.6794892277,32.2813569143,18.025,29.3731323134
 02/02  13:00:00,59.9441601398,5.53698487815,2.19860097905,10.4365312387,18.5889407304,23.1597249699,75.2603345713,30.5634864898,18.025,26.6718480815
 02/02  14:00:00,59.478467359,5.51679016142,2.20796716372,9.73516812538,18.7433767983,23.2517909448,72.3386795052,28.1175460515,18.025,26.1961334537
 02/02  15:00:00,58.9401603798,5.50152960768,2.2126620655,9.20742334813,18.7433767983,23.2517909448,74.5561591208,27.1622457936,18.025,29.3689133272
 02/02  16:00:00,58.1731796606,5.48703095972,2.22888432931,8.7286701318,18.7433767983,22.9618409725,72.0331387011,28.2075839975,18.025,25.8005547036
 02/02  17:00:00,63.1694123721,5.47136840027,1.41939357789,8.21471989718,18.7433767983,27.431320555,55.4135836505,28.1176562766,18.025,9.2709273739
 02/02  18:00:00,77.0742330366,5.39043906475,0.0665608720504,5.71268379911,17.6635504202,40.6971502883,34.9871200771,29.1959584663,0.0,5.79116161081
 02/02  19:00:00,81.8040130042,5.33911180504,0.100961938609,3.95363870615,27.5259009287,37.3340067412,50.5715137493,33.110174968,0.0,17.4613387814
 02/02  20:00:00,83.2316900202,5.31773974794,0.19304916589,2.98585317887,33.8341110165,33.3544677425,46.3029804698,34.7085393042,0.0,11.5944411656
 02/02  21:00:00,90.2219560277,5.30566644044,0.453781297822,1.57330333066,36.5179666069,38.8247702939,54.2159005193,36.8341103399,0.0,17.3817901794
 02/02  22:00:00,84.9473716475,5.34535904045,0.762445333965,1.46459186812,32.965339924,36.8579353714,54.6825617952,37.1966337362,0.0,17.485928059
 02/02  23:00:00,63.031088086,5.33296624622,0.149293696611,3.72161348136,25.6355707503,20.6438685092,50.9278023722,39.3147337118,0.0,11.6130686605
 02/02  24:00:00,46.8632366948,5.43004797554,0.0490100945028,7.11073929578,15.0252895274,11.7056064465,52.9874695727,41.4417874408,0.0,11.545682132
 02/03  01:00:00,43.4058479951,5.47869699671,0.039557753812,8.6400972531,11.6412384099,10.0650221343,48.2973478723,42.5228886383,0.0,5.77445923409
 02/03  02:00:00,43.5150426401,5.52970685555,0.0306095658176,10.2681231548,10.0992000411,10.047477231,51.6973079417,45.9316169165,0.0,5.76569102513
 02/03  03:00:00,42.9810936051,5.57074884328,0.0221165995193,11.5611829204,8.25718729233,10.0299323277,48.1699822451,48.1499822451,0.0,0.02
 02/03  04:00:00,43.9733695278,5.6014140367,0.0154898709627,12.529419682,8.25718729233,10.0299323277,55.7628123112,49.996837666,0.0,5.76597464525
 02/03  05:00:00,46.713933703,5.6342594679,0.00916572860095,13.6366590997,8.25718729233,11.6354268332,58.288683485,52.5141971888,0.0,5.77448629612
 02/03  06:00:00,55.2389296681,5.65864896182,0.00560648391527,14.5605704131,12.1011305571,15.3678112995,66.7564456765,55.1767570353,0.0,11.5796886412
 02/03  07:00:00,80.3219814489,5.51258789607,0.0374899994153,10.2285413506,19.7275818095,37.2640762949,72.9821348054,55.4963643347,0.0,17.4857704707
 02/03  08:00:00,90.6645726924,5.43363724672,0.131494769149,7.60316990839,24.3117294858,51.2795993405,84.5076415323,55.2023520659,0.0,29.3052894664
 02/03  09:00:00,81.0772480197,5.5280307727,0.0966182395873,11.116392047,23.6694662846,40.6342015617,83.5738961915,47.9564667715,0.0,35.6174294199
 02/03  10:00:00,77.3078852813,5.51484719305,1.65252171008,10.8122214677,23.6694662846,35.6302164847,100.122883858,46.6410376668,18.025,35.456846191
 02/03  11:00:00,61.0108992363,5.55099286075,1.8106930191,11.9180008384,18.7433767983,22.9618409725,93.9158832444,46.4254001531,18.025,29.4654830913
 02/03  12:00:00,60.0546701627,5.52889277864,1.90976949964,10.8874125852,18.7433767983,22.9618409725,93.1089703665,45.7118148267,18.025,29.3721555398
 02/03  13:00:00,59.3412032666,5.51451025183,1.76046011735,10.2941903849,18.5889407304,23.1597249699,85.7779179541,44.253326623,18.025,23.4995913311
 02/03  14:00:00,59.8681087436,5.51756578308,1.6885924439,10.6434054429,18.7433767983,23.2517909448,91.7115392726,44.3201974378,18.025,29.3663418347
 02/03  15:00:00,59.2337982293,5.50100657728,1.72813601033,9.98610880117,18.7433767983,23.2517909448,91.0525586594,43.6578152222,18.025,29.3697434372
 02/03  16:00:00,60.2548112436,5.54174921664,1.69939614604,11.2850722692,18.7433767983,22.9618409725,87.7732065249,46.2514149272,18.025,23.4967915977
 02/03  17:00:00,64.4496462358,5.56181284299,0.813307825393,11.8945921749,18.7433767983,27.431320555,71.5061683689,47.7070729865,18.025,5.77409538237
 02/03  18:00:00,83.0249087118,5.5412279688,0.0242932803562,11.5548341335,17.6635504202,40.6971502883,65.2066834614,53.6445292395,0.0,11.5621542219
 02/03  19:00:00,89.5789629798,5.53472261401,0.0477529020431,11.5861834208,27.5259009287,37.3340067412,79.1894976345,61.7289571469,0.0,17.4605404875
 02/03  20:00:00,92.2194852503,5.5441345219,0.131156746149,11.8091438214,33.8341110165,33.3544677425,76.5350843369,64.9387604514,0.0,11.5963238856
 02/03  21:00:00,99.6451591868,5.54284053825,0.409032838622,10.8040796868,36.5179666069,38.8247702939,79.4185026782,67.8238136457,0.0,11.5946890325
 02/03  22:00:00,94.5763354211,5.5694437276,0.571654857729,11.0602560112,32.965339924,36.8579353714,92.1296672665,68.821976249,0.0,23.3076910175
 02/03  23:00:00,75.9280941303,5.6628059729,0.035835357887,16.4022351929,25.6355707503,20.6438685092,83.5991401534,71.9856743731,0.0,11.6134657802
 02/03  24:00:00,61.9934477665,5.83754481137,0.0114210470996,21.8710421158,15.0252895274,11.7056064465,80.5759089597,74.7930829117,0.0,5.78282604802
 02/04  01:00:00,61.8597892838,5.94589888414,0.0015378882001,25.4649574648,12.8411359301,10.0650221343,90.3450619942,78.8163275567,0.0,11.5287344375
 02/04  02:00:00,64.2405542864,6.01712695776,0.0,27.7773427862,12.8411359301,10.0650221343,82.0070353362,81.9870353362,0.0,0.02
 02/04  03:00:00,62.5210310599,6.10663676719,0.0,30.5873475815,8.25718729233,10.0299323277,90.4116094406,84.6454996104,0.0,5.76610983028
 02/04  04:00:00,64.6060170455,6.16850608123,0.0,32.610463773,8.25718729233,10.0299323277,92.3055139747,86.53961287,0.0,5.76590110468
 02/04  05:00:00,69.524681949,6.26329808713,0.0,35.8275340614,8.25718729233,11.6354268332,97.3443196933,91.5703967828,0.0,5.77392291041
 02/04  06:00:00,76.2317200219,6.33722827427,0.0,38.3021447197,8.71707943955,15.3327214929,105.265130551,93.7211063644,0.0,11.5440241865
 02/04  07:00:00,95.2925022943,6.29188972752,0.0,37.3118660253,18.5082010057,25.6353820695,99.65985835,93.8619437053,0.0,5.79791464467
 02/04  08:00:00,100.217544331,6.09596386859,0.0,31.7485315327,19.4083231844,41.0650158608,112.304151151,88.9962176048,0.0,23.3079335464
 02/04  09:00:00,112.789843502,5.80200214933,0.048688056596,22.5725734915,26.3286599382,57.9988325916,112.928481131,71.0615162859,0.0,41.8669648452
 02/04  10:00:00,96.6325661567,5.75917204237,1.27166079265,20.3900893965,26.3286599382,42.8504436482,120.547535722,60.9708455014,18.025,41.551690221
 02/04  11:00:00,72.1036685782,5.7570402142,1.67121158446,19.4583736264,21.7447113004,23.4437158914,106.787023198,53.3017934113,18.025,35.4602297871
 02/04  12:00:00,66.5712070416,5.67761883154,1.8915070313,16.2471642267,19.3027497915,23.426170988,95.1381037866,47.6517671941,18.025,29.4613365925
 02/04  13:00:00,64.3317533412,5.61780050964,1.78393644678,14.0333120479,19.1483137236,23.7250123474,86.5851548065,45.0582896127,18.025,23.5018651938
 02/04  14:00:00,61.1348825174,5.55541855118,2.24596561442,10.2912492985,19.3027497915,23.7161209604,86.0416448185,38.6487233804,18.025,29.3679214381
 02/04  15:00:00,59.1287681854,5.5008330787,2.31481143038,8.27087276972,19.3027497915,23.7161209604,82.9439405244,35.5475722026,18.025,29.3713683218
 02/04  16:00:00,57.7365750827,5.47149863865,2.30996244354,7.20281556703,19.3027497915,23.426170988,77.4062194442,35.8830502724,18.025,23.4981691718
 02/04  17:00:00,61.3072471058,5.44754367067,1.195551619,7.46051467803,19.3027497915,27.8956505705,67.255985578,37.7028034834,18.025,11.5281820946
 02/04  18:00:00,77.3095907523,5.46196358093,0.108708116897,8.37661579901,18.2229234133,37.5968344597,52.0905535174,46.3083187568,0.0,5.78223476055
 02/04  19:00:00,91.2967415121,5.46807055204,0.291441673423,8.22144675378,32.690315043,37.0816133363,70.1251243061,58.5633046638,0.0,11.5618196422
 02/04  20:00:00,91.6155145714,5.49006910916,0.527802389626,8.16981624154,36.8143715336,33.066984531,74.8296732475,63.2362984182,0.0,11.5933748293
 02/04  21:00:00,97.0422312666,5.52495717736,0.869759769482,7.97960544955,36.3493007332,38.7721355839,78.5797071912,66.9846313422,0.0,11.595075849
 02/04  22:00:00,96.1561984181,5.55224366034,0.814737408775,9.23917342938,36.1807251679,36.8228455648,80.3501785245,68.7539496825,0.0,11.596228842
 02/04  23:00:00,78.9790863,5.59711168167,0.0867518835795,14.064535907,31.0351095914,20.6438685092,88.0637478982,70.5759282252,0.0,17.487819673
 02/04  24:00:00,62.9742528089,5.79068112389,0.00476314877521,20.5029540757,17.4250845679,11.7056064465,86.8535942369,75.2736909773,0.0,11.5799032596
 02/05  01:00:00,59.4696317031,5.87094201599,0.0,23.0318717276,12.925468867,10.100111941,81.3197172949,75.5452844425,0.0,5.77443285241
 02/05  02:00:00,59.3707247546,5.87428504376,0.0,22.9309307491,12.925468867,10.100111941,76.7407518646,70.9748468518,0.0,5.76590501278
 02/05  03:00:00,55.4774135008,5.90308879211,0.0,23.6278538926,8.34152022915,10.0650221343,73.9566777867,68.1906505333,0.0,5.76602725338
 02/05  04:00:00,55.8200339751,5.91810416604,0.0,23.955459092,8.34152022915,10.0650221343,72.5689629187,66.8031517662,0.0,5.76581115251
 02/05  05:00:00,57.7341256429,5.92959045895,0.0,24.2512611109,8.34152022915,11.6705166398,72.3182870209,66.5441016325,0.0,5.77418538841
 02/05  06:00:00,62.1281541744,5.93811274138,0.0,24.4782717025,8.80141237637,15.3678112995,71.6037042891,65.8209551476,0.0,5.7827491415
 02/05  07:00:00,79.833479393,5.8619951296,0.0,22.2827354421,18.5082010057,25.6353820695,76.0209168277,64.4410333979,0.0,11.5798834298
 02/05  08:00:00,85.9377335773,5.70957892782,0.000568950359443,17.7351113363,19.4926561212,41.1001056674,78.325766542,60.8371976098,0.0,17.4885689321
 02/05  09:00:00,101.952412534,5.55275370109,0.338972392787,11.6941014769,26.3286599382,57.9988325916,95.9084979166,48.0569348375,0.0,47.851563079
 02/05  10:00:00,88.3602382901,5.5482123258,1.87296219674,11.84683841,26.2443270014,42.8153538416,102.453619321,42.8791557703,18.025,41.5494635504
 02/05  11:00:00,66.4447942369,5.60379546319,2.02462510666,13.5993298371,21.7447113004,23.4437158914,88.6548140642,41.0743929341,18.025,29.5554211301
 02/05  12:00:00,62.744079725,5.56781479882,2.10432996613,12.2573038781,19.3449162599,23.4437158914,86.8452681866,38.9423465701,18.025,29.8779216165
 02/05  13:00:00,60.4828316346,5.50448494104,2.00575311602,10.0161778335,19.190480192,23.7425572507,82.4793353039,35.499803328,18.025,28.9545319759
 02/05  14:00:00,58.7980563484,5.45582984812,2.06628134464,8.29340466894,19.260583323,23.698576057,79.0689141807,31.6740309696,18.025,29.369883211
 02/05  15:00:00,57.7580219285,5.42751768791,2.09110743356,7.25685737313,19.260583323,23.698576057,78.6391902462,31.27038722,18.025,29.3438030263
 02/05  16:00:00,56.9650158275,5.41524028913,2.1042433348,6.75294480836,19.260583323,23.4086260847,73.9986063402,32.451177704,18.025,23.5224286362
 02/05  17:00:00,60.6618779498,5.41625544497,1.28533252621,6.81636237718,19.260583323,27.8781056672,56.3830676956,32.5839474093,18.025,5.7741202863
 02/05  18:00:00,74.4422129525,5.3839860688,0.0686740366624,5.68695730154,18.1807569449,37.5792895564,46.1592415409,34.6146821685,0.0,11.5445593724
 02/05  19:00:00,86.5279377298,5.35336106094,0.301831007777,3.67638485543,32.6059821062,37.0465235296,44.7659556835,38.9749482506,0.0,5.79100743288
 02/05  20:00:00,86.3530515457,5.37161768399,0.621962477562,2.9316384106,36.8143715336,33.066984531,52.1177746664,40.521224289,0.0,11.5965503774
 02/05  21:00:00,91.7422716628,5.43315413734,1.20997695368,2.31180769155,36.43363367,38.8072253906,59.6344171539,42.2528420132,0.0,17.3815751407
 02/05  22:00:00,89.4260414495,5.43706059769,1.21882742695,2.33953103611,36.0963922311,36.7877557581,54.3803354819,42.7841894865,0.0,11.5961459954
 02/05  23:00:00,69.3159821575,5.36677126563,0.247468914362,4.59047489971,30.9507766546,20.6087787026,63.1016626154,45.6142725915,0.0,17.4873900239
 02/05  24:00:00,50.578524204,5.45976127798,0.03487855919,8.40802788226,17.4250845679,11.7056064465,59.5927181662,48.0133383432,0.0,11.5793798231
 02/06  01:00:00,44.8169811645,5.5108671841,0.0263135200752,10.0323021696,11.6412384099,10.0650221343,54.9038363909,49.129730061,0.0,5.77410632997
 02/06  02:00:00,44.5487950562,5.55266162323,0.0191091745792,11.2904177431,10.0992000411,10.047477231,55.7419410502,49.9761957767,0.0,5.76574527351
 02/06  03:00:00,43.7674528483,5.58588468864,0.0123242572385,12.3421951069,8.25718729233,10.0299323277,56.2380967255,50.4720566677,0.0,5.76604005782
 02/06  04:00:00,44.6957680806,5.61366069696,0.00663344527334,13.2484257024,8.25718729233,10.0299323277,57.2123667961,51.4465398733,0.0,5.76582692277
 02/06  05:00:00,47.0344860779,5.63538143032,0.00154506276404,13.9637069053,8.25718729233,11.6354268332,58.0608943283,52.2863852043,0.0,5.774509124
 02/06  06:00:00,54.3601744962,5.62660306482,0.000363707313144,13.7190989128,12.1011305571,15.3678112995,62.5665135627,50.9870840745,0.0,11.5794294881
 02/06  07:00:00,78.9652269084,5.46918154378,0.0374272943791,8.91524346651,19.7275818095,37.2640762949,66.8171470254,49.3293372145,0.0,17.487809811
 02/06  08:00:00,89.413547276,5.42466374161,0.415913268758,6.07668984492,24.3117294858,51.2795993405,71.0427380412,47.5945786137,0.0,23.4481594274
 02/06  09:00:00,79.2959948754,5.48147190051,0.156168158712,9.3221382711,23.6694662846,40.6342015617,80.4468696626,38.8906709874,0.0,41.5561986752
 02/06  10:00:00,75.7051075585,5.47091686059,2.01487625925,8.89101311781,23.6694662846,35.6302164847,83.4358113397,35.8594943257,18.025,29.5513170141
 02/06  11:00:00,59.4302438748,5.50848606549,2.18117390529,10.0093658744,18.7433767983,22.9618409725,85.0902775661,35.2742042803,18.025,31.7910732858
 02/06  12:00:00,58.2686816489,5.47568112953,2.25022276451,8.8141791915,18.7433767983,22.9618409725,77.8641494282,32.7810510577,18.025,27.0580983705
 02/06  13:00:00,56.4606300912,5.42378358979,2.1460892586,7.11871063447,18.5889407304,23.1597249699,76.2256059153,28.8312982955,18.025,29.3693076199
 02/06  14:00:00,55.6445028228,5.39207271884,2.15618139407,6.07769970088,18.7433767983,23.2517909448,74.2057756279,26.8049999528,18.025,29.3757756752
 02/06  15:00:00,55.0924945864,5.37705794541,2.17595119056,5.52093876537,18.7433767983,23.2517909448,68.0435640767,26.5237255743,18.025,23.4948385024
 02/06  16:00:00,54.7088780605,5.37605699486,2.16379976475,5.44042181878,18.7433767983,22.9618409725,76.3429856882,28.9479168643,18.025,29.3700688239
 02/06  17:00:00,58.3747702562,5.37920045682,1.32903276134,5.48660192993,18.7433767983,27.431320555,53.6278308361,29.8286119326,18.025,5.77421890347
 02/06  18:00:00,75.1142914053,5.33302720095,0.128307126092,3.748398256,17.6635504202,40.6971502883,42.8700631795,31.308084428,0.0,11.5619787515
 02/06  19:00:00,80.8801129418,5.32922235608,0.313515124411,2.82706295914,27.5259009287,37.3340067412,54.1896664987,36.7292369646,0.0,17.4604295342
 02/06  20:00:00,83.1108478401,5.3505822102,0.570464676084,2.4547474298,33.8341110165,33.3544677425,49.6724191549,38.0783015896,0.0,11.5941175653
 02/06  21:00:00,91.3279039119,5.42349609388,1.27219702059,1.74299600268,36.5179666069,38.8247702939,52.4269714465,40.8311401082,0.0,11.5958313382
 02/06  22:00:00,85.894482619,5.44042963988,1.39397468557,1.68508786964,32.965339924,36.8579353714,59.5082196915,42.0217280431,0.0,17.4864916484
 02/06  23:00:00,63.2079362486,5.35000698687,0.301292963424,3.72940928023,25.6355707503,20.6438685092,60.9390641062,43.5286157869,0.0,17.4104483193
 02/06  24:00:00,47.0467081948,5.43152467248,0.0421437118631,7.29959633346,15.0252895274,11.7056064465,51.0673425529,45.2843778777,0.0,5.7829646752
 02/07  01:00:00,44.0466045931,5.49313449366,0.0319150721555,9.27405556718,11.6412384099,10.0650221343,53.4489826294,47.6747925916,0.0,5.77419003783
 02/07  02:00:00,43.8798131165,5.53575104803,0.0242376849614,10.6332170642,10.0992000411,10.047477231,55.0576363655,49.2918110802,0.0,5.76582528525
 02/07  03:00:00,43.4325521413,5.57728651652,0.0165301646866,12.0116857953,8.25718729233,10.0299323277,57.0544102702,51.2882870257,0.0,5.76612324445
 02/07  04:00:00,44.8113167634,5.61740346094,0.00966661756772,13.3571976054,8.25718729233,10.0299323277,59.7434933676,53.9775803562,0.0,5.76591301136
 02/07  05:00:00,47.6177171357,5.65352625879,0.00390918484011,14.5264278777,8.25718729233,11.6354268332,62.0465935916,56.2719886552,0.0,5.7746049364
 02/07  06:00:00,55.5265783665,5.66172486818,0.00218621737221,14.8485566886,12.1011305571,15.3678112995,67.9618979038,56.3822336416,0.0,11.5796642623
 02/07  07:00:00,80.4183413965,5.51060898615,0.0359161032327,10.3284387626,19.7275818095,37.2640762949,72.7866703434,55.2996576547,0.0,17.4870126888
 02/07  08:00:00,90.9287499092,5.45439869835,0.297745727162,7.68032129976,24.3117294858,51.2795993405,77.3009082419,53.8514671085,0.0,23.4494411335
 02/07  09:00:00,81.6351889637,5.54732979958,0.102615753652,11.6490241464,23.6694662846,40.6342015617,87.2138371631,45.6571292509,0.0,41.5567079121
 02/07  10:00:00,78.2910582231,5.5493100781,1.775467508,11.6379770469,23.6694662846,35.6302164847,90.93030266,43.3535369924,18.025,29.5517656676
 02/07  11:00:00,62.3947255188,5.60048756656,1.95229404764,13.1107245593,18.7433767983,22.9618409725,96.2994795662,42.9187979065,18.025,35.3556816597
 02/07  12:00:00,61.543349784,5.57404923507,1.99947308657,12.2412278545,18.7433767983,22.9618409725,83.1362379222,41.6047217948,18.025,23.5065161274
 02/07  13:00:00,59.9446175143,5.53132943214,1.8747697019,10.7664710365,18.5889407304,23.1597249699,85.2736215099,37.8780829901,18.025,29.3705385198
 02/07  14:00:00,58.9036587676,5.49273197714,1.94374083321,9.44863572125,18.7433767983,23.2517909448,82.6322864265,35.2330720335,18.025,29.374214393
 02/07  15:00:00,58.1289757164,5.47144212586,1.98158831819,8.65739747133,18.7433767983,23.2517909448,75.7530502114,34.2321100903,18.025,23.4959401211
 02/07  16:00:00,57.4820489932,5.46297629852,1.99819859527,8.2922739065,18.7433767983,22.9618409725,82.9211374876,35.5246600026,18.025,29.371477485
 02/07  17:00:00,61.2477715145,5.46902025443,1.13791160192,8.46090310675,18.7433767983,27.431320555,60.7329967459,36.9337421537,18.025,5.77425459216
 02/07  18:00:00,79.4809688309,5.44914915715,0.0605559591095,8.06670288238,17.6635504202,40.6971502883,55.7367879614,44.1743232674,0.0,11.562464694
 02/07  19:00:00,85.9996412996,5.44538449496,0.0572301839285,8.08671132473,27.5259009287,37.3340067412,70.5872846351,53.1260131877,0.0,17.4612714473
 02/07  20:00:00,88.8007443795,5.4563571134,0.111940296424,8.49739152916,33.8341110165,33.3544677425,69.2741175915,57.6794565307,0.0,11.5946610607
 02/07  21:00:00,97.1457531432,5.48035116166,0.410589357933,8.36559483588,36.5179666069,38.8247702939,75.4946140105,63.8982158437,0.0,11.5963981668
 02/07  22:00:00,92.8234579165,5.51789215125,0.50378324142,9.42678973989,32.965339924,36.8579353714,85.1963624066,67.7089615136,0.0,17.487400893
 02/07  23:00:00,74.1485948171,5.61840095879,0.0406896218023,14.6622748679,25.6355707503,20.6438685092,87.7122363127,70.3008995523,0.0,17.4113367604
 02/07  24:00:00,60.5573215018,5.80157866887,0.0161207400152,20.466177773,15.0252895274,11.7056064465,79.5330840196,73.7501108562,0.0,5.78297316338
 02/08  01:00:00,57.5660714415,5.86883165877,0.00733976763948,22.4423995847,11.6412384099,10.0650221343,77.7537828519,71.9793176906,0.0,5.77446516133
 02/08  02:00:00,57.8487161418,5.92525284647,0.000875855415454,24.2359794689,10.0992000411,10.047477231,77.8283939342,72.0622967777,0.0,5.76609715646
 02/08  03:00:00,57.1350844279,5.96259140193,0.0,25.3454426623,8.25718729233,10.0299323277,77.2725488366,71.5066477171,0.0,5.76590111952
 02/08  04:00:00,57.0473366037,5.96444270437,0.0,25.2558435364,8.25718729233,10.0299323277,74.9717003709,69.2066177075,0.0,5.76508266344
 02/08  05:00:00,58.4636145648,5.96215693175,0.0,25.0676032834,8.25718729233,11.6354268332,73.2264498824,67.4521990505,0.0,5.77425083189
 02/08  06:00:00,65.867773191,5.95400936758,0.0,24.8996510806,12.1011305571,15.3678112995,78.6607871467,67.0816279731,0.0,11.5791591736
 02/08  07:00:00,89.0123383568,5.74191586575,0.0121819026418,18.714860971,19.7275818095,37.2640762949,82.3358485805,64.8470426414,0.0,17.4888059391
 02/08  08:00:00,96.9063235746,5.58937852122,0.047022762486,13.7736339085,24.3117294858,51.2795993405,81.8794759127,58.4284974003,0.0,23.4509785124
 02/08  09:00:00,86.2176238747,5.67395635733,0.0935512133903,16.1138948893,23.6694662846,40.6342015617,86.6298811075,45.0715403331,0.0,41.5583407744
 02/08  10:00:00,80.6803624985,5.60982080435,1.82714936895,13.9150861707,23.6694662846,35.6302164847,87.9967465033,40.4200318229,18.025,29.5517146804
 02/08  11:00:00,64.9470507332,5.67131830179,2.01530896122,15.5292030726,18.7433767983,22.9618409725,93.7432454812,40.3610714101,18.025,35.3571740711
 02/08  12:00:00,63.984986358,5.6461950491,2.060075773,14.5501149442,18.7433767983,22.9618409725,80.7903656217,39.261842555,18.025,23.5035230667
 02/08  13:00:00,63.1806814148,5.63033842605,1.90412589632,13.8741691711,18.5889407304,23.1597249699,84.4526098333,37.0548308434,18.025,29.3727789899
 02/08  14:00:00,62.2434537752,5.59694825135,1.94453260332,12.6834209729,18.7433767983,23.2517909448,82.6245834154,35.2230564637,18.025,29.3765269517
 02/08  15:00:00,61.2566059838,5.56780506578,1.98201466746,11.6882374927,18.7433767983,23.2517909448,75.6158082775,34.0929718546,18.025,23.4978364229
 02/08  16:00:00,60.8935617086,5.56821328566,2.00037104983,11.5963768222,18.7433767983,22.9618409725,82.8830118362,35.4874109703,18.025,29.3706008659
 02/08  17:00:00,64.66077338,5.57370310227,1.14398920221,11.7631430348,18.7433767983,27.431320555,60.6020436398,36.8027050609,18.025,5.7743385789
 02/08  18:00:00,81.1212720891,5.50305374776,0.0630522484583,9.65060316781,17.6635504202,40.6971502883,50.5483313826,38.9857542121,0.0,11.5625771705
 02/08  19:00:00,85.9314807694,5.44974909875,0.0467232204384,8.02468979212,27.5259009287,37.3340067412,60.4545688095,42.9935467411,0.0,17.4610220684
 02/08  20:00:00,87.0141543568,5.40996249107,0.0583857015108,6.81074883632,33.8341110165,33.3544677425,55.0672701588,43.4716719238,0.0,11.595598235
 02/08  21:00:00,93.7511523866,5.38507756745,0.294434384755,5.1824202476,36.5179666069,38.8247702939,57.9744037788,46.3796473807,0.0,11.5947563981
 02/08  22:00:00,87.9578779517,5.39346094112,0.481729722174,4.70769171273,32.965339924,36.8579353714,65.3566646049,47.8700236831,0.0,17.4866409218
 02/08  23:00:00,67.4603252807,5.44692305208,0.051210468787,8.13496100329,25.6355707503,20.6438685092,66.7792363427,49.368790983,0.0,17.4104453596
 02/08  24:00:00,51.5316745655,5.56022219359,0.0278264696799,11.6701808166,15.0252895274,11.7056064465,56.8322175262,51.0503284366,0.0,5.78188908963
 02/09  01:00:00,48.2124985987,5.61562775404,0.0189574563133,13.3304118638,11.6412384099,10.0650221343,57.8907557738,52.1164663979,0.0,5.77428937589
 02/09  02:00:00,47.7225715429,5.64948156154,0.012171743439,14.3743098383,10.0992000411,10.047477231,58.6791685042,52.9130991019,0.0,5.76606940226
 02/09  03:00:00,46.7795610448,5.67817801662,0.00522880742465,15.2691032028,8.25718729233,10.0299323277,59.2516018097,53.4857255742,0.0,5.76587623545
 02/09  04:00:00,47.3564868808,5.6959842812,0.000560200755764,15.8328915987,8.25718729233,10.0299323277,59.708897684,53.9432266978,0.0,5.76567098624
 02/09  05:00:00,49.4427226968,5.71261892418,0.0,16.2962483826,8.25718729233,11.6354268332,60.0595255467,54.2854438709,0.0,5.77408167581
 02/09  06:00:00,56.8186748665,5.7051844319,0.0,16.0993764622,12.1011305571,15.3678112995,65.0085988327,53.4291840288,0.0,11.5794148038
 02/09  07:00:00,81.7443729957,5.54806921861,0.0271585914607,11.6257623783,19.7275818095,37.2640762949,72.2106687466,54.7213265133,0.0,17.4893422333
 02/09  08:00:00,91.4075856955,5.44275948049,0.0633101669328,8.40522358346,24.3117294858,51.2795993405,76.8087816995,53.3583580191,0.0,23.4504236804
 02/09  09:00:00,80.763572333,5.5175599093,0.101381629868,10.8084074887,23.6694662846,40.6342015617,85.1026344286,43.5435719798,0.0,41.5590624488
 02/09  10:00:00,75.7003541011,5.4701542346,1.91315988941,8.98873099389,23.6694662846,35.6302164847,91.7009057975,38.7925591888,18.025,34.8833466087
 02/09  11:00:00,58.2923523504,5.47652204441,2.15947778267,8.92513120133,18.7433767983,22.9618409725,84.7374257213,36.6677781537,18.025,30.0446475676
 02/09  12:00:00,57.2616938617,5.47973082839,2.54013721544,7.5132245954,18.7433767983,22.9618409725,76.0924326559,34.5628733026,18.025,23.5045593533
 02/09  13:00:00,56.5882843491,5.5028178763,2.7244740587,6.58894387233,18.5889407304,23.1597249699,78.8554570296,31.4623661967,18.025,29.3680908329
 02/09  14:00:00,56.1167198861,5.51076158202,2.95014221386,5.63726318409,18.7433767983,23.2517909448,76.5411537763,29.1422011235,18.025,29.3739526528
 02/09  15:00:00,55.2785315885,5.48913456081,3.01003592378,4.76081020557,18.7433767983,23.2517909448,68.5387460866,27.0132566078,18.025,23.5004894788
 02/09  16:00:00,54.2215057278,5.44960201275,2.86671578297,4.17658765081,18.7433767983,22.9618409725,75.3275411706,27.9311619784,18.025,29.3713791922
 02/09  17:00:00,57.1657885919,5.38969242936,1.70443942701,3.89171700584,18.7433767983,27.431320555,52.6825452636,28.8832781242,18.025,5.77426713941
 02/09  18:00:00,74.9159483673,5.38516409763,0.666540611605,2.95967902796,17.6635504202,40.6971502883,43.8065861318,32.2438386465,0.0,11.5627474853
 02/09  19:00:00,81.0791372117,5.39829076155,0.841827234407,2.42869702969,27.5259009287,37.3340067412,55.076751982,37.6141443227,0.0,17.4626076593
 02/09  20:00:00,83.2707052938,5.41569677192,1.06006209089,2.05988547899,33.8341110165,33.3544677425,50.190340391,38.5934292309,0.0,11.5969111601
 02/09  21:00:00,91.249289939,5.47197422147,1.57254613747,1.31555079823,36.5179666069,38.8247702939,52.0508294832,40.4574121002,0.0,11.593417383
 02/09  22:00:00,85.9286374932,5.48398706705,1.63921810812,1.43043281354,32.965339924,36.8579353714,59.9123335796,42.4233993446,0.0,17.488934235
 02/09  23:00:00,63.6481661334,5.40922655415,0.66478552284,3.74692188795,25.6355707503,20.6438685092,63.5433090478,46.1316885758,0.0,17.411620472
 02/09  24:00:00,45.9706343327,5.39688238696,0.0767761989193,6.22352948339,15.0252895274,11.7056064465,54.4847990715,48.701895644,0.0,5.78290342744
 02/10  01:00:00,43.112081328,5.45869183629,0.0259728348292,8.37991388688,11.6412384099,10.0650221343,55.6568799405,49.8823127888,0.0,5.77456715171
 02/10  02:00:00,43.4048086574,5.5140554986,0.0181691321602,10.1859753734,10.0992000411,10.047477231,57.8859997851,52.1199479167,0.0,5.76605186841
 02/10  03:00:00,43.3741274925,5.56857579047,0.0102282606773,11.9682720093,8.25718729233,10.0299323277,60.7711963675,55.0051733933,0.0,5.76602297425
 02/10  04:00:00,44.5937130445,5.60579259853,0.00435310926158,13.1565155416,8.25718729233,10.0299323277,62.223668233,56.4578363744,0.0,5.76583185852
 02/10  05:00:00,47.4157659214,5.63968152733,0.000187359030512,14.342041,8.25718729233,11.6354268332,64.0436446164,58.2702365783,0.0,5.77340803811
 02/10  06:00:00,55.4222278219,5.64937196439,0.0,14.7587398599,12.1011305571,15.3678112995,69.849825398,58.270239267,0.0,11.579586131
 02/10  07:00:00,80.8324539909,5.51574391984,0.0609932047923,10.7123332217,19.7275818095,37.2640762949,75.9226440692,58.4366476588,0.0,17.4859964104
 02/10  08:00:00,92.0379642428,5.52141665478,0.70581546513,8.31443422638,24.3117294858,51.2795993405,81.1753211198,57.7247561714,0.0,23.4505649484
 02/10  09:00:00,81.2988701678,5.5435023587,0.268153654321,11.1509883071,23.6694662846,40.6342015617,89.6162380493,48.0539026106,0.0,41.5623354386
 02/10  10:00:00,76.7456292462,5.56883320009,2.4264659913,9.42202057964,23.6694662846,35.6302164847,96.7472173585,43.2593613038,18.025,35.4628560547
 02/10  11:00:00,59.2990276093,5.57849826422,2.70211575143,9.28719010799,18.7433767983,22.9618409725,87.5776002245,40.0837965498,18.025,29.4688036748
 02/10  12:00:00,58.7576904082,5.60620111811,3.09983043033,8.32305681364,18.7433767983,22.9618409725,85.9141853839,38.5115547152,18.025,29.3776306687
 02/10  13:00:00,58.0233467598,5.61702860334,3.08695923155,7.54730979465,18.5889407304,23.1597249699,77.6964784381,36.1721489697,18.025,23.4993294684
 02/10  14:00:00,57.5189310029,5.60812977027,3.12114779669,6.77110033767,18.7433767983,23.2517909448,82.523800271,35.1265763427,18.025,29.3722239283
 02/10  15:00:00,56.7919071476,5.57712891329,3.02682394641,6.16940106842,18.7433767983,23.2517909448,82.3020458845,34.9009877443,18.025,29.3760581401
 02/10  16:00:00,55.6179117171,5.53139663804,2.8764736452,5.48144085309,18.7433767983,22.9618409725,76.9691610613,35.4466204542,18.025,23.497540607
 02/10  17:00:00,58.6591678424,5.47077742497,1.6849757744,5.32347391598,18.7433767983,27.431320555,60.7359413462,36.9366316271,18.025,5.77430971904
 02/10  18:00:00,76.900615965,5.46054888744,0.735291666209,4.80021057871,17.6635504202,40.6971502883,54.0360622223,42.4734500207,0.0,11.5626122016
