Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  19:00:00,83.5198046331,5.47669372226,0.85099414842,4.78179309565,27.5259009287,37.3340067412,67.9474812818,50.4863009973,0.0,17.4611802846
 02/10  20:00:00,86.2992527915,5.4961030669,0.984184121041,5.08390170746,33.8341110165,33.3544677425,65.5589810854,53.9620128242,0.0,11.5969682611
 02/10  21:00:00,95.3132408849,5.53341766618,1.20976750628,5.68083580538,36.5179666069,38.8247702939,73.9147812669,62.3197349776,0.0,11.5950462893
 02/10  22:00:00,90.4047352659,5.55506936781,1.30030304176,6.17436073192,32.965339924,36.8579353714,87.6697084533,64.359779394,0.0,23.3099290593
 02/10  23:00:00,68.8882574947,5.53293633642,0.590479601498,8.93760826141,25.6355707503,20.6438685092,73.5307151281,61.9165253305,0.0,11.6141897976
 02/10  24:00:00,53.4774680711,5.59907626504,0.0490545978359,13.5558886275,15.0252895274,11.7056064465,67.9751286515,62.1920762675,0.0,5.78305238397
 02/11  01:00:00,51.9820784778,5.66566195805,0.0137560213734,15.8552587979,12.8411359301,10.0650221343,75.1104243362,63.5812634204,0.0,11.5291609158
 02/11  02:00:00,53.3092172664,5.7048189145,0.00793368586257,17.1503751534,12.8411359301,10.0650221343,64.6464230003,64.6264230003,0.0,0.02
 02/11  03:00:00,50.3658740286,5.75702528864,0.000410791757774,18.7813863554,8.25718729233,10.0299323277,71.1639244032,65.3981093747,0.0,5.76581502858
 02/11  04:00:00,51.4296086454,5.7897024406,0.0,19.8128540815,8.25718729233,10.0299323277,71.7720435938,66.0059201275,0.0,5.76612346629
 02/11  05:00:00,53.8566640242,5.81509882054,0.0,20.6077086964,8.25718729233,11.6354268332,72.3865629827,66.6123590378,0.0,5.77420394483
 02/11  06:00:00,58.2150831207,5.82333427574,0.0,20.7993929758,8.71707943955,15.3327214929,76.2432390873,64.6971121542,0.0,11.5461269331
 02/11  07:00:00,76.249782632,5.75533712514,0.0,18.8056879391,18.5082010057,25.6353820695,74.4028576372,62.8245490443,0.0,11.5783085929
 02/11  08:00:00,81.1243027266,5.62850040992,0.0297914460224,14.9769426166,19.4083231844,41.0650158608,78.0562255075,60.5675110788,0.0,17.4887144287
 02/11  09:00:00,100.27875136,5.61454585531,1.38406277695,8.91353591964,26.3286599382,57.9988325916,93.8336773357,48.7528794167,0.0,45.080797919
 02/11  10:00:00,86.3601149335,5.61690515311,3.00053551424,8.53101163559,26.3286599382,42.8504436482,100.661275098,44.2608639176,18.025,38.3754111804
 02/11  11:00:00,63.0708764843,5.6053087742,2.89441765146,9.35409414727,21.7447113004,23.4437158914,95.8751899174,42.3852464866,18.025,35.4649434308
 02/11  12:00:00,59.8401210245,5.62652637352,3.27308484634,8.18558262754,19.3027497915,23.426170988,87.1218028641,39.6313600476,18.025,29.4654428165
 02/11  13:00:00,58.7612593171,5.62800004331,3.33187892442,6.90466783244,19.1483137236,23.7250123474,84.4022633258,36.9985835287,18.025,29.3786797971
 02/11  14:00:00,57.8305066895,5.61029098979,3.40619600833,5.77176541225,19.3027497915,23.7161209604,75.175665671,33.6534899846,18.025,23.4971756864
 02/11  15:00:00,56.9216566018,5.57756509815,3.33209951868,4.96973539827,19.3027497915,23.7161209604,80.7139279802,33.3157178283,18.025,29.3732101519
 02/11  16:00:00,55.8147943237,5.53068150617,3.123956332,4.40784917669,19.3027497915,23.426170988,82.3091094586,34.9070029244,18.025,29.3771065342
 02/11  17:00:00,58.7703399409,5.46594849467,1.92483387644,4.17591622552,19.3027497915,27.8956505705,59.620439979,35.8211919757,18.025,5.77424800339
 02/11  18:00:00,73.0217546673,5.43384832639,0.82552346619,3.40007371113,18.2229234133,37.5968344597,43.3678002293,37.5848803826,0.0,5.7829198467
 02/11  19:00:00,86.1783659203,5.45227398634,1.13015555875,2.28014324781,32.690315043,37.0816133363,53.3258512623,41.7636223985,0.0,11.5622288638
 02/11  20:00:00,85.9703930917,5.47102574725,1.36635395917,1.70517359859,36.8143715336,33.066984531,54.2273517566,42.6311789177,0.0,11.5961728389
 02/11  21:00:00,91.2725982453,5.52517356902,1.80846244236,1.27103826617,36.3493007332,38.7721355839,55.9100245785,44.3146485977,0.0,11.5953759808
 02/11  22:00:00,89.4296243231,5.53019111943,1.80885779311,1.54051965226,36.1807251679,36.8228455648,56.8636214372,45.2661671561,0.0,11.5974542811
 02/11  23:00:00,69.2570818198,5.46222166823,1.00115205797,3.56300117519,31.0351095914,20.6438685092,70.2264349255,46.9150995596,0.0,23.3113353659
 02/11  24:00:00,48.2133106223,5.42621082301,0.384539786244,5.72669436176,17.4250845679,11.7056064465,54.4844320132,48.6846196745,0.0,5.79981233869
 02/12  01:00:00,43.7974903056,5.44860914325,0.152252633071,7.62980336356,12.925468867,10.100111941,62.729981287,51.200746774,0.0,11.5292345131
 02/12  02:00:00,45.8543000305,5.49703166569,0.0343320345198,9.75742356658,12.925468867,10.100111941,54.2048373901,54.1848373901,0.0,0.02
 02/12  03:00:00,43.9540641777,5.57426132283,0.00970040020064,12.4236277325,8.34152022915,10.0650221343,64.0493051116,58.2833672519,0.0,5.76593785964
 02/12  04:00:00,45.335607547,5.6148122399,0.00357349644452,13.7707463964,8.34152022915,10.0650221343,65.0192947571,59.253045727,0.0,5.76624903008
 02/12  05:00:00,48.601460991,5.66140357455,1.04319374525e-05,15.3867669136,8.34152022915,11.6705166398,67.437365756,61.6630293348,0.0,5.77433642123
 02/12  06:00:00,55.5523362638,5.73829915705,0.0,18.1022582899,8.80141237637,15.3678112995,78.3434385127,66.7981056271,0.0,11.5453328856
 02/12  07:00:00,76.0586667512,5.74145046112,0.0,18.6284570943,18.5082010057,25.6353820695,82.5095068188,70.9308886676,0.0,11.5786181512
 02/12  08:00:00,82.4074329887,5.65287614938,0.0254184295104,16.1206449028,19.4926561212,41.1001056674,87.9676125938,70.4783153842,0.0,17.4892972096
 02/12  09:00:00,101.084150425,5.64092229832,1.42208456791,9.65453404969,26.3286599382,57.9988325916,102.296448536,54.4411501507,0.0,47.8552983853
 02/12  10:00:00,86.2399990847,5.63841234045,3.14787646124,8.361468059,26.2443270014,42.8153538416,98.0428584412,44.3926222049,18.025,35.6252362363
 02/12  11:00:00,62.6407274708,5.61796404419,3.17585233826,8.62985382665,21.7447113004,23.4437158914,92.9440928829,39.452764636,18.025,35.4663282469
 02/12  12:00:00,59.4619802911,5.63410647001,3.53269736725,7.48053680677,19.3449162599,23.4437158914,83.5133029215,36.0216945741,18.025,29.4666083474
 02/12  13:00:00,58.3966640458,5.63205135631,3.5233201135,6.28486780864,19.190480192,23.7425572507,81.8345269293,34.4317528144,18.025,29.3777741148
 02/12  14:00:00,57.2034170455,5.60533240969,3.57867385367,5.03686714522,19.260583323,23.698576057,71.7928362862,30.2696880878,18.025,23.4981481984
 02/12  15:00:00,56.3187902587,5.57519478461,3.51640095488,4.24464882552,19.260583323,23.698576057,76.8584829641,29.4590353236,18.025,29.3744476405
 02/12  16:00:00,55.3522958167,5.52767334411,3.28377738189,3.84824849459,19.260583323,23.4086260847,78.7547552382,31.3547215738,18.025,29.3750336644
 02/12  17:00:00,58.5712483028,5.46247566065,2.01418196352,3.95065952106,19.260583323,27.8781056672,57.2723070148,33.4728395516,18.025,5.7744674632
 02/12  18:00:00,73.1456246209,5.43935840116,0.835902515903,3.56776475155,18.1807569449,37.5792895564,42.8159452845,37.0330361635,0.0,5.78290912093
 02/12  19:00:00,86.5673883404,5.46455049252,1.08269100991,2.82377527875,32.6059821062,37.0465235296,54.6435791821,43.0808859201,0.0,11.562693262
 02/12  20:00:00,86.7975463499,5.48340601314,1.27021731351,2.61608079487,36.8143715336,33.066984531,57.7795749056,46.1828952307,0.0,11.5966796749
 02/12  21:00:00,92.3139917464,5.53322100893,1.69163224505,2.30179148899,36.43363367,38.8072253906,60.2823175456,48.6890525816,0.0,11.593264964
 02/12  22:00:00,90.3178381603,5.54065277246,1.68587219899,2.66067827566,36.0963922311,36.7877557581,61.2370174278,49.6396904278,0.0,11.597327
 02/12  23:00:00,70.470283858,5.47851345937,0.870269729075,5.01021418759,30.9507766546,20.6087787026,75.9570487701,52.6445856811,0.0,23.3124630889
 02/12  24:00:00,50.7361460493,5.47362891481,0.214935110259,8.37171496194,17.4250845679,11.7056064465,68.1554936223,56.5755537056,0.0,11.5799399166
 02/13  01:00:00,46.453910612,5.54557059918,0.0352441761969,11.6255903502,11.6412384099,10.0650221343,65.6456278946,59.871156873,0.0,5.77447102165
 02/13  02:00:00,47.5758965509,5.62149803136,0.0112979887985,14.2564906367,10.0992000411,10.047477231,63.0566784154,63.0366784154,0.0,0.02
 02/13  03:00:00,47.612169383,5.67687960216,0.0034968775435,16.1047405882,8.25718729233,10.0299323277,70.4620335241,64.6958635642,0.0,5.76616995997
 02/13  04:00:00,49.3383803012,5.72639467016,0.0,17.7849327201,8.25718729233,10.0299323277,72.4816119636,66.7156271321,0.0,5.76598483155
 02/13  05:00:00,52.009129006,5.7589152575,0.0,18.816355323,8.25718729233,11.6354268332,72.6219307944,66.8473516533,0.0,5.77457914103
 02/13  06:00:00,59.7430232024,5.76288540171,0.0,18.9660176599,12.1011305571,15.3678112995,76.9261906949,65.3458912035,0.0,11.5802994914
 02/13  07:00:00,84.2149389246,5.60324144557,0.0650807268183,14.0032267484,19.7275818095,37.2640762949,80.3265909143,62.8388479806,0.0,17.4877429338
 02/13  08:00:00,92.7340728663,5.59905587298,0.784989845576,10.7377192603,24.3117294858,51.2795993405,88.527634404,59.216171264,0.0,29.31146314
 02/13  09:00:00,82.9224511875,5.59942167864,0.392574814372,12.5942229163,23.6694662846,40.6342015617,81.8871328906,46.2629485374,0.0,35.6241843532
 02/13  10:00:00,78.2563979173,5.6223963549,2.5670816919,10.7386056234,23.6694662846,35.6302164847,94.8297663949,41.3447659207,18.025,35.4600004742
 02/13  11:00:00,59.888887916,5.61153883329,2.95509187628,9.59103092938,18.7433767983,22.9618409725,82.9303824224,35.436648136,18.025,29.4687342864
 02/13  12:00:00,58.3669885707,5.61708211949,3.49684698932,7.52445523373,18.7433767983,22.9618409725,76.8511502962,29.4466949466,18.025,29.3794553496
 02/13  13:00:00,57.1692099369,5.61851408642,3.58182499706,6.19681745329,18.5889407304,23.1597249699,72.3282879288,24.9253184529,18.025,29.377969476
 02/13  14:00:00,56.4406633907,5.59578234503,3.61066588542,5.21566248951,18.7433767983,23.2517909448,64.2841348687,22.7593995783,18.025,23.4997352905
 02/13  15:00:00,55.520724076,5.56399370517,3.58494825059,4.35322676747,18.7433767983,23.2517909448,68.6808706758,21.2829681358,18.025,29.37290254
 02/13  16:00:00,54.3868314923,5.51793900593,3.4367551689,3.70353190748,18.7433767983,22.9618409725,69.5676677127,22.1657810451,18.025,29.3768866676
 02/13  17:00:00,57.2974703198,5.45746913668,2.32745498478,3.33260602497,18.7433767983,27.431320555,46.841177262,23.0420411898,18.025,5.77413607228
 02/13  18:00:00,72.7865386743,5.44269268719,1.09126828927,2.23201307272,17.6635504202,40.6971502883,30.879468517,25.0884176707,0.0,5.79105084631
 02/13  19:00:00,80.7909886969,5.44968486586,1.25820083294,1.67277373924,27.5259009287,37.3340067412,48.4064399142,30.9446775928,0.0,17.4617623214
 02/13  20:00:00,83.2653278407,5.47120079931,1.43555167723,1.62350623123,33.8341110165,33.3544677425,50.6508192942,34.8752064711,0.0,15.7756128231
 02/13  21:00:00,91.4739579472,5.52656557493,1.9129856762,1.14518245029,36.5179666069,38.8247702939,52.458682707,39.2570273891,0.0,13.2016553179
 02/13  22:00:00,85.996063139,5.54391941588,2.03842561983,1.03870910024,32.965339924,36.8579353714,56.9535428946,39.4671112828,0.0,17.4864316118
 02/13  23:00:00,63.3937188672,5.4590526735,1.08821131708,3.01921734154,25.6355707503,20.6438685092,53.0150000756,41.4005569013,0.0,11.6144431743
 02/13  24:00:00,45.1394280379,5.41721191446,0.442674506667,5.00608926268,15.0252895274,11.7056064465,55.513667785,43.9675875481,0.0,11.5460802369
 02/14  01:00:00,41.2293746877,5.42352762373,0.218732622053,6.33960937211,11.6412384099,10.0650221343,50.9040024203,45.1292477028,0.0,5.7747547175
 02/14  02:00:00,40.7556389693,5.44289724973,0.0817113201935,7.54441922227,10.0992000411,10.047477231,50.5866933211,44.8207800985,0.0,5.76591322258
 02/14  03:00:00,40.1606186728,5.4778226369,0.0223037775195,8.83343911481,8.25718729233,10.0299323277,51.8546931453,46.0884642828,0.0,5.76622886243
 02/14  04:00:00,41.7743554592,5.52522913317,0.0119553737296,10.4101183267,8.25718729233,10.0299323277,50.0222941523,50.0022941523,0.0,0.02
 02/14  05:00:00,45.0670590341,5.57218977612,0.00477021514981,12.0562397147,8.25718729233,11.6354268332,66.0879312775,54.5594323384,0.0,11.5284989391
 02/14  06:00:00,53.4956553983,5.59564653952,0.00165192560783,12.8842361384,12.1011305571,15.3678112995,62.4456757011,56.6458817737,0.0,5.7997939274
 02/14  07:00:00,79.6607302882,5.50573758158,0.233587631573,9.37801248361,19.7275818095,37.2640762949,80.8757721418,57.5634975139,0.0,23.3122746279
 02/14  08:00:00,89.1901114931,5.53466956171,1.01849358516,7.02464025528,24.3117294858,51.2795993405,80.3404817444,56.8880732332,0.0,23.4524085113
 02/14  09:00:00,80.4306315244,5.54762053252,0.504008820121,10.0427679076,23.6694662846,40.6342015617,84.123892798,47.4222074904,0.0,36.7016853076
 02/14  10:00:00,76.7434895933,5.59257685143,2.54655426833,9.27604438687,23.6694662846,35.6302164847,97.596990012,45.1771682232,18.025,34.3948217889
 02/14  11:00:00,60.1025201546,5.61740143149,2.66792930521,10.0859613624,18.7433767983,22.9618409725,92.1782948915,44.6839353097,18.025,29.4693595819
 02/14  12:00:00,59.7496435798,5.64052888007,2.93132216819,9.44918708403,18.7433767983,22.9618409725,91.3931373116,43.9891718888,18.025,29.3789654227
 02/14  13:00:00,59.2221879146,5.65153222686,2.88271620226,8.91588614434,18.5889407304,23.1597249699,89.1710904706,41.7696862851,18.025,29.3764041856
 02/14  14:00:00,58.9546338433,5.64266954766,2.89210377236,8.40130535099,18.7433767983,23.2517909448,84.2832574471,40.8947812907,18.025,25.3634761563
 02/14  15:00:00,58.4563762912,5.61794642719,2.78423965026,8.0356366961,18.7433767983,23.2517909448,86.2449701245,40.7094051807,18.025,27.5105649438
 02/14  16:00:00,57.5864654173,5.5764191332,2.58274543212,7.69869474469,18.7433767983,22.9618409725,89.8639882845,42.466418366,18.025,29.3725699186
 02/14  17:00:00,60.9329955501,5.52599135782,1.35931357138,7.86774906596,18.7433767983,27.431320555,68.4837976059,44.6844221852,18.025,5.77437542064
 02/14  18:00:00,78.0610195208,5.51945171727,0.579107357132,7.94189187422,17.6635504202,40.6971502883,63.9293815511,52.3668719667,0.0,11.5625095844
 02/14  19:00:00,86.9851932469,5.53563087008,0.666937919855,8.37229409362,27.5259009287,37.3340067412,79.130667214,61.668686704,0.0,17.46198051
 02/14  20:00:00,89.6623356635,5.55386653534,0.805440137924,8.56796246801,33.8341110165,33.3544677425,75.422653946,63.8276417374,0.0,11.5950122086
 02/14  21:00:00,98.3306387042,5.58804139822,1.06478713978,8.78858153715,36.5179666069,38.8247702939,81.6944866911,70.0976603232,0.0,11.5968263679
 02/14  22:00:00,94.9295444496,5.63451680243,1.0195412041,10.9004768917,32.965339924,36.8579353714,93.7865284324,76.297933166,0.0,17.4885952664
 02/14  23:00:00,76.8743323703,5.70589387671,0.265288980018,17.0759075927,25.6355707503,20.6438685092,97.3544983267,79.942114835,0.0,17.4123834918
 02/14  24:00:00,62.864359068,5.84732918753,0.00673484592247,22.7368439289,15.0252895274,11.7056064465,87.9701874161,82.1869660239,0.0,5.78322139217
 02/15  01:00:00,60.2856381989,5.92480499853,0.0,25.113327547,11.6412384099,10.0650221343,86.8871644662,81.1124704753,0.0,5.77469399096
 02/15  02:00:00,62.336172813,6.03202539992,0.0,28.6175355866,10.0992000411,10.047477231,90.7098925188,84.9440818854,0.0,5.76581063347
 02/15  03:00:00,63.7506822261,6.13086429953,0.0,31.7927637218,8.25718729233,10.0299323277,94.6165299478,88.8504021565,0.0,5.76612779137
 02/15  04:00:00,67.3176098027,6.23487109817,0.0,35.2556846625,8.25718729233,10.0299323277,100.05946513,94.2940288638,0.0,5.7654362663
 02/15  05:00:00,71.0447377646,6.29805817673,0.0,37.3128200521,8.25718729233,11.6354268332,102.116934115,96.3423933475,0.0,5.77454076758
 02/15  06:00:00,81.020089072,6.36414486825,0.0,39.6418239079,12.1011305571,15.3678112995,110.738398996,99.1586506685,0.0,11.5797483273
 02/15  07:00:00,104.699804649,6.15397075513,0.0,34.0024374987,19.7275818095,37.2640762949,116.328601247,98.8384962083,0.0,17.4901050386
 02/15  08:00:00,111.125621329,5.99725368582,0.00324930274928,29.5128084572,24.3117294858,51.2795993405,118.017202344,94.5658974925,0.0,23.4513048518
 02/15  09:00:00,100.788472223,6.05184568763,0.0115250271395,30.3888663323,23.6694662846,40.6342015617,115.375984384,73.8139927594,0.0,41.5619916246
 02/15  10:00:00,91.5486450896,5.91039663405,1.187588542,25.1223424606,23.6694662846,35.6302164847,113.496920125,61.3866983475,18.025,34.0852217772
 02/15  11:00:00,72.4157613934,5.87681333188,1.60642903462,23.2012912505,18.7433767983,22.9618409725,104.282866017,55.412982845,18.025,30.8448831717
 02/15  12:00:00,68.7838453109,5.80566041799,2.05897684872,19.1906025088,18.7433767983,22.9618409725,92.1798196478,50.6485410971,18.025,23.5062785507
 02/15  13:00:00,65.1330140456,5.74773984815,2.36465613196,15.2485652847,18.5889407304,23.1597249699,92.7602228795,45.3647461914,18.025,29.370476688
 02/15  14:00:00,62.6157712408,5.68760849934,2.56061400996,12.3489916176,18.7433767983,23.2517909448,89.5586134578,42.1570035523,18.025,29.3766099055
 02/15  15:00:00,60.5658601545,5.62971512306,2.56755641405,10.3500327686,18.7433767983,23.2517909448,82.9544783596,39.6582073499,18.025,25.2712710097
 02/15  16:00:00,58.8465135974,5.57204050584,2.40028644744,9.14558249952,18.7433767983,22.9618409725,85.9383287324,40.3100124643,18.025,27.6033162681
 02/15  17:00:00,61.5950176604,5.51190656092,1.23176523044,8.67140178655,18.7433767983,27.431320555,64.9445354454,41.1452092967,18.025,5.77432614874
 02/15  18:00:00,77.9348241254,5.49377918848,0.424354586371,7.99611959583,17.6635504202,40.6971502883,58.8013555285,47.2382293725,0.0,11.5631261559
 02/15  19:00:00,87.1060099738,5.51380481443,0.510955620157,8.67091587722,27.5259009287,37.3340067412,76.4643189167,59.0024849199,0.0,17.4618339968
 02/15  20:00:00,90.2689925106,5.53951591083,0.607298242836,9.3871081593,33.8341110165,33.3544677425,75.7842534553,64.1874202415,0.0,11.5968332137
 02/15  21:00:00,98.3366761973,5.56561235855,0.934175620796,8.94766174542,36.5179666069,38.8247702939,80.1213938886,68.5267512424,0.0,11.5946426463
 02/15  22:00:00,93.7134230923,5.59195718622,0.974067702129,9.77238480368,32.965339924,36.8579353714,93.7066711803,70.3970379602,0.0,23.3096332201
 02/15  23:00:00,74.430320019,5.63313853065,0.193422654193,14.7765181679,25.6355707503,20.6438685092,82.6247679848,71.0107999496,0.0,11.6139680352
 02/15  24:00:00,60.2722465625,5.77991613729,0.00043354201031,20.2184446197,15.0252895274,11.7056064465,79.3986488141,73.6154445816,0.0,5.78320423252
 02/16  01:00:00,58.1703740966,5.87269943127,0.0,23.0501674127,11.6412384099,10.0650221343,83.7443773318,74.4739492711,0.0,9.27042806073
 02/16  02:00:00,58.0173461575,5.91871481426,0.0,24.4120201146,10.0992000411,10.047477231,75.7557940517,73.482277543,0.0,2.27351650874
 02/16  03:00:00,57.1089184578,5.95116015824,0.0,25.3307042003,8.25718729233,10.0299323277,78.2232524111,72.4571229138,0.0,5.76612949729
 02/16  04:00:00,57.8612689561,5.97544575934,0.0,26.05876882,8.25718729233,10.0299323277,78.2896769103,72.5237384319,0.0,5.76593847838
 02/16  05:00:00,60.7691241857,6.01704728216,0.0,27.3182167563,8.25718729233,11.6354268332,80.2879152576,74.5132604812,0.0,5.77465477635
 02/16  06:00:00,68.4844875024,6.01850239002,0.0,27.4518622655,12.1011305571,15.3678112995,86.133575066,74.5531340535,0.0,11.5804410125
 02/16  07:00:00,91.2601001931,5.79275937631,0.0,20.923945442,19.7275818095,37.2640762949,88.9505823326,71.462969841,0.0,17.4876124917
 02/16  08:00:00,97.2809732324,5.65304917038,0.168083259375,15.8475262768,24.3117294858,51.2795993405,94.1861481303,64.8757153714,0.0,29.3104327589
 02/16  09:00:00,87.7371886144,5.70344761491,0.0860633670673,17.6114402703,23.6694662846,40.6342015617,86.6736810877,51.0455017233,0.0,35.6281793644
 02/16  10:00:00,81.9897047435,5.66536011676,1.85513326331,15.1408945094,23.6694662846,35.6302164847,98.9318134065,45.443002265,18.025,35.4638111416
 02/16  11:00:00,64.0111966052,5.66558015373,2.16144459626,14.4529428008,18.7433767983,22.9618409725,89.7020921218,42.2056582349,18.025,29.471433887
 02/16  12:00:00,61.4296105192,5.63829314374,2.75485013411,11.3078610632,18.7433767983,22.9618409725,84.4650468696,37.0619592973,18.025,29.3780875722
 02/16  13:00:00,59.3308021782,5.62419572907,3.0242215106,8.91033046225,18.5889407304,23.1597249699,72.753347206,31.2234736499,18.025,23.5048735561
 02/16  14:00:00,58.6159997499,5.6129601658,3.13256693799,7.85191750421,18.7433767983,23.2517909448,76.6846708927,29.2861949344,18.025,29.3734759582
 02/16  15:00:00,57.7384424796,5.58269076101,3.03477109639,7.10242312168,18.7433767983,23.2517909448,76.2892052327,28.8866011387,18.025,29.377604094
 02/16  16:00:00,56.4962504761,5.53390364275,2.84730591026,6.38643435849,18.7433767983,22.9618409725,77.7846612472,30.3837585823,18.025,29.3759026649
 02/16  17:00:00,59.2876430752,5.46875048248,1.7010556559,5.9378945845,18.7433767983,27.431320555,55.0316198503,31.2323123398,18.025,5.77430751051
 02/16  18:00:00,74.832399309,5.45053418387,0.716152169065,4.64514554677,17.6635504202,40.6971502883,39.29997532,33.5084989332,0.0,5.79147638685
 02/16  19:00:00,82.7722976714,5.45823691309,0.867910967919,4.0358151776,27.5259009287,37.3340067412,56.7941783298,39.3320626915,0.0,17.4621156383
 02/16  20:00:00,84.7481107381,5.46721148057,1.0840354503,3.46179187229,33.8341110165,33.3544677425,51.3625267055,39.765262834,0.0,11.5972638715
 02/16  21:00:00,92.3589175426,5.49815561633,1.48099235878,2.49054099325,36.5179666069,38.8247702939,58.2685439311,40.8863145003,0.0,17.3822294307
 02/16  22:00:00,86.7551508255,5.50596474415,1.56352890685,2.31064387546,32.965339924,36.8579353714,59.1250667531,41.6347877103,0.0,17.4902790428
 02/16  23:00:00,64.4895616207,5.4466816174,0.771268239698,4.44437035584,25.6355707503,20.6438685092,56.1873789205,44.5722825825,0.0,11.615096338
 02/16  24:00:00,47.1870661455,5.44098106476,0.145067360344,7.32756302511,15.0252895274,11.7056064465,58.5785872849,47.0322364943,0.0,11.5463507906
 02/17  01:00:00,44.0892154681,5.48980617353,0.0275424799393,9.32435999842,11.6412384099,10.0650221343,54.0342770146,48.2605913389,0.0,5.7736856757
 02/17  02:00:00,43.7585517705,5.52609978523,0.00898774557676,10.5368519621,10.0992000411,10.047477231,54.9786353415,49.2124175603,0.0,5.7662177812
 02/17  03:00:00,42.884261412,5.55603596523,0.0024324290917,11.4987389633,8.25718729233,10.0299323277,55.672421287,49.9063820976,0.0,5.76603918935
 02/17  04:00:00,43.5583900461,5.57649130514,0.0,12.1548448639,8.25718729233,10.0299323277,50.4806098014,50.4606098014,0.0,0.02
 02/17  05:00:00,46.1172156307,5.60564578481,0.0,13.0777085924,8.25718729233,11.6354268332,63.7193835165,52.1910421953,0.0,11.5283413212
 02/17  06:00:00,54.1546600199,5.61653373286,0.0,13.5240035058,12.1011305571,15.3678112995,59.2080612068,53.4076286923,0.0,5.80043251445
 02/17  07:00:00,79.7403736741,5.49830974128,0.159714536906,9.53895162355,19.7275818095,37.2640762949,77.599374875,54.2864388074,0.0,23.3129360676
 02/17  08:00:00,88.8490151769,5.51710323851,0.957154869291,6.76244248033,24.3117294858,51.2795993405,75.6860384612,52.2330558082,0.0,23.452982653
 02/17  09:00:00,79.340390028,5.51524373064,0.495523511654,8.99338441327,23.6694662846,40.6342015617,76.6890627129,41.0578164303,0.0,35.6312462827
 02/17  10:00:00,75.3533498066,5.5512554676,2.7885984344,7.68517848851,23.6694662846,35.6302164847,90.4649253307,36.9763048748,18.025,35.4636204559
 02/17  11:00:00,58.1628340811,5.56147719463,2.95944036452,7.91068607514,18.7433767983,22.9618409725,82.1079435514,34.6123230034,18.025,29.470620548
 02/17  12:00:00,57.6672281558,5.58662586122,3.32337768866,7.02861749176,18.7433767983,22.9618409725,79.3898835484,31.9858116863,18.025,29.3790718621
 02/17  13:00:00,56.5510221966,5.59236628402,3.44307469329,5.74352628628,18.5889407304,23.1597249699,74.2947481515,26.8929446331,18.025,29.3768035184
 02/17  14:00:00,55.77435859,5.57527089123,3.59411333227,4.58641767912,18.7433767983,23.2517909448,65.3181338627,23.0851298106,18.025,24.2080040522
 02/17  15:00:00,54.8922536231,5.54618525566,3.58355134449,3.74396186004,18.7433767983,23.2517909448,67.6703265195,20.9766321537,18.025,28.6686943657
 02/17  16:00:00,53.7891430048,5.50107069309,3.44142499991,3.11803962298,18.7433767983,22.9618409725,69.2645188149,21.8662679597,18.025,29.3732508552
 02/17  17:00:00,56.6714872858,5.44101633083,2.36135698622,2.68917081806,18.7433767983,27.431320555,46.4370654157,22.6376374248,18.025,5.77442799092
 02/17  18:00:00,72.6295130024,5.43032219058,1.03679029907,2.14182954453,17.6635504202,40.6971502883,40.8671673479,29.304499851,0.0,11.5626674969
 02/17  19:00:00,80.8554199104,5.44286578719,1.17166686556,1.83055255898,27.5259009287,37.3340067412,54.2357469633,36.7733462813,0.0,17.462400682
 02/17  20:00:00,83.2053308654,5.45860306296,1.34662867502,1.66502945246,33.8341110165,33.3544677425,50.5619858019,38.9667270536,0.0,11.5952587484
 02/17  21:00:00,91.352950476,5.50754352527,1.77881278221,1.17736211258,36.5179666069,38.8247702939,53.2610997831,41.6640018841,0.0,11.597097899
 02/17  22:00:00,85.9998597363,5.5279687444,1.89923052206,1.19764629481,32.965339924,36.8579353714,60.0908916229,42.601742769,0.0,17.4891488539
 02/17  23:00:00,63.566957453,5.45650191025,1.02663332374,3.25657665739,25.6355707503,20.6438685092,60.8124986353,43.4009459492,0.0,17.4115526861
 02/17  24:00:00,45.2894690765,5.4183502117,0.414438495436,5.18322746095,15.0252895274,11.7056064465,50.1264069867,44.3442431999,0.0,5.78216378676
 02/18  01:00:00,42.580089025,5.42605176137,0.199457289103,6.50717533436,12.8411359301,10.0650221343,51.185011929,45.4113121976,0.0,5.77369973135
 02/18  02:00:00,43.80614399,5.45228744739,0.0817342087209,7.82602879028,12.8411359301,10.0650221343,52.1130386885,46.3470971497,0.0,5.76594153879
 02/18  03:00:00,40.5102788916,5.4880382957,0.0172317597273,9.17795352629,8.25718729233,10.0299323277,52.7806465337,47.0143830189,0.0,5.76626351481
 02/18  04:00:00,40.7277389757,5.49568754118,0.0123315895495,9.39266478899,8.25718729233,10.0299323277,50.7588164989,44.9932413435,0.0,5.76557515542
 02/18  05:00:00,42.4861715671,5.50070468984,0.009279833346,9.54232605744,8.25718729233,11.6354268332,49.5970363172,43.8223425892,0.0,5.77469372801
 02/18  06:00:00,46.6601815433,5.50118590661,0.00660716692746,9.56002989798,8.71707943955,15.3327214929,47.6961295291,41.9128983044,0.0,5.78323122477
 02/18  07:00:00,64.8952974399,5.44402298992,0.037428383682,7.72508036299,18.5082010057,25.6353820695,50.3256336303,38.7449008174,0.0,11.5807328129
 02/18  08:00:00,71.216340549,5.4349117443,0.692913062981,4.59943562451,19.4083231844,41.0650158608,53.2140728286,35.7249785848,0.0,17.4890942438
 02/18  09:00:00,94.4063513071,5.56865662176,2.53723357847,1.9338375868,26.3286599382,57.9988325916,75.6995238287,27.8374605477,0.0,47.862063281
 02/18  10:00:00,81.1709574485,5.52473745428,3.91396382358,2.5205820474,26.3286599382,42.8504436482,85.7892530534,26.2050583832,18.025,41.5591946702
 02/18  11:00:00,57.5284951637,5.45766756654,3.48507435404,3.36868976134,21.7447113004,23.4437158914,72.3199483046,24.7350760778,18.025,29.5598722268
 02/18  12:00:00,54.6634495719,5.44740445953,3.60660612198,2.85450533703,19.3027497915,23.426170988,75.6243747033,22.2439344823,18.025,35.355440221
 02/18  13:00:00,53.8283000957,5.37152765692,2.97038024574,2.58967751026,19.1483137236,23.7250123474,64.548649546,23.0213084216,18.025,23.5023411244
 02/18  14:00:00,53.3680054738,5.35895410685,3.04135639519,1.92543447655,19.3027497915,23.7161209604,65.8187428433,18.4177681169,18.025,29.3759747264
 02/18  15:00:00,52.9878651836,5.35045223044,3.18341859938,1.41173265849,19.3027497915,23.7161209604,63.1235716044,15.7241167918,18.025,29.3744548126
 02/18  16:00:00,52.6176936186,5.36688175366,3.37461365349,1.12388944695,19.3027497915,23.426170988,57.2564019228,15.7303499067,18.025,23.5010520162
 02/18  17:00:00,56.0906814544,5.3345182374,2.31771361956,1.23480150074,19.3027497915,27.8956505705,46.7542701239,17.200758965,18.025,11.5285111589
 02/18  18:00:00,68.3192499302,5.34503028052,0.816926529069,0.678976253754,18.2229234133,37.5968344597,25.0587596801,19.2755692898,0.0,5.78319039032
 02/18  19:00:00,84.4818784175,5.41861516581,1.42554700838,0.321917547227,32.690315043,37.0816133363,35.9083542817,24.3454096056,0.0,11.5629446761
 02/18  20:00:00,84.9711261848,5.47561171578,1.79286977693,0.274796670808,36.8143715336,33.066984531,38.7534151008,27.1588760146,0.0,11.5945390862
 02/18  21:00:00,91.0035958887,5.58674770601,2.51830702801,0.230610441773,36.3493007332,38.7721355839,40.697677882,29.101279564,0.0,11.596398318
 02/18  22:00:00,88.9713217349,5.58452776135,2.44226473804,0.394464214931,36.1807251679,36.8228455648,45.7690566419,34.171373878,0.0,11.5976827639
 02/18  23:00:00,66.7616036261,5.39891748743,1.12004733441,1.01191956264,31.0351095914,20.6438685092,57.7702060875,40.2798780863,0.0,17.4903280011
 02/18  24:00:00,45.4484846456,5.34496298451,0.360303907073,3.06734487658,17.4250845679,11.7056064465,54.9571704322,43.3762943058,0.0,11.5808761265
 02/19  01:00:00,40.9040881553,5.36562209467,0.136032539323,4.83560521411,12.925468867,10.100111941,53.0875745952,47.3128156442,0.0,5.77475895105
 02/19  02:00:00,43.2556964628,5.42791799344,0.0447562113751,7.21750621214,12.925468867,10.100111941,56.9352103276,51.1689850988,0.0,5.76622522881
 02/19  03:00:00,40.83817116,5.49425257257,0.0296396648793,9.36780086769,8.34152022915,10.0650221343,58.6596810249,52.8934695552,0.0,5.76621146974
 02/19  04:00:00,42.5094820128,5.54445755086,0.022393258334,10.9961528255,8.34152022915,10.0650221343,60.2152507503,54.4492158043,0.0,5.766034946
 02/19  05:00:00,45.4906438681,5.583257093,0.0163405465269,12.3377624276,8.34152022915,11.6705166398,61.6180639645,55.8444091301,0.0,5.77365483442
 02/19  06:00:00,50.6782759624,5.61234746209,0.0117146967651,13.3424303356,8.80141237637,15.3678112995,61.3855428746,55.6024370634,0.0,5.78310581121
 02/19  07:00:00,69.0695934284,5.56265461112,0.0209980906456,11.7971750615,18.5082010057,25.6353820695,63.637593717,52.0568788654,0.0,11.5807148515
 02/19  08:00:00,74.7679808378,5.48670734531,0.24723099575,8.42553832339,19.4926561212,41.1001056674,69.2952472176,45.9815126674,0.0,23.3137345502
 02/19  09:00:00,95.9897700361,5.5426157887,1.84486899101,4.23566092258,26.3286599382,57.9988325916,76.6376343234,34.7575335607,0.0,41.8801007627
 02/19  10:00:00,83.023259674,5.47096223508,2.92050281218,5.53954284781,26.2443270014,42.8153538416,91.0955123539,31.5083651037,18.025,41.5621472502
 02/19  11:00:00,61.074823088,5.45342802563,2.43179038539,7.97253944561,21.7447113004,23.4437158914,84.4981111682,31.0066050987,18.025,35.4665060696
 02/19  12:00:00,58.7517905214,5.45719295914,2.48314569393,7.99680659702,19.3449162599,23.4437158914,78.0683480943,30.5772744483,18.025,29.466073646
 02/19  13:00:00,58.1278466079,5.4408983629,2.30670605063,7.42381388434,19.190480192,23.7425572507,78.0092756238,30.6049394185,18.025,29.3793362053
 02/19  14:00:00,57.282321201,5.41456293066,2.26957521423,6.61563577242,19.260583323,23.698576057,69.6476979105,28.1248241172,18.025,23.4978737933
 02/19  15:00:00,56.790748932,5.4010863686,2.25374319177,6.1533695298,19.260583323,23.698576057,75.3178047025,27.9184299471,18.025,29.3743747554
 02/19  16:00:00,56.0760867841,5.38916822577,2.26845313443,5.72586523434,19.260583323,23.4086260847,76.4070718015,29.0035064629,18.025,29.3785653386
 02/19  17:00:00,59.3506517645,5.37895889198,1.46001793479,5.36774033833,19.260583323,27.8781056672,52.5163780219,28.7170700582,18.025,5.77430796365
 02/19  18:00:00,70.8390592739,5.34489826409,0.148892513184,3.92666505924,18.1807569449,37.5792895564,35.1325172491,29.3494963556,0.0,5.78302089359
 02/19  19:00:00,85.0594826658,5.35103513964,0.67088528044,1.84118500445,32.6059821062,37.0465235296,44.5615785442,32.9983875736,0.0,11.5631909706
 02/19  20:00:00,85.2533989239,5.41227360596,1.25664775701,1.15662897543,36.8143715336,33.066984531,44.9522758885,33.3556448321,0.0,11.5966310564
 02/19  21:00:00,91.2975252927,5.52455301435,2.0899894698,0.895627392905,36.43363367,38.8072253906,45.9165414938,34.3223532413,0.0,11.5941882525
 02/19  22:00:00,88.9844928063,5.53626003003,2.1390589104,0.878531933949,36.0963922311,36.7877557581,46.2472373462,34.6498516455,0.0,11.5973857007
 02/19  23:00:00,66.6556040704,5.35811567054,0.803383704611,1.38280731561,30.9507766546,20.6087787026,58.8941927374,35.5811020971,0.0,23.3130906404
 02/19  24:00:00,45.8946520765,5.33211710756,0.103572890117,3.78308857336,17.4250845679,11.7056064465,43.5976934117,37.7974961885,0.0,5.80019722323
 02/20  01:00:00,41.3578608772,5.37641450779,0.0565930960391,5.35802415408,12.925468867,10.100111941,51.0074063235,39.4780713553,0.0,11.5293349683
 02/20  02:00:00,42.0977799271,5.39869101078,0.0485600293787,6.08501298905,12.925468867,10.100111941,40.2600797426,40.2400797426,0.0,0.02
 02/20  03:00:00,38.431406037,5.42758293922,0.0391030147917,7.01824251655,8.34152022915,10.0650221343,46.5717025979,40.8054988298,0.0,5.76620376809
 02/20  04:00:00,39.0093854554,5.44475734988,0.0329549021955,7.58519498742,8.34152022915,10.0650221343,47.0356057393,41.2695776282,0.0,5.7660281111
 02/20  05:00:00,41.0508168477,5.45757363097,0.0279188495554,8.01203992131,8.34152022915,11.6705166398,47.3840785153,41.6094259104,0.0,5.77465260497
 02/20  06:00:00,45.5704337607,5.47067830579,0.0238298095685,8.36414105166,8.80141237637,15.3678112995,52.5198326836,40.9739925423,0.0,11.5458401414
 02/20  07:00:00,62.5576539209,5.43421405531,0.0319375524289,7.28673669961,18.5082010057,25.6353820695,52.7036766702,41.1255985565,0.0,11.5780781137
 02/20  08:00:00,70.9450851758,5.37846043021,0.262084542088,4.69603515607,19.4926561212,41.1001056674,57.1970477872,39.7066580125,0.0,17.4903897747
 02/20  09:00:00,93.9231058767,5.52263357313,2.30956796256,1.72427928246,26.3286599382,57.9988325916,80.0977378703,32.2342222085,0.0,47.8635156617
 02/20  10:00:00,79.9364929786,5.38611991025,3.05652679002,2.40159162678,26.2443270014,42.8153538416,84.0455973166,30.3905893908,18.025,35.6300079258
 02/20  11:00:00,57.2272610181,5.3430799992,2.53840598797,4.12871019365,21.7447113004,23.4437158914,82.9441959805,29.4508949453,18.025,35.4683010353
 02/20  12:00:00,55.3726595868,5.35655358791,2.50831444073,4.69314580433,19.3449162599,23.4437158914,76.9302133717,29.4358882371,18.025,29.4693251346
 02/20  13:00:00,54.6773507642,5.33614563146,2.34103994195,4.04373672638,19.190480192,23.7425572507,76.7780894866,29.3770280501,18.025,29.3760614366
 02/20  14:00:00,54.1459715572,5.3201469766,2.30331629967,3.53995966843,19.260583323,23.698576057,68.4747154528,26.9474613906,18.025,23.5022540622
 02/20  15:00:00,53.8075869629,5.31098472545,2.3026765592,3.21137723001,19.260583323,23.698576057,74.0577137751,26.6587630297,18.025,29.3739507454
 02/20  16:00:00,53.6728206906,5.31441450052,2.29286739502,3.37293805173,19.260583323,23.4086260847,75.4442912618,28.0411062648,18.025,29.378184997
 02/20  17:00:00,57.3145325705,5.31176061785,1.51002421866,3.34881234411,19.260583323,27.8781056672,50.6987266741,26.8993339919,18.025,5.7743926822
 02/20  18:00:00,69.2922930727,5.30137616614,0.22480547606,2.34750675781,18.1807569449,37.5792895564,33.8495471278,28.0668353196,0.0,5.78271180827
 02/20  19:00:00,84.4430033671,5.33820448018,0.753847110309,1.15457434937,32.6059821062,37.0465235296,44.0871884906,32.5241979601,0.0,11.5629905305
 02/20  20:00:00,85.1311786507,5.416379839,1.33776130559,0.949185546692,36.8143715336,33.066984531,45.685651342,34.0884598707,0.0,11.5971914712
 02/20  21:00:00,91.2535228013,5.5320083692,2.17293969598,0.761221780144,36.43363367,38.8072253906,47.3756074099,35.7802395743,0.0,11.5953678356
 02/20  22:00:00,88.9300120156,5.54392872503,2.19165615006,0.763783044099,36.0963922311,36.7877557581,53.5202396451,36.1344406176,0.0,17.3857990276
 02/20  23:00:00,66.5805791034,5.35836819403,0.809240680669,1.3016715572,30.9507766546,20.6087787026,54.6451622818,37.1571899277,0.0,17.4879723542
 02/20  24:00:00,45.5970363506,5.32326446444,0.104155904863,3.49374176136,17.4250845679,11.7056064465,51.1487299144,39.5679258708,0.0,11.5808040437
 02/21  01:00:00,39.8151756216,5.37068863517,0.057362782702,5.13961605153,11.6412384099,10.0650221343,45.8858301561,40.1112097311,0.0,5.77462042493
 02/21  02:00:00,39.1941301691,5.39940155543,0.0468917484173,6.06122354166,10.0992000411,10.047477231,45.9096036373,40.1433369702,0.0,5.76626666707
 02/21  03:00:00,38.1293312571,5.42316868952,0.0392126595949,6.83989480912,8.25718729233,10.0299323277,46.4884941208,40.7224023676,0.0,5.76609175323
 02/21  04:00:00,38.6286478272,5.43778284959,0.0336513406169,7.33015878423,8.25718729233,10.0299323277,41.2061626441,41.1861626441,0.0,0.02
 02/21  05:00:00,40.3563372027,5.44175052033,0.0296185625606,7.4511055428,8.25718729233,11.6354268332,51.7607246417,40.2322503127,0.0,11.528474329
 02/21  06:00:00,47.6036866251,5.43116737527,0.0295496660429,7.12884432398,12.1011305571,15.3678112995,44.3551113875,38.5556134261,0.0,5.79949796142
 02/21  07:00:00,71.4655371056,5.35091097716,0.43350213961,3.02172205255,19.7275818095,37.2640762949,59.2495251988,35.9374042665,0.0,23.3121209323
 02/21  08:00:00,84.4896548527,5.51531293026,2.03066354625,1.3313584623,24.3117294858,51.2795993405,55.855658766,32.4018636819,0.0,23.4537950841
 02/21  09:00:00,73.5137657165,5.33027590644,0.611157346593,3.23609013867,23.6694662846,40.6342015617,61.8280773273,26.064650809,0.0,35.7634265183
 02/21  10:00:00,71.3413699291,5.35002611061,2.4205272496,4.24249649691,23.6694662846,35.6302164847,79.9957244129,26.638367934,18.025,35.332356479
 02/21  11:00:00,56.2159581776,5.41729622149,2.40367945281,6.66374997761,18.7433767983,22.9618409725,77.5573830553,30.0607548271,18.025,29.4716282282
 02/21  12:00:00,56.5067282876,5.42723099938,2.37243572849,6.97845321935,18.7433767983,22.9618409725,78.912652889,31.5070378712,18.025,29.3806150178
 02/21  13:00:00,56.4871392488,5.43196546661,2.18797834236,7.0951393595,18.5889407304,23.1597249699,78.0500220812,30.6467956215,18.025,29.3782264597
 02/21  14:00:00,55.9761999429,5.41011079351,2.21309228966,6.33443828403,18.7433767983,23.2517909448,74.6414392801,27.2368770037,18.025,29.3795622763
 02/21  15:00:00,55.2351555864,5.38654943273,2.26802856052,5.56202120973,18.7433767983,23.2517909448,66.9187188135,25.3954300425,18.025,23.4982887711
 02/21  16:00:00,54.4058316397,5.36965405236,2.28622373888,5.02134511452,18.7433767983,22.9618409725,73.6362775391,26.2363429767,18.025,29.3749345624
 02/21  17:00:00,57.2873414763,5.34064113872,1.5122369874,4.25451832769,18.7433767983,27.431320555,48.7544094221,24.9549117724,18.025,5.77449764972
 02/21  18:00:00,72.3226309246,5.31353988739,0.218560326846,2.7699570506,17.6635504202,40.6971502883,39.4472942516,27.8840576451,0.0,11.5632366064
 02/21  19:00:00,80.6795205619,5.33185263978,0.379309932414,2.5580193493,27.5259009287,37.3340067412,55.5473396429,38.0839280539,0.0,17.4634115889
 02/21  20:00:00,83.4157373151,5.35060828349,0.490875313194,2.83918129827,33.8341110165,33.3544677425,56.5123115144,44.9164046488,0.0,11.5959068656
 02/21  21:00:00,91.6758581783,5.4247229663,1.19245095652,2.16944848152,36.5179666069,38.8247702939,61.8461812419,50.2510125219,0.0,11.59516872
 02/21  22:00:00,86.7468426033,5.46044407627,1.36720927155,2.54417130672,32.965339924,36.8579353714,70.7997343605,53.3100110897,0.0,17.4897232707
 02/21  23:00:00,66.5484453802,5.43682813528,0.181991980729,7.10237751026,25.6355707503,20.6438685092,73.3048760033,55.8932687956,0.0,17.4116072077
 02/21  24:00:00,51.526534426,5.56116820284,0.043045449763,11.6488662823,15.0252895274,11.7056064465,64.8642928836,59.0811329031,0.0,5.7831599805
 02/22  01:00:00,50.056638006,5.66682186751,0.0308203342516,15.1114875146,11.6412384099,10.0650221343,69.484035694,63.7095303861,0.0,5.77450530793
 02/22  02:00:00,51.4654599174,5.75326201733,0.0210866463045,18.0044976993,10.0992000411,10.047477231,73.4767769816,67.7105073396,0.0,5.766269642
 02/22  03:00:00,51.7559724293,5.81546039719,0.0125111083813,20.1009448067,8.25718729233,10.0299323277,75.1815027655,69.4154075637,0.0,5.76609520186
 02/22  04:00:00,53.749103817,5.87121046536,0.0051012877192,22.0457361388,8.25718729233,10.0299323277,77.4618388738,71.6959291236,0.0,5.76590975016
 02/22  05:00:00,56.9385594703,5.91645414547,0.000180032951965,23.5880631667,8.25718729233,11.6354268332,79.0945907739,73.3202092792,0.0,5.77438149467
 02/22  06:00:00,64.9417536145,5.92517763364,0.0,24.0024502662,12.1011305571,15.3678112995,84.1373017625,72.5569936639,0.0,11.5803080986
 02/22  07:00:00,87.1618604436,5.74861737128,0.0271594118505,18.7266801272,19.7275818095,37.2640762949,87.2671377123,69.7805250329,0.0,17.4866126795
 02/22  08:00:00,95.6880085157,5.61568790327,0.107208318209,14.3527921338,24.3117294858,51.2795993405,88.1503894903,64.6964490006,0.0,23.4539404897
 02/22  09:00:00,86.0493347271,5.67232457391,0.109849296802,15.9309185435,23.6694662846,40.6342015617,89.5998054825,48.0314513907,0.0,41.5683540918
 02/22  10:00:00,80.6595829293,5.62007386527,1.91711408821,13.7940731269,23.6694662846,35.6302164847,92.4590381228,38.9668388631,18.025,35.4671992596
 02/22  11:00:00,63.0000376408,5.61667469428,2.24960885211,13.4025215687,18.7433767983,22.9618409725,81.6897349295,34.193295205,18.025,29.4714397244
 02/22  12:00:00,61.3737260611,5.57045332542,2.38444728761,11.6902173802,18.7433767983,22.9618409725,78.1151165845,30.7098516454,18.025,29.3802649392
 02/22  13:00:00,59.3543741231,5.51457085114,2.30560700922,9.7621409784,18.5889407304,23.1597249699,68.773312394,27.245637961,18.025,23.502674433
 02/22  14:00:00,58.2082271098,5.47401305412,2.29271037573,8.42294484675,18.7433767983,23.2517909448,72.5965478333,25.1960105382,18.025,29.3755372951
 02/22  15:00:00,57.6350335444,5.45865822241,2.2624328541,7.89538275277,18.7433767983,23.2517909448,73.2830957344,25.8783199929,18.025,29.3797757416
 02/22  16:00:00,56.3616747811,5.42987914583,2.27414119699,6.92904766665,18.7433767983,22.9618409725,67.9161504739,26.3903561579,18.025,23.500794316
 02/22  17:00:00,58.9859932672,5.39662767033,1.48529529031,5.92412385452,18.7433767983,27.431320555,49.2041605213,25.4047691393,18.025,5.77439138195
 02/22  18:00:00,73.2472690902,5.33060584739,0.06778643031,3.8283040776,17.6635504202,40.6971502883,38.2140193286,26.6508358092,0.0,11.5631835194
 02/22  19:00:00,80.2019576938,5.29720434249,0.171489444744,2.32292387557,27.5259009287,37.3340067412,48.0054663379,30.5431767658,0.0,17.4622895721
 02/22  20:00:00,81.8211494109,5.2980171062,0.404733148635,1.38332275253,33.8341110165,33.3544677425,42.6457507409,31.0481276714,0.0,11.5976230695
 02/22  21:00:00,90.3441452166,5.38054099705,1.09552200631,0.978849215879,36.5179666069,38.8247702939,44.1403179496,32.5436987639,0.0,11.5966191857
 02/22  22:00:00,85.2457537907,5.44250613461,1.54631245932,0.881916704752,32.965339924,36.8579353714,56.2206301812,32.9082906739,0.0,23.3123395073
 02/22  23:00:00,60.9590821444,5.29114450777,0.320837653558,1.51985333584,25.6355707503,20.6438685092,45.4933592519,33.8788210968,0.0,11.6145381551
 02/22  24:00:00,43.9609933814,5.34509847727,0.0611480839747,4.2812896367,15.0252895274,11.7056064465,46.6900686042,35.1434218774,0.0,11.5466467269
 02/23  01:00:00,40.1915025794,5.38366055966,0.0490222532547,5.51131070531,11.6412384099,10.0650221343,41.4163458773,35.6418755461,0.0,5.77447033122
 02/23  02:00:00,39.3886768746,5.40689644539,0.042369147593,6.25279823039,10.0992000411,10.047477231,42.073743241,36.3076489507,0.0,5.76609429033
 02/23  03:00:00,38.2141858392,5.42773564241,0.0353694847457,6.92402565281,8.25718729233,10.0299323277,36.8715565758,36.8515565758,0.0,0.02
 02/23  04:00:00,38.6644778313,5.44122075288,0.0300442661514,7.36615711238,8.25718729233,10.0299323277,43.0562244811,37.2903037145,0.0,5.76592076658
 02/23  05:00:00,40.5987967021,5.45090856481,0.025651792716,7.68837356595,8.25718729233,11.6354268332,43.3759503274,37.6012446987,0.0,5.77470562871
 02/23  06:00:00,47.9648602464,5.44354620173,0.0253799219868,7.48180812204,12.1011305571,15.3678112995,48.2785840194,36.6979389707,0.0,11.5806450487
 02/23  07:00:00,71.5986279188,5.32820080955,0.170156723537,3.44086792141,19.7275818095,37.2640762949,58.6577038141,35.3457476172,0.0,23.3119561969
 02/23  08:00:00,83.6242190941,5.39827550934,1.18550934755,1.42811146436,24.3117294858,51.2795993405,55.9681435474,32.5140860599,0.0,23.4540574875
 02/23  09:00:00,73.5352271336,5.32051079343,0.533134960293,3.34533883018,23.6694662846,40.6342015617,61.3959770138,25.7665471614,0.0,35.6294298524
 02/23  10:00:00,70.2059434561,5.33564400033,2.75233804122,2.78963995705,23.6694662846,35.6302164847,77.4111900998,23.9245710662,18.025,35.4616190336
 02/23  11:00:00,53.4221727632,5.32780340361,2.59666285588,3.76647381674,18.7433767983,22.9618409725,71.891622973,24.3942600638,18.025,29.4723629091
 02/23  12:00:00,53.5993138413,5.3316036663,2.60564536169,3.93345620368,18.7433767983,22.9618409725,71.6762169888,24.2695471013,18.025,29.3816698876
 02/23  13:00:00,52.6575085139,5.30498938175,2.45799798505,3.12246353828,18.5889407304,23.1597249699,70.1437736608,22.7417900277,18.025,29.3769836331
 02/23  14:00:00,52.790672135,5.30392319154,2.4132956327,3.05489617063,18.7433767983,23.2517909448,63.2950295335,21.7644916987,18.025,23.5055378349
 02/23  15:00:00,52.7010939913,5.30190573094,2.40129092146,2.9793396072,18.7433767983,23.2517909448,68.9528147396,21.554517897,18.025,29.3732968426
 02/23  16:00:00,51.8739888038,5.28468253408,2.39973784812,2.46095866259,18.7433767983,22.9618409725,69.675822575,22.2732449346,18.025,29.3775776403
 02/23  17:00:00,55.2233672553,5.27659425645,1.59794310751,2.16888562636,18.7433767983,27.431320555,45.7862637424,21.9868294524,18.025,5.77443429001
 02/23  18:00:00,68.9148078239,5.2814516549,0.329343491826,1.16744023686,17.6635504202,40.6971502883,35.0753428047,23.5122169175,0.0,11.5631258871
 02/23  19:00:00,79.142821643,5.31201948506,0.629412477862,0.791049805884,27.5259009287,37.3340067412,45.9678928505,28.5057022847,0.0,17.4621905658
 02/23  20:00:00,81.8502898673,5.37124204956,1.09338590579,0.650588578409,33.8341110165,33.3544677425,41.4560168116,29.8613678206,0.0,11.594648991
 02/23  21:00:00,90.8928058629,5.50703933299,2.11454166279,0.381991077208,36.5179666069,38.8247702939,43.0237928273,31.4272964014,0.0,11.5964964259
 02/23  22:00:00,85.6273238751,5.54742487995,2.36485725848,0.340021593873,32.965339924,36.8579353714,49.339580226,31.8520559998,0.0,17.4875242262
 02/23  23:00:00,60.8494473553,5.34015025379,0.79541353811,0.886634401286,25.6355707503,20.6438685092,50.3021536612,32.8899830361,0.0,17.4121706252
 02/23  24:00:00,41.594471721,5.27607853616,0.130347996985,1.91458954444,15.0252895274,11.7056064465,39.7672850361,33.983922203,0.0,5.78336283307
 02/24  01:00:00,38.0954198449,5.31906497756,0.069195604206,3.45965088135,11.6412384099,10.0650221343,40.3346432544,34.5600952186,0.0,5.77454803573
 02/24  02:00:00,37.5648617307,5.35208074351,0.05084851883,4.47531850684,10.0992000411,10.047477231,41.1705041605,35.4043515633,0.0,5.76615259723
 02/24  03:00:00,36.5129342001,5.37630685364,0.0431653701315,5.26640560691,8.25718729233,10.0299323277,41.8013428606,36.0353637472,0.0,5.76597911341
 02/24  04:00:00,37.0138948128,5.39099476295,0.0376125496266,5.75823127962,8.25718729233,10.0299323277,42.3035092223,36.5372138676,0.0,5.76629535468
 02/24  05:00:00,38.9466967031,5.40025870015,0.0331738342533,6.07940176528,8.25718729233,11.6354268332,42.6457525501,36.8713279307,0.0,5.77442461937
 02/24  06:00:00,46.3593877646,5.39423970614,0.0328824920321,5.91813888224,12.1011305571,15.3678112995,47.5528848203,35.973014461,0.0,11.5798703593
 02/24  07:00:00,70.8983238085,5.33442998274,0.448345020495,2.45614522336,19.7275818095,37.2640762949,53.4211272376,35.9315298407,0.0,17.489597397
