Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  08:00:00,84.4716232309,5.52354634242,2.13605332946,1.19970275001,24.3117294858,51.2795993405,57.1787925649,33.7256449511,0.0,23.4531476138
 02/24  09:00:00,73.0025167466,5.37234513119,1.20382074959,2.09010784177,23.6694662846,40.6342015617,66.485795465,24.9222138069,0.0,41.5635816581
 02/24  10:00:00,70.4797795636,5.44458114797,3.67395262791,2.03292269354,23.6694662846,35.6302164847,74.3709561629,22.2798807299,18.025,34.0660754331
 02/24  11:00:00,53.1775977324,5.43707763005,3.7066304665,2.30265757061,18.7433767983,22.9618409725,69.3062408957,20.4146313347,18.025,30.866609561
 02/24  12:00:00,52.7759621387,5.44635672172,3.89232643782,1.70867058963,18.7433767983,22.9618409725,60.7243668256,19.1918974639,18.025,23.5074693617
 02/24  13:00:00,51.7052435583,5.38842614598,3.46601055645,1.07875127074,18.5889407304,23.1597249699,65.1985809498,17.8004761174,18.025,29.3731048324
 02/24  14:00:00,51.0658789735,5.3059961197,2.91264326036,0.828679638442,18.7433767983,23.2517909448,65.7469638734,18.3435048977,18.025,29.3784589756
 02/24  15:00:00,50.795393578,5.30477588284,2.9868676445,0.485191228699,18.7433767983,23.2517909448,65.0785322877,17.6766453669,18.025,29.3768869208
 02/24  16:00:00,50.5874796805,5.32866287472,3.1632125623,0.366997274999,18.7433767983,22.9618409725,60.2972435438,18.7737537655,18.025,23.4984897783
 02/24  17:00:00,54.1176456006,5.31880638009,2.28333560159,0.335556632929,18.7433767983,27.431320555,43.308258286,19.5088445416,18.025,5.77441374442
 02/24  18:00:00,68.8022927033,5.37060128758,1.08262721938,0.212489568966,17.6635504202,40.6971502883,33.671468294,22.1082565065,0.0,11.5632117875
 02/24  19:00:00,79.510602775,5.42667401321,1.54396817963,0.129619469046,27.5259009287,37.3340067412,44.4438578774,26.9814247,0.0,17.4624331774
 02/24  20:00:00,82.3674521863,5.49264328883,2.03779553167,0.101937178043,33.8341110165,33.3544677425,39.4737234895,27.8763757335,0.0,11.597347756
 02/24  21:00:00,91.4530923782,5.61795937901,2.83118831365,0.114712385958,36.5179666069,38.8247702939,42.3813743038,30.7858769485,0.0,11.5954973552
 02/24  22:00:00,86.017768899,5.63002364665,2.79501267871,0.217711690964,32.965339924,36.8579353714,58.9058137159,35.5941068275,0.0,23.3117068884
 02/24  23:00:00,61.1328933747,5.40955556296,1.27260452251,0.623485921484,25.6355707503,20.6438685092,51.6348154541,40.0198447202,0.0,11.614970734
 02/24  24:00:00,42.0216147288,5.31106686459,0.351192052677,2.08589926201,15.0252895274,11.7056064465,51.1312229645,45.347903346,0.0,5.78331961847
 02/25  01:00:00,39.8266497387,5.32786296349,0.0830372449789,3.9683422832,12.8411359301,10.0650221343,62.4007850156,50.8711226646,0.0,11.5296623509
 02/25  02:00:00,41.8332935479,5.38759028962,0.0439540748338,5.95565555183,12.8411359301,10.0650221343,53.3747853551,53.3547853551,0.0,0.02
 02/25  03:00:00,39.7644333951,5.46491976753,0.0333724396597,8.43908564919,8.25718729233,10.0299323277,60.9188134821,55.1527619131,0.0,5.76605156896
 02/25  04:00:00,41.9996114056,5.53405714699,0.024865254866,10.6136327844,8.25718729233,10.0299323277,63.9273951535,58.1615167501,0.0,5.76587840334
 02/25  05:00:00,45.2053699175,5.57946655724,0.0184427580889,12.1735984223,8.25718729233,11.6354268332,65.5567792985,59.7822713158,0.0,5.77450798269
 02/25  06:00:00,50.6325674262,5.6150789917,0.013133160817,13.4119932902,8.71707943955,15.3327214929,71.2094656091,59.6636903755,0.0,11.5457752336
 02/25  07:00:00,68.4929997329,5.59878037311,0.0194075720949,13.0700442265,18.5082010057,25.6353820695,71.5019683636,59.9227345102,0.0,11.5792338534
 02/25  08:00:00,76.2797804167,5.52471805397,0.226366254802,10.0396112136,19.4083231844,41.0650158608,74.4150880256,56.9243330769,0.0,17.4907549487
 02/25  09:00:00,97.0633942971,5.59984928784,1.95812558125,5.1387911699,26.3286599382,57.9988325916,92.3134954211,44.4499350773,0.0,47.8635603438
 02/25  10:00:00,83.1801987008,5.50793501512,3.00555380972,5.45503070272,26.3286599382,42.8504436482,91.3424823387,37.6881713169,18.025,35.6293110218
 02/25  11:00:00,59.9221245153,5.43404378011,2.43225430299,6.8387598981,21.7447113004,23.4437158914,87.4545971408,33.9604438633,18.025,35.4691532775
 02/25  12:00:00,56.2747470349,5.40086599538,2.62438245742,5.49456304154,19.3027497915,23.426170988,76.8414609119,29.3472382748,18.025,29.469222637
 02/25  13:00:00,55.1141048696,5.47104388553,3.49966476702,3.24667817582,19.1483137236,23.7250123474,72.6960443868,25.2950821459,18.025,29.3759622409
 02/25  14:00:00,54.8403460453,5.50587291557,3.84204530713,2.45016728158,19.3027497915,23.7161209604,62.1595191841,20.6323190152,18.025,23.5022001689
 02/25  15:00:00,53.9915938046,5.47746625427,3.82785627471,1.64401054397,19.3027497915,23.7161209604,65.82344172,18.424499309,18.025,29.3739424111
 02/25  16:00:00,52.9499702884,5.44018545523,3.69452005415,1.06295188336,19.3027497915,23.426170988,66.4316431701,19.0284145691,18.025,29.378228601
 02/25  17:00:00,55.9188713862,5.37533158105,2.55019406045,0.789698237335,19.3027497915,27.8956505705,43.3743648124,19.574811055,18.025,5.7745537574
 02/25  18:00:00,66.4100249812,5.37951752646,1.05838357997,0.377806909789,18.2229234133,37.5968344597,28.6475877789,22.8649000258,0.0,5.78268775311
 02/25  19:00:00,84.6217695398,5.44168126548,1.4548226346,0.409464209171,32.690315043,37.0816133363,44.337931471,32.7749723936,0.0,11.5629590773
 02/25  20:00:00,85.2171467064,5.4906149375,1.77849731192,0.520181026798,36.8143715336,33.066984531,50.1722680594,38.5750797123,0.0,11.5971883471
 02/25  21:00:00,91.2522023793,5.59126236922,2.45154906246,0.541459259239,36.3493007332,38.7721355839,53.0150898298,41.4197167435,0.0,11.5953730863
 02/25  22:00:00,89.2363594641,5.58877069642,2.40158329474,0.695937073137,36.1807251679,36.8228455648,60.6080830629,43.222253825,0.0,17.3858292379
 02/25  23:00:00,67.2453597731,5.41556457848,1.14685734283,1.45221410054,31.0351095914,20.6438685092,63.2846909579,45.7961041496,0.0,17.4885868083
 02/25  24:00:00,46.2890422485,5.37557061891,0.393828169758,3.84376793252,17.4250845679,11.7056064465,58.1014930247,46.5206513655,0.0,11.5808416592
 02/26  01:00:00,41.357595007,5.38854912469,0.210109367555,5.19210758626,12.925468867,10.100111941,51.5834250582,45.8087996521,0.0,5.77462540608
 02/26  02:00:00,43.0566219273,5.42587393145,0.0864064570467,6.97882431356,12.925468867,10.100111941,53.0594410653,47.2931723272,0.0,5.7662687381
 02/26  03:00:00,41.4291926277,5.51135149313,0.0309047481866,9.94045817161,8.34152022915,10.0650221343,59.6772060736,53.9111110774,0.0,5.76609499621
 02/26  04:00:00,43.0636570733,5.55917823732,0.0229980436186,11.5350028148,8.34152022915,10.0650221343,56.3688629936,56.3488629936,0.0,0.02
 02/26  05:00:00,46.1020954505,5.59907810015,0.0165600143926,12.9331715059,8.34152022915,11.6705166398,70.1765635809,58.6480725535,0.0,11.5284910275
 02/26  06:00:00,51.618686863,5.63848455949,0.0108174156265,14.2576005858,8.80141237637,15.3678112995,65.5166922433,59.7335736979,0.0,5.78311854543
 02/26  07:00:00,68.8711239615,5.61094788976,0.0179409005724,13.4374677218,18.5082010057,25.6353820695,70.3538938851,58.7733354846,0.0,11.5805584005
 02/26  08:00:00,76.3769728675,5.53349776584,0.291485765175,9.94348278849,19.4926561212,41.1001056674,71.3078290456,53.8167076844,0.0,17.4911213611
 02/26  09:00:00,96.8266938102,5.62896601532,2.34253747198,4.48856178848,26.3286599382,57.9988325916,86.170319651,38.3111257172,0.0,47.8591939338
 02/26  10:00:00,82.9157137301,5.59987464566,4.0159327938,4.20764933572,26.2443270014,42.8153538416,84.9125613087,31.2591485435,18.025,35.6284127652
 02/26  11:00:00,58.8127062642,5.53847361323,3.84063012737,4.21653676223,21.7447113004,23.4437158914,78.9539518801,25.4595500126,18.025,35.4694018675
 02/26  12:00:00,55.5648222778,5.54100537351,4.16051973791,3.04864982232,19.3449162599,23.4437158914,68.4319898527,20.9383479621,18.025,29.4686418906
 02/26  13:00:00,54.8650638267,5.5590433084,4.28537100972,2.06422168988,19.190480192,23.7425572507,66.0684753017,18.666985263,18.025,29.3764900387
 02/26  14:00:00,54.2652993747,5.55089084606,4.3382772507,1.39357938313,19.260583323,23.698576057,62.4693031959,15.067956482,18.025,29.3763467139
 02/26  15:00:00,53.6339251425,5.52890380481,4.33052112368,0.791951571082,19.260583323,23.698576057,55.1951563452,13.6687905022,18.025,23.501365843
 02/26  16:00:00,52.7755468237,5.49148117351,4.18652302526,0.404942872752,19.260583323,23.4086260847,61.9055067803,14.5075526071,18.025,29.3729541731
 02/26  17:00:00,55.8572554441,5.42580509138,2.97829325621,0.309218877775,19.260583323,27.8781056672,40.0140874651,16.2153116,18.025,5.77377586518
 02/26  18:00:00,66.6375034874,5.43631947425,1.46409665601,0.20247845077,18.1807569449,37.5792895564,30.6395982233,19.0931950449,0.0,11.5464031784
 02/26  19:00:00,84.8907470458,5.5218565405,2.09976219428,0.0727509440457,32.6059821062,37.0465235296,30.4918383124,24.7003913364,0.0,5.79144697606
 02/26  20:00:00,85.7407383681,5.6031175294,2.64313092057,0.0666352178918,36.8143715336,33.066984531,38.9562845782,27.3590111465,0.0,11.5972734317
 02/26  21:00:00,92.0191213315,5.72729095797,3.40897558611,0.0954988797673,36.43363367,38.8072253906,46.7959266099,29.4135788349,0.0,17.382347775
 02/26  22:00:00,89.5322977386,5.70210671495,3.12813848087,0.271408320566,36.0963922311,36.7877557581,46.3030001481,34.7061537794,0.0,11.5968463687
 02/26  23:00:00,66.8925252063,5.47959949235,1.65549157357,0.646134100597,30.9507766546,20.6087787026,56.1463229141,38.6572937856,0.0,17.4890291285
 02/26  24:00:00,44.6617539702,5.37163852328,0.772588502286,1.84165128179,17.4250845679,11.7056064465,54.4657087151,42.8861048505,0.0,11.5796038646
 02/27  01:00:00,38.4720600215,5.3750218971,0.507379775335,3.34215019029,11.6412384099,10.0650221343,50.3859405153,44.6115313771,0.0,5.77440913824
 02/27  02:00:00,37.7064567506,5.37556013663,0.322863550255,4.32141917799,10.0992000411,10.047477231,50.7623426997,44.9963292135,0.0,5.7660134862
 02/27  03:00:00,37.1688758611,5.39650890323,0.135316995582,5.80999362812,8.25718729233,10.0299323277,54.1286673578,48.3623280221,0.0,5.76633933571
 02/27  04:00:00,38.6456458613,5.43115480105,0.0397793443814,7.34765586063,8.25718729233,10.0299323277,55.1024371917,49.3362824283,0.0,5.76615476338
 02/27  05:00:00,40.922769431,5.45108941671,0.0259734725023,8.01184396239,8.25718729233,11.6354268332,53.6066506302,47.8323651162,0.0,5.77428551405
 02/27  06:00:00,48.9986078539,5.4646533355,0.0245977173031,8.49523195611,12.1011305571,15.3678112995,59.1786467867,47.5991083745,0.0,11.5795384122
 02/27  07:00:00,74.0786264265,5.4787951877,0.902144015442,5.03828218681,19.7275818095,37.2640762949,64.6445836977,47.1541706319,0.0,17.4904130659
 02/27  08:00:00,86.255714242,5.59535458566,2.1987250404,2.84931400639,24.3117294858,51.2795993405,66.273651392,42.8193836722,0.0,23.4542677198
 02/27  09:00:00,75.5076726329,5.4877480466,1.33317875631,4.35050260904,23.6694662846,40.6342015617,74.0710865529,32.5065242562,0.0,41.5645622967
 02/27  10:00:00,72.1985450356,5.53176515006,3.75468327302,3.58377375733,23.6694662846,35.6302164847,73.0558475459,25.4731815851,18.025,29.5576659608
 02/27  11:00:00,54.6549173985,5.52104015888,3.93818942375,3.4644557946,18.7433767983,22.9618409725,74.3993169866,21.0111859962,18.025,35.3631309905
 02/27  12:00:00,53.9037655235,5.51994738842,4.15279849148,2.50241122758,18.7433767983,22.9618409725,59.2870908734,17.7551596313,18.025,23.5069312421
 02/27  13:00:00,52.6419057483,5.45539744012,3.79470235288,1.61975031345,18.5889407304,23.1597249699,62.2459473949,14.8485208604,18.025,29.3724265344
 02/27  14:00:00,52.5246710288,5.47423605356,3.98776352869,1.04411147956,18.7433767983,23.2517909448,60.1127568269,12.7094449433,18.025,29.3783118835
 02/27  15:00:00,52.1292860402,5.45716845091,3.94420124237,0.709357662567,18.7433767983,23.2517909448,57.7428776343,12.4079203208,18.025,27.3099573136
 02/27  16:00:00,51.4535857713,5.42832629719,3.78545049327,0.511202023261,18.7433767983,22.9618409725,58.4153537086,14.8252646776,18.025,25.565089031
 02/27  17:00:00,54.7187058536,5.39246633258,2.78616408225,0.36012852923,18.7433767983,27.431320555,39.6901182962,15.8906452386,18.025,5.77447305759
 02/27  18:00:00,69.3018809499,5.43911766541,1.50695070353,0.219237741183,17.6635504202,40.6971502883,29.636329305,18.0747217069,0.0,11.5616075981
 02/27  19:00:00,80.0601527667,5.49905723229,2.01230334881,0.138450885401,27.5259009287,37.3340067412,40.217884879,22.7539199438,0.0,17.4639649352
 02/27  20:00:00,82.891207976,5.56319735288,2.47485899685,0.118075636656,33.8341110165,33.3544677425,36.5409178217,24.9445879526,0.0,11.5963298691
 02/27  21:00:00,91.957439935,5.69057949708,3.25912896967,0.118499439398,36.5179666069,38.8247702939,40.2553865253,28.6601623776,0.0,11.5952241477
 02/27  22:00:00,86.6298610905,5.72387667009,3.36947237439,0.161490879258,32.965339924,36.8579353714,53.3162485435,30.0050755876,0.0,23.3111729558
 02/27  23:00:00,61.5727972981,5.49120331176,1.79540479964,0.45894202972,25.6355707503,20.6438685092,43.9869735128,32.3722749297,0.0,11.6146985831
 02/27  24:00:00,41.603767048,5.36376415773,0.845663564152,1.1208830543,15.0252895274,11.7056064465,40.1166344726,34.3334478033,0.0,5.78318666935
 02/28  01:00:00,37.6952461898,5.35800780325,0.532777727388,2.55695114593,11.6412384099,10.0650221343,49.2652044835,37.7358115427,0.0,11.5293929408
 02/28  02:00:00,36.8619668199,5.35355886759,0.325102859039,3.49669235947,10.0992000411,10.047477231,40.3853020797,40.3653020797,0.0,0.02
 02/28  03:00:00,35.5504933477,5.35109647167,0.171218516438,4.20112277646,8.25718729233,10.0299323277,46.968185758,41.2022693068,0.0,5.76591645117
 02/28  04:00:00,36.5521400408,5.37101126486,0.070676467803,5.28339619415,8.25718729233,10.0299323277,47.6625840378,41.8963426747,0.0,5.76624136307
 02/28  05:00:00,38.8052594416,5.38835502182,0.0383342776717,5.94470828257,8.25718729233,11.6354268332,46.9075149176,41.133145993,0.0,5.7743689246
 02/28  06:00:00,46.4990385992,5.39594820539,0.0471622188089,6.04180140422,12.1011305571,15.3678112995,51.1739105837,39.5930685234,0.0,11.5808420603
 02/28  07:00:00,72.0624572457,5.44931434755,1.16499156127,2.78874927437,19.7275818095,37.2640762949,55.8333399841,38.3449429886,0.0,17.4883969954
 02/28  08:00:00,85.1777624048,5.61739712111,2.66522368504,1.28281824741,24.3117294858,51.2795993405,63.3439239668,34.0313543921,0.0,29.3125695747
 02/28  09:00:00,73.9286017171,5.46556362174,1.7918000764,2.33499515253,23.6694662846,40.6342015617,59.2080088075,23.5799552398,0.0,35.6280535677
 02/28  10:00:00,71.1306488673,5.51574344972,4.26250163392,2.0240818264,23.6694662846,35.6302164847,73.019165964,19.5291691629,18.025,35.4649968011
 02/28  11:00:00,53.7125882623,5.50508391342,4.28626785335,2.19000432643,18.7433767983,22.9618409725,64.6391562736,17.1415783641,18.025,29.4725779095
 02/28  12:00:00,53.3042760787,5.52217686661,4.54085988632,1.51263114412,18.7433767983,22.9618409725,61.482493648,14.0771325445,18.025,29.3803611035
 02/28  13:00:00,52.9358392433,5.56113559101,4.87580894066,0.726837387073,18.5889407304,23.1597249699,56.7717516291,9.36765845533,18.025,29.3790931738
 02/28  14:00:00,52.7270172668,5.54978672607,4.88810896517,0.270564879319,18.7433767983,23.2517909448,46.5564930892,5.02991948152,18.025,23.5015736077
 02/28  15:00:00,52.1577834607,5.46909790276,4.54400161984,0.126124911223,18.7433767983,23.2517909448,51.803010331,4.4026011543,18.025,29.3754091767
 02/28  16:00:00,52.1810743975,5.50467789198,4.91420678157,0.0335799776595,18.7433767983,22.9618409725,51.4095205455,4.00485698678,18.025,29.3796635587
 02/28  17:00:00,55.277263097,5.44287112366,3.63333618218,0.0211122702099,18.7433767983,27.431320555,31.3003140642,7.50084164648,18.025,5.77447241769
 02/28  18:00:00,69.9735655972,5.5239758961,2.31301926098,0.0,17.6635504202,40.6971502883,16.9350492939,11.1436029726,0.0,5.79144632131
 02/28  19:00:00,81.0474180652,5.62245895711,3.01461973554,0.0,27.5259009287,37.3340067412,33.2917840474,15.8283860225,0.0,17.4633980249
 02/28  20:00:00,83.8363527353,5.68564127173,3.41563500308,0.0,33.8341110165,33.3544677425,37.0652326509,19.6804675806,0.0,17.3847650703
 02/28  21:00:00,93.114147949,5.84414256561,4.38077363244,0.0,36.5179666069,38.8247702939,33.4489583559,21.8539860622,0.0,11.5949722937
 02/28  22:00:00,87.7765268181,5.87771748833,4.52378898547,0.0,32.965339924,36.8579353714,40.0193937944,22.5300638537,0.0,17.4893299407
 02/28  23:00:00,61.9710362834,5.58481745582,2.54423877453,0.0147320784914,25.6355707503,20.6438685092,36.4338697068,24.818579801,0.0,11.6152899057
 02/28  24:00:00,41.1368700876,5.40386197678,1.28608685651,0.1734644998,15.0252895274,11.7056064465,38.5637081587,27.0172495106,0.0,11.5464586481
 03/01  01:00:00,35.9535447812,5.35697138276,0.949114425312,0.399950857472,11.6412384099,10.0650221343,34.7106007464,28.9358324774,0.0,5.77476826896
 03/01  02:00:00,34.3506069346,5.33016040141,0.74857799759,0.5852548321,10.0992000411,10.047477231,36.357723521,30.5917845542,0.0,5.76593896677
 03/01  03:00:00,32.9559973275,5.32040017555,0.552655299999,1.25588601755,8.25718729233,10.0299323277,38.3069240423,32.5406605347,0.0,5.76626350756
 03/01  04:00:00,33.4591762752,5.32221547739,0.40678669731,1.90311899313,8.25718729233,10.0299323277,40.4744978519,34.7089202355,0.0,5.76557761641
 03/01  05:00:00,35.3606504197,5.31791071343,0.304780876795,2.3040967603,8.25718729233,11.6354268332,41.4111268229,35.6367808971,0.0,5.77434592581
 03/01  06:00:00,42.9569264025,5.32332092262,0.356000352781,2.2634793899,12.1011305571,15.3678112995,45.4935807769,33.9132771048,0.0,11.5803036722
 03/01  07:00:00,68.8981204643,5.49900840365,1.90101004854,0.722699014223,19.7275818095,37.2640762949,49.6310239869,32.1404253315,0.0,17.4905986555
 03/01  08:00:00,84.9044192935,5.68511202418,3.24199449523,0.364993141792,24.3117294858,51.2795993405,52.776050304,29.3222111219,0.0,23.4538391821
 03/01  09:00:00,72.3403105593,5.41492980703,1.82484067249,0.764296974095,23.6694662846,40.6342015617,63.1804156825,21.6147786018,0.0,41.5656370807
 03/01  10:00:00,69.2461808242,5.38768968671,3.69097382823,0.839196241124,23.6694662846,35.6302164847,67.5057416514,19.9248656449,18.025,29.5558760065
 03/01  11:00:00,51.8640015369,5.30895480321,3.07621686639,1.7475976713,18.7433767983,22.9618409725,74.1676555657,20.7811477964,18.025,35.3615077693
 03/01  12:00:00,51.9007715057,5.30373145797,3.03518234301,1.83324930995,18.7433767983,22.9618409725,62.2398084891,20.709155235,18.025,23.5056532541
 03/01  13:00:00,51.6629208369,5.29907844562,2.89880649494,1.69298049518,18.5889407304,23.1597249699,66.3471624844,18.9481439476,18.025,29.3740185369
 03/01  14:00:00,51.7537213542,5.29200111409,2.83206253042,1.61109764418,18.7433767983,23.2517909448,65.5325837726,18.1295235562,18.025,29.3780602163
 03/01  15:00:00,51.6293141042,5.28316531835,2.7670223444,1.56056972906,18.7433767983,23.2517909448,59.587613609,18.0613674947,18.025,23.5012461143
 03/01  16:00:00,51.2359003369,5.27863110375,2.70433800817,1.5243234411,18.7433767983,22.9618409725,66.8419033479,19.4441185522,18.025,29.3727847957
 03/01  17:00:00,54.7970339482,5.28258804517,1.94454038186,1.38995928806,18.7433767983,27.431320555,43.0388917184,19.2393618386,18.025,5.77452987981
 03/01  18:00:00,69.166459518,5.36141381693,0.979033524838,0.689437458258,17.6635504202,40.6971502883,32.0545543366,20.4914412982,0.0,11.5631130384
 03/01  19:00:00,79.9763940616,5.43988088084,1.59530509647,0.530867918893,27.5259009287,37.3340067412,42.7501189008,25.287170226,0.0,17.4629486748
 03/01  20:00:00,82.7282666026,5.50111067055,2.05735534446,0.434726117989,33.8341110165,33.3544677425,39.2924962963,27.6951196409,0.0,11.5973766554
 03/01  21:00:00,91.5586831682,5.59750580191,2.63892318047,0.433021248958,36.5179666069,38.8247702939,46.4227918558,34.8288282959,0.0,11.5939635599
 03/01  22:00:00,86.1505326445,5.60451266918,2.61767016089,0.5533298123,32.965339924,36.8579353714,56.7042937439,39.2138531992,0.0,17.4904405447
 03/01  23:00:00,61.5638215762,5.38973122597,1.04071883038,1.30612421151,25.6355707503,20.6438685092,60.7645252757,43.3516844737,0.0,17.4128408021
 03/01  24:00:00,44.1420558499,5.34784236344,0.117530765291,4.40322789089,15.0252895274,11.7056064465,56.617048172,50.8338278751,0.0,5.78322029692
 03/02  01:00:00,42.6000884479,5.45171028873,0.0499743632748,7.85089515174,11.6412384099,10.0650221343,63.0434647436,57.2694041181,0.0,5.7740606255
 03/02  02:00:00,43.5234774085,5.52488767211,0.0391755854189,10.2728012951,10.0992000411,10.047477231,66.9866454844,61.2203287857,0.0,5.76631669872
 03/02  03:00:00,44.5568590195,5.61143674782,0.0278005183586,13.0905660757,8.25718729233,10.0299323277,72.4940671555,66.72776374,0.0,5.76630341549
 03/02  04:00:00,47.1883662186,5.68484881045,0.0186081376367,15.6578533242,8.25718729233,10.0299323277,76.8931869938,71.1270594667,0.0,5.76612752716
 03/02  05:00:00,51.0554614334,5.75073513695,0.011078016057,17.8597867907,8.25718729233,11.6354268332,79.6242237813,73.8504723016,0.0,5.77375147976
 03/02  06:00:00,60.7889015028,5.8084730402,0.00623038160638,19.9600714001,12.1011305571,15.3678112995,88.2814640603,76.7007744034,0.0,11.5806896569
 03/02  07:00:00,82.9287775492,5.68422096097,0.0324094354722,16.4367467816,19.7275818095,37.2640762949,94.8219690504,77.3353956096,0.0,17.4865734408
 03/02  08:00:00,95.3390233149,5.62130351689,0.224860165943,13.8805383398,24.3117294858,51.2795993405,104.20519773,74.8940641331,0.0,29.3111335967
 03/02  09:00:00,89.647362069,5.77431953689,0.0445586985024,19.4922414902,23.6694662846,40.6342015617,100.527505284,64.897034125,0.0,35.6304711586
 03/02  10:00:00,87.6585459684,5.82908859707,1.18899986774,21.3121372356,23.6694662846,35.6302164847,117.61971111,64.1281709563,18.025,35.4665401534
 03/02  11:00:00,73.2392402051,5.92281929175,1.40250752687,24.1826815252,18.7433767983,22.9618409725,111.403959206,63.9077628347,18.025,29.4711963713
 03/02  12:00:00,73.532607806,5.9324717664,1.46615608148,24.4053718844,18.7433767983,22.9618409725,109.960998501,62.5581526979,18.025,29.3778458034
 03/02  13:00:00,73.3947571779,5.9313117497,1.33429002641,24.3570992881,18.5889407304,23.1597249699,102.096286083,60.5636520633,18.025,23.5076340194
 03/02  14:00:00,73.2918733159,5.92097275564,1.38562078605,23.9667227284,18.7433767983,23.2517909448,106.373160103,58.9747338923,18.025,29.3734262105
 03/02  15:00:00,73.2749292316,5.92166501152,1.41825721759,23.9164477073,18.7433767983,23.2517909448,105.672968095,58.2702854608,18.025,29.3776826341
 03/02  16:00:00,73.0848021551,5.92495299468,1.4316198043,23.9996210758,18.7433767983,22.9618409725,105.725751954,59.5994005821,18.025,28.101351372
 03/02  17:00:00,76.4856796838,5.9187051443,0.559160125524,23.8278700273,18.7433767983,27.431320555,84.684349479,59.63707188,18.025,7.02227759896
 03/02  18:00:00,89.632546153,5.84029039554,0.0198304073298,21.6358551303,17.6635504202,40.6971502883,69.6489074134,63.8584563988,0.0,5.79045101464
 03/02  19:00:00,99.285256439,5.81143046397,0.0297849935501,21.0337013631,27.5259009287,37.3340067412,89.6728229179,72.2114075485,0.0,17.4614153694
 03/02  20:00:00,101.739274201,5.80359263665,0.0369004080986,21.1637057513,33.8341110165,33.3544677425,88.9695591796,77.372209955,0.0,11.5973492246
 03/02  21:00:00,108.566758897,5.75238729906,0.0517838926409,19.8733555343,36.5179666069,38.8247702939,99.5454716361,82.1630441632,0.0,17.382427473
 03/02  22:00:00,103.454842132,5.7567389091,0.0542222550514,20.2688623669,32.965339924,36.8579353714,102.59756983,85.1069314481,0.0,17.4906383824
 03/02  23:00:00,86.9663076935,5.96681191756,0.024584438355,27.1476658958,25.6355707503,20.6438685092,102.033216261,90.4179174806,0.0,11.6152987806
 03/02  24:00:00,74.3250168141,6.18268280578,0.00105997750707,33.8678171137,15.0252895274,11.7056064465,105.99153981,94.4450516906,0.0,11.5464881192
 03/03  01:00:00,72.7293413745,6.29028197292,0.0,37.1915515721,11.6412384099,10.0650221343,102.360131341,96.5855084176,0.0,5.77462292375
 03/03  02:00:00,72.8931984522,6.34519640739,0.0,38.8613889584,10.0992000411,10.047477231,102.489826415,96.7235592548,0.0,5.76626716049
 03/03  03:00:00,73.3615786354,6.41624719459,0.0,41.1182765835,8.25718729233,10.0299323277,104.180268626,98.414178078,0.0,5.76609054783
 03/03  04:00:00,73.8384897494,6.432681429,0.0,41.5787536746,8.25718729233,10.0299323277,97.3651454601,97.3451454601,0.0,0.02
 03/03  05:00:00,75.7066078331,6.44242754354,0.0,41.8303180617,8.25718729233,11.6354268332,107.806279264,96.2778149137,0.0,11.5284643504
 03/03  06:00:00,82.5171923715,6.4169379518,0.0,41.0861297705,12.1011305571,15.3678112995,99.7645932832,93.9650857883,0.0,5.79950749495
 03/03  07:00:00,99.128208327,6.11201909222,0.0,32.2407882749,19.7275818095,37.2640762949,111.812478845,88.5003403388,0.0,23.3121385063
 03/03  08:00:00,107.780930929,5.9148867158,0.0128091313518,26.2409164786,24.3117294858,51.2795993405,105.195646635,81.7420066109,0.0,23.453640024
 03/03  09:00:00,98.9667284329,6.01334866086,0.0309436885904,28.5861946932,23.6694662846,40.6342015617,101.254923069,65.6236987256,0.0,35.6312243433
 03/03  10:00:00,91.5098313257,5.91037025188,1.31234841536,24.9587932407,23.6694662846,35.6302164847,111.939728303,58.451325416,18.025,35.4634028873
 03/03  11:00:00,75.2116938837,5.97139615994,1.62182104029,25.8872446585,18.7433767983,22.9618409725,103.19569072,55.6997629018,18.025,29.4709278183
 03/03  12:00:00,72.5982733168,5.90070874559,1.72793519713,23.2410213414,18.7433767983,22.9618409725,100.353646939,52.948300963,18.025,29.3803459757
 03/03  13:00:00,68.8650095287,5.78819900712,1.61697774802,19.6877768284,18.5889407304,23.1597249699,96.7365339725,49.3319114169,18.025,29.3796225555
 03/03  14:00:00,67.096778563,5.73161878011,1.63933915208,17.7072626826,18.7433767983,23.2517909448,94.6390223945,47.2376695978,18.025,29.3763527967
 03/03  15:00:00,66.5190480561,5.72323197325,1.69884190058,17.0784180538,18.7433767983,23.2517909448,87.3727268561,45.8497020076,18.025,23.4980248484
 03/03  16:00:00,64.8955192737,5.68559696446,1.76215959216,15.7191542525,18.7433767983,22.9618409725,92.6040897909,45.2045025208,18.025,29.3745872701
 03/03  17:00:00,67.9121130049,5.66902386157,0.935350022203,15.1277945126,18.7433767983,27.431320555,68.3290512284,44.5296050084,18.025,5.77444621991
 03/03  18:00:00,80.4359294664,5.58356728342,0.00956424875228,12.7062248992,17.6635504202,40.6971502883,57.6620704241,46.098947857,0.0,11.5631225671
 03/03  19:00:00,88.673801329,5.52072938522,0.0252982091354,10.7174360426,27.5259009287,37.3340067412,66.5481683287,49.0849658213,0.0,17.4632025073
 03/03  20:00:00,89.1838971048,5.46586814623,0.0432558094367,8.93970139408,33.8341110165,33.3544677425,59.2029226829,47.6071487514,0.0,11.5957739315
 03/03  21:00:00,94.7185311882,5.38536267864,0.0679009317246,6.37603244883,36.5179666069,38.8247702939,58.793593558,47.1970530953,0.0,11.5965404627
 03/03  22:00:00,88.0248022616,5.35012177759,0.073826075743,5.22583756702,32.965339924,36.8579353714,63.1122681669,45.62330607,0.0,17.4889620969
 03/03  23:00:00,67.4594321322,5.44713322999,0.0443453300297,8.14070632392,25.6355707503,20.6438685092,62.289428586,44.8780504177,0.0,17.4113781683
 03/03  24:00:00,51.5718719359,5.56360266286,0.0189923542159,11.7158228534,15.0252895274,11.7056064465,52.75291414,46.9695547256,0.0,5.78335941447
 03/04  01:00:00,48.8329685027,5.60150931598,0.0117276619035,12.7723266164,12.8411359301,10.0650221343,53.1752732466,47.4008438528,0.0,5.7744293938
 03/04  02:00:00,48.6958083164,5.59980630623,0.00854901402588,12.6413592988,12.8411359301,10.0650221343,51.7001178097,45.9339253402,0.0,5.7661924695
 03/04  03:00:00,44.3584920071,5.61260530901,0.00166861792172,12.9171625863,8.25718729233,10.0299323277,50.0452760873,44.2792612481,0.0,5.76601483922
 03/04  04:00:00,44.4587380205,5.61809124068,0.0,13.0135914858,8.25718729233,10.0299323277,49.5948446574,43.8290186009,0.0,5.76582605648
 03/04  05:00:00,46.1142910265,5.62092079941,0.0,13.0595089235,8.25718729233,11.6354268332,49.8013699642,44.0270796238,0.0,5.7742903404
 03/04  06:00:00,50.2388045632,5.61900092545,0.0,13.0274444072,8.71707943955,15.3327214929,49.0619584206,43.2790137848,0.0,5.78294463588
 03/04  07:00:00,64.432179588,5.54760864111,0.0,10.9638048234,18.5082010057,25.6353820695,53.6078343977,42.0274587794,0.0,11.5803756183
 03/04  08:00:00,72.9903942147,5.42211156695,0.0351014332096,7.04409986804,19.4083231844,41.0650158608,59.197092743,38.4250012572,0.0,20.7720914858
 03/04  09:00:00,93.1714471645,5.29727079847,0.378925063971,3.12862767619,26.3286599382,57.9988325916,75.1800654969,30.6871332517,0.0,44.4929322453
 03/04  10:00:00,81.2306830099,5.33639399868,2.34847257755,4.33414153699,26.3286599382,42.8504436482,87.3035531241,27.7175660182,18.025,41.5609871058
 03/04  11:00:00,59.8188033307,5.41387622776,2.56531020067,6.62255238474,21.7447113004,23.4437158914,74.0075830597,26.4218144668,18.025,29.5607685929
 03/04  12:00:00,57.1671780565,5.41023840974,2.63187240108,6.37013347784,19.3027497915,23.426170988,78.4866783502,25.1040021168,18.025,35.3576762334
 03/04  13:00:00,56.45509666,5.38924206179,2.49134235645,5.67779674431,19.1483137236,23.7250123474,66.0680245358,24.539167517,18.025,23.5038570187
 03/04  14:00:00,55.7114641933,5.36406163475,2.47199089276,4.8331515957,19.3027497915,23.7161209604,68.6704824788,21.2754586964,18.025,29.3700237824
 03/04  15:00:00,54.6890010818,5.33067835575,2.51093464495,3.80512620706,19.3027497915,23.7161209604,66.5000903451,19.0988197673,18.025,29.3762705778
 03/04  16:00:00,53.6506341824,5.30484015131,2.55198497877,3.04149896354,19.3027497915,23.426170988,60.2108190181,18.6831843074,18.025,23.5026347107
 03/04  17:00:00,57.0570898034,5.29840781322,1.73830780477,2.81672668263,19.3027497915,27.8956505705,48.2465640273,18.6927346634,18.025,11.5288293639
 03/04  18:00:00,66.0945363347,5.24377175976,0.052186171326,1.20426242954,18.2229234133,37.5968344597,24.6025083942,18.819431672,0.0,5.78307672212
 03/04  19:00:00,83.216320258,5.23666119521,0.172339789574,0.49151966511,32.690315043,37.0816133363,32.3943838099,20.8313670227,0.0,11.5630167873
 03/04  20:00:00,83.3599125771,5.26508071868,0.439178173284,0.227806005633,36.8143715336,33.066984531,33.0760302656,21.4807481832,0.0,11.5952820824
 03/04  21:00:00,89.3404585443,5.36373425304,1.18240544566,0.126386128217,36.3493007332,38.7721355839,36.0204968675,24.4233308429,0.0,11.5971660246
 03/04  22:00:00,87.5908803766,5.41188976194,1.47922225636,0.149703416989,36.1807251679,36.8228455648,37.9990860202,26.4019885462,0.0,11.597097474
 03/04  23:00:00,65.2842694572,5.26360996055,0.335547426254,0.454392021153,31.0351095914,20.6438685092,44.6078226368,27.1181878025,0.0,17.4896348343
 03/04  24:00:00,43.0923413051,5.24560630572,0.0816331105123,1.08922874438,17.4250845679,11.7056064465,41.0507220791,29.4709397674,0.0,11.5797823117
 03/05  01:00:00,38.3591750888,5.28514169597,0.0566624918543,2.45054271876,12.925468867,10.100111941,38.5958027595,32.8210519101,0.0,5.77475084934
 03/05  02:00:00,39.9938294055,5.33792661124,0.0483502582021,4.04203714604,12.925468867,10.100111941,42.0762340235,36.3099784122,0.0,5.76625561135
 03/05  03:00:00,36.8888557834,5.38520164149,0.0376854208069,5.51949124315,8.34152022915,10.0650221343,44.5443553814,38.7782827914,0.0,5.76607259001
 03/05  04:00:00,37.8476942776,5.41327127833,0.0305929709975,6.45735202658,8.34152022915,10.0650221343,46.1064553782,40.3405610897,0.0,5.7658942885
 03/05  05:00:00,40.5998719736,5.44615815453,0.0239918994164,7.57643883405,8.34152022915,11.6705166398,48.9655383486,43.1915299813,0.0,5.77400836725
 03/05  06:00:00,45.7905039799,5.47603673729,0.0184297984954,8.5842541868,8.80141237637,15.3678112995,56.0410322629,44.4949751447,0.0,11.5460571182
 03/05  07:00:00,60.9185070039,5.44149244439,0.0265057415375,7.52974382874,18.5082010057,25.6353820695,49.616356382,43.8180750623,0.0,5.7982813197
 03/05  08:00:00,71.0235689463,5.36261427922,0.0720357303386,4.98041580465,19.4926561212,41.1001056674,65.3169484662,42.0049276023,0.0,23.3120208639
 03/05  09:00:00,92.5007058563,5.33441116723,0.879846312304,1.91982589132,26.3286599382,57.9988325916,75.905867361,34.0269020166,0.0,41.8789653444
 03/05  10:00:00,80.0635553877,5.3231752111,2.34888580259,3.29924373824,26.2443270014,42.8153538416,91.0986387867,31.5113455284,18.025,41.5622932583
 03/05  11:00:00,59.111449025,5.3964850601,2.42570461245,6.07219542702,21.7447113004,23.4437158914,85.3590907912,31.866615617,18.025,35.4674751742
 03/05  12:00:00,57.0853579148,5.40863135173,2.45493963419,6.40714240409,19.3449162599,23.4437158914,79.4597850301,31.9672049591,18.025,29.4675800711
 03/05  13:00:00,57.1234857188,5.41235449802,2.24356790659,6.51113525524,19.190480192,23.7425572507,80.563445295,33.1576186451,18.025,29.3808266499
 03/05  14:00:00,56.7966287691,5.40411411861,2.19466697527,6.21530081642,19.260583323,23.698576057,72.6414822717,31.1174155261,18.025,23.4990667456
 03/05  15:00:00,56.6592597616,5.40091347252,2.18689059612,6.0889067446,19.260583323,23.698576057,78.6215132522,31.2207179792,18.025,29.375795273
 03/05  16:00:00,56.4854962165,5.40492833718,2.18901683991,6.19895077723,19.260583323,23.4086260847,80.2331031064,32.8333097886,18.025,29.3747933178
 03/05  17:00:00,60.4537178314,5.4158480455,1.35426920728,6.53966705219,19.260583323,27.8781056672,57.1469807262,33.3475656528,18.025,5.77441507342
 03/05  18:00:00,70.6875978243,5.38806079588,0.0687244028071,5.6962101696,18.1807569449,37.5792895564,41.6698946285,35.8868200646,0.0,5.78307456382
 03/05  19:00:00,86.8790862465,5.35091912924,0.164576376852,4.16721460236,32.6059821062,37.0465235296,53.4026947364,41.8395983182,0.0,11.5630964182
 03/05  20:00:00,86.2130628068,5.32948326391,0.275965479501,3.17976499616,36.8143715336,33.066984531,55.8781831837,44.2809706647,0.0,11.5972125189
 03/05  21:00:00,91.0472007987,5.35706887835,0.736728053842,2.16605123185,36.43363367,38.8072253906,58.7148243274,47.1210100173,0.0,11.5938143101
 03/05  22:00:00,89.1672986543,5.38361007785,0.851625562768,2.50142134698,36.0963922311,36.7877557581,61.1593676,49.5617984863,0.0,11.5975691137
 03/05  23:00:00,71.0464112316,5.40639944916,0.132644791904,6.39607061071,30.9507766546,20.6087787026,76.2532221507,52.941567258,0.0,23.3116548927
 03/05  24:00:00,52.8299798453,5.52836997938,0.042750301334,10.5829868828,17.4250845679,11.7056064465,67.4420518924,55.8614233772,0.0,11.5806285152
 03/06  01:00:00,47.8688624046,5.60370685339,0.0319584910877,12.9856896692,11.6412384099,10.0650221343,64.5199552723,58.7451994024,0.0,5.77475586985
 03/06  02:00:00,48.3005482644,5.66234415636,0.0225364114152,14.9290560802,10.0992000411,10.047477231,66.6851425804,60.9191977376,0.0,5.76594484279
 03/06  03:00:00,48.2028096294,5.71764536341,0.0138335570628,16.6442769608,8.25718729233,10.0299323277,62.7170579189,62.6970579189,0.0,0.02
 03/06  04:00:00,49.7258259461,5.76153426408,0.0066954652803,18.1305418085,8.25718729233,10.0299323277,70.4245407704,64.6582771692,0.0,5.76626360115
 03/06  05:00:00,52.6664468412,5.79914839143,0.00088859633195,19.4325489801,8.25718729233,11.6354268332,72.2659531157,66.4912333014,0.0,5.77471981426
 03/06  06:00:00,60.6963304512,5.80919436185,0.0,19.8730125806,12.1011305571,15.3678112995,78.0410582874,66.4606192824,0.0,11.5804390051
 03/06  07:00:00,81.3959044123,5.64252528655,0.0287354921598,14.9492471583,19.7275818095,37.2640762949,88.302216022,64.9908843326,0.0,23.3113316894
 03/06  08:00:00,92.5404494192,5.52980103174,0.09732471102,11.3010079136,24.3117294858,51.2795993405,84.8532074849,61.4005903517,0.0,23.4526171332
 03/06  09:00:00,85.3349663538,5.65461119666,0.092457544838,15.2516603355,23.6694662846,40.6342015617,85.61601086,49.9879393155,0.0,35.6280715445
 03/06  10:00:00,82.0472057956,5.66313108868,1.70304495984,15.3527115607,23.6694662846,35.6302164847,100.257389463,46.7742452075,18.025,35.4581442557
 03/06  11:00:00,66.8885706751,5.73993499361,1.86332368085,17.554082282,18.7433767983,22.9618409725,94.1433716296,46.6482443236,18.025,29.470127306
 03/06  12:00:00,66.8398964287,5.74094084158,1.89950566576,17.4708433419,18.7433767983,22.9618409725,93.6807772842,46.276343625,18.025,29.3794336592
 03/06  13:00:00,66.4289337319,5.73348095141,1.73697611102,17.1864207611,18.5889407304,23.1597249699,92.3944961903,44.9909939999,18.025,29.3785021904
 03/06  14:00:00,66.3209975061,5.72404696414,1.76904144287,16.8093542844,18.7433767983,23.2517909448,85.7197427551,44.1950622853,18.025,23.4996804698
 03/06  15:00:00,65.8350645706,5.71135228157,1.81133559214,16.2938200785,18.7433767983,23.2517909448,90.478049309,43.0800999359,18.025,29.3729493731
 03/06  16:00:00,64.9401987649,5.69425751042,1.8553451032,15.661988104,18.7433767983,22.9618409725,90.5803025378,43.1803925123,18.025,29.3749100255
 03/06  17:00:00,67.8177272335,5.67228141106,1.04611091764,14.9193930532,18.7433767983,27.431320555,65.8918165708,42.0924274347,18.025,5.77438913605
 03/06  18:00:00,78.3690066862,5.58891160565,0.0607005076079,12.4668260412,17.6635504202,40.6971502883,49.7189746339,43.9279211249,0.0,5.79105350899
 03/06  19:00:00,89.0086217957,5.53761833783,0.0441031519695,11.0165652993,27.5259009287,37.3340067412,67.0156868654,49.5516894803,0.0,17.4639973851
 03/06  20:00:00,90.0618570876,5.4948686637,0.0545169942185,9.7774003665,33.8341110165,33.3544677425,68.6895376772,51.3071288268,0.0,17.3824088504
 03/06  21:00:00,96.2876832262,5.43994390131,0.155461864917,7.80304896665,36.5179666069,38.8247702939,65.5097140452,53.9143186898,0.0,11.5953953554
 03/06  22:00:00,90.5111260264,5.43286846577,0.19357780617,7.50966478538,32.965339924,36.8579353714,73.3429724347,55.8537532371,0.0,17.4892191976
 03/06  23:00:00,71.498978702,5.558573385,0.0470984254091,12.0660623364,25.6355707503,20.6438685092,76.7925524092,59.3817265806,0.0,17.4108258286
 03/06  24:00:00,56.665826548,5.70427537054,0.0233904152814,16.6647066056,15.0252895274,11.7056064465,68.3087504691,62.5266124265,0.0,5.78213804267
 03/07  01:00:00,54.2731284709,5.78416737846,0.0130741533304,19.2283809239,11.6412384099,10.0650221343,71.0674886993,65.2928169663,0.0,5.77467173294
 03/07  02:00:00,54.5338961748,5.83954091497,0.00516989127246,21.0025732457,10.0992000411,10.047477231,73.0133478137,67.2472386243,0.0,5.76610918943
 03/07  03:00:00,54.4644444671,5.89360130595,0.0,22.7437887986,8.25718729233,10.0299323277,75.198459624,69.4325317996,0.0,5.76592782436
 03/07  04:00:00,56.0775185761,5.94045173492,0.0,24.3100131851,8.25718729233,10.0299323277,77.6497618933,71.8840269788,0.0,5.76573491442
 03/07  05:00:00,59.1851977007,5.9856050902,0.0,25.7657325725,8.25718729233,11.6354268332,79.6388468903,73.8643618818,0.0,5.77448500845
 03/07  06:00:00,67.2377232021,5.99597616195,0.0,26.2276249485,12.1011305571,15.3678112995,85.3558391836,73.776110339,0.0,11.5797288446
 03/07  07:00:00,86.8906530972,5.78599810621,0.00935064975413,20.3199073434,19.7275818095,37.2640762949,89.5804724312,72.0906110191,0.0,17.4898614121
 03/07  08:00:00,97.6772730696,5.65747716766,0.0401065348221,16.3673786839,24.3117294858,51.2795993405,91.6964434307,68.2440263496,0.0,23.4524170811
 03/07  09:00:00,90.9277742324,5.80727810626,0.044246609052,20.7400125252,23.6694662846,40.6342015617,98.4348890949,56.8714258419,0.0,41.563463253
 03/07  10:00:00,87.0235696008,5.80370990166,1.53878273166,20.3527598837,23.6694662846,35.6302164847,100.100900139,52.521731455,18.025,29.554168684
 03/07  11:00:00,71.0440173829,5.86221792013,1.80377043467,21.6468000743,18.7433767983,22.9618409725,102.858060796,49.4725847756,18.025,35.3604760208
 03/07  12:00:00,69.5995421469,5.82361071573,1.90562706205,20.141698113,18.7433767983,22.9618409725,87.2581990474,45.7281463588,18.025,23.5050526886
 03/07  13:00:00,67.818047255,5.77754748826,1.81680412637,18.451642143,18.5889407304,23.1597249699,88.6347769916,41.2346970234,18.025,29.3750799682
 03/07  14:00:00,66.666792132,5.73691737719,1.89926998027,17.0120471325,18.7433767983,23.2517909448,85.9169205806,38.5140245665,18.025,29.3778960141
 03/07  15:00:00,65.7703894885,5.71263662503,1.93962703795,16.0995713068,18.7433767983,23.2517909448,78.9613435612,37.4361025229,18.025,23.5002410383
 03/07  16:00:00,64.518405799,5.68402682457,1.97707084227,15.1287023099,18.7433767983,22.9618409725,85.1403182194,37.7439006764,18.025,29.371417543
 03/07  17:00:00,67.4517716666,5.66102190079,1.14742197943,14.4633838457,18.7433767983,27.431320555,61.6667160252,37.8673458829,18.025,5.7743701423
 03/07  18:00:00,77.7930455873,5.57373434024,0.063433035937,11.9033066381,17.6635504202,40.6971502883,51.9561342425,40.3934101045,0.0,11.562724138
 03/07  19:00:00,88.0914198342,5.51446434857,0.0441083051126,10.1225129022,27.5259009287,37.3340067412,62.9193103712,45.4566317603,0.0,17.4626786109
 03/07  20:00:00,88.9996470931,5.46867761322,0.0555733496096,8.74032664324,33.8341110165,33.3544677425,58.4550477364,46.858193258,0.0,11.5968544783
 03/07  21:00:00,95.0026583351,5.40225088061,0.0876235599045,6.62355416202,36.5179666069,38.8247702939,60.8623013103,49.2688575435,0.0,11.5934437667
 03/07  22:00:00,88.9113927231,5.38898297082,0.150547997044,5.99684881074,32.965339924,36.8579353714,67.5963585273,50.1069404136,0.0,17.4894181137
 03/07  23:00:00,69.293756628,5.5031536035,0.0477498504724,9.91561035367,25.6355707503,20.6438685092,69.6396576883,52.2282381011,0.0,17.4114195872
 03/07  24:00:00,53.6963148242,5.62810788588,0.0241339300158,13.7706208641,15.0252895274,11.7056064465,59.7289791077,53.9457123606,0.0,5.78326674712
 03/08  01:00:00,50.5337545685,5.68626182015,0.0149227425233,15.5850639496,11.6412384099,10.0650221343,61.1667346396,55.3919674774,0.0,5.7747671622
 03/08  02:00:00,50.1250924541,5.72346918516,0.00733879232424,16.7076732619,10.0992000411,10.047477231,61.7477895505,55.9817443032,0.0,5.76604524727
 03/08  03:00:00,49.2196328776,5.75401944,0.000960152293354,17.6375993516,8.25718729233,10.0299323277,61.9955315349,56.229507782,0.0,5.76602375286
 03/08  04:00:00,50.04200136,5.77945890617,0.0,18.4354881464,8.25718729233,10.0299323277,62.7661186113,57.0007875166,0.0,5.76533109463
 03/08  05:00:00,52.0659099946,5.79247594437,0.0,18.8395747078,8.25718729233,11.6354268332,63.1005297859,57.3258079022,0.0,5.77472188366
 03/08  06:00:00,59.1972542547,5.77731560361,0.0,18.4058169378,12.1011305571,15.3678112995,67.3419728462,55.7626358122,0.0,11.5793370341
 03/08  07:00:00,78.9480910625,5.57958177595,0.0265324670441,12.5665833166,19.7275818095,37.2640762949,70.4203330889,52.9336203969,0.0,17.486712692
 03/08  08:00:00,89.4259814355,5.44656139955,0.0616376497778,8.3054712059,24.3117294858,51.2795993405,72.9036502008,47.739589228,0.0,25.1640609728
 03/08  09:00:00,81.6992793094,5.55731959666,0.176997239836,11.6287274214,23.6694662846,40.6342015617,77.8807635236,38.0502536168,0.0,39.8305099068
 03/08  10:00:00,77.0369282794,5.51111865845,2.0392659394,10.1582279368,23.6694662846,35.6302164847,88.023152136,34.5320880373,18.025,35.4660640987
 03/08  11:00:00,58.5338389756,5.47899605048,2.32454269976,8.99907181108,18.7433767983,22.9618409725,76.1951624561,28.6998913238,18.025,29.4702711323
 03/08  12:00:00,55.3967347311,5.37904462466,2.42531134118,5.86377326205,18.7433767983,22.9618409725,71.7523695646,24.3475934424,18.025,29.3797761222
 03/08  13:00:00,53.4693706303,5.3300026137,2.37003514714,3.99728019422,18.5889407304,23.1597249699,61.5228135672,19.995172303,18.025,23.5026412643
 03/08  14:00:00,52.5151479224,5.29204030273,2.38760751563,2.81694430301,18.7433767983,23.2517909448,64.962184077,17.5618697773,18.025,29.3753142997
 03/08  15:00:00,51.6447961369,5.265624041,2.42782171587,1.932793151,18.7433767983,23.2517909448,64.0284006649,16.6292592297,18.025,29.3741414351
 03/08  16:00:00,50.8808431591,5.24890316071,2.45390254271,1.44943335507,18.7433767983,22.9618409725,59.270776352,17.7454036355,18.025,23.5003727165
 03/08  17:00:00,54.2660436028,5.23990589257,1.6156481978,1.23054589317,18.7433767983,27.431320555,42.9831513733,19.1849116076,18.025,5.77323976566
 03/08  18:00:00,66.0027691951,5.22482697767,0.115442891641,0.409930973708,17.6635504202,40.6971502883,33.482889514,21.9197262167,0.0,11.5631632973
 03/08  19:00:00,78.3214816393,5.25869123005,0.373145365465,0.279312563304,27.5259009287,37.3340067412,44.9019220562,27.4395340828,0.0,17.4623879733
 03/08  20:00:00,81.0702023338,5.31214264069,0.743816666314,0.279171921669,33.8341110165,33.3544677425,41.1129857724,29.5155639593,0.0,11.5974218131
 03/08  21:00:00,90.052416403,5.41513194635,1.48952340193,0.258533415856,36.5179666069,38.8247702939,43.924017055,32.3275985656,0.0,11.5964184894
 03/08  22:00:00,84.8056124735,5.44477457778,1.66329180493,0.322535788139,32.965339924,36.8579353714,56.9823876973,33.6708274565,0.0,23.3115602408
 03/08  23:00:00,60.476904164,5.29112931756,0.458979587482,0.899554677291,25.6355707503,20.6438685092,47.4674793365,35.853281012,0.0,11.6141983245
 03/08  24:00:00,42.1212067452,5.28277638494,0.0514624984283,2.51351413591,15.0252895274,11.7056064465,49.274148934,37.7277455636,0.0,11.5464033704
 03/09  01:00:00,39.0124125811,5.34324754425,0.0414696210788,4.3801897202,11.6412384099,10.0650221343,45.6012367759,39.8272855249,0.0,5.77395125096
 03/09  02:00:00,39.1847394802,5.39592950774,0.0339206778981,6.06827889833,10.0992000411,10.047477231,46.8790227296,41.1130507448,0.0,5.76597198483
 03/09  03:00:00,38.6594981959,5.43604776543,0.0267544921596,7.36964345561,8.25718729233,10.0299323277,42.0789777496,42.0589777496,0.0,0.02
 03/09  04:00:00,39.8007236432,5.47244824422,0.0210058626615,8.48021636532,8.25718729233,10.0299323277,49.0816361811,43.3165284247,0.0,5.76510775644
 03/09  05:00:00,42.3265708516,5.49924976177,0.0162264309813,9.3772353963,8.25718729233,11.6354268332,49.9668902748,44.1921635197,0.0,5.77472675516
 03/09  06:00:00,50.1017492247,5.50378077532,0.0157278843487,9.56812049324,12.1011305571,15.3678112995,54.9211007461,43.3415591018,0.0,11.5795416442
 03/09  07:00:00,69.9302890262,5.37901449127,0.0808217315086,5.57906071287,19.7275818095,37.2640762949,64.6409272686,41.3299642113,0.0,23.3109630573
 03/09  08:00:00,84.9055982713,5.43681339203,1.23213398598,2.6243415059,24.3117294858,51.2795993405,60.2222587692,36.7702695756,0.0,23.4519891936
 03/09  09:00:00,75.0758442052,5.37549554918,0.531271230092,4.83284446683,23.6694662846,40.6342015617,64.6119397871,28.9869248378,0.0,35.6250149493
 03/09  10:00:00,71.8839031594,5.42975153213,2.97660989549,4.14922682656,23.6694662846,35.6302164847,80.5927279199,27.1111756908,18.025,35.4565522291
 03/09  11:00:00,54.6183111405,5.43572147141,3.09936217096,4.35200025051,18.7433767983,22.9618409725,73.8819908724,26.3880316024,18.025,29.46895927
 03/09  12:00:00,54.3326903618,5.47136227196,3.48980804442,3.64291515239,18.7433767983,22.9618409725,73.4911265051,26.0883854051,18.025,29.3777411
 03/09  13:00:00,53.5393669005,5.48537866576,3.56137190416,2.7205621966,18.5889407304,23.1597249699,71.3513777253,23.9482977315,18.025,29.3780799938
 03/09  14:00:00,52.983608144,5.47511806458,3.65902766292,1.83090925773,18.7433767983,23.2517909448,61.7368094236,20.2103352362,18.025,23.5014741874
 03/09  15:00:00,52.339900991,5.44551501655,3.58341118017,1.29241954249,18.7433767983,23.2517909448,66.8115742282,19.411514108,18.025,29.3750601202
 03/09  16:00:00,51.3513292037,5.401076029,3.36302627376,0.858620318844,18.7433767983,22.9618409725,68.6484474611,21.2493643401,18.025,29.374083121
 03/09  17:00:00,54.2872522116,5.34757052245,2.27985657498,0.479885288203,18.7433767983,27.431320555,45.7346146989,21.9352648577,18.025,5.77434984122
 03/09  18:00:00,66.9440084964,5.37667037737,1.07681442041,0.237958374795,17.6635504202,40.6971502883,31.2443340388,25.4528745642,0.0,5.79145947455
 03/09  19:00:00,79.3649549476,5.41350301174,1.30789214632,0.233229605264,27.5259009287,37.3340067412,50.4504620077,32.9874184285,0.0,17.4630435793
