Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  20:00:00,82.0271985675,5.44246570105,1.50900084944,0.340662838991,33.8341110165,33.3544677425,53.7840773698,36.400275153,0.0,17.3838022168
 03/09  21:00:00,90.8392334265,5.52022605786,2.02040559484,0.409376992565,36.5179666069,38.8247702939,51.7582680873,40.1635098793,0.0,11.594758208
 03/09  22:00:00,85.6949825894,5.55263162816,2.21250952564,0.55483130482,32.965339924,36.8579353714,59.5530138942,42.0643500238,0.0,17.4886638704
 03/09  23:00:00,61.4839964225,5.3915206479,1.0504892663,1.21474621567,25.6355707503,20.6438685092,57.0474898632,45.4325734255,0.0,11.6149164377
 03/09  24:00:00,43.7240330169,5.36006888158,0.331751892337,3.75875969353,15.0252895274,11.7056064465,59.9713626099,48.4251532803,0.0,11.5462093296
 03/10  01:00:00,40.0065834139,5.370900164,0.0938073143209,5.29437170389,11.6412384099,10.0650221343,56.7771319488,51.0024899027,0.0,5.77464204612
 03/10  02:00:00,40.3516102436,5.42399394409,0.0301849491143,7.21082053658,10.0992000411,10.047477231,58.4541080255,52.6882857397,0.0,5.76582228581
 03/10  03:00:00,40.4993854523,5.48513025224,0.022213370051,9.16498899141,8.25718729233,10.0299323277,59.791111288,54.0249782347,0.0,5.76613305335
 03/10  04:00:00,42.1107761207,5.53168818329,0.0159351987032,10.7361005479,8.25718729233,10.0299323277,61.417793824,55.652357009,0.0,5.76543681499
 03/10  05:00:00,44.9668239147,5.5679347194,0.0107862207927,11.9542448133,8.25718729233,11.6354268332,62.7062753314,56.9321072228,0.0,5.77416810857
 03/10  06:00:00,53.0111171394,5.58101625396,0.00941098474309,12.4065711849,12.1011305571,15.3678112995,67.9947427181,56.4173796848,0.0,11.5773630333
 03/10  07:00:00,73.2118875057,5.4927761926,0.313326772388,8.51439327764,19.7275818095,37.2640762949,72.3065150722,54.817177937,0.0,17.4893371352
 03/10  08:00:00,87.9139045063,5.53077851734,1.28237060888,5.48845084516,24.3117294858,51.2795993405,74.3266070648,50.8746701978,0.0,23.4519368671
 03/10  09:00:00,77.7567135373,5.45040212358,0.401673528863,7.56840530066,23.6694662846,40.6342015617,76.112843104,34.5530639328,0.0,41.5597791712
 03/10  10:00:00,73.9635021457,5.42933815103,2.36035998682,6.84549119019,23.6694662846,35.6302164847,75.9333604433,28.35215261,18.025,29.5562078333
 03/10  11:00:00,57.9140383157,5.4604021378,2.52980216246,8.19260738417,18.7433767983,22.9618409725,76.6687869912,28.088851388,18.025,30.5549356032
 03/10  12:00:00,56.8071455905,5.42856287934,2.54182264797,7.10815571618,18.7433767983,22.9618409725,72.1291004118,25.8065034597,18.025,28.2975969521
 03/10  13:00:00,54.7980204178,5.3715263116,2.48902292292,5.16541924654,18.5889407304,23.1597249699,68.7641491058,21.3641216617,18.025,29.3750274441
 03/10  14:00:00,53.8383196559,5.33451803387,2.47946842594,4.00577791666,18.7433767983,23.2517909448,65.7105864399,18.3075452528,18.025,29.3780411871
 03/10  15:00:00,52.5462547271,5.29691143066,2.54342960991,2.68736107515,18.7433767983,23.2517909448,58.1414231553,16.6187618574,18.025,23.497661298
 03/10  16:00:00,51.6144412898,5.28603794338,2.63145703922,1.96834146792,18.7433767983,22.9618409725,65.1326178838,17.7337104636,18.025,29.3739074202
 03/10  17:00:00,54.9217419851,5.27495680645,1.77454814622,1.69229555199,18.7433767983,27.431320555,43.0390232196,19.2400960075,18.025,5.77392721212
 03/10  18:00:00,66.9534972867,5.3139589725,0.635673075876,0.751296943692,17.6635504202,40.6971502883,33.5579165708,21.9962755521,0.0,11.5616410186
 03/10  19:00:00,79.3241076083,5.35881102101,0.978393472138,0.576574073493,27.5259009287,37.3340067412,45.3633875983,27.8999911381,0.0,17.4633964602
 03/10  20:00:00,81.9145360733,5.39908442459,1.27923910555,0.501148038114,33.8341110165,33.3544677425,41.8540537445,30.2585029188,0.0,11.5955508257
 03/10  21:00:00,90.8138258328,5.50633779952,2.04599430654,0.372265485068,36.5179666069,38.8247702939,45.006429529,33.4117512637,0.0,11.5946782653
 03/10  22:00:00,85.5923758218,5.5403104676,2.23658711036,0.440471746838,32.965339924,36.8579353714,52.6169928122,35.1282497644,0.0,17.4887430477
 03/10  23:00:00,61.1568756961,5.35044267182,0.80537602449,1.17381730797,25.6355707503,20.6438685092,55.1955166557,37.7847766875,0.0,17.4107399681
 03/10  24:00:00,42.9491277168,5.31448270336,0.0981385124953,3.26305671625,15.0252895274,11.7056064465,45.942575487,40.1593688873,0.0,5.78320659979
 03/11  01:00:00,41.4261816194,5.38132459619,0.0490306896791,5.54842521469,12.8411359301,10.0650221343,48.5572323909,42.7829484399,0.0,5.77428395105
 03/11  02:00:00,42.8150711989,5.42244363397,0.0424438131416,6.90409288276,12.8411359301,10.0650221343,50.277445796,44.5113911239,0.0,5.76605467208
 03/11  03:00:00,39.7551823695,5.46891086045,0.0328128119069,8.42640597932,8.25718729233,10.0299323277,51.7817894458,46.0159239119,0.0,5.76586553394
 03/11  04:00:00,40.9269486628,5.50428874599,0.0260583023044,9.56954920073,8.25718729233,10.0299323277,53.421763872,47.6560988772,0.0,5.76566499473
 03/11  05:00:00,43.4938295157,5.53297531875,0.0205783242129,10.5064183036,8.25718729233,11.6354268332,54.7728372705,48.9982987147,0.0,5.77453855581
 03/11  06:00:00,48.436408257,5.55642114812,0.0160296715763,11.2716027778,8.71707943955,15.3327214929,54.5951839737,48.8133934318,0.0,5.78179054188
 03/11  07:00:00,61.5962803942,5.51639889426,0.0254131892697,10.0177089228,18.5082010057,25.6353820695,59.0443936308,47.4640542663,0.0,11.5803393645
 03/11  08:00:00,72.7980685418,5.43152128721,0.218757316294,6.65872025979,19.4083231844,41.0650158608,61.3159778689,43.8264951124,0.0,17.4894827565
 03/11  09:00:00,94.8810129687,5.56642533685,2.41306669841,2.53491141851,26.3286599382,57.9988325916,80.6225027088,32.7648487321,0.0,47.8576539767
 03/11  10:00:00,81.4287968477,5.53535986622,3.98384187078,2.69793046811,26.3286599382,42.8504436482,87.5971442327,28.0164789292,18.025,41.5556653035
 03/11  11:00:00,57.645103932,5.48160615933,3.71551939479,3.23092201682,21.7447113004,23.4437158914,73.002029303,25.4199982107,18.025,29.5570310922
 03/11  12:00:00,54.9075267631,5.50739703536,4.03879513438,2.60640599979,19.3027497915,23.426170988,76.7843971791,23.4069556302,18.025,35.3524415489
 03/11  13:00:00,54.3777079289,5.51980095415,4.05130523833,1.90989086743,19.1483137236,23.7250123474,63.8022141326,22.2768856145,18.025,23.5003285181
 03/11  14:00:00,53.9037968743,5.51117721671,4.06210956996,1.28825275985,19.3027497915,23.7161209604,65.8092153235,18.4109254159,18.025,29.3732899076
 03/11  15:00:00,53.4116528668,5.49000329191,3.97826462838,0.901127143795,19.3027497915,23.7161209604,65.7031543938,18.3009527882,18.025,29.3772016056
 03/11  16:00:00,52.5685410547,5.44640618683,3.73386068408,0.635969193197,19.3027497915,23.426170988,62.1461746676,20.6226558141,18.025,23.4985188535
 03/11  17:00:00,55.6484013975,5.38253543373,2.52261748409,0.539603469842,19.3027497915,27.8956505705,45.9673384772,22.1680582352,18.025,5.77428024204
 03/11  18:00:00,64.5884024648,5.39598134568,1.17995824247,0.302149270809,18.2229234133,37.5968344597,36.3668301875,24.8209832321,0.0,11.5458469553
 03/11  19:00:00,84.7052260214,5.47329226311,1.74390087866,0.172239604719,32.690315043,37.0816133363,36.1248061378,30.3344062478,0.0,5.79039989001
 03/11  20:00:00,85.3898791637,5.55223567111,2.260419864,0.149380895802,36.8143715336,33.066984531,48.8888481636,31.506807984,0.0,17.3820401796
 03/11  21:00:00,91.5593585807,5.6728097975,3.02029323065,0.198333304701,36.3493007332,38.7721355839,45.2711503713,33.6760076959,0.0,11.5951426754
 03/11  22:00:00,89.5301264281,5.67523644908,2.99314916932,0.311682750722,36.1807251679,36.8228455648,46.9614644024,35.3644432085,0.0,11.5970211939
 03/11  23:00:00,66.9502360906,5.46597392182,1.59352680068,0.660027028147,31.0351095914,20.6438685092,55.5862668658,38.0969172469,0.0,17.4893496189
 03/11  24:00:00,44.5435288103,5.36140540336,0.722633478964,1.78362262774,17.4250845679,11.7056064465,52.3690464513,40.7888093478,0.0,11.5802371035
 03/12  01:00:00,39.6190926051,5.36487497988,0.468951430056,3.21975299688,12.925468867,10.100111941,49.2195769814,43.4533834182,0.0,5.76619356311
 03/12  02:00:00,35.8973835528,5.36264720182,0.226590499033,4.36167102297,8.34152022915,10.0650221343,51.0509174583,45.2849167327,0.0,5.76600072555
 03/12  03:00:00,36.8961560573,5.38120383138,0.0975749916192,5.47090252405,8.34152022915,10.0650221343,52.1562305038,46.3904211254,0.0,5.76580937833
 03/12  04:00:00,39.9821038611,5.41909172446,0.0343804367006,6.97535222422,8.34152022915,11.6705166398,54.1072833584,48.3329062304,0.0,5.77437712806
 03/12  05:00:00,45.2967123979,5.4528553499,0.0257182497477,8.10636269472,8.80141237637,15.3678112995,54.5038480593,48.7208310869,0.0,5.78301697236
 03/12  06:00:00,64.5597366859,5.43609547087,0.0808596823892,7.35402327405,18.5082010057,25.6353820695,59.7019869556,48.1217867626,0.0,11.580200193
 03/12  07:00:00,73.7194197732,5.46323393194,0.821639391094,4.94205683403,19.4926561212,41.1001056674,63.2731410463,45.7848644502,0.0,17.4882765961
 03/12  08:00:00,94.8822668954,5.59410844829,2.48056228326,2.44098953153,26.3286599382,57.9988325916,84.1013963592,36.2446680614,0.0,47.8567282978
 03/12  09:00:00,81.309864277,5.51724263632,3.64172448808,3.05865611556,26.2443270014,42.8153538416,92.2674988501,32.6891960868,18.025,41.5533027633
 03/12  10:00:00,57.7813343833,5.48500234428,3.57232609203,3.50695189182,21.7447113004,23.4437158914,75.0284352478,27.446147805,18.025,29.5572874428
 03/12  11:00:00,54.9961197542,5.52230353775,4.16830376557,2.49087334972,19.3449162599,23.4437158914,69.0502316325,21.5606681647,18.025,29.4645634678
 03/12  12:00:00,54.4087575095,5.54024468437,4.34588085806,1.56621079855,19.190480192,23.7425572507,65.8312530987,18.4352634869,18.025,29.3709896117
 03/12  13:00:00,53.8197066711,5.55371489409,4.57705136569,0.706394568963,19.260583323,23.698576057,60.0647189115,12.6674423658,18.025,29.3722765457
 03/12  14:00:00,53.7078037046,5.57736263197,4.83267682444,0.315219387465,19.260583323,23.698576057,57.103980411,9.70431030098,18.025,29.37467011
 03/12  15:00:00,53.2639530976,5.57307526834,4.8307187036,0.167566279913,19.260583323,23.4086260847,52.3426465782,10.8211921407,18.025,23.4964544375
 03/12  16:00:00,56.5030690982,5.51584360541,3.74039343957,0.102899039813,19.260583323,27.8781056672,36.0444233464,12.2460061321,18.025,5.77341721438
 03/12  17:00:00,63.4774806085,5.52737151179,2.17705639862,0.0064506604341,18.1807569449,37.5792895564,26.5192496843,14.9734395961,0.0,11.5458100882
 03/12  18:00:00,80.2879317674,5.6545801034,3.08898286943,0.0,32.6059821062,37.0465235296,26.6482436294,20.8570378164,0.0,5.79120581308
 03/12  19:00:00,86.7543760987,5.73999625966,3.5865365717,0.0,36.8143715336,33.066984531,41.583466554,24.1998746541,0.0,17.3835918999
 03/12  20:00:00,92.8836952612,5.85294576751,4.24340639349,0.0,36.43363367,38.8072253906,39.1213682052,27.5272276953,0.0,11.5941405098
 03/12  21:00:00,90.2578697253,5.82887927452,3.99522891525,0.00312827358783,36.0963922311,36.7877557581,41.5124063119,29.9163871048,0.0,11.5960192071
 03/12  22:00:00,66.9688648005,5.55901102861,2.23720904604,0.0613614977932,30.9507766546,20.6087787026,50.0024330919,32.5140966913,0.0,17.4883364006
 03/12  23:00:00,43.5380544264,5.38604490885,1.10126209934,0.374881320731,17.4250845679,11.7056064465,47.1813250529,35.6010799079,0.0,11.580245145
 03/12  24:00:00,37.4807790297,5.35435552596,0.847148321969,0.712452101994,12.925468867,10.100111941,44.011874176,38.237219177,0.0,5.77465499904
 03/13  01:00:00,35.3444258005,5.34233381999,0.585896531152,1.72958636683,10.0992000411,10.047477231,46.8639718052,41.0982001606,0.0,5.76577164467
 03/13  02:00:00,34.3932184659,5.34377515413,0.385739684997,2.83665213847,8.25718729233,10.0299323277,48.9323658799,43.1662925863,0.0,5.76607329354
 03/13  03:00:00,35.0827514214,5.34497422327,0.239785666031,3.67094019906,8.25718729233,10.0299323277,50.8709799895,45.1056095237,0.0,5.76537046579
 03/13  04:00:00,37.3544113581,5.3493876582,0.123615240068,4.4475525467,8.25718729233,11.6354268332,52.9193963666,47.1449562925,0.0,5.77444007404
 03/13  05:00:00,45.7817264672,5.37233234988,0.101856664546,5.29342353462,12.1011305571,15.3678112995,59.3338643833,47.754483012,0.0,11.5793813712
 03/13  06:00:00,74.0829812151,5.45054229825,1.12009701718,2.96895629025,19.7275818095,37.2640762949,64.9313021651,47.442173355,0.0,17.4891288102
 03/13  07:00:00,87.1686959168,5.59038393267,2.33079137371,1.75122533546,24.3117294858,51.2795993405,68.4421430494,44.9914858809,0.0,23.4506571685
 03/13  08:00:00,74.3436861332,5.40922588402,0.866692050499,3.7315428128,23.6694662846,40.6342015617,76.9188171398,35.3614090311,0.0,41.5574081087
 03/13  09:00:00,71.4978776703,5.40684002486,2.65318880746,4.10953909332,23.6694662846,35.6302164847,78.5977176179,31.0189203148,18.025,29.553797303
 03/13  10:00:00,55.1068792,5.3863871055,2.40833909155,5.58093057093,18.7433767983,22.9618409725,81.5990489476,28.2156491,18.025,35.3583998476
 03/13  11:00:00,54.6274499595,5.36995815373,2.50921463175,5.01967516557,18.7433767983,22.9618409725,66.5137296748,24.9849448052,18.025,23.5037848696
 03/13  12:00:00,53.3436654138,5.33870009785,2.57016895402,3.66274623597,18.5889407304,23.1597249699,66.7623981073,19.3600851813,18.025,29.377312926
 03/13  13:00:00,52.6509328357,5.31830869,2.74445503245,2.56961613977,18.7433767983,23.2517909448,63.2344012036,15.8344541775,18.025,29.3749470261
 03/13  14:00:00,52.027266113,5.30246563069,2.84190143606,1.86434822355,18.7433767983,23.2517909448,55.6289040737,14.104135051,18.025,23.4997690227
 03/13  15:00:00,51.3483706407,5.29234010014,2.9297313796,1.39769777976,18.7433767983,22.9618409725,61.8785344717,14.4829708468,18.025,29.3705636249
 03/13  16:00:00,54.6862163512,5.29104627598,2.22915029732,0.986079578059,18.7433767983,27.431320555,38.049170747,14.2508802055,18.025,5.77329054153
 03/13  17:00:00,65.296212798,5.36963388933,1.06944629637,0.488567014666,17.6635504202,40.6971502883,27.5148083915,15.9521414921,0.0,11.5626668995
 03/13  18:00:00,74.1180715065,5.43070094686,1.59318632939,0.33586081053,27.5259009287,37.3340067412,39.5294187614,22.0678495238,0.0,17.4615692376
 03/13  19:00:00,82.4379866952,5.48312981084,1.94801724305,0.271778025641,33.8341110165,33.3544677425,38.0130260911,26.4164514163,0.0,11.5965746748
 03/13  20:00:00,91.3724062673,5.59882823539,2.66066920124,0.223687391479,36.5179666069,38.8247702939,42.348033906,30.754917919,0.0,11.5931159871
 03/13  21:00:00,85.9994637301,5.62057985067,2.72775874343,0.276124279507,32.965339924,36.8579353714,50.8036242696,33.3151050494,0.0,17.4885192202
 03/13  22:00:00,61.2795415547,5.41059544629,1.24695774454,0.794754587213,25.6355707503,20.6438685092,54.2650191694,36.8534129367,0.0,17.4116062326
 03/13  23:00:00,41.8400546181,5.29431375516,0.24918396596,2.02310979481,15.0252895274,11.7056064465,46.951753835,41.1686781136,0.0,5.78307572141
 03/13  24:00:00,39.0006808892,5.34366154496,0.0814394420472,4.32807738022,11.6412384099,10.0650221343,51.129246156,45.3546535033,0.0,5.77459265271
 03/14  01:00:00,39.7007683116,5.41341243729,0.0478414193616,6.55290640364,10.0992000411,10.047477231,55.3936963351,49.627485573,0.0,5.76621076208
 03/14  02:00:00,39.7948122103,5.47088690859,0.0382173524938,8.45865719597,8.25718729233,10.0299323277,58.7430590604,52.9772159759,0.0,5.76584308448
 03/14  03:00:00,41.450186001,5.51890461075,0.0302139894711,10.074016451,8.25718729233,10.0299323277,61.93087513,56.1647419524,0.0,5.76613317762
 03/14  04:00:00,44.760853013,5.57064206096,0.0228624073011,11.7334936091,8.25718729233,11.6354268332,65.3756380158,59.6010994309,0.0,5.77453858492
 03/14  05:00:00,53.5925902688,5.60272065161,0.019372998806,12.9563824105,12.1011305571,15.3678112995,73.2624038825,61.6824030826,0.0,11.5800007999
 03/14  06:00:00,79.9896447704,5.50554897121,0.117206047998,9.82350881017,19.7275818095,37.2640762949,80.2388613411,62.7536466847,0.0,17.4852146564
 03/14  07:00:00,91.7657473408,5.54354998435,0.888900578401,7.83700385218,24.3117294858,51.2795993405,85.3408541957,61.8905878385,0.0,23.4502663572
 03/14  08:00:00,82.5027962923,5.57882953486,0.0919719571032,12.4957720792,23.6694662846,40.6342015617,94.4562099178,52.8966894853,0.0,41.5595204326
 03/14  09:00:00,79.4987178336,5.59505795909,1.6490582503,12.9262937702,23.6694662846,35.6302164847,102.258397179,48.7712344121,18.025,35.462162767
 03/14  10:00:00,63.4950415165,5.63912094782,1.97937009865,14.1453286446,18.7433767983,22.9618409725,91.4201792049,43.9274086697,18.025,29.4677705352
 03/14  11:00:00,63.4089377879,5.63618760567,2.06825478296,13.97589446,18.7433767983,22.9618409725,83.4558153102,41.924545792,18.025,23.5062695182
 03/14  12:00:00,63.1590592504,5.63493667754,1.89487302619,13.8572015461,18.5889407304,23.1597249699,87.8404582913,40.4423371347,18.025,29.3731211565
 03/14  13:00:00,63.0938932707,5.62725129831,1.88516733838,13.5629220907,18.7433767983,23.2517909448,87.2455480049,39.8499126389,18.025,29.370635366
 03/14  14:00:00,63.2025624119,5.63059741879,1.87579451781,13.6776188826,18.7433767983,23.2517909448,88.1701830895,40.7711414504,18.025,29.3740416391
 03/14  15:00:00,62.8569209583,5.62885053531,1.87412038727,13.6253505202,18.7433767983,22.9618409725,84.1180630245,42.597187213,18.025,23.4958758114
 03/14  16:00:00,66.1651348232,5.61967026218,1.03433190797,13.3311929302,18.7433767983,27.431320555,66.3394173875,42.5409017835,18.025,5.77351560397
 03/14  17:00:00,75.0165989614,5.5444715139,0.0696200715958,11.033943428,17.6635504202,40.6971502883,55.5169451354,43.9546221177,0.0,11.5623230177
 03/14  18:00:00,82.1392855711,5.50338076229,0.0649938445781,9.81258968999,27.5259009287,37.3340067412,67.2605885925,49.7994267879,0.0,17.4611618046
 03/14  19:00:00,89.6091730007,5.48942088343,0.116602584191,9.26808813248,33.8341110165,33.3544677425,64.9134933753,53.3170132581,0.0,11.5964801173
 03/14  20:00:00,96.5662339324,5.47044438326,0.345057099281,7.8615149658,36.5179666069,38.8247702939,68.8916196366,57.2973824883,0.0,11.5942371483
 03/14  21:00:00,91.2398030945,5.48461183324,0.479090645856,7.90110044622,32.965339924,36.8579353714,83.2616297338,59.9534943433,0.0,23.3081353904
 03/14  22:00:00,71.8254717699,5.56706601165,0.0531306624541,12.378044454,25.6355707503,20.6438685092,74.7251097629,63.1117804018,0.0,11.6133293611
 03/14  23:00:00,57.3448375978,5.72072897745,0.0276434401074,17.3230187215,15.0252895274,11.7056064465,72.5924075517,66.8094358036,0.0,5.78297174808
 03/14  24:00:00,55.1029287228,5.80270201,0.0164263008885,20.0362983187,11.6412384099,10.0650221343,75.3222920565,69.547712423,0.0,5.7745796335
 03/15  01:00:00,55.8046719437,5.86910906894,0.00732591907958,22.2416300953,10.0992000411,10.047477231,77.9397761088,72.1736769719,0.0,5.7660991369
 03/15  02:00:00,55.9295942339,5.92946285291,0.000360381166401,24.1727212308,8.25718729233,10.0299323277,80.0460415525,74.2801476748,0.0,5.76589387766
 03/15  03:00:00,57.6601383375,5.98174484512,0.0,25.8513431902,8.25718729233,10.0299323277,81.9516608932,76.1854702182,0.0,5.76619067493
 03/15  04:00:00,60.8802657958,6.02872792955,0.0,27.4176842094,8.25718729233,11.6354268332,84.0649903235,78.2912420158,0.0,5.77374830764
 03/15  05:00:00,69.1131857327,6.04507267038,0.0,28.0539997143,12.1011305571,15.3678112995,90.3636612899,78.7833391682,0.0,11.5803221216
 03/15  06:00:00,92.9003036052,5.84698351579,0.00769314026528,22.5022496561,19.7275818095,37.2640762949,95.3513961607,77.8652995027,0.0,17.486096658
 03/15  07:00:00,102.160713013,5.72784897082,0.0367315096458,18.8998419532,24.3117294858,51.2795993405,103.864064259,74.5558213351,0.0,29.3082429237
 03/15  08:00:00,93.5276841882,5.87511869546,0.0288604860741,23.2874839635,23.6694662846,40.6342015617,98.5978114455,62.9720804119,0.0,35.6257310336
 03/15  09:00:00,88.244021214,5.83517171871,1.3008684372,21.7796762087,23.6694662846,35.6302164847,112.101063317,58.6125030816,18.025,35.4635602352
 03/15  10:00:00,70.2164800317,5.82747012248,1.60410856083,21.0536809017,18.7433767983,22.9618409725,102.130980869,54.6395945817,18.025,29.4663862874
 03/15  11:00:00,66.1696331091,5.70582717074,1.79127950033,16.9439262017,18.7433767983,22.9618409725,94.9707154445,47.5693853285,18.025,29.376330116
 03/15  12:00:00,62.584040106,5.60012046832,1.73260443562,13.4792679335,18.5889407304,23.1597249699,82.5620258359,41.0373038118,18.025,23.4997220241
 03/15  13:00:00,60.758828926,5.53836101202,1.83756676023,11.3643503888,18.7433767983,23.2517909448,84.519750275,37.1221808947,18.025,29.3725693803
 03/15  14:00:00,59.2822358428,5.49657158043,1.8983424035,9.86877020007,18.7433767983,23.2517909448,82.6010156742,35.1997341309,18.025,29.3762815433
 03/15  15:00:00,57.7954325078,5.4625005187,1.92735730742,8.67697611768,18.7433767983,22.9618409725,77.4336484453,35.9110175777,18.025,23.4976308676
 03/15  16:00:00,61.2163907581,5.46159899405,1.10598027807,8.46887284195,18.7433767983,27.431320555,60.0756653266,36.2764291578,18.025,5.7742361688
 03/15  17:00:00,70.0592270355,5.39477704592,0.08820067905,6.20768786172,17.6635504202,40.6971502883,49.2400360797,37.6772516341,0.0,11.5627844456
 03/15  18:00:00,77.2877311654,5.37138604747,0.164863123119,4.99316342735,27.5259009287,37.3340067412,59.5942601626,42.1330023086,0.0,17.4612578541
 03/15  19:00:00,85.3261240836,5.37891394984,0.257874083766,4.95427623016,33.8341110165,33.3544677425,58.4786024939,46.8819374097,0.0,11.5966650842
 03/15  20:00:00,93.0150192746,5.39464011503,0.598670320885,4.13249276029,36.5179666069,38.8247702939,64.1223239911,52.5272324125,0.0,11.5950915786
 03/15  21:00:00,88.0834578461,5.4265558921,0.768617678055,4.51328835539,32.965339924,36.8579353714,78.7142891935,55.4050938543,0.0,23.3091953393
 03/15  22:00:00,68.4001093083,5.4710573452,0.0514336938187,9.05038928699,25.6355707503,20.6438685092,69.5224135044,57.9082803049,0.0,11.6141331996
 03/15  23:00:00,53.2389106511,5.60396214863,0.0204124033401,13.3410898512,15.0252895274,11.7056064465,65.6808931413,59.8978325101,0.0,5.7830606312
 03/15  24:00:00,51.0910565729,5.68904397473,0.0101536260486,16.1443575387,11.6412384099,10.0650221343,73.963359229,62.434194663,0.0,11.5291645659
 03/16  01:00:00,52.017777555,5.76128198232,0.00160679933777,18.5682828593,10.0992000411,10.047477231,65.5067784978,65.4867784978,0.0,0.02
 03/16  02:00:00,51.9863551553,5.81709444128,0.0,20.3422119678,8.25718729233,10.0299323277,72.7038568371,66.9380520235,0.0,5.76580481357
 03/16  03:00:00,53.6396030858,5.86746783823,0.0,21.9450858951,8.25718729233,10.0299323277,74.8923053497,69.1262073611,0.0,5.76609798859
 03/16  04:00:00,57.049212201,5.91957434634,0.0,23.6957850384,8.25718729233,11.6354268332,77.8724426615,72.098297362,0.0,5.77414529951
 03/16  05:00:00,64.9855682179,5.92638689027,0.0,24.0450703425,12.1011305571,15.3678112995,83.6172719583,72.0372947549,0.0,11.5799772034
 03/16  06:00:00,88.7404799141,5.72973094815,0.00564039577744,18.4617337328,19.7275818095,37.2640762949,87.8636989579,70.3775442001,0.0,17.4861547578
 03/16  07:00:00,98.0484463693,5.61384002887,0.0371352528709,14.9011839256,24.3117294858,51.2795993405,96.807502851,67.5011531071,0.0,29.3063497438
 03/16  08:00:00,89.7220979055,5.76665976084,0.0417801994103,19.5774394755,23.6694662846,40.6342015617,93.0559796328,57.4315818126,0.0,35.6243978202
 03/16  09:00:00,85.6410166083,5.75999644816,1.4852416412,19.0674755994,23.6694662846,35.6302164847,106.244049667,52.7615330386,18.025,35.4575166284
 03/16  10:00:00,68.8721782173,5.79507159544,1.84279122806,19.5030965974,18.7433767983,22.9618409725,95.1023647174,47.6114344502,18.025,29.4659302672
 03/16  11:00:00,67.746933949,5.76452800179,1.96191768223,18.2918888255,18.7433767983,22.9618409725,91.8429899575,44.4440016742,18.025,29.3739882832
 03/16  12:00:00,66.4750036803,5.73221814766,1.82583727437,17.1449016904,18.5889407304,23.1597249699,82.841474877,41.3156940651,18.025,23.5007808119
 03/16  13:00:00,65.2260766311,5.68769355049,1.84981260352,15.6700212532,18.7433767983,23.2517909448,86.9033470209,39.5102902807,18.025,29.3680567402
 03/16  14:00:00,62.4260870012,5.59702399218,1.90997440827,12.9005376787,18.7433767983,23.2517909448,84.2250083398,36.826599905,18.025,29.3734084348
 03/16  15:00:00,61.2137689941,5.57031291274,1.92717787152,11.9876802508,18.7433767983,22.9618409725,79.2255991393,37.7020142446,18.025,23.4985848947
 03/16  16:00:00,63.6059043352,5.5353871581,1.09153777302,10.7990420748,18.7433767983,27.431320555,62.5140334854,37.8873791093,18.025,6.60165437608
 03/16  17:00:00,71.9961607976,5.45104688028,0.0687755843146,8.10777938931,17.6635504202,40.6971502883,50.5450704342,39.8129155771,0.0,10.7321548571
 03/16  18:00:00,78.8755029019,5.40558391182,0.0465021363409,6.66510143512,27.5259009287,37.3340067412,62.5339292523,45.0729553499,0.0,17.4609739024
 03/16  19:00:00,85.8739571542,5.37520013121,0.0563488315035,5.70734975754,33.8341110165,33.3544677425,58.9523948906,47.3552579962,0.0,11.5971368945
 03/16  20:00:00,92.5484468722,5.35055387192,0.292054122498,4.01662411371,36.5179666069,38.8247702939,61.5382114099,49.9426535463,0.0,11.5955578636
 03/16  21:00:00,87.1723162885,5.36927710673,0.447980856355,3.98006618144,32.965339924,36.8579353714,74.7277432883,51.4177862291,0.0,23.3099570592
 03/16  22:00:00,67.4808967143,5.44934342785,0.0467804058661,8.15754583344,25.6355707503,20.6438685092,65.0431116231,53.4296568475,0.0,11.6134547756
 03/16  23:00:00,52.2268622243,5.58008871864,0.0219903270209,12.351337793,15.0252895274,11.7056064465,63.9715238098,55.8399459782,0.0,8.13157783164
 03/16  24:00:00,49.4354662074,5.64851545344,0.0126645758498,14.5267858891,11.6412384099,10.0650221343,66.1556866062,56.973228048,0.0,9.18245855819
 03/17  01:00:00,49.5338603032,5.69953475752,0.00480166555792,16.1429186843,10.0992000411,10.047477231,58.1927460343,58.1727460343,0.0,0.02
 03/17  02:00:00,48.9465795484,5.73935506421,0.0,17.3801767741,8.25718729233,10.0299323277,64.4033481808,58.637324278,0.0,5.76602390281
 03/17  03:00:00,49.7268594716,5.76348389113,0.0,18.1363271592,8.25718729233,10.0299323277,64.6392230794,58.873405131,0.0,5.7658179484
 03/17  04:00:00,51.9554813222,5.78218538196,0.0,18.7394438472,8.25718729233,11.6354268332,65.1549197914,59.3805655148,0.0,5.77435427661
 03/17  05:00:00,59.2668102508,5.77196961902,0.0,18.4807316749,12.1011305571,15.3678112995,69.7433280333,58.1634353284,0.0,11.5798927049
 03/17  06:00:00,83.1241967375,5.5842691686,0.0199525927277,12.976603062,19.7275818095,37.2640762949,73.6124938142,56.1270763914,0.0,17.4854174228
 03/17  07:00:00,90.2211986093,5.46245065389,0.0554115276598,9.09105335672,24.3117294858,51.2795993405,81.1816627938,51.8742185301,0.0,29.3074442637
 03/17  08:00:00,82.3801030384,5.57323773054,0.116386365083,12.3542633426,23.6694662846,40.6342015617,76.9400928152,41.3197951195,0.0,35.6202976957
 03/17  09:00:00,77.9884244265,5.53835896576,1.96801402887,11.1537504391,23.6694662846,35.6302164847,90.864317267,37.3806256407,18.025,35.4586916263
 03/17  10:00:00,59.8509955027,5.51766661349,2.24231604558,10.3597956816,18.7433767983,22.9618409725,80.4314751015,32.9394094765,18.025,29.467065625
 03/17  11:00:00,57.5264106969,5.44718249832,2.37426883945,7.97636100629,18.7433767983,22.9618409725,76.2889892076,28.8902564475,18.025,29.3737327601
 03/17  12:00:00,55.0556506984,5.38269778331,2.35996673312,5.54094031614,18.5889407304,23.1597249699,66.434081608,24.9071183718,18.025,23.5019632361
 03/17  13:00:00,54.1808772964,5.36045174088,2.42610850397,4.37576929365,18.7433767983,23.2517909448,69.9200669287,22.5288828051,18.025,29.3661841237
 03/17  14:00:00,53.2474055161,5.32007278768,2.29463877899,3.61414404184,18.7433767983,23.2517909448,69.365262515,21.9683953694,18.025,29.3718671456
 03/17  15:00:00,52.2143961281,5.29848539835,2.34187407009,2.84543939103,18.7433767983,22.9618409725,63.8204389963,22.2967839438,18.025,23.4986550525
 03/17  16:00:00,55.3477297729,5.28697844389,1.59460840331,2.28620680933,18.7433767983,27.431320555,51.296131618,21.7429041354,18.025,11.5282274826
 03/17  17:00:00,65.2772783512,5.29764488399,0.445142991729,1.16593332993,17.6635504202,40.6971502883,29.279663538,23.4884562069,0.0,5.79120733114
 03/17  18:00:00,71.6190226598,5.32123773746,0.704564039027,0.718908328966,27.5259009287,37.3340067412,47.0336825035,29.5725880131,0.0,17.4610944904
 03/17  19:00:00,81.7213155329,5.35743366186,0.98957175413,0.639253503093,33.8341110165,33.3544677425,43.9704189915,32.3737098603,0.0,11.5967091312
 03/17  20:00:00,90.435386372,5.44322628252,1.63195424389,0.470992927043,36.5179666069,38.8247702939,46.7958333224,35.2002186766,0.0,11.5956146459
 03/17  21:00:00,85.0621860005,5.45986466728,1.71011657752,0.517215890263,32.965339924,36.8579353714,59.9734343841,36.6635143489,0.0,23.3099200352
 03/17  22:00:00,61.0759760355,5.32423156335,0.604982651261,1.31953713893,25.6355707503,20.6438685092,49.9140070696,38.3016872056,0.0,11.612319864
 03/17  23:00:00,43.153554741,5.31497038704,0.0532064677681,3.51193369006,15.0252895274,11.7056064465,52.3023884584,40.7566699788,0.0,11.5457184795
 03/17  24:00:00,40.1618965488,5.37730243682,0.0361863186357,5.50090858187,11.6412384099,10.0650221343,48.2931166835,42.518775661,0.0,5.77434102252
 03/18  01:00:00,42.6956948805,5.41773170566,0.030931272582,6.8009466853,12.8411359301,10.0650221343,44.1147143312,44.0947143312,0.0,0.02
 03/18  02:00:00,39.5292299699,5.46158342537,0.0222634910725,8.21833617213,8.25718729233,10.0299323277,50.6927942927,44.9267519679,0.0,5.76604232474
 03/18  03:00:00,40.4114835713,5.48763493081,0.0171255943911,9.07967545923,8.25718729233,10.0299323277,51.2127301945,45.4468971869,0.0,5.7658330076
 03/18  04:00:00,42.7161381606,5.50774790048,0.012871331129,9.76166798503,8.25718729233,11.6354268332,51.9194910118,46.1451310559,0.0,5.77435995595
 03/18  05:00:00,47.4847991702,5.52560449282,0.0091941302636,10.357651605,8.71707943955,15.3327214929,57.27649358,45.731736308,0.0,11.5447572719
 03/18  06:00:00,66.30486013,5.48668795461,0.0184126338525,9.11101247764,18.5082010057,25.6353820695,56.1227478197,44.5444719641,0.0,11.5782758556
 03/18  07:00:00,72.121424049,5.39700155532,0.0910073518915,6.14436436804,19.4083231844,41.0650158608,58.9591894505,41.471202775,0.0,17.4879866755
 03/18  08:00:00,93.956549961,5.44467155242,1.58734168149,2.55795307567,26.3286599382,57.9988325916,78.2476116116,32.5295573294,0.0,45.7180542822
 03/18  09:00:00,80.8255362238,5.3680452826,2.7081723336,3.53767197507,26.3286599382,42.8504436482,85.827457629,30.0714078303,18.025,37.7310497987
 03/18  10:00:00,58.3367444075,5.37076024393,2.51290938088,5.23603038743,21.7447113004,23.4437158914,82.8239494374,29.3391055419,18.025,35.4598438955
 03/18  11:00:00,55.0529019924,5.34877575838,2.63072018335,4.31848753471,19.3027497915,23.426170988,74.5653911966,27.0788705961,18.025,29.4615206005
 03/18  12:00:00,53.9126302011,5.32013406513,2.58509909283,3.11069058456,19.1483137236,23.7250123474,68.9585088695,24.9143480867,18.025,26.0191607828
 03/18  13:00:00,53.3250614499,5.30828838128,2.66072026209,2.31380442957,19.3027497915,23.7161209604,65.9805314267,21.1040333011,18.025,26.8514981256
 03/18  14:00:00,52.7075240949,5.28052582484,2.59100781738,1.79373891364,19.3027497915,23.7161209604,68.0604200979,20.6664643776,18.025,29.3689557202
 03/18  15:00:00,52.1164221861,5.27454461303,2.59959008654,1.48998686398,19.3027497915,23.426170988,69.751924663,22.3547935996,18.025,29.3721310634
 03/18  16:00:00,55.5077301355,5.26263765462,1.75033915884,1.29111693128,19.3027497915,27.8956505705,45.7722890336,21.9732638285,18.025,5.77402520511
 03/18  17:00:00,62.2852056159,5.2876642987,0.490635934965,0.680602736568,18.2229234133,37.5968344597,29.1125169427,23.3308537624,0.0,5.78166318023
 03/18  18:00:00,76.7973515746,5.37957003578,1.16931208847,0.468685128617,32.690315043,37.0816133363,41.2752743026,29.7138592747,0.0,11.561415028
 03/18  19:00:00,84.7674431434,5.42998036902,1.5332031179,0.37643242251,36.8143715336,33.066984531,44.4825902188,32.8882298312,0.0,11.5943603876
 03/18  20:00:00,90.7863326453,5.53263180501,2.23854774945,0.34724089133,36.3493007332,38.7721355839,47.53508509,35.9389860472,0.0,11.5960990428
 03/18  21:00:00,88.7291207674,5.53503171772,2.19317278943,0.450871437205,36.1807251679,36.8228455648,49.8120408553,38.2151366425,0.0,11.5969042128
 03/18  22:00:00,66.5497957906,5.35704360826,0.851422115331,1.11064047635,31.0351095914,20.6438685092,58.3063196164,40.8207910001,0.0,17.4855286163
 03/18  23:00:00,44.872011365,5.29666845612,0.0955614694852,2.80392594499,17.4250845679,11.7056064465,56.0217796274,44.4418729116,0.0,11.5799067158
 03/18  24:00:00,40.8937890164,5.36137312276,0.0495814246537,5.03543912998,12.8411359301,10.0650221343,52.8926286141,47.118064994,0.0,5.77456362013
 03/19  01:00:00,42.9565524274,5.42056860589,0.0413937535364,6.92908253876,12.925468867,10.100111941,55.474415814,49.7083651617,0.0,5.76605065237
 03/19  02:00:00,40.1886623161,5.47606585079,0.0308236978416,8.73530319216,8.34152022915,10.0650221343,57.2445136134,51.4785159492,0.0,5.76599766423
 03/19  03:00:00,41.5838725628,5.51804051365,0.0236671690621,10.0956949465,8.34152022915,10.0650221343,58.8962615244,53.1304761387,0.0,5.7657853857
 03/19  04:00:00,44.4931952963,5.55452598281,0.0174961042327,11.3679005847,8.34152022915,11.6705166398,60.802591571,55.0292821241,0.0,5.77330944689
 03/19  05:00:00,49.9211981021,5.59080733685,0.0120198657941,12.6066019181,8.80141237637,15.3678112995,61.6320439979,55.8500138789,0.0,5.78203011908
 03/19  06:00:00,69.0279248746,5.56153476333,0.0190861302468,11.7585585377,18.5082010057,25.6353820695,67.1529488499,55.5732089355,0.0,11.5797399144
 03/19  07:00:00,75.2008117382,5.47448940085,0.046753220214,9.07109857574,19.4926561212,41.1001056674,76.7509310106,53.441948664,0.0,23.3089823466
 03/19  08:00:00,96.5620926984,5.49187833222,1.09172270964,5.61191285236,26.3286599382,57.9988325916,86.4015413673,44.5334771815,0.0,41.8680641858
 03/19  09:00:00,83.6889716042,5.44130981311,2.18476415749,6.97067640473,26.2443270014,42.8153538416,100.229740341,40.6572237336,18.025,41.547516607
 03/19  10:00:00,60.8165643545,5.44689263653,2.36278572426,7.78984423797,21.7447113004,23.4437158914,80.5682089259,32.9893003265,18.025,29.5539085995
 03/19  11:00:00,57.3948920693,5.41518813978,2.55269937813,6.61237607293,19.3449162599,23.4437158914,80.8144071699,27.4400473556,18.025,35.3493598143
 03/19  12:00:00,56.5584015737,5.39046551891,2.43121341038,5.78030777663,19.190480192,23.7425572507,67.4796932835,25.9564044813,18.025,23.4982888022
 03/19  13:00:00,55.5953798954,5.36322270234,2.41168727969,4.8379315804,19.260583323,23.698576057,70.1183387338,22.7230437246,18.025,29.3702950093
 03/19  14:00:00,54.692188211,5.33416942211,2.43927880212,3.93620108344,19.260583323,23.698576057,68.6535118134,21.2547969456,18.025,29.3737148678
 03/19  15:00:00,53.6020843914,5.30685777401,2.50614109377,3.09649957406,19.260583323,23.4086260847,62.1495142406,20.6291319232,18.025,23.4953823174
 03/19  16:00:00,56.6772825561,5.29169675434,1.76809454663,2.47356496105,19.260583323,27.8781056672,43.4448444754,19.6457414232,18.025,5.77410305222
 03/19  17:00:00,62.5090570586,5.28512003285,0.354226954239,1.10311660713,18.1807569449,37.5792895564,30.4746347764,18.9302978795,0.0,11.5443368969
 03/19  18:00:00,76.6727080755,5.36337101359,1.04284479133,0.606133516433,32.6059821062,37.0465235296,29.2984681936,23.5073247813,0.0,5.79114341227
 03/19  19:00:00,84.916433154,5.44886036001,1.69158912711,0.348154135516,36.8143715336,33.066984531,42.8682837443,25.4852469039,0.0,17.3830368403
 03/19  20:00:00,91.1329758023,5.579224642,2.60722729482,0.159194309877,36.43363367,38.8072253906,38.0638053638,26.4701309343,0.0,11.5936744294
 03/19  21:00:00,88.7624267556,5.58511537427,2.58814427435,0.15854716493,36.0963922311,36.7877557581,38.3439430289,26.7484846062,0.0,11.5954584227
 03/19  22:00:00,66.0701688756,5.38826016338,1.18518883424,0.385456661249,30.9507766546,20.6087787026,45.1528285429,27.6659965854,0.0,17.4868319575
 03/19  23:00:00,43.1164123658,5.26603889015,0.24573018291,0.928788947481,17.4250845679,11.7056064465,40.2165970111,28.636672057,0.0,11.5799249541
 03/19  24:00:00,37.2705809962,5.26353013589,0.157508641186,1.28272593941,12.925468867,10.100111941,34.9462975632,29.1719042355,0.0,5.77439332775
 03/20  01:00:00,35.0848326914,5.2776924002,0.0905972203654,2.02993927024,10.0992000411,10.047477231,35.3929649622,29.626941791,0.0,5.76602317122
 03/20  02:00:00,34.3041851804,5.30800114068,0.0568491940169,3.11228864046,8.25718729233,10.0299323277,36.9299484642,31.1641423422,0.0,5.76580612196
 03/20  03:00:00,34.9677917438,5.32739799331,0.0450019841216,3.76834565477,8.25718729233,10.0299323277,38.2713657141,32.505289908,0.0,5.76607580606
 03/20  04:00:00,36.9633618173,5.33903040519,0.0401306023717,4.15035181267,8.25718729233,11.6354268332,38.7321364841,32.9583612751,0.0,5.77377520891
 03/20  05:00:00,44.4335071302,5.3379286946,0.0397092844882,4.04176622765,12.1011305571,15.3678112995,43.7769819495,32.1972833395,0.0,11.5796986099
 03/20  06:00:00,71.8898573444,5.35421014993,0.853029590316,1.13925444423,19.7275818095,37.2640762949,48.3667433968,30.8794633753,0.0,17.4872800215
 03/20  07:00:00,84.404699873,5.57268929866,2.54030442237,0.679440181092,24.3117294858,51.2795993405,52.2305107485,28.7823856995,0.0,23.448125049
 03/20  08:00:00,71.7374340447,5.28744748503,0.863404037221,1.25037587938,23.6694662846,40.6342015617,64.2881774238,22.7356284838,0.0,41.55254894
 03/20  09:00:00,68.9278994777,5.28300049042,2.7205562408,1.59604847524,23.6694662846,35.6302164847,69.8194774943,22.244643025,18.025,29.5498344693
 03/20  10:00:00,52.9738790851,5.30997312677,2.71145201033,3.2212414025,18.7433767983,22.9618409725,72.4261469007,21.720395834,18.025,32.6807510668
 03/20  11:00:00,53.0100631797,5.3116221563,2.75042567776,3.21942039671,18.7433767983,22.9618409725,65.5663677322,21.3738564523,18.025,26.1675112799
 03/20  12:00:00,52.6886342543,5.30747567566,2.57830810544,3.03080737939,18.5889407304,23.1597249699,67.7443156902,20.3509713736,18.025,29.3683443166
 03/20  13:00:00,52.2423392482,5.28988291826,2.58570642459,2.34820465222,18.7433767983,23.2517909448,63.3474335637,17.4877347385,18.025,27.8346988252
 03/20  14:00:00,51.7961610839,5.27261247665,2.62548656999,1.87951897821,18.7433767983,23.2517909448,59.2081245511,16.1503958385,18.025,25.0327287126
 03/20  15:00:00,51.2125387569,5.26487424108,2.64605041723,1.57301792598,18.7433767983,22.9618409725,64.6468001571,17.2537845019,18.025,29.3680156551
 03/20  16:00:00,54.4937812562,5.25682514156,1.89691727521,1.16010783289,18.7433767983,27.431320555,40.8920993938,17.0929790605,18.025,5.77412033333
 03/20  17:00:00,64.8947992311,5.30371014138,0.611373299483,0.611163000887,17.6635504202,40.6971502883,28.8395328993,17.2771045831,0.0,11.5624283162
 03/20  18:00:00,71.9872656833,5.38502979426,1.30640386496,0.42152922446,27.5259009287,37.3340067412,39.2855746837,21.8259737719,0.0,17.4596009117
 03/20  19:00:00,82.3031669782,5.4517269179,1.81953845219,0.296854908519,33.8341110165,33.3544677425,36.0265879192,24.4333667273,0.0,11.5932211918
 03/20  20:00:00,91.3505158742,5.58476211284,2.74835866884,0.128188648936,36.5179666069,38.8247702939,38.2443242089,26.6494531688,0.0,11.59487104
 03/20  21:00:00,85.9882702366,5.61578539754,2.86874575922,0.128758738717,32.965339924,36.8579353714,44.5113607658,27.0241144661,0.0,17.4872462997
 03/20  22:00:00,60.8927264567,5.3997011028,1.30161867025,0.364188174021,25.6355707503,20.6438685092,45.5493008397,28.1395346746,0.0,17.409766165
 03/20  23:00:00,40.7151441579,5.27050342604,0.275241718982,0.895959344264,15.0252895274,11.7056064465,35.0575010778,29.2758229194,0.0,5.78167815839
 03/20  24:00:00,35.8827975338,5.2624487144,0.157272782498,1.21558109214,11.6412384099,10.0650221343,35.5398533651,29.7654902759,0.0,5.77436308921
 03/21  01:00:00,35.1432524693,5.28353998993,0.114054494577,2.05905508382,10.0992000411,10.047477231,35.9525510514,30.1867253232,0.0,5.76582572825
 03/21  02:00:00,34.1273541634,5.30733147277,0.0851948692575,2.90778266707,8.25718729233,10.0299323277,36.2826779566,30.5179845885,0.0,5.76469336815
 03/21  03:00:00,34.6444176771,5.32148031065,0.0657418335617,3.43015126669,8.25718729233,10.0299323277,36.9796610424,31.2142865239,0.0,5.76537451853
 03/21  04:00:00,36.5970834978,5.33064996167,0.0508292472091,3.7817566931,8.25718729233,11.6354268332,37.4456948553,31.6716860454,0.0,5.77400880991
 03/21  05:00:00,44.0402405058,5.32679865805,0.0597220453729,3.63961939995,12.1011305571,15.3678112995,42.3736330131,30.7946665033,0.0,11.5789665098
 03/21  06:00:00,71.9772367052,5.37851226414,1.07763404337,0.97773091003,19.7275818095,37.2640762949,47.0003966982,29.5135022527,0.0,17.4868944455
 03/21  07:00:00,84.5248716852,5.60139140461,2.78445701967,0.526760617549,24.3117294858,51.2795993405,50.8692238961,27.4215625563,0.0,23.4476613398
 03/21  08:00:00,71.7268254967,5.30094448348,1.01734150711,1.07233656229,23.6694662846,40.6342015617,57.8823215964,21.6452199032,0.0,36.2371016932
 03/21  09:00:00,68.6457108701,5.29021508638,2.96899361733,1.05821098987,23.6694662846,35.6302164847,71.8930061829,19.028236639,18.025,34.8397695439
 03/21  10:00:00,51.5879802117,5.27274252386,2.90754297445,1.67648384812,18.7433767983,22.9618409725,65.857282249,18.3692270803,18.025,29.4630551686
 03/21  11:00:00,51.6301838666,5.2902204286,3.12184041004,1.48952921167,18.7433767983,22.9618409725,64.7391479251,17.3394652887,18.025,29.3746826364
 03/21  12:00:00,51.7302138764,5.35545995211,3.55716340376,1.04554765386,18.5889407304,23.1597249699,62.093580511,14.6975072753,18.025,29.3710732357
 03/21  13:00:00,51.424075052,5.3342934443,3.44807066175,0.623169147125,18.7433767983,23.2517909448,54.9739528175,13.4500751998,18.025,23.4988776176
 03/21  14:00:00,51.7224782003,5.40269094072,3.97352852648,0.327715117736,18.7433767983,23.2517909448,59.1748611223,11.7837925203,18.025,29.366068602
 03/21  15:00:00,51.1379612574,5.38002962219,3.80837928387,0.220956950099,18.7433767983,22.9618409725,60.796358481,13.401548953,18.025,29.369809528
 03/21  16:00:00,54.5104270039,5.35471667521,2.8357431978,0.140038617701,18.7433767983,27.431320555,37.7372846066,13.9380838926,18.025,5.77420071397
 03/21  17:00:00,65.6153390038,5.44538004167,1.79185195199,0.00955879008006,17.6635504202,40.6971502883,20.6277819597,14.8368284601,0.0,5.79095349959
 03/21  18:00:00,72.8149189834,5.52097142854,2.41964864704,0.0,27.5259009287,37.3340067412,36.3725533923,18.9122675483,0.0,17.4602858439
 03/21  19:00:00,83.1636690478,5.58332937543,2.8452918312,0.0,33.8341110165,33.3544677425,37.910537463,20.5288632037,0.0,17.3816742592
 03/21  20:00:00,92.2940624081,5.71988216901,3.68497733215,0.0,36.5179666069,38.8247702939,34.3922931742,22.7993376987,0.0,11.5929554756
 03/21  21:00:00,86.9247559351,5.75232635327,3.79745223371,0.0,32.965339924,36.8579353714,41.5827733577,24.0988887975,0.0,17.4838845602
 03/21  22:00:00,61.4662502822,5.51061036503,2.12842681655,0.0,25.6355707503,20.6438685092,37.1643012218,25.5507278454,0.0,11.6135733764
 03/21  23:00:00,40.6828382191,5.347911994,0.966274146735,0.0952130481056,15.0252895274,11.7056064465,38.6535281086,27.1078730729,0.0,11.5456550358
 03/21  24:00:00,35.5347857848,5.30626889186,0.642451696789,0.33857133482,11.6412384099,10.0650221343,33.9915852534,28.2170952441,0.0,5.77449000929
 03/22  01:00:00,34.062599672,5.28573703684,0.450339091954,0.639921991699,10.0992000411,10.047477231,35.0284256477,29.2625231783,0.0,5.76590246937
 03/22  02:00:00,32.3298995851,5.2695736861,0.282430295736,0.950852302067,8.25718729233,10.0299323277,36.0491188228,30.2834399942,0.0,5.76567882864
 03/22  03:00:00,32.7250358579,5.27038632868,0.17605954112,1.45154678481,8.25718729233,10.0299323277,31.5254132249,31.5054132249,0.0,0.02
 03/22  04:00:00,34.6707338913,5.27620188091,0.110915718619,1.84976924312,8.25718729233,11.6354268332,38.0909770124,32.3165385635,0.0,5.7744384489
 03/22  05:00:00,42.3953559669,5.28156490635,0.130405883417,1.96928736705,12.1011305571,15.3678112995,43.8473707881,32.2680091521,0.0,11.5793616359
 03/22  06:00:00,72.5790877471,5.48008462917,1.81008258969,0.745565870065,19.7275818095,37.2640762949,54.8582664234,31.5508847995,0.0,23.3073816239
 03/22  07:00:00,84.7477930061,5.65666264645,3.11359912783,0.365272173267,24.3117294858,51.2795993405,53.0259863085,29.5795853529,0.0,23.4464009556
 03/22  08:00:00,72.1913365083,5.38321483155,1.53741845071,0.934504612926,23.6694662846,40.6342015617,59.4941377612,23.8783597182,0.0,35.6157780431
 03/22  09:00:00,69.1436596124,5.36358986559,3.39262333189,1.05915622266,23.6694662846,35.6302164847,77.1007900783,23.6250281707,18.025,35.4507619076
 03/22  10:00:00,51.706155031,5.28348247427,2.79485099161,1.89661324141,18.7433767983,22.9618409725,70.6788607531,23.1917305618,18.025,29.4621301913
 03/22  11:00:00,51.6493434371,5.28597855676,2.88463777691,1.75013495542,18.7433767983,22.9618409725,69.1686393397,21.7699998784,18.025,29.3736394613
 03/22  12:00:00,51.5239632078,5.31923007571,3.0910457508,1.34164659868,18.5889407304,23.1597249699,60.026250478,18.5014806721,18.025,23.4997698059
 03/22  13:00:00,51.6147835121,5.34714216845,3.35983191637,0.889268390278,18.7433767983,23.2517909448,63.4509577769,16.06052831,18.025,29.3654294668
 03/22  14:00:00,51.2383870229,5.32859648363,3.30569412083,0.585552443062,18.7433767983,23.2517909448,61.9101732512,14.5144413474,18.025,29.3707319039
 03/22  15:00:00,50.7918690998,5.3251680766,3.34975553395,0.388353635658,18.7433767983,22.9618409725,56.1202717415,14.5977842856,18.025,23.4974874558
 03/22  16:00:00,54.5063932519,5.34605346497,2.78398597714,0.196423979558,18.7433767983,27.431320555,42.9556398793,13.4025988693,18.025,11.52804101
 03/22  17:00:00,65.6479020481,5.44580703249,1.79811000133,0.0354371278411,17.6635504202,40.6971502883,19.5255060487,13.7343933297,0.0,5.79111271906
 03/22  18:00:00,72.7256252826,5.51410547459,2.33722344191,0.0,27.5259009287,37.3340067412,35.9829075546,18.5227372923,0.0,17.4601702623
 03/22  19:00:00,83.0313721031,5.5707989083,2.72552823375,0.0,33.8341110165,33.3544677425,33.4832242485,21.8868816353,0.0,11.5963426132
 03/22  20:00:00,92.0625764765,5.69890615734,3.46137824674,0.0130909394699,36.5179666069,38.8247702939,37.3350030066,25.7399551617,0.0,11.5950478449
 03/22  21:00:00,86.6583258148,5.72236468368,3.5048321882,0.0561575396161,32.965339924,36.8579353714,51.5681408341,28.2601546016,0.0,23.3079862325
 03/22  22:00:00,61.2896513322,5.48427103266,1.87661472403,0.101554009171,25.6355707503,20.6438685092,42.5795246157,30.965850875,0.0,11.6136737407
 03/22  23:00:00,40.7844845368,5.31922717628,0.70114393603,0.490676781135,15.0252895274,11.7056064465,39.8338764862,34.0512197728,0.0,5.78265671336
 03/22  24:00:00,35.8925443445,5.28621494721,0.36687313362,0.991962705061,11.6412384099,10.0650221343,47.7501729691,36.2213362827,0.0,11.5288366864
 03/23  01:00:00,34.9995370169,5.28127336873,0.164059811272,1.86760412367,10.0992000411,10.047477231,39.0389261682,39.0189261682,0.0,0.02
 03/23  02:00:00,34.1011930251,5.29921202788,0.0714444495849,2.90349406472,8.25718729233,10.0299323277,46.8104143056,41.0446728035,0.0,5.76574150218
 03/23  03:00:00,35.4653108876,5.33916476793,0.0471525416391,4.25195036141,8.25718729233,10.0299323277,48.6446962656,42.8786888472,0.0,5.7660074184
 03/23  04:00:00,38.2645067687,5.37512393447,0.0392992663947,5.41623891863,8.25718729233,11.6354268332,50.6205119552,44.8465288548,0.0,5.77398310043
 03/23  05:00:00,46.3965866982,5.39246981578,0.0371389200907,5.95288074374,12.1011305571,15.3678112995,56.8588720331,45.2795943378,0.0,11.5792776952
 03/23  06:00:00,73.5478973311,5.40787208962,0.914942642151,2.68173278666,19.7275818095,37.2640762949,62.4935238533,45.0089183515,0.0,17.4846055018
