Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  07:00:00,84.9577987482,5.5683434628,2.3270912657,1.45010962068,24.3117294858,51.2795993405,71.8583861825,42.5555256027,0.0,29.3028605798
 03/23  08:00:00,73.8832539287,5.36707345969,0.659446035147,3.52053858015,23.6694662846,40.6342015617,69.9591959338,34.3402863908,0.0,35.618909543
 03/23  09:00:00,70.8576624021,5.39503350806,2.82352538553,3.31081695846,23.6694662846,35.6302164847,84.3697830867,30.8877600917,18.025,35.457022995
 03/23  10:00:00,53.6649523593,5.39854861618,3.07400476939,3.46119220326,18.7433767983,22.9618409725,75.0313608723,27.5443358903,18.025,29.462024982
 03/23  11:00:00,53.6130095027,5.45076702816,3.64789478871,2.7857567877,18.7433767983,22.9618409725,71.7024442122,24.3048142416,18.025,29.3726299706
 03/23  12:00:00,53.0276219034,5.47654571516,3.86135084668,1.91768753616,18.5889407304,23.1597249699,62.3853318607,20.86452804,18.025,23.4958038207
 03/23  13:00:00,52.6839507548,5.48754676203,4.07362463712,1.10423686553,18.7433767983,23.2517909448,64.6861960914,17.2943600564,18.025,29.366836035
 03/23  14:00:00,52.123379906,5.47792352204,4.15635354646,0.470561543139,18.7433767983,23.2517909448,57.3134004249,14.7171055028,18.025,24.5712949221
 03/23  15:00:00,51.4956536507,5.45673469558,4.08299942427,0.227330130199,18.7433767983,22.9618409725,61.096916292,14.7787681213,18.025,28.2931481707
 03/23  16:00:00,54.8862165558,5.43420957095,3.18295240754,0.0891249752152,18.7433767983,27.431320555,39.0843785215,15.2852567573,18.025,5.7741217642
 03/23  17:00:00,65.93301679,5.50027418603,2.06419330032,0.0,17.6635504202,40.6971502883,28.7449536198,17.1828410791,0.0,11.5621125408
 03/23  18:00:00,73.1396391736,5.57592478284,2.68942095289,0.0,27.5259009287,37.3340067412,40.419348471,22.9594400105,0.0,17.4599084606
 03/23  19:00:00,83.4376251482,5.63731309358,3.0652717818,0.0,33.8341110165,33.3544677425,37.7054304519,26.109732496,0.0,11.5956979558
 03/23  20:00:00,92.5836241709,5.7817519923,3.91267272852,0.0,36.5179666069,38.8247702939,41.2128458549,29.6207274949,0.0,11.59211836
 03/23  21:00:00,87.0396421608,5.79120343776,3.87347074116,0.0,32.965339924,36.8579353714,49.1888073971,31.7034967367,0.0,17.4853106604
 03/23  22:00:00,61.4144967007,5.51511868276,2.04047330664,0.031695274595,25.6355707503,20.6438685092,51.4280749829,34.0187781986,0.0,17.4092967844
 03/23  23:00:00,40.8447656743,5.34908915263,0.899782603577,0.322460422837,15.0252895274,11.7056064465,42.673795947,36.8909697819,0.0,5.78282616509
 03/23  24:00:00,35.9015248241,5.3138150879,0.593012780251,0.747205622685,11.6412384099,10.0650221343,45.1645465484,39.3903271003,0.0,5.77421944816
 03/24  01:00:00,35.3087464097,5.31414939794,0.369144190858,1.93885306334,10.0992000411,10.047477231,47.6538802264,41.8878614565,0.0,5.76601876992
 03/24  02:00:00,34.3166252787,5.31634614387,0.178894464311,2.99434235171,8.25718729233,10.0299323277,49.3738809211,43.6080955801,0.0,5.76578534107
 03/24  03:00:00,35.0952254203,5.32512290396,0.0650510766878,3.87800933315,8.25718729233,10.0299323277,50.8883213945,45.1227786897,0.0,5.76554270484
 03/24  04:00:00,38.1045864322,5.36493182209,0.0331838137733,5.27262700509,8.25718729233,11.6354268332,52.5300224647,46.7561741339,0.0,5.77384833079
 03/24  05:00:00,46.4405883901,5.38770450927,0.0312854905866,6.0075054206,12.1011305571,15.3678112995,58.4116526361,46.8332628248,0.0,11.5783898113
 03/24  06:00:00,73.9728400904,5.43266779446,1.01835696622,2.97846676534,19.7275818095,37.2640762949,63.6344828378,46.1479895034,0.0,17.4864933344
 03/24  07:00:00,85.1917723317,5.58031793173,2.34465327565,1.65455491227,24.3117294858,51.2795993405,66.7589253608,43.3134628695,0.0,23.4454624913
 03/24  08:00:00,74.4333716241,5.3922108731,0.715809878734,3.98915908772,23.6694662846,40.6342015617,76.4535609026,34.9051721421,0.0,41.5483887605
 03/24  09:00:00,71.9348843481,5.39631628784,2.49246025963,4.71782350053,23.6694662846,35.6302164847,79.7811883262,32.2116950166,18.025,29.5444933095
 03/24  10:00:00,55.7888723298,5.40155188319,2.41278538309,6.24333052964,18.7433767983,22.9618409725,83.4810399081,30.106701183,18.025,35.3493387251
 03/24  11:00:00,55.4321754075,5.3909182815,2.50028567892,5.8123817024,18.7433767983,22.9618409725,68.4984818731,26.9705274807,18.025,23.5029543924
 03/24  12:00:00,54.4694223481,5.36376596225,2.37585780912,4.95776115043,18.5889407304,23.1597249699,70.2677370265,22.8744639586,18.025,29.3682730679
 03/24  13:00:00,53.9097311107,5.33850548287,2.43984039,4.1128448914,18.7433767983,23.2517909448,62.2248847822,19.1249904449,18.025,25.0748943373
 03/24  14:00:00,53.0765758038,5.31592014714,2.5858950136,3.15622273779,18.7433767983,23.2517909448,61.8705575497,16.0557247001,18.025,27.7898328496
 03/24  15:00:00,51.9559870976,5.29520940394,2.73768048696,2.19450609567,18.7433767983,22.9618409725,62.4081051859,15.0126436392,18.025,29.3704615467
 03/24  16:00:00,54.975199604,5.28039607585,2.08794536829,1.42693256084,18.7433767983,27.431320555,37.3942384851,13.5952469617,18.025,5.77399152333
 03/24  17:00:00,65.3692943332,5.35999933106,1.03495322606,0.60579749188,17.6635504202,40.6971502883,25.6974582363,14.135841362,0.0,11.5616168743
 03/24  18:00:00,72.3495425803,5.43176225078,1.68619126788,0.357300046661,27.5259009287,37.3340067412,30.1253801277,18.4801670724,0.0,11.6452130553
 03/24  19:00:00,82.5060583328,5.48947702573,2.10750807818,0.174036086936,33.8341110165,33.3544677425,37.9663728637,20.586049999,0.0,17.3803228648
 03/24  20:00:00,91.5187917175,5.61586737409,2.92548045079,0.0882487887116,36.5179666069,38.8247702939,34.7484480674,23.154714253,0.0,11.5937338145
 03/24  21:00:00,86.1549236069,5.64684413542,3.0353046265,0.097809760458,32.965339924,36.8579353714,42.2655550999,24.7805081598,0.0,17.4850469401
 03/24  22:00:00,60.9859327748,5.42865024923,1.49123460206,0.238841883918,25.6355707503,20.6438685092,38.6373498204,27.0241686016,0.0,11.6131812187
 03/24  23:00:00,40.8470672854,5.29108829275,0.417119801325,0.865425350928,15.0252895274,11.7056064465,41.1164483323,29.5709372419,0.0,11.5455110904
 03/24  24:00:00,36.2799385379,5.27748459647,0.187473425825,1.56749070498,11.6412384099,10.0650221343,36.9658392053,31.1915055886,0.0,5.77433361665
 03/25  01:00:00,38.4210259591,5.30115614529,0.142750588136,2.53103968449,12.8411359301,10.0650221343,38.6397459786,32.8739630967,0.0,5.76578288185
 03/25  02:00:00,35.1321470007,5.33517083548,0.0710632097282,3.89887220773,8.25718729233,10.0299323277,40.2663158885,34.5007690469,0.0,5.76554684162
 03/25  03:00:00,35.9297890689,5.35751930062,0.049201418324,4.69602827345,8.25718729233,10.0299323277,35.7939513829,35.7739513829,0.0,0.02
 03/25  04:00:00,38.1929353744,5.37747599389,0.0417251072546,5.33989170823,8.25718729233,11.6354268332,48.803517986,37.2758692705,0.0,11.5276487155
 03/25  05:00:00,42.9293800544,5.39660643585,0.0368947468348,5.90354267434,8.71707943955,15.3327214929,43.4903218249,37.7076899998,0.0,5.7826318251
 03/25  06:00:00,60.135829443,5.36625466832,0.0664534225185,4.8983889837,18.5082010057,25.6353820695,48.7754480964,37.1965426828,0.0,11.5789054137
 03/25  07:00:00,69.0234525213,5.37981619499,0.769203151348,2.38541001051,19.4083231844,41.0650158608,52.3611316046,34.8748472581,0.0,17.4862843465
 03/25  08:00:00,93.996561545,5.59799937148,3.05596615107,0.976048333203,26.3286599382,57.9988325916,75.5167822882,27.6828378999,0.0,47.8339443882
 03/25  09:00:00,79.5723358815,5.42223684789,3.71193668386,1.22653841119,26.3286599382,42.8504436482,79.7119891829,26.075270599,18.025,35.6117185839
 03/25  10:00:00,56.407127143,5.31624211287,2.73680597539,3.13705360024,21.7447113004,23.4437158914,79.3424569038,25.8622118332,18.025,35.4552450706
 03/25  11:00:00,54.2495287468,5.32471281432,2.73781805863,3.43209296689,19.3027497915,23.426170988,72.3427689202,24.8586550332,18.025,29.459113887
 03/25  12:00:00,53.9751805085,5.31882306659,2.5872027757,3.172456751,19.1483137236,23.7250123474,71.8964715741,24.5011191177,18.025,29.3703524564
 03/25  13:00:00,53.4850884181,5.30603605412,2.6115714553,2.52524184625,19.3027497915,23.7161209604,63.1091409092,21.5890362943,18.025,23.4951046149
 03/25  14:00:00,52.8756294403,5.32552447987,3.01009998022,1.49776280742,19.3027497915,23.7161209604,66.5974995744,19.2063324012,18.025,29.3661671732
 03/25  15:00:00,52.4755179415,5.36428552475,3.48077958261,0.878160820575,19.3027497915,23.426170988,64.5866059254,17.192530112,18.025,29.3690758133
 03/25  16:00:00,55.5789167776,5.32906550153,2.6006610288,0.445562924552,19.3027497915,27.8956505705,38.3756423015,14.5767687764,18.025,5.77387352512
 03/25  17:00:00,62.6525123341,5.37467825989,1.31856096093,0.132981668396,18.2229234133,37.5968344597,19.6726916925,13.8902564094,0.0,5.78243528316
 03/25  18:00:00,77.6907370901,5.50719137914,2.39878330358,0.00499146651108,32.690315043,37.0816133363,29.0941792155,17.5323818151,0.0,11.5617974004
 03/25  19:00:00,85.8767028257,5.58852143661,2.86037190907,0.0,36.8143715336,33.066984531,31.0649654258,19.4715788735,0.0,11.5933865523
 03/25  20:00:00,91.9743568501,5.71043521639,3.59602773838,0.0,36.3493007332,38.7721355839,33.1046562241,21.5096614442,0.0,11.5949947799
 03/25  21:00:00,89.783521541,5.71347527537,3.52001889494,0.0,36.1807251679,36.8228455648,34.4219033394,22.8258910787,0.0,11.5960122607
 03/25  22:00:00,66.7719683086,5.50168490981,2.03962060066,0.0,31.0351095914,20.6438685092,41.8980993222,24.4121078388,0.0,17.4859914834
 03/25  23:00:00,43.0107307645,5.33631453475,0.887567998429,0.111008054823,17.4250845679,11.7056064465,37.7912106337,26.2133909005,0.0,11.5778197332
 03/25  24:00:00,36.7733344491,5.30646606841,0.63652774678,0.382954490327,12.8411359301,10.0650221343,32.8939860114,27.1196433861,0.0,5.77434262531
 03/26  01:00:00,36.9469522781,5.28828946121,0.470453918457,0.622708002559,12.925468867,10.100111941,33.8993892704,28.1335646689,0.0,5.76582460151
 03/26  02:00:00,32.3205920476,5.26164056132,0.243501257038,0.868987370236,8.34152022915,10.0650221343,34.8294717415,29.0635650761,0.0,5.76590666539
 03/26  03:00:00,32.6632463289,5.2628560771,0.143763185829,1.31016433541,8.34152022915,10.0650221343,36.0026346214,30.2369789312,0.0,5.76565569027
 03/26  04:00:00,34.7180292297,5.2719825138,0.0906698789689,1.80211336595,8.34152022915,11.6705166398,37.8578289248,32.0838945994,0.0,5.77393432542
 03/26  05:00:00,39.5679553081,5.28960202194,0.0594646123499,2.50713206189,8.80141237637,15.3678112995,38.4122355802,32.6298353633,0.0,5.78240021694
 03/26  06:00:00,57.0855807208,5.28801424799,0.229459104554,1.76337723999,18.5082010057,25.6353820695,43.7102373879,32.1310953572,0.0,11.5791420307
 03/26  07:00:00,68.4785818201,5.44460576785,1.55154309511,0.873990829621,19.4926561212,41.1001056674,47.7420932708,30.2570600789,0.0,17.4850331918
 03/26  08:00:00,94.2000227249,5.67800925451,3.80164699608,0.353824280305,26.3286599382,57.9988325916,71.1124600595,23.2761888577,0.0,47.8362712018
 03/26  09:00:00,80.0508159873,5.5540011026,4.97915502426,0.425462140819,26.2443270014,42.8153538416,74.529898444,20.8959108686,18.025,35.6089875754
 03/26  10:00:00,55.2244368552,5.39114805421,3.97247128844,0.643796005622,21.7447113004,23.4437158914,73.7238051419,20.2436322362,18.025,35.4551729057
 03/26  11:00:00,52.3555250153,5.337580245,3.58539132238,0.617938967766,19.3449162599,23.4437158914,67.0637365235,19.5793701446,18.025,29.4593663789
 03/26  12:00:00,52.419630665,5.37544089456,3.79608668585,0.291697272293,19.190480192,23.7425572507,63.6597354823,16.2695315694,18.025,29.3652039129
 03/26  13:00:00,52.1156960545,5.35291057597,3.63682365795,0.143432007744,19.260583323,23.698576057,59.7171042676,12.3222747056,18.025,29.3698295621
 03/26  14:00:00,52.3585650396,5.3815154438,3.95435555775,0.0401675813752,19.260583323,23.698576057,50.463748848,8.94691326958,18.025,23.4918355784
 03/26  15:00:00,52.1713399502,5.38328516659,4.09154459328,0.00393089892105,19.260583323,23.4086260847,55.2284962914,7.83789627629,18.025,29.3656000151
 03/26  16:00:00,56.1547912469,5.4015403986,3.60933564956,0.0,19.260583323,27.8781056672,30.222043669,6.42311039788,18.025,5.77393327109
 03/26  17:00:00,63.7752806602,5.4853507816,2.52335075464,0.0,18.1807569449,37.5792895564,12.7426350367,6.9603811108,0.0,5.78225392591
 03/26  18:00:00,78.6786448364,5.61866656285,3.3996319476,0.0,32.6059821062,37.0465235296,22.6911954302,11.1295760121,0.0,11.5616194181
 03/26  19:00:00,86.9867753329,5.71062799459,3.84833695867,0.0,36.8143715336,33.066984531,25.0935447205,13.4984927547,0.0,11.5950519659
 03/26  20:00:00,93.3972157906,5.87656950766,4.73333529665,0.0,36.43363367,38.8072253906,28.3106818413,16.7176985841,0.0,11.5929832572
 03/26  21:00:00,90.8528500106,5.87770413536,4.54454348961,0.0,36.0963922311,36.7877557581,30.7269832247,19.1315303266,0.0,11.5954528981
 03/26  22:00:00,67.3723356871,5.59772662569,2.66337324341,0.0,30.9507766546,20.6087787026,44.9623206625,21.6557591157,0.0,23.3065615468
 03/26  23:00:00,43.4960059405,5.41194298383,1.4082254981,0.0,17.4250845679,11.7056064465,35.9565115972,24.3787724337,0.0,11.5777391635
 03/26  24:00:00,37.0367069244,5.3640608982,1.10424727607,0.00159078882645,12.925468867,10.100111941,31.9272366133,26.1530298537,0.0,5.77420675963
 03/27  01:00:00,33.8535254956,5.31519808604,0.759406703146,0.0923250883981,10.0992000411,10.047477231,28.2103997167,28.1903997167,0.0,0.02
 03/27  02:00:00,32.016353717,5.28707249014,0.487704788466,0.414538542833,8.25718729233,10.0299323277,35.7732532562,30.0073188192,0.0,5.76593443701
 03/27  03:00:00,32.142752628,5.27122923621,0.332072759081,0.712412060541,8.25718729233,10.0299323277,37.6259471351,31.8602580407,0.0,5.76568909444
 03/27  04:00:00,33.9435661171,5.26204585775,0.214271890547,1.03340912379,8.25718729233,11.6354268332,39.8880329942,34.1139244791,0.0,5.77410851514
 03/27  05:00:00,41.9476804191,5.27608620276,0.233730352292,1.42377703771,12.1011305571,15.3678112995,46.3792876666,34.800475735,0.0,11.5788119316
 03/27  06:00:00,70.7464361793,5.50152603424,1.90639885671,0.679178914876,19.7275818095,37.2640762949,52.0979724905,34.6145934863,0.0,17.4833790042
 03/27  07:00:00,84.7573610295,5.67211671926,3.11773304874,0.355280004302,24.3117294858,51.2795993405,61.5604973952,32.2594018184,0.0,29.3010955768
 03/27  08:00:00,72.3786375133,5.41918894214,1.71920728664,0.904061465953,23.6694662846,40.6342015617,61.1027929621,25.4878467116,0.0,35.6149462505
 03/27  09:00:00,69.2275185077,5.39795643215,3.66710600861,0.834181040876,23.6694662846,35.6302164847,74.2352500005,20.7574877018,18.025,35.4527622987
 03/27  10:00:00,51.260814673,5.30302362447,3.44143707686,0.785155902101,18.7433767983,22.9618409725,62.4746219199,14.9893279273,18.025,29.4602939925
 03/27  11:00:00,51.405336114,5.32310335376,3.8614088489,0.492239067025,18.7433767983,22.9618409725,50.964277733,9.43841226202,18.025,23.500865471
 03/27  12:00:00,51.7241484479,5.34900380391,4.38686130436,0.21624996818,18.5889407304,23.1597249699,51.8068005295,4.4134226119,18.025,29.3683779176
 03/27  13:00:00,51.8354587874,5.35493619194,4.40865939117,0.0533274140146,18.7433767983,23.2517909448,48.6407848687,1.24763162658,18.025,29.3681532421
 03/27  14:00:00,51.7702591766,5.35770143891,4.38625784894,0.00776582108436,18.7433767983,23.2517909448,42.6462851446,1.12680598019,18.025,23.4944791644
 03/27  15:00:00,51.6219627998,5.37320676865,4.52017139328,0.0,18.7433767983,22.9618409725,49.55400388,2.16600009297,18.025,29.363003787
 03/27  16:00:00,55.8683808862,5.41138749401,4.27707006945,0.0,18.7433767983,27.431320555,24.8714969984,1.07272381378,18.025,5.77377318458
 03/27  17:00:00,67.7176952104,5.56596921619,3.78318542276,0.0,17.6635504202,40.6971502883,12.1941839352,0.632577434886,0.0,11.5616065003
 03/27  18:00:00,74.6700228935,5.65630493965,4.13944024733,0.0,27.5259009287,37.3340067412,20.0513910012,2.59255934894,0.0,17.4588316522
 03/27  19:00:00,85.1486256021,5.74991128114,4.66368797955,0.0,33.8341110165,33.3544677425,16.7512289497,5.15745239934,0.0,11.5937765503
 03/27  20:00:00,94.8609523795,5.98472920281,5.98703381305,0.0,36.5179666069,38.8247702939,19.6421721166,8.04684348146,0.0,11.5953286351
 03/27  21:00:00,89.6030134086,6.04890336771,6.17916018542,0.0,32.965339924,36.8579353714,27.3388753649,9.85448600837,0.0,17.4843893565
 03/27  22:00:00,62.9888785558,5.66973974103,3.49194156197,0.0,25.6355707503,20.6438685092,29.8350515003,12.426351737,0.0,17.4086997633
 03/27  23:00:00,41.5779368115,5.46336567901,1.84114424039,0.0,15.0252895274,11.7056064465,21.5173278252,15.7347121713,0.0,5.78261565387
 03/27  24:00:00,36.0126773658,5.4030779948,1.3621140863,0.0,11.6412384099,10.0650221343,23.7885983098,18.0147279806,0.0,5.77387032927
 03/28  01:00:00,34.1289323316,5.35994863058,1.08238814799,0.0,10.0992000411,10.047477231,26.6286436603,20.8631163071,0.0,5.76552735324
 03/28  02:00:00,31.9789876005,5.32116192981,0.83078788066,0.0,8.25718729233,10.0299323277,28.7629761282,22.9972086945,0.0,5.76576743376
 03/28  03:00:00,31.7693194446,5.29300361617,0.649278798413,0.0,8.25718729233,10.0299323277,30.9105903679,25.1450829307,0.0,5.76550743716
 03/28  04:00:00,33.256879597,5.26898613302,0.47904247153,0.0750131603768,8.25718729233,11.6354268332,33.4831988143,27.7091463624,0.0,5.77405245193
 03/28  05:00:00,40.9847299704,5.27339061503,0.484326735327,0.212930332264,12.1011305571,15.3678112995,40.8476858008,29.2709893972,0.0,11.5766964036
 03/28  06:00:00,70.3940703442,5.52218607726,2.21096718331,0.00158673033995,19.7275818095,37.2640762949,47.620432351,30.1352274105,0.0,17.4852049404
 03/28  07:00:00,84.8177241378,5.71860027878,3.46691616499,0.0199850227202,24.3117294858,51.2795993405,52.5993593226,29.1557526935,0.0,23.443606629
 03/28  08:00:00,71.7959641759,5.41620038734,1.91527368255,0.128315082723,23.6694662846,40.6342015617,59.2776878656,23.6649244642,0.0,35.6127634014
 03/28  09:00:00,69.0156884843,5.41044455093,4.14485188506,0.132120591647,23.6694662846,35.6302164847,71.9040089964,18.4317692562,18.025,35.4472397402
 03/28  10:00:00,51.1968311365,5.31859743438,3.92064118767,0.226396807854,18.7433767983,22.9618409725,60.7768762535,13.2918072808,18.025,29.4600689727
 03/28  11:00:00,51.2621977543,5.32574446925,3.98852464631,0.219345082497,18.7433767983,22.9618409725,58.8360211967,11.4416616362,18.025,29.3693595605
 03/28  12:00:00,51.265304207,5.32923059599,3.98327324518,0.180767665318,18.5889407304,23.1597249699,57.6023947465,10.2075309611,18.025,29.3698637854
 03/28  13:00:00,51.323476887,5.33602957525,3.86536940009,0.103546362893,18.7433767983,23.2517909448,50.9782079848,9.46090098448,18.025,23.4923070003
 03/28  14:00:00,51.3793756601,5.34630261855,3.99030840063,0.0242294700133,18.7433767983,23.2517909448,56.0541416791,8.66098779302,18.025,29.3681538861
 03/28  15:00:00,51.1595345089,5.35728772936,4.0736635161,0.0,18.7433767983,22.9618409725,51.4930821724,9.97305692377,18.025,23.4950252486
 03/28  16:00:00,55.0607885064,5.38006806227,3.50079953563,0.0,18.7433767983,27.431320555,38.803611532,9.25090291319,18.025,11.5277086188
 03/28  17:00:00,66.583568928,5.52206398194,2.69297027314,0.0,17.6635504202,40.6971502883,15.5606254755,9.76982400843,0.0,5.79080146708
 03/28  18:00:00,73.6828467624,5.60496850077,3.20360582883,0.0,27.5259009287,37.3340067412,31.9739793072,14.5151492387,0.0,17.4588300684
 03/28  19:00:00,82.0279681922,5.66836359766,3.50857731574,0.0,33.8341110165,33.3544677425,28.8603185989,17.2646967576,0.0,11.5956218413
 03/28  20:00:00,92.9338713267,5.80522829253,4.23945981073,0.0,36.5179666069,38.8247702939,32.6843524513,21.0904952507,0.0,11.5938572006
 03/28  21:00:00,87.4948691892,5.83151723561,4.28840571564,0.0,32.965339924,36.8579353714,46.9875771941,23.6831245042,0.0,23.30445269
 03/28  22:00:00,61.8600319404,5.56543344141,2.46740666133,0.0,25.6355707503,20.6438685092,38.1407785519,26.5287368273,0.0,11.6120417245
 03/28  23:00:00,40.8210236896,5.37403982215,1.17355863943,0.0,15.0252895274,11.7056064465,35.334490316,29.5518343153,0.0,5.78265600072
 03/28  24:00:00,35.3964288384,5.31444899773,0.764296292197,0.0701987110882,11.6412384099,10.0650221343,37.4602131162,31.6860861798,0.0,5.77412693644
 03/29  01:00:00,33.8378123707,5.28223780321,0.465345898983,0.403635464545,10.0992000411,10.047477231,40.1578025397,34.3919262531,0.0,5.76587628664
 03/29  02:00:00,32.0640001645,5.25441160164,0.21388990502,0.768662477358,8.25718729233,10.0299323277,42.6208270072,36.8552114555,0.0,5.76561555173
 03/29  03:00:00,32.2659004917,5.24763975086,0.113654969255,1.07756901851,8.25718729233,10.0299323277,45.0431586253,39.2773067634,0.0,5.7658518619
 03/29  04:00:00,34.8161071552,5.27390110434,0.0813940215637,2.02697640482,8.25718729233,11.6354268332,47.6217925501,41.8485349027,0.0,5.77325764739
 03/29  05:00:00,43.3981871135,5.30713341428,0.0766739580245,3.00029806549,12.1011305571,15.3678112995,54.365647929,42.7871484571,0.0,11.5784994719
 03/29  06:00:00,70.6583386904,5.44140936342,1.45440142845,1.10320479273,19.7275818095,37.2640762949,60.1961268533,42.7142776565,0.0,17.4818491968
 03/29  07:00:00,84.7241769783,5.61578450983,2.7177622341,0.778413082893,24.3117294858,51.2795993405,63.9898202335,40.5477962177,0.0,23.4420240158
 03/29  08:00:00,72.2069114578,5.35321365825,1.01679913828,1.50072852856,23.6694662846,40.6342015617,74.8609687652,33.32081641,0.0,41.5401523553
 03/29  09:00:00,69.1232152531,5.35385416049,3.14786806622,1.29322343263,23.6694662846,35.6302164847,72.6793374023,25.11082246,18.025,29.5435149423
 03/29  10:00:00,52.003719604,5.28988733278,2.83421660159,2.14842290862,18.7433767983,22.9618409725,74.0303917705,20.6601155735,18.025,35.345276197
 03/29  11:00:00,51.8973854602,5.28306766935,2.8950950407,1.99064058311,18.7433767983,22.9618409725,60.160006561,18.6367397463,18.025,23.4982668147
 03/29  12:00:00,51.2595837076,5.27052881064,2.8451418073,1.3718832511,18.5889407304,23.1597249699,62.695019492,15.3066543344,18.025,29.3633651576
 03/29  13:00:00,51.058400922,5.26245704765,2.80729588744,0.970115313455,18.7433767983,23.2517909448,59.22429455,14.0334202239,18.025,27.1658743261
 03/29  14:00:00,50.8963367779,5.2598060155,2.81799918862,0.800001534978,18.7433767983,23.2517909448,57.6226973362,13.9054324107,18.025,25.6922649255
 03/29  15:00:00,50.5515304928,5.26455631852,2.9214182683,0.63697236583,18.7433767983,22.9618409725,61.5541141936,14.1622761127,18.025,29.3668380809
 03/29  16:00:00,54.2355353671,5.27831040559,2.24894757669,0.528359550866,18.7433767983,27.431320555,38.0757086686,14.2768539422,18.025,5.77385472642
 03/29  17:00:00,65.5383401995,5.41932009156,1.54538421022,0.205103496227,17.6635504202,40.6971502883,21.428723685,15.6383780285,0.0,5.79034565646
 03/29  18:00:00,72.5755238886,5.48774353595,2.1510113802,0.0625016215278,27.5259009287,37.3340067412,37.9550591128,20.4959087872,0.0,17.4591503255
 03/29  19:00:00,80.9019545023,5.54142588861,2.4986528436,0.0108518228334,33.8341110165,33.3544677425,40.7507950963,23.3695614558,0.0,17.3812336405
 03/29  20:00:00,91.826084992,5.66791283263,3.25593046772,0.0130622711172,36.5179666069,38.8247702939,38.4563085823,26.8640785245,0.0,11.5922300579
 03/29  21:00:00,86.452978778,5.69825882144,3.35060965641,0.0291672945967,32.965339924,36.8579353714,45.5738264108,28.0911948516,0.0,17.4826315592
 03/29  22:00:00,61.1187827686,5.46746424524,1.76621858114,0.0579127938726,25.6355707503,20.6438685092,40.993706539,29.3813908276,0.0,11.6123157113
 03/29  23:00:00,40.7406184362,5.31101943889,0.638488191829,0.517686154469,15.0252895274,11.7056064465,42.3057913801,30.7609846351,0.0,11.544806745
 03/29  24:00:00,35.6955419604,5.27591488212,0.343447749359,0.82869698756,11.6412384099,10.0650221343,36.1928364727,30.4187568067,0.0,5.77407966591
 03/30  01:00:00,34.5076051113,5.27168858197,0.189637083788,1.35968698886,10.0992000411,10.047477231,37.2276411661,31.4621187967,0.0,5.76552236948
 03/30  02:00:00,33.8893768735,5.3049617354,0.119042353098,2.63833867423,8.25718729233,10.0299323277,33.0459717868,33.0259717868,0.0,0.02
 03/30  03:00:00,35.1725985151,5.34044257016,0.0880456750035,3.91707594078,8.25718729233,10.0299323277,42.2267450348,36.460992412,0.0,5.76575262277
 03/30  04:00:00,37.9376182853,5.37227615214,0.06162808985,5.06987909249,8.25718729233,11.6354268332,45.7130988503,39.9390020966,0.0,5.77409675369
 03/30  05:00:00,46.0583736903,5.38712129486,0.057802076191,5.59937281529,12.1011305571,15.3678112995,52.8231539389,41.2446219239,0.0,11.578532015
 03/30  06:00:00,71.5331377069,5.43287969831,1.15831140391,2.28262729759,19.7275818095,37.2640762949,58.2482708808,40.7635116301,0.0,17.4847592508
 03/30  07:00:00,85.0041432436,5.61195336302,2.68678129177,1.09319818625,24.3117294858,51.2795993405,66.4931645572,37.1938987586,0.0,29.2992657986
 03/30  08:00:00,73.2653272908,5.37513175969,1.02752742053,2.5265016778,23.6694662846,40.6342015617,64.3030596143,28.6961961606,0.0,35.6068634538
 03/30  09:00:00,70.4203897177,5.36259595609,2.88989079754,2.83963796109,23.6694662846,35.6302164847,78.8063170551,25.3357664289,18.025,35.4455506262
 03/30  10:00:00,53.5362879566,5.33539261386,2.73361935188,3.73608541295,18.7433767983,22.9618409725,70.019688043,22.5367128402,18.025,29.4579752028
 03/30  11:00:00,53.1764127361,5.32473581284,2.78754891137,3.33554783709,18.7433767983,22.9618409725,66.3924429389,21.7679260352,18.025,26.5995169037
 03/30  12:00:00,52.5857140337,5.31173847357,2.63201428341,2.86993432342,18.5889407304,23.1597249699,64.9884004422,20.7002295233,18.025,26.2631709189
 03/30  13:00:00,52.1893057519,5.295535085,2.61185236595,2.26338621587,18.7433767983,23.2517909448,67.1017316125,19.7107736444,18.025,29.3659579681
 03/30  14:00:00,51.8060877007,5.27980297962,2.58790805991,1.91984732967,18.7433767983,23.2517909448,60.9773393335,19.459261007,18.025,23.4930783265
 03/30  15:00:00,50.871429505,5.26284923384,2.63191590358,1.24808467851,18.7433767983,22.9618409725,66.917165317,19.531194506,18.025,29.360970811
 03/30  16:00:00,54.1635219306,5.26135435335,1.96853524502,0.753713874771,18.7433767983,27.431320555,42.1045734055,18.3059545303,18.025,5.77361887519
 03/30  17:00:00,65.1822239234,5.36122577908,1.06331607293,0.38914882016,17.6635504202,40.6971502883,29.496700764,17.9355652831,0.0,11.5611354808
 03/30  18:00:00,72.3126689939,5.44729203814,1.8021535764,0.188959427932,27.5259009287,37.3340067412,39.4434546734,21.984602926,0.0,17.4588517474
 03/30  19:00:00,80.7009191123,5.50668202825,2.24438563048,0.0988347258186,33.8341110165,33.3544677425,35.5678393536,23.9748029805,0.0,11.5930363731
 03/30  20:00:00,91.6810993193,5.63542975365,3.07390310382,0.0825871877064,36.5179666069,38.8247702939,38.0230580513,26.4285512727,0.0,11.5945067786
 03/30  21:00:00,86.3088785262,5.66475522923,3.16933693454,0.0998507028083,32.965339924,36.8579353714,45.0662124388,27.5834867011,0.0,17.4827257376
 03/30  22:00:00,61.0627472019,5.43913724215,1.57616525113,0.220258518449,25.6355707503,20.6438685092,46.121404507,28.7145970097,0.0,17.4068074973
 03/30  23:00:00,40.7612699666,5.28549908249,0.424684389992,0.777665212084,15.0252895274,11.7056064465,36.4362886,30.6538353632,0.0,5.78245323685
 03/30  24:00:00,35.9025622364,5.26919678686,0.206628250488,1.17925667971,11.6412384099,10.0650221343,37.238107107,31.463993589,0.0,5.774113518
 03/31  01:00:00,35.5519807577,5.29880841511,0.133062055615,2.43351856832,10.0992000411,10.047477231,38.1244610366,32.3588471473,0.0,5.76561388934
 03/31  02:00:00,34.7765514931,5.32920298413,0.0982545689416,3.52205999031,8.25718729233,10.0299323277,38.9189624163,33.1545618186,0.0,5.76440059768
 03/31  03:00:00,35.4338496342,5.34747455329,0.0775449252755,4.1817971427,8.25718729233,10.0299323277,39.3516275259,33.5865539566,0.0,5.76507356933
 03/31  04:00:00,37.5345958209,5.36075924447,0.0601672334746,4.67983676583,8.25718729233,11.6354268332,39.9048158822,34.1312453451,0.0,5.77357053702
 03/31  05:00:00,45.0710442527,5.35937842395,0.0664555455989,4.63113614963,12.1011305571,15.3678112995,44.8136316589,33.2362163815,0.0,11.5774152774
 03/31  06:00:00,70.6434598921,5.41836088688,1.30166704397,1.26411743655,19.7275818095,37.2640762949,48.9221905756,31.4388210216,0.0,17.483369554
 03/31  07:00:00,84.8534063599,5.63162012235,2.94904577727,0.660537738183,24.3117294858,51.2795993405,51.4072504297,27.9651975213,0.0,23.4420529083
 03/31  08:00:00,72.2067180592,5.35286102529,1.444850503,1.07284581969,23.6694662846,40.6342015617,55.728201887,20.1227316066,0.0,35.6054702804
 03/31  09:00:00,69.4528730484,5.37904021362,3.87479054889,0.870779610825,23.6694662846,35.6302164847,70.0805462797,16.6147835399,18.025,35.4407627399
 03/31  10:00:00,51.9311627329,5.3387439074,3.79951054747,1.06172065256,18.7433767983,22.9618409725,62.3826438066,14.9021649749,18.025,29.4554788317
 03/31  11:00:00,51.7441926868,5.36556764506,4.01103525815,0.639011339602,18.7433767983,22.9618409725,60.9909961454,13.5994170168,18.025,29.3665791286
 03/31  12:00:00,51.828018827,5.414122285,4.38165121881,0.260219347122,18.5889407304,23.1597249699,50.5561842569,9.03679026025,18.025,23.4943939966
 03/31  13:00:00,52.208999774,5.4614431002,4.58304284392,0.145985342293,18.7433767983,23.2517909448,54.0041978246,6.62015014906,18.025,29.3590476755
 03/31  14:00:00,52.1190916878,5.45675246236,4.56101438322,0.0827947189712,18.7433767983,23.2517909448,54.2159347396,6.82398861559,18.025,29.366946124
 03/31  15:00:00,51.6987959599,5.44927395406,4.49470752146,0.0262380346533,18.7433767983,22.9618409725,50.1371897495,8.62300835332,18.025,23.4891813962
 03/31  16:00:00,55.101743114,5.42522146695,3.49545603072,0.00114821196593,18.7433767983,27.431320555,33.8400256407,10.0413463152,18.025,5.77367932551
 03/31  17:00:00,66.4726073362,5.53853157617,2.56554525199,0.0,17.6635504202,40.6971502883,22.2648686111,10.7047946486,0.0,11.5600739626
 03/31  18:00:00,73.7154508846,5.61735087059,3.22384057493,0.0,27.5259009287,37.3340067412,31.7687289179,14.3111270082,0.0,17.4576019096
 03/31  19:00:00,82.1981165063,5.69516751439,3.65193293487,0.0,33.8341110165,33.3544677425,27.595241909,16.0004792212,0.0,11.5947626878
 03/31  20:00:00,93.3717930404,5.86662814171,4.61599069832,0.0,36.5179666069,38.8247702939,30.3099639738,18.7189206585,0.0,11.5910433153
 03/31  21:00:00,88.0441033868,5.90451057034,4.76466210974,0.0,32.965339924,36.8579353714,37.4206761703,19.9385452779,0.0,17.4821308924
 03/31  22:00:00,62.2065005285,5.60352535647,2.77579325329,0.0,25.6355707503,20.6438685092,38.1765611581,20.7697838961,0.0,17.406777262
 03/31  23:00:00,41.2504994977,5.42916267357,1.54791886862,0.0,15.0252895274,11.7056064465,26.7345397824,20.9520718732,0.0,5.78246790917
 03/31  24:00:00,35.8581357571,5.3822377099,1.22774976384,0.000669466187742,11.6412384099,10.0650221343,26.2535386652,20.4799070782,0.0,5.77363158698
 04/01  01:00:00,37.014227121,5.37326889277,1.17013612801,0.0247510441917,12.8411359301,10.0650221343,25.6134020521,19.8479409114,0.0,5.76546114071
 04/01  02:00:00,32.1867229678,5.34024897349,0.948982256438,0.0704589306455,8.25718729233,10.0299323277,24.9743251765,19.2086465203,0.0,5.7656786562
 04/01  03:00:00,32.1544790221,5.33072393021,0.883461770384,0.113260646795,8.25718729233,10.0299323277,24.3197106568,18.5548010533,0.0,5.76490960351
 04/01  04:00:00,33.7507997611,5.32633053669,0.856975500242,0.133662837494,8.25718729233,11.6354268332,23.6425102978,17.868766326,0.0,5.77374397181
 04/01  05:00:00,37.8972176041,5.32257738661,0.838490931376,0.143828501565,8.71707943955,15.3327214929,22.2969122295,16.5149027274,0.0,5.78200950204
 04/01  06:00:00,56.7687085089,5.41484799821,1.50345676712,0.0456904673678,18.5082010057,25.6353820695,26.6396542036,15.0614227642,0.0,11.5782314394
 04/01  07:00:00,69.1748563968,5.62863030454,3.05723719551,0.0,19.4083231844,41.0650158608,30.2181791312,12.7341188783,0.0,17.4840602529
 04/01  08:00:00,96.7097823629,5.91989865151,6.42338186178,0.0,26.3286599382,57.9988325916,54.8813284492,7.05905425209,0.0,47.8222741971
 04/01  09:00:00,82.3741429132,5.73795592294,7.42459448368,0.0,26.3286599382,42.8504436482,58.2793426676,4.65077450081,18.025,35.6035681668
 04/01  10:00:00,56.8087596059,5.51572503913,6.07603126278,0.0,21.7447113004,23.4437158914,57.4848933462,4.01091363637,18.025,35.4489797099
 04/01  11:00:00,54.8578935319,5.57470903018,6.52829697473,0.0,19.3027497915,23.426170988,49.6539342987,2.17620321085,18.025,29.4527310878
 04/01  12:00:00,55.1778294547,5.60617371659,6.67496933311,0.0,19.1483137236,23.7250123474,50.0291398602,2.63749438184,18.025,29.3666454784
 04/01  13:00:00,56.1905335179,5.72331884998,7.42498715959,0.0,19.3027497915,23.7161209604,41.5179287601,0.0,18.025,23.4929287601
 04/01  14:00:00,57.2974291647,5.86280301252,8.39239526834,0.0,19.3027497915,23.7161209604,47.386011922,0.0,18.025,29.361011922
 04/01  15:00:00,57.1193287807,5.88471273532,8.48233588076,0.0,19.3027497915,23.426170988,41.8601870874,0.338768942694,18.025,23.4964181447
 04/01  16:00:00,60.5519256058,5.86800859125,7.48030069368,0.0,19.3027497915,27.8956505705,30.0836275183,0.531159914014,18.025,11.5274676043
 04/01  17:00:00,68.6425797861,6.02158875692,6.79471331206,0.0,18.2229234133,37.5968344597,6.54560573129,0.763420187039,0.0,5.78218554425
 04/01  18:00:00,84.5055949006,6.30093316198,8.42490845887,0.0,32.690315043,37.0816133363,13.446602124,1.88559563946,0.0,11.5610064846
 04/01  19:00:00,90.8126156397,6.41103952415,8.8577866096,0.0,36.8143715336,33.066984531,18.0462948635,6.45209875283,0.0,11.5941961107
 04/01  20:00:00,98.1966011447,6.50602637884,9.02270545111,0.0,36.3493007332,38.7721355839,24.4730962635,12.8805756119,0.0,11.5925206516
 04/01  21:00:00,95.2395505809,6.4348724008,8.25467414471,0.0,36.1807251679,36.8228455648,28.1746812603,16.5802113068,0.0,11.5944699535
 04/01  22:00:00,70.5303971821,5.99337194027,5.30639707149,0.0,31.0351095914,20.6438685092,36.9959633582,19.513022931,0.0,17.4829404272
 04/01  23:00:00,45.0952476323,5.61919971681,2.80022685694,0.0,17.4250845679,11.7056064465,34.3490947504,22.7728259861,0.0,11.5762687642
 04/01  24:00:00,38.270383494,5.54568840832,2.27732064981,0.0,12.8411359301,10.0650221343,27.9212064931,22.1472515335,0.0,5.77395495951
 04/02  01:00:00,38.1320994692,5.51098331046,2.05562362784,0.0,12.925468867,10.100111941,27.2934263548,21.5277934711,0.0,5.76563288371
 04/02  02:00:00,33.0831731075,5.45383992358,1.6828789979,0.0,8.34152022915,10.0650221343,27.0760209943,21.3106639555,0.0,5.76535703881
 04/02  03:00:00,32.871018902,5.42586255123,1.49870269619,0.0,8.34152022915,10.0650221343,27.0117115,21.2461510227,0.0,5.76556047734
 04/02  04:00:00,34.2713409045,5.39756533117,1.32052347501,0.0,8.34152022915,11.6705166398,28.489120087,22.7150917087,0.0,5.77402837832
 04/02  05:00:00,38.2219231311,5.36891234552,1.14126933031,0.0,8.80141237637,15.3678112995,30.0015725251,24.2193848203,0.0,5.78218770479
 04/02  06:00:00,54.9601484835,5.43848985691,1.60094858734,0.0,18.5082010057,25.6353820695,37.1984481769,25.6203703744,0.0,11.5780778025
 04/02  07:00:00,69.3051521603,5.65492913577,3.04181730377,0.0,19.4926561212,41.1001056674,40.2759213034,22.792714358,0.0,17.4832069454
 04/02  08:00:00,96.6233140097,5.98251904682,6.27429987719,0.0,26.3286599382,57.9988325916,60.3015808517,12.4850141196,0.0,47.8165667322
 04/02  09:00:00,82.8222748129,5.84464724391,7.8854630545,0.0,26.2443270014,42.8153538416,60.9859141481,7.36008766782,18.025,35.6008264803
 04/02  10:00:00,57.2534402921,5.593247964,6.44319324651,0.0,21.7447113004,23.4437158914,59.5719986928,6.09965135868,18.025,35.4473473341
 04/02  11:00:00,54.8078585268,5.58630216858,6.40696001213,0.0,19.3449162599,23.4437158914,51.8444577025,4.366445644,18.025,29.4530120585
 04/02  12:00:00,55.2230190706,5.6190746995,6.64754860227,0.0,19.190480192,23.7425572507,48.2699219354,3.02041215166,18.025,27.2245097837
 04/02  13:00:00,55.7740768819,5.67002016183,7.12154223376,0.0,19.260583323,23.698576057,43.6598431319,0.00338720909913,18.025,25.6314559228
 04/02  14:00:00,56.9003959123,5.78172504523,8.13615252208,0.0,19.260583323,23.698576057,47.3883363328,0.0,18.025,29.3633363328
 04/02  15:00:00,58.2658678629,5.95471977081,9.61858271452,0.0,19.260583323,23.4086260847,41.5175388529,0.0,18.025,23.4925388529
 04/02  16:00:00,62.3115387429,5.9734711917,9.19416286328,0.0,19.260583323,27.8781056672,23.7986466486,0.0,18.025,5.77364664856
 04/02  17:00:00,70.8236628424,6.18341797387,8.87367867855,0.0,18.1807569449,37.5792895564,11.5441210835,0.0,0.0,11.5441210835
 04/02  18:00:00,87.0374855728,6.51815537509,10.8590028261,0.0,32.6059821062,37.0465235296,5.79894701523,0.0083220818627,0.0,5.79062493337
 04/02  19:00:00,94.177554547,6.71184099877,11.9219262724,0.0,36.8143715336,33.066984531,17.7090103752,0.331845736181,0.0,17.377164639
 04/02  20:00:00,103.076852909,6.94457171578,13.3449938472,0.0,36.43363367,38.8072253906,12.758802852,1.16721428978,0.0,11.5915885622
 04/02  21:00:00,100.618559156,6.94873244709,13.2392481512,0.0,36.0963922311,36.7877557581,13.0851746536,1.49209339261,0.0,11.593081261
 04/02  22:00:00,75.6834734731,6.50357305808,10.0686996169,0.0,30.9507766546,20.6087787026,20.3667001642,2.8848482384,0.0,17.4818519258
 04/02  23:00:00,49.3014361559,6.04597284003,6.57964594231,0.0,17.4250845679,11.7056064465,18.4795267276,6.90261090885,0.0,11.5769158188
 04/02  24:00:00,41.2168032269,5.85617596958,4.79383193918,0.0,12.925468867,10.100111941,16.0292379501,10.2553173951,0.0,5.77392055499
 04/03  01:00:00,36.9242755481,5.70390929352,3.53377869213,0.0,10.0992000411,10.047477231,18.3084863782,12.5430509626,0.0,5.76543541558
 04/03  02:00:00,34.0249073385,5.58044109475,2.61743656854,0.0,8.25718729233,10.0299323277,21.790932491,16.0252907823,0.0,5.76564170862
 04/03  03:00:00,33.5745045889,5.52808881157,2.21938691554,0.0,8.25718729233,10.0299323277,23.6514985706,17.8866350867,0.0,5.7648634839
 04/03  04:00:00,34.8175625625,5.48427898512,1.899456437,0.0,8.25718729233,11.6354268332,26.4786154292,20.7053052069,0.0,5.77331022225
 04/03  05:00:00,42.3522083431,5.48098360005,1.85715962819,0.0,12.1011305571,15.3678112995,33.4497248037,21.874216731,0.0,11.5755080727
 04/03  06:00:00,70.3039139967,5.77645818101,3.75215844761,0.0,19.7275818095,37.2640762949,39.1292634296,21.6467409765,0.0,17.4825224531
 04/03  07:00:00,87.4640747892,6.07776894883,5.7741245583,0.0,24.3117294858,51.2795993405,43.5788578438,20.1392483151,0.0,23.4396095287
 04/03  08:00:00,74.2990240846,5.68866437079,4.27421398579,0.0,23.6694662846,40.6342015617,50.3571225895,14.756198348,0.0,35.6009242415
 04/03  09:00:00,71.224128459,5.65767936199,6.23819752205,0.0,23.6694662846,35.6302164847,66.7496824792,13.2804796228,18.025,35.4442028564
 04/03  10:00:00,52.3875945144,5.49261857627,5.16379665914,0.0,18.7433767983,22.9618409725,62.7227458732,15.2436811827,18.025,29.4540646906
 04/03  11:00:00,52.1669468709,5.47360590322,4.96476786455,0.0,18.7433767983,22.9618409725,61.9447676602,14.5558523824,18.025,29.3639152778
 04/03  12:00:00,52.3007637715,5.488187967,5.0405560987,0.0,18.5889407304,23.1597249699,53.4111492141,11.8962583179,18.025,23.4898908962
 04/03  13:00:00,52.3037409197,5.48000766579,4.80520869726,0.0,18.7433767983,23.2517909448,58.4712662718,11.0873268879,18.025,29.3589393839
 04/03  14:00:00,52.1112397727,5.46086965747,4.63184747193,0.0,18.7433767983,23.2517909448,52.8556364147,11.3390380136,18.025,23.4915984011
 04/03  15:00:00,51.7435546651,5.45546729527,4.55951535275,0.0,18.7433767983,22.9618409725,60.1438726274,12.7601904343,18.025,29.3586821931
 04/03  16:00:00,55.3619912932,5.45853199577,3.72354784691,0.0,18.7433767983,27.431320555,37.3926568733,13.594127732,18.025,5.7735291413
 04/03  17:00:00,66.9073143572,5.60587134976,2.93292036553,0.0,17.6635504202,40.6971502883,24.9822548344,13.4215373253,0.0,11.5607175091
 04/03  18:00:00,74.1449867863,5.69509225393,3.57565087215,0.0,27.5259009287,37.3340067412,34.9663579273,17.5095718683,0.0,17.456786059
 04/03  19:00:00,82.6223337588,5.7694333284,4.00189765919,0.0,33.8341110165,33.3544677425,30.9036200585,19.3113900955,0.0,11.592229963
 04/03  20:00:00,94.2152829183,5.98559525651,5.34052309592,0.0,36.5179666069,38.8247702939,32.5951898928,21.0015958545,0.0,11.5935940383
 04/03  21:00:00,89.1170194662,6.04991230083,5.69219240435,0.0,32.965339924,36.8579353714,39.0002254722,21.5203065256,0.0,17.4799189466
 04/03  22:00:00,62.9876410108,5.70851532239,3.45195588362,0.0,25.6355707503,20.6438685092,39.8920814538,22.6091289046,0.0,17.2829525492
 04/03  23:00:00,41.7852685655,5.50289132425,2.00896446869,0.0,15.0252895274,11.7056064465,30.4951295847,24.5903953719,0.0,5.90473421285
 04/03  24:00:00,36.2433665481,5.43588593247,1.56000729635,0.0,11.6412384099,10.0650221343,31.0088895307,25.2349950301,0.0,5.77389450055
 04/04  01:00:00,34.4035229624,5.3975058508,1.31943095261,0.0,10.0992000411,10.047477231,30.7113706013,24.9457268439,0.0,5.76564375736
 04/04  02:00:00,32.301264296,5.36447309283,1.10976316801,0.0,8.25718729233,10.0299323277,30.4131422321,24.6477851105,0.0,5.76535712164
 04/04  03:00:00,32.1649370612,5.34548597944,0.991349638832,0.00107409649628,8.25718729233,10.0299323277,24.2895983329,24.2695983329,0.0,0.02
 04/04  04:00:00,33.7084323985,5.3332108861,0.911767238296,0.0296287438821,8.25718729233,11.6354268332,35.4258749937,23.8990167976,0.0,11.5268581961
 04/04  05:00:00,41.400743402,5.34437994757,0.991255470548,0.0510470134554,12.1011305571,15.3678112995,29.3335287779,23.5352214327,0.0,5.79830734528
 04/04  06:00:00,69.4548740979,5.64843084328,3.03115184898,0.0,19.7275818095,37.2640762949,46.0035706238,22.7009751608,0.0,23.3025954631
 04/04  07:00:00,85.9896353451,5.8718265866,4.50563391613,0.0,24.3117294858,51.2795993405,43.3717109804,19.9336583424,0.0,23.438052638
 04/04  08:00:00,73.5449428586,5.57984979649,3.62895224014,0.0,23.6694662846,40.6342015617,48.1488596339,12.5495062165,0.0,35.5993534175
 04/04  09:00:00,70.4207903554,5.54785600959,5.54468733625,0.0,23.6694662846,35.6302164847,64.5192071019,11.0537719467,18.025,35.4404351552
 04/04  10:00:00,52.4344076581,5.46655663089,5.23667421817,0.0,18.7433767983,22.9618409725,57.3384516338,9.86247230667,18.025,29.4509793271
 04/04  11:00:00,52.2579430489,5.45241603992,5.07695601665,0.0,18.7433767983,22.9618409725,52.0287823577,10.0046492485,18.025,23.9991331092
 04/04  12:00:00,52.2310790513,5.44811697052,5.01094428402,0.0,18.5889407304,23.1597249699,55.3461259351,8.4665848265,18.025,28.8545411086
 04/04  13:00:00,52.2488462147,5.4390606146,4.79126245567,0.0,18.7433767983,23.2517909448,54.7201245775,7.33401750178,18.025,29.3611070757
 04/04  14:00:00,52.2365574017,5.43765480553,4.78038325642,0.0,18.7433767983,23.2517909448,48.7158692313,7.20211352918,18.025,23.4887557021
 04/04  15:00:00,51.9595544421,5.44547102895,4.78551196821,0.0,18.7433767983,22.9618409725,56.6123613524,9.22658197846,18.025,29.360779374
 04/04  16:00:00,55.7969805669,5.46943523196,4.1476367743,0.0,18.7433767983,27.431320555,33.2033737399,9.40479712169,18.025,5.77357661817
 04/04  17:00:00,67.193283701,5.615506792,3.20925833678,0.0,17.6635504202,40.6971502883,22.630949554,11.0707718082,0.0,11.5601777458
 04/04  18:00:00,74.4799045129,5.71363023885,3.89203610096,0.0,27.5259009287,37.3340067412,32.3300086991,14.8747478587,0.0,17.4552608404
 04/04  19:00:00,83.1072962774,5.8112605396,4.44503575911,0.0,33.8341110165,33.3544677425,28.4992298808,16.9083905357,0.0,11.5908393451
 04/04  20:00:00,94.5783324013,6.02502643454,5.66414711535,0.0,36.5179666069,38.8247702939,31.0407038565,19.4485513745,0.0,11.592152482
 04/04  21:00:00,88.972584983,6.03326640945,5.56440807712,0.0,32.965339924,36.8579353714,40.5730367386,23.0916156804,0.0,17.4814210581
 04/04  22:00:00,62.4971504725,5.65379471701,3.01619170163,0.0,25.6355707503,20.6438685092,38.5000668878,26.8889042378,0.0,11.61116265
 04/04  23:00:00,41.4069550733,5.45566002004,1.67788381003,0.0,15.0252895274,11.7056064465,39.7736680942,28.2293078452,0.0,11.544360249
 04/04  24:00:00,35.927217996,5.39319733486,1.28654908295,0.0,11.6412384099,10.0650221343,34.0966861654,28.3227044985,0.0,5.77398166694
 04/05  01:00:00,34.0983295727,5.35665987287,1.0550854405,0.0,10.0992000411,10.047477231,34.1036814532,28.3382287587,0.0,5.76545269444
 04/05  02:00:00,32.0118906482,5.31915754583,0.800459207376,0.0652479944378,8.25718729233,10.0299323277,29.4091931196,29.3891931196,0.0,0.02
 04/05  03:00:00,31.9418558738,5.29310878979,0.600868173599,0.220853001334,8.25718729233,10.0299323277,37.502200419,31.7365534384,0.0,5.76564698065
 04/05  04:00:00,33.6039397198,5.27901670193,0.468966714141,0.422132417201,8.25718729233,11.6354268332,38.7087351287,32.9348425624,0.0,5.77389256635
 04/05  05:00:00,41.3619812704,5.29582824785,0.541466792827,0.510628122515,12.1011305571,15.3678112995,43.4605374726,31.8829075692,0.0,11.5776299034
 04/05  06:00:00,68.8265921764,5.55446066441,2.35695791788,0.139888953681,19.7275818095,37.2640762949,49.0089590795,31.5285999248,0.0,17.4803591547
 04/05  07:00:00,85.3540967873,5.7870919832,3.92634327874,0.0284943106658,24.3117294858,51.2795993405,55.3466940989,26.0545383178,0.0,29.2921557811
 04/05  08:00:00,72.5473663038,5.49156715411,2.63379602421,0.0858675154481,23.6694662846,40.6342015617,53.9060267483,18.3032841907,0.0,35.6027425576
 04/05  09:00:00,69.4455046125,5.4572129482,4.51991499403,0.140133141962,23.6694662846,35.6302164847,71.2150350582,17.7485292802,18.025,35.441505778
 04/05  10:00:00,51.2192097993,5.34686574711,3.88448688932,0.256683869188,18.7433767983,22.9618409725,65.0083220157,17.532223886,18.025,29.4510981297
 04/05  11:00:00,51.2295360713,5.35573382197,3.96938582954,0.175847483696,18.7433767983,22.9618409725,58.057920387,16.5400267227,18.025,23.4928936643
 04/05  12:00:00,50.99912452,5.34185114806,3.75763925871,0.127617237747,18.5889407304,23.1597249699,62.0011426251,14.6166035411,18.025,29.359539084
 04/05  13:00:00,51.2126623199,5.34837834629,3.79616935752,0.0495943477219,18.7433767983,23.2517909448,59.5120340259,12.1229895311,18.025,29.3640444948
 04/05  14:00:00,51.3966300462,5.36664297431,4.00989549126,0.0015745571782,18.7433767983,23.2517909448,51.2354709547,9.72630128968,18.025,23.484169665
 04/05  15:00:00,51.2584175514,5.37754543548,4.15230116313,0.0,18.7433767983,22.9618409725,57.1601926546,9.77447086159,18.025,29.360721793
 04/05  16:00:00,55.115622448,5.39918863454,3.53652908283,0.0,18.7433767983,27.431320555,33.521874739,9.72321077795,18.025,5.77366396101
 04/05  17:00:00,66.6969403861,5.54578889712,2.78263919494,0.0,17.6635504202,40.6971502883,15.8288071308,10.0385677088,0.0,5.79023942196
 04/05  18:00:00,74.0189991094,5.64294108155,3.501825967,0.0,27.5259009287,37.3340067412,30.3610185589,12.9055125286,0.0,17.4555060302
 04/05  19:00:00,82.5952333804,5.72426384075,4.01997054113,0.0,33.8341110165,33.3544677425,25.6639044487,14.0700685201,0.0,11.5938359286
 04/05  20:00:00,93.7105826884,5.88881321332,4.93261354923,0.0,36.5179666069,38.8247702939,34.2862158885,16.9093703352,0.0,17.3768455533
 04/05  21:00:00,88.4083416422,5.94227436945,5.091165954,0.0,32.965339924,36.8579353714,36.4773496844,18.9963448198,0.0,17.4810048646
 04/05  22:00:00,62.4305925912,5.6321094741,2.97132377806,0.0,25.6355707503,20.6438685092,33.3205101581,21.7102231356,0.0,11.6102870225
 04/05  23:00:00,41.3682944147,5.4438735046,1.65101280781,0.0,15.0252895274,11.7056064465,27.8806438814,22.0984946719,0.0,5.78214920949
 04/05  24:00:00,36.0048541518,5.39924346111,1.35814026576,0.0,11.6412384099,10.0650221343,32.1992028332,20.6720478331,0.0,11.5271550001
 04/06  01:00:00,34.3240907425,5.38220805758,1.25530087478,0.0,10.0992000411,10.047477231,18.074598655,18.054598655,0.0,0.02
 04/06  02:00:00,32.2306569396,5.34918031963,1.03279531202,0.0216565876301,8.25718729233,10.0299323277,24.7658861734,19.0006002921,0.0,5.76528588133
 04/06  03:00:00,32.0778139519,5.31840138041,0.804313656152,0.128073460525,8.25718729233,10.0299323277,28.3883463688,22.6228724465,0.0,5.76547392228
