Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  04:00:00,33.6774301369,5.30461611903,0.688350876191,0.250642331185,8.25718729233,11.6354268332,29.9297908268,24.1565465526,0.0,5.77324427416
 04/06  05:00:00,41.4189478846,5.32165774409,0.805988260001,0.277246458075,12.1011305571,15.3678112995,34.8573568379,23.2798719808,0.0,11.577484857
 04/06  06:00:00,69.2170088864,5.60918043195,2.82854348645,0.0040058096541,19.7275818095,37.2640762949,39.7757250239,22.2975854612,0.0,17.4781395627
 04/06  07:00:00,85.8139061971,5.83865827999,4.36308964449,0.0,24.3117294858,51.2795993405,43.2272174616,19.7904877072,0.0,23.4367297544
 04/06  08:00:00,72.9040983027,5.50402208572,3.06394644769,0.0,23.6694662846,40.6342015617,55.9582786005,14.4330393765,0.0,41.525239224
 04/06  09:00:00,69.8605206397,5.47895743435,5.04738367364,0.00594022651827,23.6694662846,35.6302164847,60.9232598949,13.365254211,18.025,29.5330056839
 04/06  10:00:00,52.0932156004,5.43787313857,4.92281129104,0.00136037513777,18.7433767983,22.9618409725,60.2706391923,12.793942914,18.025,29.4516962783
 04/06  11:00:00,52.308467748,5.48004983681,5.09985076215,0.0,18.7433767983,22.9618409725,59.8637095032,12.4735315502,18.025,29.3651779531
 04/06  12:00:00,51.9045456084,5.44692856747,4.68560078347,0.0,18.5889407304,23.1597249699,59.3114602787,11.9232345979,18.025,29.3632256809
 04/06  13:00:00,52.4712403323,5.5129295828,4.93979615656,0.0,18.7433767983,23.2517909448,52.3085024549,10.7978083482,18.025,23.4856941066
 04/06  14:00:00,53.0044609318,5.55507902316,5.43086354224,0.0,18.7433767983,23.2517909448,54.2502680349,6.86846497569,18.025,29.3568030593
 04/06  15:00:00,53.6291960209,5.63451688006,6.26611238331,0.0,18.7433767983,22.9618409725,45.8496137954,4.33488618259,18.025,23.4897276128
 04/06  16:00:00,57.2794642749,5.63218345065,5.46737617207,0.0,18.7433767983,27.431320555,34.1001204978,4.54836316434,18.025,11.5267573335
 04/06  17:00:00,68.9988500807,5.80459269568,4.82574691873,0.0,17.6635504202,40.6971502883,11.2705483224,5.48115800028,0.0,5.78939032217
 04/06  18:00:00,76.8441293178,5.97851577986,5.99138567267,0.0,27.5259009287,37.3340067412,25.841801081,8.38664338729,0.0,17.4551576937
 04/06  19:00:00,85.7325103097,6.10934079547,6.77217561658,0.0,33.8341110165,33.3544677425,21.2671143435,9.67348996455,0.0,11.593624379
 04/06  20:00:00,97.2585067729,6.33340136142,8.0359550881,0.0,36.5179666069,38.8247702939,23.1364887319,11.5438732431,0.0,11.5926154889
 04/06  21:00:00,92.0323663152,6.38786198303,8.26960629438,0.0,32.965339924,36.8579353714,29.4349103924,11.953066075,0.0,17.4818443173
 04/06  22:00:00,65.3022003218,5.97079593976,5.50424901708,0.0,25.6355707503,20.6438685092,30.2208056976,12.8148647774,0.0,17.4059409202
 04/06  23:00:00,43.1116240353,5.64669441677,3.19152590696,0.0,15.0252895274,11.7056064465,19.6297308096,13.8477959007,0.0,5.78193490889
 04/06  24:00:00,37.2286727046,5.55295034024,2.42825479526,0.0,11.6412384099,10.0650221343,19.7898376727,14.0161214193,0.0,5.77371625348
 04/07  01:00:00,35.3027971282,5.50815058831,2.10806510832,0.0,10.0992000411,10.047477231,19.95049442,14.1849207698,0.0,5.76557365028
 04/07  02:00:00,33.1071266377,5.46524619948,1.81485636419,0.0,8.25718729233,10.0299323277,21.1665219403,15.4012536164,0.0,5.76526832388
 04/07  03:00:00,32.8549950323,5.43423046388,1.59374076553,0.0,8.25718729233,10.0299323277,22.8470887685,17.0821347626,0.0,5.76495400588
 04/07  04:00:00,34.2924308386,5.41298006118,1.44563143836,0.0,8.25718729233,11.6354268332,23.65538485,17.8817030602,0.0,5.77368178988
 04/07  05:00:00,41.9922881782,5.42862360561,1.54961302413,0.0,12.1011305571,15.3678112995,28.6824394632,17.1066951284,0.0,11.5757443349
 04/07  06:00:00,70.1053201781,5.73937268828,3.59067280177,0.0,19.7275818095,37.2640762949,34.5732511064,17.0932615775,0.0,17.4799895289
 04/07  07:00:00,87.1898159452,6.0176215152,5.56004665455,0.0,24.3117294858,51.2795993405,38.8492532778,15.4140205681,0.0,23.4352327098
 04/07  08:00:00,74.6734188663,5.67757701424,4.65971801318,0.0,23.6694662846,40.6342015617,45.0660790447,9.46750146369,0.0,35.598577581
 04/07  09:00:00,72.4135168945,5.72866952932,7.35661235478,0.0,23.6694662846,35.6302164847,59.4203163162,5.96197632137,18.025,35.4333399948
 04/07  10:00:00,54.7649659925,5.69025249095,7.34354575932,0.0,18.7433767983,22.9618409725,51.4224863006,3.94678234368,18.025,29.4507039569
 04/07  11:00:00,55.8050747283,5.82776263819,8.24874712455,0.0,18.7433767983,22.9618409725,50.1058441674,2.72008941967,18.025,29.3607547477
 04/07  12:00:00,56.7749976106,5.95691414081,9.04607142319,0.0,18.5889407304,23.1597249699,44.4505413382,2.93639182088,18.025,23.4891495173
 04/07  13:00:00,57.6061223769,6.06713010168,9.52047659303,0.0,18.7433767983,23.2517909448,47.4158338456,0.033494984612,18.025,29.3573388609
 04/07  14:00:00,58.1352088029,6.13322954986,9.98346364142,0.0,18.7433767983,23.2517909448,41.5150842899,0.0,18.025,23.4900842899
 04/07  15:00:00,57.8228560081,6.13114587121,9.96314683689,0.0,18.7433767983,22.9618409725,48.4265932279,1.04740907246,18.025,29.3541841554
 04/07  16:00:00,61.1615306463,6.09669731502,8.88492940968,0.0,18.7433767983,27.431320555,25.6863847277,1.88792661393,18.025,5.77345811377
 04/07  17:00:00,72.7611562654,6.26420028077,8.12844494312,0.0,17.6635504202,40.6971502883,14.1409245964,2.58192180456,0.0,11.5590027919
 04/07  18:00:00,79.9061512645,6.38190145087,8.65002734874,0.0,27.5259009287,37.3340067412,23.1968531321,5.74095615706,0.0,17.455896975
 04/07  19:00:00,88.4976873683,6.48135880711,9.16534207602,0.0,33.8341110165,33.3544677425,19.23248217,7.64109300099,0.0,11.591389169
 04/07  20:00:00,99.7841119708,6.67330167478,10.2216624402,0.0,36.5179666069,38.8247702939,20.6350176413,9.04236779883,0.0,11.5926498425
 04/07  21:00:00,94.370285101,6.69946931816,10.2959241509,0.0,32.965339924,36.8579353714,26.9368976355,9.45591299653,0.0,17.480984639
 04/07  22:00:00,66.921146111,6.20676157502,6.88723307103,0.0,25.6355707503,20.6438685092,25.8908733227,14.2803929965,0.0,11.6104803262
 04/07  23:00:00,43.9956347835,5.7806152309,3.94161630573,0.0,15.0252895274,11.7056064465,30.2984520733,18.7556147709,0.0,11.5428373025
 04/07  24:00:00,37.6324525262,5.62202457559,2.76296252929,0.0,11.6412384099,10.0650221343,26.7669800251,20.9933053122,0.0,5.77367471297
 04/08  01:00:00,38.3797059137,5.56531917386,2.36832604243,0.0,12.8411359301,10.0650221343,27.8632690371,22.0980804435,0.0,5.76518859357
 04/08  02:00:00,33.2841596522,5.50087873997,1.95625937889,0.0,8.25718729233,10.0299323277,28.1766056823,22.4112432284,0.0,5.76536245393
 04/08  03:00:00,32.9547190756,5.45752924223,1.67016877842,0.0,8.25718729233,10.0299323277,23.763018281,23.743018281,0.0,0.02
 04/08  04:00:00,34.3182859991,5.42558429932,1.45888380973,0.0,8.25718729233,11.6354268332,30.4695216376,24.6958472243,0.0,5.77367441329
 04/08  05:00:00,38.2399271472,5.39187533655,1.25574644458,0.0,8.71707943955,15.3327214929,37.7696174906,26.2255953835,0.0,11.5440221071
 04/08  06:00:00,55.1393098292,5.46812122074,1.75050115385,0.0,18.5082010057,25.6353820695,38.3548389264,26.7786370234,0.0,11.5762019029
 04/08  07:00:00,69.2638480013,5.67385556236,3.10104372311,0.0,19.4083231844,41.0650158608,42.5857147266,25.1045639547,0.0,17.4811507719
 04/08  08:00:00,96.318460823,5.97165219581,5.98036157003,0.0,26.3286599382,57.9988325916,57.5150478345,15.6850324995,0.0,41.8300153351
 04/08  09:00:00,83.0600447176,5.89751643505,7.95097542024,0.0,26.3286599382,42.8504436482,68.870836687,9.32602229739,18.025,41.5198143897
 04/08  10:00:00,58.5749445415,5.76996015341,7.58800869485,0.0,21.7447113004,23.4437158914,52.0070462919,4.44758239713,18.025,29.5344638948
 04/08  11:00:00,57.1458033193,5.89706631327,8.49386916816,0.0,19.3027497915,23.426170988,49.5179722815,2.04555324905,18.025,29.4474190325
 04/08  12:00:00,58.0501071026,6.0181170435,9.13531989265,0.0,19.1483137236,23.7250123474,49.7037053428,2.32687535022,18.025,29.3518299926
 04/08  13:00:00,58.9307038359,6.1286283687,9.75985778318,0.0,19.3027497915,23.7161209604,47.3869982037,0.0,18.025,29.3619982037
 04/08  14:00:00,59.5580329583,6.20716513985,10.3086542601,0.0,19.3027497915,23.7161209604,41.5083610711,0.0,18.025,23.4833610711
 04/08  15:00:00,59.4730252064,6.22093371916,10.4998238422,0.0,19.3027497915,23.426170988,47.3843047551,0.0,18.025,29.3593047551
 04/08  16:00:00,63.0456374535,6.18623813718,9.65579754988,0.0,19.3027497915,27.8956505705,23.8404760123,0.0419707130927,18.025,5.77350529917
 04/08  17:00:00,70.7841946711,6.29379925426,8.66413582116,0.0,18.2229234133,37.5968344597,6.38506282865,0.603654923917,0.0,5.78140790473
 04/08  18:00:00,86.1700243878,6.52223676477,9.86805371569,0.0,32.690315043,37.0816133363,13.8461526829,2.28620905218,0.0,11.5599436307
 04/08  19:00:00,92.4509910969,6.62830428784,10.2789268139,0.0,36.8143715336,33.066984531,16.2158226174,4.62339599326,0.0,11.5924266242
 04/08  20:00:00,100.479889914,6.78069487875,11.0313498651,0.0,36.3493007332,38.7721355839,18.4186313331,6.82746764835,0.0,11.5911636847
 04/08  21:00:00,97.7336938012,6.72872154994,10.4549965963,0.0,36.1807251679,36.8228455648,20.4783349813,8.88624203694,0.0,11.5920929443
 04/08  22:00:00,73.227072851,6.31459610866,7.68188992324,0.0,31.0351095914,20.6438685092,28.3519510845,10.8723596847,0.0,17.4795913998
 04/08  23:00:00,47.4494635439,5.90476005692,4.86890741403,0.0,17.4250845679,11.7056064465,25.5915917945,14.0145344587,0.0,11.5770573358
 04/08  24:00:00,39.6440325228,5.72187531954,3.47479640991,0.0,12.8411359301,10.0650221343,23.4770225429,17.7034307594,0.0,5.77359178353
 04/09  01:00:00,39.0404680847,5.63256422175,2.84242212421,0.0,12.925468867,10.100111941,25.0804813538,19.3150215366,0.0,5.76545981712
 04/09  02:00:00,33.6474211257,5.53434610812,2.16663137365,0.0,8.34152022915,10.0650221343,27.7502857384,21.9851432498,0.0,5.76514248851
 04/09  03:00:00,33.2239958825,5.48063519933,1.79691714315,0.0,8.34152022915,10.0650221343,30.5530690508,24.7877580199,0.0,5.76531103092
 04/09  04:00:00,34.5832743883,5.44780749336,1.58222920036,0.0,8.34152022915,11.6705166398,31.5440810813,25.7705768731,0.0,5.77350420824
 04/09  05:00:00,38.547376192,5.41979669439,1.41585565204,0.0,8.80141237637,15.3678112995,32.2132040644,26.4315755975,0.0,5.78162846698
 04/09  06:00:00,55.2912048278,5.49215590097,1.87836356291,0.0,18.5082010057,25.6353820695,39.1154569454,27.5385174514,0.0,11.576939494
 04/09  07:00:00,69.7363178939,5.71743326466,3.41052095561,0.0,19.4926561212,41.1001056674,39.7610417009,22.2807211592,0.0,17.4803205417
 04/09  08:00:00,96.9236585414,6.04378693286,6.51343300814,0.0,26.3286599382,57.9988325916,61.87729897,14.0769353866,0.0,47.8003635833
 04/09  09:00:00,82.7730938881,5.90384200647,7.77712637297,0.0,26.2443270014,42.8153538416,66.1361509315,12.5158660641,18.025,35.5952848673
 04/09  10:00:00,57.9086207468,5.7374352172,6.95421481464,0.0,21.7447113004,23.4437158914,63.4831882202,10.0203119454,18.025,35.4378762748
 04/09  11:00:00,56.4650370398,5.85207886788,7.7983829846,0.0,19.3449162599,23.4437158914,53.4227787975,5.95206264988,18.025,29.4457161476
 04/09  12:00:00,57.3988414584,5.96529814129,8.47716360761,0.0,19.190480192,23.7425572507,46.1334659153,4.62013295289,18.025,23.4883329624
 04/09  13:00:00,57.9390012745,6.05269281119,8.90380543405,0.0,19.260583323,23.698576057,48.5438901134,1.16305240425,18.025,29.3558377091
 04/09  14:00:00,58.3814465386,6.10848250078,9.29046119483,0.0,19.260583323,23.698576057,42.2188492218,0.705180227655,18.025,23.4886689941
 04/09  15:00:00,58.2761468878,6.11836749023,9.46522856764,0.0,19.260583323,23.4086260847,49.1383872093,1.75909207307,18.025,29.3542951363
 04/09  16:00:00,61.7864686132,6.07755221115,8.56502539686,0.0,19.260583323,27.8781056672,25.81018564,2.01191267734,18.025,5.77327296265
 04/09  17:00:00,69.4245854978,6.18356592617,7.47447056384,0.0,18.1807569449,37.5792895564,8.50106691994,2.71939834406,0.0,5.78166857588
 04/09  18:00:00,84.6714088179,6.39829785482,8.61280385461,0.0,32.6059821062,37.0465235296,18.4753039061,6.91544566211,0.0,11.559858244
 04/09  19:00:00,89.2190214574,6.50324437985,9.05601793029,0.0,36.8143715336,33.066984531,20.8649775139,9.271862787,0.0,11.5931147269
 04/09  20:00:00,99.0636183625,6.63719822168,9.63915991858,0.0,36.43363367,38.8072253906,23.9060974896,12.3136743598,0.0,11.5924231298
 04/09  21:00:00,96.0467273779,6.58109771457,9.0350794334,0.0,36.0963922311,36.7877557581,26.6574058447,15.0641961477,0.0,11.593209697
 04/09  22:00:00,71.6874511213,6.17320258893,6.40309023888,0.0,30.9507766546,20.6087787026,40.4654326914,17.1652113741,0.0,23.3002213173
 04/09  23:00:00,46.2231383373,5.76653304184,3.78081350223,0.0,17.4250845679,11.7056064465,26.7253420348,20.9270907124,0.0,5.79825132241
 04/09  24:00:00,38.964915737,5.62774789073,2.77038550967,0.0,12.925468867,10.100111941,34.8580427284,23.33078619,0.0,11.5272565384
 04/10  01:00:00,35.3469109372,5.53310969024,2.12722575558,0.0,10.0992000411,10.047477231,26.5398541685,26.5198541685,0.0,0.02
 04/10  02:00:00,32.8881447323,5.45479092577,1.60633519638,0.0,8.25718729233,10.0299323277,36.6600086454,30.8946292805,0.0,5.76537936496
 04/10  03:00:00,32.5324701006,5.4049192943,1.30053155247,0.0,8.25718729233,10.0299323277,39.3336107121,33.56855286,0.0,5.76505785211
 04/10  04:00:00,33.8987082357,5.37028362588,1.09461222802,0.0,8.25718729233,11.6354268332,40.5134001367,34.7406446659,0.0,5.77275547079
 04/10  05:00:00,41.4502425014,5.36450629735,1.07169507569,0.0,12.1011305571,15.3678112995,46.3943395655,34.8179014091,0.0,11.5764381564
 04/10  06:00:00,67.3038567374,5.6334466033,2.77915608677,0.0,19.7275818095,37.2640762949,51.0262705416,33.5500908547,0.0,17.4761796869
 04/10  07:00:00,85.7329610863,5.86357687574,4.25726127089,0.0,24.3117294858,51.2795993405,51.343864796,27.908721688,0.0,23.435143108
 04/10  08:00:00,73.3680479389,5.60652759606,3.42541302028,0.0,23.6694662846,40.6342015617,59.6862951404,18.1640704291,0.0,41.5222247114
 04/10  09:00:00,70.7693685399,5.63449222491,5.80665574425,0.0,23.6694662846,35.6302164847,60.7192430669,13.1652569293,18.025,29.5289861376
 04/10  10:00:00,53.0752021108,5.57893649156,5.7651074559,0.0,18.7433767983,22.9618409725,56.8625512096,9.3902177808,18.025,29.4473334288
 04/10  11:00:00,53.8709732949,5.67022985396,6.4721850215,0.0,18.7433767983,22.9618409725,52.7461116684,5.36318720181,18.025,29.3579244665
 04/10  12:00:00,55.5529546821,5.84469544525,7.93625276616,0.0,18.5889407304,23.1597249699,44.2178784194,2.70364622962,18.025,23.4892321898
 04/10  13:00:00,56.8338772937,5.97870567204,8.83666379234,0.0,18.7433767983,23.2517909448,47.381384157,0.00538283058902,18.025,29.3510013264
 04/10  14:00:00,57.3728522273,6.04394981207,9.31039239032,0.0,18.7433767983,23.2517909448,47.3830691807,0.0,18.025,29.3580691807
 04/10  15:00:00,57.1823816047,6.04386109369,9.40996425334,0.0,18.7433767983,22.9618409725,41.5846083927,0.0755917991224,18.025,23.4840165936
 04/10  16:00:00,61.2120262118,6.07491741588,8.95721108937,0.0,18.7433767983,27.431320555,24.0541041241,0.255854380857,18.025,5.7732497432
 04/10  17:00:00,72.9516067688,6.2644339813,8.31867124713,0.0,17.6635504202,40.6971502883,12.1787955703,0.619210197833,0.0,11.5595853724
 04/10  18:00:00,79.7882152465,6.35811958124,8.55589046201,0.0,27.5259009287,37.3340067412,20.3155254011,2.86115880337,0.0,17.4543665977
 04/10  19:00:00,86.1221547186,6.41340970295,8.74177177071,0.0,33.8341110165,33.3544677425,17.3286325185,5.73756160443,0.0,11.5910709141
 04/10  20:00:00,98.9696073133,6.57379298332,9.50667919892,0.0,36.5179666069,38.8247702939,20.1228525968,8.53060501687,0.0,11.59224758
 04/10  21:00:00,93.1999537571,6.5713069538,9.25377479514,0.0,32.965339924,36.8579353714,28.1412892944,10.6630015785,0.0,17.4782877158
 04/10  22:00:00,66.3609133864,6.1348258554,6.3989507345,0.0,25.6355707503,20.6438685092,24.8655629782,13.2553069199,0.0,11.6102560583
 04/10  23:00:00,43.9451400303,5.7679735009,3.9037712864,0.0,15.0252895274,11.7056064465,26.8668976604,15.32323656,0.0,11.5436611004
 04/10  24:00:00,37.8279744549,5.63869879293,2.94181665827,0.0,11.6412384099,10.0650221343,21.4983423615,15.7246414187,0.0,5.77370094277
 04/11  01:00:00,35.7453133279,5.57320391565,2.48553445601,0.0,10.0992000411,10.047477231,21.2189422437,15.4539363733,0.0,5.76500587032
 04/11  02:00:00,33.4311752215,5.51592828071,2.08823053578,0.0,8.25718729233,10.0299323277,22.8709855074,17.105855064,0.0,5.76513044336
 04/11  03:00:00,33.0970850302,5.47477140911,1.79529745238,0.0,8.25718729233,10.0299323277,19.1070388423,19.0870388423,0.0,0.02
 04/11  04:00:00,34.5188169579,5.44979622286,1.63520960759,0.0,8.25718729233,11.6354268332,25.1695251337,19.3959598532,0.0,5.77356528047
 04/11  05:00:00,42.2076665121,5.46347675255,1.73015473479,0.0,12.1011305571,15.3678112995,29.5631863846,17.9867231732,0.0,11.5764632114
 04/11  06:00:00,68.2742413525,5.76035267552,3.62264211351,0.0,19.7275818095,37.2640762949,33.9384146432,16.4607513878,0.0,17.4776632554
 04/11  07:00:00,87.339024155,6.05599541195,5.67091239977,0.0,24.3117294858,51.2795993405,44.0425184419,14.7565498284,0.0,29.2859686135
 04/11  08:00:00,74.6565234349,5.69421320683,4.626210788,0.0,23.6694662846,40.6342015617,43.8671754034,8.27711113081,0.0,35.5900642726
 04/11  09:00:00,71.7925614045,5.67831252733,6.78603030968,0.0,23.6694662846,35.6302164847,51.1598216338,3.60394442023,18.025,29.5308772136
 04/11  10:00:00,53.6213954154,5.55558903944,6.33465235594,0.0,18.7433767983,22.9618409725,55.159473895,1.80297972989,18.025,35.3314941651
 04/11  11:00:00,54.1538446552,5.60675888399,6.81852938617,0.0,18.7433767983,22.9618409725,41.9679335814,0.451863681631,18.025,23.4910698998
 04/11  12:00:00,55.9593461764,5.81822293924,8.36911811158,0.0,18.5889407304,23.1597249699,47.5575313199,0.175972477264,18.025,29.3565588426
 04/11  13:00:00,57.0560465824,5.92773289464,9.10980987738,0.0,18.7433767983,23.2517909448,41.5109925446,0.0,18.025,23.4859925446
 04/11  14:00:00,57.466966745,5.95021241075,9.49824692168,0.0,18.7433767983,23.2517909448,47.3776982916,0.0,18.025,29.3526982916
 04/11  15:00:00,58.2432094817,6.05318693169,10.4614668214,0.0,18.7433767983,22.9618409725,41.5128162376,0.0,18.025,23.4878162376
 04/11  16:00:00,62.6395428333,6.10098869946,10.3586601011,0.0,18.7433767983,27.431320555,23.7982102961,0.0,18.025,5.77321029611
 04/11  17:00:00,74.6995126571,6.33601952974,9.9949982865,0.0,17.6635504202,40.6971502883,11.5594938408,0.0,0.0,11.5594938408
 04/11  18:00:00,82.2332283479,6.52271786815,10.8363118163,0.0,27.5259009287,37.3340067412,17.4533948112,0.0,0.0,17.4533948112
 04/11  19:00:00,88.5192573557,6.60942307694,10.9428631637,0.0,33.8341110165,33.3544677425,11.8404339292,0.248226578398,0.0,11.5922073508
 04/11  20:00:00,100.440772369,6.7081083121,10.8435349092,0.0,36.5179666069,38.8247702939,15.52647383,3.93396795717,0.0,11.5925058728
 04/11  21:00:00,94.0053726016,6.65392279292,9.97658469786,0.0,32.965339924,36.8579353714,26.1813441293,8.70280506642,0.0,17.4785390629
 04/11  22:00:00,67.4041524847,6.24016143964,7.33685833443,0.0,25.6355707503,20.6438685092,26.6477546506,9.24395832848,0.0,17.4037963221
 04/11  23:00:00,44.7467099088,5.85218171623,4.62113789871,0.0,15.0252895274,11.7056064465,17.3907475924,11.6089713383,0.0,5.78177625411
 04/11  24:00:00,38.093531512,5.66888139213,3.17719365637,0.0,11.6412384099,10.0650221343,20.5639155419,14.790535929,0.0,5.77337961295
 04/12  01:00:00,35.6906915029,5.56997789581,2.4341401665,0.0,10.0992000411,10.047477231,22.9647929204,17.1996828585,0.0,5.7651100619
 04/12  02:00:00,33.3048751951,5.50484092621,1.97301853542,0.0,8.25718729233,10.0299323277,25.3814191917,19.6161643208,0.0,5.76525487089
 04/12  03:00:00,32.889341302,5.45321976271,1.60910671863,0.0,8.25718729233,10.0299323277,29.1307804651,23.3658707411,0.0,5.76490972401
 04/12  04:00:00,34.2027511874,5.41527063815,1.35367236764,0.0,8.25718729233,11.6354268332,31.1676111744,25.3944218102,0.0,5.77318936427
 04/12  05:00:00,41.7921474416,5.41584363863,1.36227220608,0.0,12.1011305571,15.3678112995,36.8186433007,25.2454194264,0.0,11.5732238743
 04/12  06:00:00,67.6009150592,5.68497527725,3.02469883216,0.0,19.7275818095,37.2640762949,42.3634661932,24.8847118691,0.0,17.4787543241
 04/12  07:00:00,85.9538756235,5.89847062388,4.44329934458,0.0,24.3117294858,51.2795993405,45.5781745017,22.1449218179,0.0,23.4332526838
 04/12  08:00:00,73.8001279387,5.63598262485,3.82805124473,0.0,23.6694662846,40.6342015617,50.2761066971,14.6890124001,0.0,35.587094297
 04/12  09:00:00,71.0283376428,5.65563007127,6.04449483278,0.0,23.6694662846,35.6302164847,64.4162731105,10.9632312015,18.025,35.428041909
 04/12  10:00:00,53.2012873093,5.59378816197,5.8763482752,0.0,18.7433767983,22.9618409725,56.0018780128,8.53003471094,18.025,29.4468433019
 04/12  11:00:00,53.8735016885,5.68237345982,6.462574683,0.0,18.7433767983,22.9618409725,47.275314738,5.76188670018,18.025,23.4884280378
 04/12  12:00:00,54.8485875967,5.80338041307,7.27320534334,0.0,18.5889407304,23.1597249699,52.6068927989,5.22871287703,18.025,29.3531799218
 04/12  13:00:00,55.8230321603,5.90715519418,7.89737268307,0.0,18.7433767983,23.2517909448,43.0803468306,1.56724331378,18.025,23.4881035168
 04/12  14:00:00,56.5307336199,5.98668667377,8.52554434544,0.0,18.7433767983,23.2517909448,48.1121375442,0.736265507383,18.025,29.3508720368
 04/12  15:00:00,56.9723477986,6.05063765681,9.19315436748,0.0,18.7433767983,22.9618409725,48.6325480397,1.25030068332,18.025,29.3572473564
 04/12  16:00:00,61.2010457518,6.085531721,8.93562460537,0.0,18.7433767983,27.431320555,24.7338814054,0.935651165153,18.025,5.77323024028
 04/12  17:00:00,73.3393336008,6.3103915779,8.66045312588,0.0,17.6635504202,40.6971502883,6.7248018177,0.935177888484,0.0,5.78962392922
 04/12  18:00:00,80.835331471,6.46958186259,9.49155870785,0.0,27.5259009287,37.3340067412,19.764559868,2.3113149635,0.0,17.4532449045
 04/12  19:00:00,87.1361527392,6.53319948557,9.63598507942,0.0,33.8341110165,33.3544677425,16.5596487419,4.96680950641,0.0,11.5928392355
 04/12  20:00:00,99.6988710654,6.67389427154,10.1358522047,0.0,36.5179666069,38.8247702939,20.3967343838,8.80470100935,0.0,11.5920333745
 04/12  21:00:00,93.6725404797,6.64516330464,9.65251830565,0.0,32.965339924,36.8579353714,29.1412853469,11.663447014,0.0,17.4778383329
 04/12  22:00:00,66.0189389549,6.12355514755,6.06825816911,0.0,25.6355707503,20.6438685092,36.3819101072,18.9777794546,0.0,17.4041306526
 04/12  23:00:00,43.5559338884,5.73494645476,3.54760012309,0.0,15.0252895274,11.7056064465,26.9475471754,21.1659909805,0.0,5.78155619491
 04/12  24:00:00,37.3025768783,5.58482054374,2.47030189971,0.0,11.6412384099,10.0650221343,29.6801311733,23.9067592393,0.0,5.77337193403
 04/13  01:00:00,35.0403741174,5.49621142915,1.85759123766,0.0,10.0992000411,10.047477231,34.4347334424,28.6694718729,0.0,5.76526156958
 04/13  02:00:00,32.6977607471,5.43082151851,1.43992503113,0.0,8.25718729233,10.0299323277,37.3657015622,31.6007830827,0.0,5.76491847948
 04/13  03:00:00,32.4127279439,5.38979709486,1.19591688193,0.0,8.25718729233,10.0299323277,38.8445006214,33.0794425074,0.0,5.765058114
 04/13  04:00:00,33.8082513872,5.35906622031,1.01537925378,0.0,8.25718729233,11.6354268332,39.4910257264,33.7178538186,0.0,5.77317190777
 04/13  05:00:00,41.3544485641,5.35278716459,0.987635127359,0.0,12.1011305571,15.3678112995,45.8480791701,34.2734511041,0.0,11.574628066
 04/13  06:00:00,67.1693738555,5.61916027318,2.65897806885,0.0,19.7275818095,37.2640762949,50.1136263965,32.6349103818,0.0,17.4787160147
 04/13  07:00:00,85.6084879577,5.85048281314,4.14591011988,0.0,24.3117294858,51.2795993405,49.5793559237,26.1473579145,0.0,23.4319980093
 04/13  08:00:00,73.6250339022,5.61341704283,3.67552988686,0.0,23.6694662846,40.6342015617,49.3878539484,13.8042416629,0.0,35.5836122856
 04/13  09:00:00,71.4526305789,5.67041629032,6.45400563858,0.0,23.6694662846,35.6302164847,59.1395389882,5.68514843373,18.025,35.4293905544
 04/13  10:00:00,53.9396549218,5.62133741147,6.58716987338,0.0,18.7433767983,22.9618409725,50.0494066748,2.58235156615,18.025,29.4420551087
 04/13  11:00:00,54.6696082203,5.71515935764,7.22589780481,0.0,18.7433767983,22.9618409725,42.9275352215,1.41295729998,18.025,23.4895779215
 04/13  12:00:00,55.5777926817,5.84100398177,7.96478983368,0.0,18.5889407304,23.1597249699,49.2266754064,1.85349627171,18.025,29.3481791346
 04/13  13:00:00,56.4587836564,5.9421324959,8.49814793971,0.0,18.7433767983,23.2517909448,47.3926422455,0.0111428679685,18.025,29.3564993775
 04/13  14:00:00,56.951961077,6.00863364936,8.92482811605,0.0,18.7433767983,23.2517909448,41.503480606,0.0,18.025,23.478480606
 04/13  15:00:00,57.1141174145,6.05208391695,9.33347964538,0.0,18.7433767983,22.9618409725,48.0953478505,0.717773279813,18.025,29.3525745706
 04/13  16:00:00,61.2009766224,6.07729008058,8.94380002378,0.0,18.7433767983,27.431320555,24.4966020205,0.698507900205,18.025,5.7730941203
 04/13  17:00:00,73.2908899827,6.29702852509,8.62537635162,0.0,17.6635504202,40.6971502883,6.59397155876,0.804737066285,0.0,5.78923449247
 04/13  18:00:00,80.7341215846,6.44674813557,9.41318876291,0.0,27.5259009287,37.3340067412,19.6392439405,2.18720804944,0.0,17.4520358911
 04/13  19:00:00,87.2990622116,6.53305218574,9.79904633875,0.0,33.8341110165,33.3544677425,15.4221055794,3.83112178386,0.0,11.5909837955
 04/13  20:00:00,99.8894348598,6.67948041517,10.3208345222,0.0,36.5179666069,38.8247702939,19.5060409576,7.91487232236,0.0,11.5911686353
 04/13  21:00:00,94.0035876724,6.66623777135,9.96249892712,0.0,32.965339924,36.8579353714,33.5564513235,10.2617110892,0.0,23.2947402343
 04/13  22:00:00,66.7914300814,6.19496468795,6.76934460254,0.0,25.6355707503,20.6438685092,25.6666671154,14.0580253739,0.0,11.6086417415
 04/13  23:00:00,43.7008251932,5.74724981581,3.68019104646,0.0,15.0252895274,11.7056064465,26.3338153349,20.5521048871,0.0,5.78171044781
 04/13  24:00:00,37.2365283189,5.57502501644,2.41405103921,0.0,11.6412384099,10.0650221343,31.7599588593,25.9864250755,0.0,5.77353378379
 04/14  01:00:00,35.0932467479,5.50083981768,1.90583742486,0.0,10.0992000411,10.047477231,34.7834739957,29.0183606863,0.0,5.7651133094
 04/14  02:00:00,32.7778940343,5.43878620805,1.51209557915,0.0,8.25718729233,10.0299323277,37.1145256136,31.3494472545,0.0,5.76507835905
 04/14  03:00:00,32.4905765487,5.39786230517,1.26570195785,0.0,8.25718729233,10.0299323277,38.611499747,32.8462889497,0.0,5.76521079726
 04/14  04:00:00,33.8661957999,5.36480188993,1.06759041558,0.0,8.25718729233,11.6354268332,39.3810911619,33.6077872564,0.0,5.77330390549
 04/14  05:00:00,41.4152598313,5.35917414297,1.04206359489,0.0,12.1011305571,15.3678112995,45.7819471213,34.2071579627,0.0,11.5747891586
 04/14  06:00:00,67.3107975203,5.63391523993,2.78565336189,0.0,19.7275818095,37.2640762949,50.0339385104,32.5578935757,0.0,17.4760449347
 04/14  07:00:00,85.9045793035,5.88150444629,4.41098973832,0.0,24.3117294858,51.2795993405,48.4294884044,24.9978671508,0.0,23.4316212536
 04/14  08:00:00,73.7600550104,5.62848886767,3.79548587344,0.0,23.6694662846,40.6342015617,49.478598099,13.8958103468,0.0,35.5827877523
 04/14  09:00:00,71.2909570848,5.66629663499,6.29645647491,0.0,23.6694662846,35.6302164847,61.7815746414,8.32833737212,18.025,35.4282372693
 04/14  10:00:00,53.7486379031,5.61486564117,6.40262825542,0.0,18.7433767983,22.9618409725,51.7657560731,4.29985698318,18.025,29.4408990899
 04/14  11:00:00,54.3484844937,5.6730949383,6.94684090488,0.0,18.7433767983,22.9618409725,43.4066110733,1.89282371774,18.025,23.4887873556
 04/14  12:00:00,55.4696278963,5.81075304134,7.88687834268,0.0,18.5889407304,23.1597249699,48.8789608024,1.50689506119,18.025,29.3470657413
 04/14  13:00:00,56.8477866955,5.95925271135,8.87003324287,0.0,18.7433767983,23.2517909448,47.3870978072,0.00603266217306,18.025,29.3560651451
 04/14  14:00:00,57.1950885644,5.98192957986,9.1946620077,0.0,18.7433767983,23.2517909448,41.5023596062,0.0,18.025,23.4773596062
 04/14  15:00:00,57.1368503197,5.99509481227,9.41320393888,0.0,18.7433767983,22.9618409725,47.381428134,0.0,18.025,29.356428134
 04/14  16:00:00,61.4977479386,6.05392771215,9.26393634522,0.0,18.7433767983,27.431320555,23.7979029326,0.0,18.025,5.77290293256
 04/14  17:00:00,73.8920604278,6.30693026433,9.21664890483,0.0,17.6635504202,40.6971502883,5.78965799322,0.0,0.0,5.78965799322
 04/14  18:00:00,81.1695339886,6.45469045045,9.84066577603,0.0,27.5259009287,37.3340067412,17.475489797,0.0226370539594,0.0,17.4528527431
 04/14  19:00:00,87.9532722793,6.56209388929,10.4242196604,0.0,33.8341110165,33.3544677425,11.9511274952,0.358812661161,0.0,11.592314834
 04/14  20:00:00,100.826783001,6.73572684526,11.2019410443,0.0,36.5179666069,38.8247702939,13.5882985263,1.9977340668,0.0,11.5905644595
 04/14  21:00:00,95.4087402215,6.77106535561,11.262830279,0.0,32.965339924,36.8579353714,20.0907722908,2.61542594004,0.0,17.4753463508
 04/14  22:00:00,69.0329113493,6.38120111993,8.82459522566,0.0,25.6355707503,20.6438685092,19.8256270109,2.4221633867,0.0,17.4034636242
 04/14  23:00:00,46.7674479205,6.03135048775,6.46271602639,0.0,15.0252895274,11.7056064465,7.87065497939,2.08924114092,0.0,5.78141383848
 04/14  24:00:00,40.5549363423,5.89937539241,5.40811125479,0.0,11.6412384099,10.0650221343,7.44312074978,1.66987894977,0.0,5.7732418
 04/15  01:00:00,40.7764251149,5.81254765012,4.5178288085,0.0,12.8411359301,10.0650221343,9.70989999729,3.94475694371,0.0,5.76514305358
 04/15  02:00:00,35.025132195,5.68907263681,3.50904896963,0.0,8.25718729233,10.0299323277,11.6684144411,5.90314963218,0.0,5.76526480891
 04/15  03:00:00,34.445844686,5.62790706194,2.99092725707,0.0,8.25718729233,10.0299323277,12.5684667239,6.80404682346,0.0,5.76441990044
 04/15  04:00:00,35.5644360641,5.56957508926,2.56105981846,0.0,8.25718729233,11.6354268332,15.3379876075,9.56500484139,0.0,5.77298276615
 04/15  05:00:00,39.3475008843,5.52576718626,2.22944998952,0.0,8.71707943955,15.3327214929,18.7660525443,12.9845372397,0.0,5.78151530463
 04/15  06:00:00,54.4398236136,5.61156963878,2.79159277182,0.0,18.5082010057,25.6353820695,25.7988144852,14.222995638,0.0,11.5758188472
 04/15  07:00:00,71.0274865722,5.87543394451,4.66315324176,0.0,19.4083231844,41.0650158608,31.124594598,13.6479017335,0.0,17.4766928645
 04/15  08:00:00,99.9667871884,6.35102358017,9.24938085996,0.0,26.3286599382,57.9988325916,56.2285708706,8.44408052794,0.0,47.7844903427
 04/15  09:00:00,86.1299506241,6.20701315091,10.7114288753,0.0,26.3286599382,42.8504436482,59.0959317108,5.49014122988,18.025,35.5807904809
 04/15  10:00:00,60.4459420183,5.95545245081,9.27354600455,0.0,21.7447113004,23.4437158914,51.6420901516,4.09042047044,18.025,29.5266696812
 04/15  11:00:00,57.6805648861,5.92518090885,9.00054031952,0.0,19.3027497915,23.426170988,50.5609800394,3.09685713855,18.025,29.4391229009
 04/15  12:00:00,59.6679823093,6.17577674658,10.5955516328,0.0,19.1483137236,23.7250123474,50.3523899365,2.98181163913,18.025,29.3455782974
 04/15  13:00:00,60.5870070522,6.29139502534,11.2534105842,0.0,19.3027497915,23.7161209604,47.5582614777,0.178128319101,18.025,29.3551331586
 04/15  14:00:00,60.6612152951,6.30015114307,11.3188666993,0.0,19.3027497915,23.7161209604,41.7871017233,0.285290739725,18.025,23.4768109835
 04/15  15:00:00,59.3479651144,6.17472937243,10.4209836214,0.0,19.3027497915,23.426170988,49.3793205459,2.00184406318,18.025,29.3524764827
 04/15  16:00:00,63.2023225581,6.20396245654,9.79477555009,0.0,19.3027497915,27.8956505705,26.3148227175,2.51696525581,18.025,5.77285746164
 04/15  17:00:00,70.6547392966,6.29518728571,8.53331311209,0.0,18.2229234133,37.5968344597,9.24506343413,3.46381000037,0.0,5.78125343376
 04/15  18:00:00,85.973098328,6.50820437758,9.68518510025,0.0,32.690315043,37.0816133363,19.2530749229,7.69404673098,0.0,11.5590281919
 04/15  19:00:00,90.1869815496,6.59724503874,9.93000934654,0.0,36.8143715336,33.066984531,22.3432838746,10.7540858991,0.0,11.5891979756
 04/15  20:00:00,99.8107199667,6.72504723672,10.4178625205,0.0,36.3493007332,38.7721355839,25.5765042927,13.9862751594,0.0,11.5902291332
 04/15  21:00:00,97.1769612928,6.68241628471,9.94459953569,0.0,36.1807251679,36.8228455648,26.8212594583,15.2299333388,0.0,11.5913261195
 04/15  22:00:00,72.7346417509,6.27007904573,7.23402253702,0.0,31.0351095914,20.6438685092,33.7293431134,16.2521357643,0.0,17.4772073491
 04/15  23:00:00,47.2483210838,5.87908105789,4.69347136888,0.0,17.4250845679,11.7056064465,28.8893011362,17.3148864019,0.0,11.5744147343
 04/15  24:00:00,39.7925863045,5.73242560382,3.61281602812,0.0,12.8411359301,10.0650221343,23.499241939,17.7258815897,0.0,5.77336034928
 04/16  01:00:00,39.1376244314,5.63737682536,2.93477791258,0.0,12.925468867,10.100111941,24.7271880911,18.962013304,0.0,5.76517478711
 04/16  02:00:00,33.8595926216,5.55367898181,2.35948290203,0.0,8.34152022915,10.0650221343,26.0108827069,20.246070523,0.0,5.76481218386
 04/16  03:00:00,33.4759900644,5.50694451566,2.02261574009,0.0,8.34152022915,10.0650221343,21.6938411612,21.6738411612,0.0,0.02
 04/16  04:00:00,34.8176619769,5.47388687028,1.79055310208,0.0,8.34152022915,11.6705166398,34.2652202299,22.7398109789,0.0,11.525409251
 04/16  05:00:00,38.7332072395,5.44225376223,1.57924866064,0.0,8.80141237637,15.3678112995,29.3854103763,23.6041133889,0.0,5.78129698735
 04/16  06:00:00,53.6968726333,5.52846677998,2.13175080751,0.0,18.5082010057,25.6353820695,34.2650944767,22.6903743624,0.0,11.5747201143
 04/16  07:00:00,69.8936403708,5.73739878307,3.54792565039,0.0,19.4926561212,41.1001056674,38.053958843,20.5778957786,0.0,17.4760630644
 04/16  08:00:00,96.867583612,6.03681462785,6.46439648157,0.0,26.3286599382,57.9988325916,56.8285086446,15.0185809988,0.0,41.8099276457
 04/16  09:00:00,82.5651686155,5.8778001237,7.59528720245,0.0,26.2443270014,42.8153538416,73.5162786733,13.9897117038,18.025,41.5015669695
 04/16  10:00:00,57.5117248609,5.69494767384,6.59984029839,0.0,21.7447113004,23.4437158914,60.4954453172,12.943667682,18.025,29.5267776352
 04/16  11:00:00,55.6529082749,5.77680109427,7.06155604593,0.0,19.3449162599,23.4437158914,58.3732635209,10.908983795,18.025,29.439279726
 04/16  12:00:00,56.181940751,5.85966158572,7.36591402059,0.0,19.190480192,23.7425572507,57.8717588318,10.4967025202,18.025,29.3500563116
 04/16  13:00:00,56.6382327286,5.93367531835,7.72207440296,0.0,19.260583323,23.698576057,48.7204561401,7.21721726436,18.025,23.4782388757
 04/16  14:00:00,56.9365984218,5.9767241615,7.97738651045,0.0,19.260583323,23.698576057,53.863710885,6.48693909224,18.025,29.3517717928
 04/16  15:00:00,56.6748983786,5.97434963525,8.00801479813,0.0,19.260583323,23.4086260847,48.6161218118,7.11105143542,18.025,23.4800703764
 04/16  16:00:00,60.1600175659,5.93352708137,7.08261559132,0.0,19.260583323,27.8781056672,31.1096460539,7.31168477093,18.025,5.77296128293
 04/16  17:00:00,68.0421594871,6.06478985063,6.2108402027,0.0,18.1807569449,37.5792895564,19.6793898182,8.13823283643,0.0,11.5411569818
 04/16  18:00:00,83.7060751874,6.30696111245,7.73883277214,0.0,32.6059821062,37.0465235296,17.2615367934,11.4719848322,0.0,5.7895519612
 04/16  19:00:00,88.2664201126,6.41550497974,8.19118826111,0.0,36.8143715336,33.066984531,25.5866939831,13.9964202143,0.0,11.5902737688
 04/16  20:00:00,98.0570157008,6.54354172623,8.7262454114,0.0,36.43363367,38.8072253906,29.1576920179,17.5665078257,0.0,11.5911841922
 04/16  21:00:00,95.2512989795,6.49829313728,8.32248930268,0.0,36.0963922311,36.7877557581,37.1400866119,19.7638296908,0.0,17.3762569211
 04/16  22:00:00,70.9283908734,6.081846383,5.73543571678,0.0,30.9507766546,20.6087787026,39.6131412113,22.1366091667,0.0,17.4765320446
 04/16  23:00:00,45.6146470447,5.69387444056,3.24500903542,0.0,17.4250845679,11.7056064465,36.0141482634,24.4390697328,0.0,11.5750785305
 04/16  24:00:00,38.586649773,5.57897965948,2.44090420806,0.0,12.925468867,10.100111941,32.2410309105,26.4680166887,0.0,5.77301422184
 04/17  01:00:00,35.1011956867,5.49940058702,1.91523223302,0.0,10.0992000411,10.047477231,28.6463557989,28.6263557989,0.0,0.02
 04/17  02:00:00,32.8139675848,5.44163522437,1.54532648817,0.0,8.25718729233,10.0299323277,35.4213153853,29.6564706907,0.0,5.76484469463
 04/17  03:00:00,32.5465649145,5.40383889074,1.31571940186,0.0,8.25718729233,10.0299323277,36.1179969117,30.3530440787,0.0,5.76495283298
 04/17  04:00:00,33.9501596381,5.37479683183,1.14156711968,0.0,8.25718729233,11.6354268332,36.5900127721,30.8175014966,0.0,5.77251127545
 04/17  05:00:00,41.5637786197,5.37751571466,1.17225084078,0.0,12.1011305571,15.3678112995,41.4643229433,29.8891158183,0.0,11.575207125
 04/17  06:00:00,67.5704073175,5.66387233107,3.0153304452,0.0,19.7275818095,37.2640762949,45.7589895209,28.2871428718,0.0,17.4718466491
 04/17  07:00:00,86.0318061861,5.89688627222,4.52286446672,0.0,24.3117294858,51.2795993405,47.4657226895,24.0370682059,0.0,23.4286544836
 04/17  08:00:00,73.3992247217,5.60730167706,3.45586237113,0.0,23.6694662846,40.6342015617,52.7782438054,17.1963716595,0.0,35.5818721459
 04/17  09:00:00,70.218734683,5.57302371047,5.31752264747,0.0,23.6694662846,35.6302164847,69.0731751332,15.6294147114,18.025,35.4187604218
 04/17  10:00:00,51.7082434777,5.43444333993,4.54266749128,0.0,18.7433767983,22.9618409725,63.0377450834,15.5728977843,18.025,29.4398472991
 04/17  11:00:00,51.5788082137,5.42647686952,4.42378958073,0.0,18.7433767983,22.9618409725,62.6153506496,15.239651883,18.025,29.3506987666
 04/17  12:00:00,51.3859976105,5.41798265052,4.19602679119,0.0,18.5889407304,23.1597249699,55.1538529883,13.6507866677,18.025,23.4780663206
 04/17  13:00:00,51.5542457342,5.42227563665,4.11347585706,0.0,18.7433767983,23.2517909448,60.0643622464,12.6858573873,18.025,29.3535048591
 04/17  14:00:00,51.3951183707,5.40472041688,3.97190906084,0.0,18.7433767983,23.2517909448,54.3913177778,12.8895131233,18.025,23.4768046545
 04/17  15:00:00,51.4082166893,5.43073507463,4.24893777579,0.0,18.7433767983,22.9618409725,59.0856271872,11.7107586949,18.025,29.3498684923
 04/17  16:00:00,55.390634103,5.45275492365,3.75800202304,0.0,18.7433767983,27.431320555,34.131464283,10.3334283742,18.025,5.7730359088
 04/17  17:00:00,66.9141281632,5.59428713555,2.95137031756,0.0,17.6635504202,40.6971502883,16.9405708369,11.1515356675,0.0,5.78903516937
 04/17  18:00:00,74.2498324964,5.69315359528,3.68252105839,0.0,27.5259009287,37.3340067412,31.992675827,14.5418310287,0.0,17.4508447983
 04/17  19:00:00,80.8515296154,5.76667825065,4.11790723682,0.0,33.8341110165,33.3544677425,27.8172649036,16.2260796988,0.0,11.5911852048
 04/17  20:00:00,94.0050671611,5.95755852308,5.15840919561,0.0,36.5179666069,38.8247702939,30.8674305627,19.2773351243,0.0,11.5900954384
 04/17  21:00:00,88.839030724,6.0154989064,5.44870909479,0.0,32.965339924,36.8579353714,38.6591403373,21.1843298648,0.0,17.4748104725
 04/17  22:00:00,62.8143364798,5.68866754271,3.29857050298,0.0,25.6355707503,20.6438685092,40.6289081129,23.2266012152,0.0,17.4023068977
 04/17  23:00:00,41.6769858597,5.48977246162,1.91384122292,0.0,15.0252895274,11.7056064465,30.4869105215,24.7054444544,0.0,5.78146606705
 04/17  24:00:00,36.142715024,5.42244273046,1.47283003087,0.0,11.6412384099,10.0650221343,31.4308380595,25.6578383864,0.0,5.77299967312
 04/18  01:00:00,34.2498795479,5.37723097947,1.18608628867,0.0,10.0992000411,10.047477231,32.3542617052,26.5893425769,0.0,5.76491912828
 04/18  02:00:00,32.1418221787,5.34248037018,0.962325760189,0.010011152472,8.25718729233,10.0299323277,32.5208521776,26.7558349939,0.0,5.76501718364
 04/18  03:00:00,32.0383003245,5.32183555669,0.820176198958,0.0692839095273,8.25718729233,10.0299323277,32.8030408034,27.0379320231,0.0,5.76510878031
 04/18  04:00:00,33.6055291954,5.30759147392,0.715927119291,0.148216791784,8.25718729233,11.6354268332,32.9997518862,27.2278671181,0.0,5.77188476812
 04/18  05:00:00,41.3234476839,5.32064707461,0.803288709927,0.18550717544,12.1011305571,15.3678112995,38.0426594427,26.4694402852,0.0,11.5732191575
 04/18  06:00:00,65.3494467478,5.60466906441,2.73278869589,0.00479121745802,19.7275818095,37.2640762949,43.5631077524,26.0876794029,0.0,17.4754283494
 04/18  07:00:00,85.6256052962,5.82722113843,4.18633757322,0.0,24.3117294858,51.2795993405,46.4339056352,23.0077875304,0.0,23.4261181048
 04/18  08:00:00,72.945631652,5.53233803867,3.07723972656,0.0,23.6694662846,40.6342015617,51.4026527813,15.8252694264,0.0,35.5773833549
 04/18  09:00:00,69.9328791063,5.51528738633,5.08940831962,0.0,23.6694662846,35.6302164847,67.1069740395,13.6597166438,18.025,35.4222573957
 04/18  10:00:00,51.4763689745,5.38512215327,4.34578047275,0.014338359614,18.7433767983,22.9618409725,60.6668432718,13.2032084729,18.025,29.4386347989
 04/18  11:00:00,51.4074578941,5.38735110499,4.29116685068,0.00040061976124,18.7433767983,22.9618409725,53.9743168136,12.4628142253,18.025,23.4865025883
 04/18  12:00:00,51.6498440207,5.41104067535,4.46681526119,0.0,18.5889407304,23.1597249699,56.4935136906,9.12041706954,18.025,29.3480966211
 04/18  13:00:00,52.1005173883,5.42654398992,4.6554870441,0.0,18.7433767983,23.2517909448,46.1091623342,4.60448574664,18.025,23.4796765876
 04/18  14:00:00,52.4719295807,5.44765148428,5.00578703664,0.0,18.7433767983,23.2517909448,49.1501490845,1.77537517484,18.025,29.3497739097
 04/18  15:00:00,52.4484256681,5.47086347406,5.24902513008,0.0,18.7433767983,22.9618409725,43.8805990756,2.37735936551,18.025,23.4782397101
 04/18  16:00:00,56.3051681608,5.48832795163,4.6369619119,0.0,18.7433767983,27.431320555,26.4013411202,2.60464946531,18.025,5.77169165485
 04/18  17:00:00,67.8715470073,5.63481530146,3.86825975877,0.0,17.6635504202,40.6971502883,14.7344357065,3.17613354258,0.0,11.5583021639
 04/18  18:00:00,75.2972193203,5.77410371598,4.64896319629,0.0,27.5259009287,37.3340067412,24.3715121364,6.92183967054,0.0,17.4496724658
 04/18  19:00:00,82.1483151218,5.88433563274,5.29704447947,0.0,33.8341110165,33.3544677425,20.534499623,8.94463933837,0.0,11.5898602846
 04/18  20:00:00,95.2563526922,6.0769900703,6.29026566222,0.0,36.5179666069,38.8247702939,23.9830073882,12.3922296508,0.0,11.5907777375
 04/18  21:00:00,89.6136236708,6.09925602055,6.13955366483,0.0,32.965339924,36.8579353714,33.5451377093,16.0703812772,0.0,17.4747564321
 04/18  22:00:00,62.9617997885,5.70191223861,3.43279458264,0.0,25.6355707503,20.6438685092,31.4240676344,19.8161294371,0.0,11.6079381973
 04/18  23:00:00,41.647904952,5.48481213186,1.88972121018,0.0,15.0252895274,11.7056064465,35.0858120291,23.5432033489,0.0,11.5426086801
 04/18  24:00:00,36.0364929462,5.4094150732,1.37963796758,0.0,11.6412384099,10.0650221343,32.2126282124,26.4394879623,0.0,5.77314025008
 04/19  01:00:00,34.0832346309,5.35605868844,1.04061603821,0.0,10.0992000411,10.047477231,35.1805675851,29.4158714517,0.0,5.76469613343
 04/19  02:00:00,31.9449030544,5.31664838216,0.787156816979,0.0140966132468,8.25718729233,10.0299323277,30.3667751167,30.3467751167,0.0,0.02
 04/19  03:00:00,31.8265855895,5.28721837091,0.575039943074,0.137325348621,8.25718729233,10.0299323277,38.6397859343,32.8749982737,0.0,5.76478766055
 04/19  04:00:00,33.4990339979,5.26849409332,0.402147754001,0.394600887877,8.25718729233,11.6354268332,41.3396269496,35.5665160078,0.0,5.77311094181
 04/19  05:00:00,41.335611166,5.28157745858,0.41890708756,0.621124539419,12.1011305571,15.3678112995,47.721541651,36.1468612051,0.0,11.5746804459
 04/19  06:00:00,64.9341015886,5.52697345846,2.13740445944,0.262536415931,19.7275818095,37.2640762949,53.5633361051,36.0900320163,0.0,17.4733040888
 04/19  07:00:00,84.9732530251,5.72922381094,3.48956769771,0.142424524644,24.3117294858,51.2795993405,56.0275116354,32.6016963265,0.0,23.4258153089
 04/19  08:00:00,72.2259291012,5.44533157925,2.05432789232,0.390222290876,23.6694662846,40.6342015617,65.2201250071,23.7189932428,0.0,41.5011317643
 04/19  09:00:00,69.3241835711,5.42598593545,4.08648638854,0.483534719174,23.6694662846,35.6302164847,67.6597075526,20.1183327528,18.025,29.5163747998
 04/19  10:00:00,51.2119187659,5.30945927556,3.41925057902,0.752083519394,18.7433767983,22.9618409725,66.9714872036,19.508147957,18.025,29.4383392466
 04/19  11:00:00,51.2714582622,5.32024892199,3.56727295121,0.655399815265,18.7433767983,22.9618409725,64.953785634,17.577667418,18.025,29.351118216
 04/19  12:00:00,51.171274598,5.3199637675,3.57144515706,0.507882838246,18.5889407304,23.1597249699,55.5871318933,14.0842036888,18.025,23.4779282045
 04/19  13:00:00,51.2778788692,5.32114719541,3.5678535618,0.370389198533,18.7433767983,23.2517909448,59.1964291841,11.8240013375,18.025,29.3474278466
 04/19  14:00:00,51.2214225133,5.32367230651,3.6267452463,0.252521053601,18.7433767983,23.2517909448,52.5123124979,11.0110972861,18.025,23.4762152118
 04/19  15:00:00,51.1625664997,5.3641130885,3.99059800811,0.0793169303416,18.7433767983,22.9618409725,58.1450116778,10.7712234512,18.025,29.3487882266
 04/19  16:00:00,55.152257358,5.40550202609,3.56688309983,0.0,18.7433767983,27.431320555,33.550788171,9.75289551563,18.025,5.77289265538
 04/19  17:00:00,66.4947612828,5.52793006,2.59836795016,0.0,17.6635504202,40.6971502883,16.7480448787,10.959047476,0.0,5.78899740267
 04/19  18:00:00,73.9267150392,5.63572878365,3.41684254697,0.0,27.5259009287,37.3340067412,31.7370926057,14.2870108754,0.0,17.4500817303
 04/19  19:00:00,80.4665616057,5.70437930165,3.79524849448,0.0,33.8341110165,33.3544677425,27.7376407306,16.1486202432,0.0,11.5890204875
 04/19  20:00:00,93.2619754236,5.84712795114,4.52575830511,0.0,36.5179666069,38.8247702939,30.8990690249,19.3093722471,0.0,11.5896967778
 04/19  21:00:00,87.927584016,5.88587157124,4.6669052727,0.0,32.965339924,36.8579353714,38.9855807801,21.5126333565,0.0,17.4729474236
 04/19  22:00:00,62.169700702,5.60097927305,2.74163458121,0.0,25.6355707503,20.6438685092,41.0647877894,23.6634465628,0.0,17.4013412266
 04/19  23:00:00,41.0939288262,5.40930048281,1.4112625945,0.0,15.0252895274,11.7056064465,31.0854274118,25.3041968765,0.0,5.78123053536
 04/19  24:00:00,35.6162300553,5.34909485273,1.01969808477,0.0,11.6412384099,10.0650221343,32.1725033275,26.3997248553,0.0,5.77277847221
 04/20  01:00:00,33.7986010269,5.30961264008,0.751670537,0.0507593881861,10.0992000411,10.047477231,33.3932953737,27.628584845,0.0,5.76471052871
 04/20  02:00:00,31.9032449895,5.28370240516,0.539422655066,0.253118984327,8.25718729233,10.0299323277,33.9585901505,28.1937979278,0.0,5.76479222265
 04/20  03:00:00,31.9526277021,5.26940283502,0.403513184268,0.452711305833,8.25718729233,10.0299323277,34.5592306086,28.7943637515,0.0,5.76486685712
 04/20  04:00:00,33.5873986273,5.26058818203,0.297314949182,0.595707144316,8.25718729233,11.6354268332,35.1940780682,29.4211050039,0.0,5.77297306427
 04/20  05:00:00,41.3181512565,5.27418568703,0.364901835403,0.665067484469,12.1011305571,15.3678112995,40.4761625123,28.9031513945,0.0,11.5730111178
 04/20  06:00:00,65.0602436594,5.5441005287,2.34641993573,0.162542088595,19.7275818095,37.2640762949,45.1547855297,27.6801977968,0.0,17.4745877328
 04/20  07:00:00,85.3486094461,5.77617143973,3.92750817214,0.0329034772881,24.3117294858,51.2795993405,46.8881205596,23.461982194,0.0,23.4261383656
 04/20  08:00:00,72.5928875245,5.47492544353,2.72259715332,0.0593262133351,23.6694662846,40.6342015617,50.5477186241,14.9716685519,0.0,35.5760500722
 04/20  09:00:00,69.8406685011,5.47318299096,4.99520406228,0.0441080812833,23.6694662846,35.6302164847,59.6057570761,12.0610963678,18.025,29.5196607083
 04/20  10:00:00,51.7111762733,5.37387100773,4.50863649679,0.0975484530203,18.7433767983,22.9618409725,58.6701220039,11.2087017878,18.025,29.4364202161
 04/20  11:00:00,51.7326172179,5.38931780758,4.59099231133,0.0237734617366,18.7433767983,22.9618409725,57.6839312179,10.3065926851,18.025,29.3523385328
 04/20  12:00:00,51.6629806908,5.37911735839,4.51188052027,0.0,18.5889407304,23.1597249699,55.84418459,8.47074285556,18.025,29.3484417344
