Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  13:00:00,52.1390932522,5.41317961974,4.70743235004,0.0,18.7433767983,23.2517909448,46.9171936045,5.41697933746,18.025,23.475214267
 04/20  14:00:00,52.4731748535,5.43719911678,5.01748971547,0.0,18.7433767983,23.2517909448,50.7268714936,3.35235505765,18.025,29.3495164359
 04/20  15:00:00,52.5084227983,5.46548671108,5.31440479628,0.0,18.7433767983,22.9618409725,44.8473584539,3.34907881854,18.025,23.4732796354
 04/20  16:00:00,56.1358112759,5.46319642408,4.49274163947,0.0,18.7433767983,27.431320555,27.6837515161,3.88591049856,18.025,5.77284101757
 04/20  17:00:00,67.7065555448,5.61675106774,3.72133964645,0.0,17.6635504202,40.6971502883,16.2757553474,4.71767487426,0.0,11.5580804732
 04/20  18:00:00,75.1525719811,5.75646351803,4.52197160795,0.0,27.5259009287,37.3340067412,26.3917996521,8.94268028757,0.0,17.4491193645
 04/20  19:00:00,80.0855243125,5.86406503226,5.13853320355,0.0,33.8341110165,33.3544677425,23.269170057,11.6816440605,0.0,11.5875259965
 04/20  20:00:00,95.4020333404,6.0868436023,6.42610472491,0.0,36.5179666069,38.8247702939,25.8500982453,14.2617572902,0.0,11.588340955
 04/20  21:00:00,90.1928856324,6.14759678001,6.67048877897,0.0,32.965339924,36.8579353714,32.7420320421,15.2672657525,0.0,17.4747662895
 04/20  22:00:00,63.4848328763,5.75033810126,3.90741482107,0.0,25.6355707503,20.6438685092,28.207457218,16.6002827614,0.0,11.6071744566
 04/20  23:00:00,41.9947019401,5.51560437758,2.20573324234,0.0,15.0252895274,11.7056064465,23.7770365995,17.9958024607,0.0,5.78123413881
 04/20  24:00:00,36.4296830654,5.45464915394,1.72759868582,0.0,11.6412384099,10.0650221343,30.3060066776,18.7798878978,0.0,11.5261187798
 04/21  01:00:00,34.5705027801,5.41642937466,1.4675184347,0.0,10.0992000411,10.047477231,19.4957619525,19.4757619525,0.0,0.02
 04/21  02:00:00,32.4817273899,5.38585832363,1.26887083241,0.0,8.25718729233,10.0299323277,25.2474341382,19.4825087506,0.0,5.7649253876
 04/21  03:00:00,32.3213872807,5.36438355617,1.13000471076,0.0,8.25718729233,10.0299323277,25.9056807332,20.1406793879,0.0,5.7650013453
 04/21  04:00:00,33.8007082642,5.34714861035,1.01977423174,0.0,8.25718729233,11.6354268332,26.7546780331,20.9826787544,0.0,5.77199927871
 04/21  05:00:00,41.4830688313,5.35924442527,1.10983169772,0.0,12.1011305571,15.3678112995,32.3237082097,20.7492882424,0.0,11.5744199673
 04/21  06:00:00,65.8278325978,5.66346861263,3.15719017458,0.0,19.7275818095,37.2640762949,37.5979495898,20.1235872134,0.0,17.4743623764
 04/21  07:00:00,86.3126574372,5.90521642894,4.79542702147,0.0,24.3117294858,51.2795993405,40.1025754625,16.6795738418,0.0,23.4230016207
 04/21  08:00:00,73.7937717239,5.58751820576,3.87022285471,0.0,23.6694662846,40.6342015617,46.7821739018,11.2105654775,0.0,35.5716084242
 04/21  09:00:00,70.6233884119,5.5472763331,5.74794388457,0.0,23.6694662846,35.6302164847,63.5865065128,10.1442603523,18.025,35.4172461605
 04/21  10:00:00,51.9571280658,5.40356932329,4.8224417733,0.0,18.7433767983,22.9618409725,58.1835366103,10.7227877563,18.025,29.435748854
 04/21  11:00:00,51.8378359121,5.40061542896,4.70868991517,0.0,18.7433767983,22.9618409725,52.4591168764,10.9528055185,18.025,23.4813113579
 04/21  12:00:00,52.184982026,5.42506610128,4.9879364132,0.0,18.5889407304,23.1597249699,55.2956894106,7.9276208189,18.025,29.3430685917
 04/21  13:00:00,52.4554263312,5.43512093569,5.00182550323,0.0,18.7433767983,23.2517909448,46.6833873345,5.1785924345,18.025,23.4797949
 04/21  14:00:00,52.4653598271,5.434238654,5.01263937713,0.0,18.7433767983,23.2517909448,51.8727580107,4.50393955313,18.025,29.3438184576
 04/21  15:00:00,52.3956342859,5.4596722348,5.20743178664,0.0,18.7433767983,22.9618409725,46.9986833468,5.49604414255,18.025,23.4776392042
 04/21  16:00:00,56.1345150715,5.47474527779,4.4799001256,0.0,18.7433767983,27.431320555,29.7011974699,5.90357897195,18.025,5.77261849791
 04/21  17:00:00,67.8917441044,5.65005717305,3.87322811803,0.0,17.6635504202,40.6971502883,17.8536346465,6.29568406257,0.0,11.557950584
 04/21  18:00:00,75.6013033107,5.81089827174,4.91627492049,0.0,27.5259009287,37.3340067412,27.2478330253,9.7995875945,0.0,17.4482454308
 04/21  19:00:00,80.491643047,5.91404884735,5.49467423517,0.0,33.8341110165,33.3544677425,23.6390834385,12.0494343481,0.0,11.5896490904
 04/21  20:00:00,95.4448597086,6.10697282162,6.4488049126,0.0,36.5179666069,38.8247702939,27.5867422764,15.9962905884,0.0,11.5904516879
 04/21  21:00:00,89.3985655309,6.08400306512,5.9397736017,0.0,32.965339924,36.8579353714,39.0781435355,21.6060848171,0.0,17.4720587185
 04/21  22:00:00,62.4816632221,5.65137643911,3.0032115877,0.0,25.6355707503,20.6438685092,39.2929434064,27.6856754035,0.0,11.6072680028
 04/21  23:00:00,41.2490344351,5.43536129032,1.54031146417,0.0,15.0252895274,11.7056064465,42.781700886,31.2394999337,0.0,11.5422009523
 04/21  24:00:00,35.7310192737,5.36803750449,1.11554978492,0.0,11.6412384099,10.0650221343,38.2333805042,32.4604356207,0.0,5.77294488344
 04/22  01:00:00,36.741615653,5.34227466354,0.953306367854,0.0,12.8411359301,10.0650221343,38.7907972202,33.0258029085,0.0,5.76499431165
 04/22  02:00:00,31.749582987,5.28614024036,0.580942122681,0.055505479368,8.25718729233,10.0299323277,35.2221927816,35.2021927816,0.0,0.02
 04/22  03:00:00,31.7861892351,5.25908877043,0.34560853367,0.354495940948,8.25718729233,10.0299323277,44.1268071651,38.3622190647,0.0,5.76458810042
 04/22  04:00:00,33.6089588296,5.25358584679,0.206633502478,0.714956397459,8.25718729233,11.6354268332,45.7561104674,39.9831216359,0.0,5.77298883148
 04/22  05:00:00,38.1338397445,5.25352230999,0.123387939259,1.16466703512,8.71707943955,15.3327214929,51.4229574582,39.8818609539,0.0,11.5410965043
 04/22  06:00:00,50.9767614806,5.31143368164,0.569108083626,0.943591650369,18.5082010057,25.6353820695,43.2233552251,37.4281068989,0.0,5.79524832623
 04/22  07:00:00,68.5044138827,5.51126452979,2.04133323861,0.462969986806,19.4083231844,41.0650158608,54.5427277182,31.2513507407,0.0,23.2913769775
 04/22  08:00:00,95.0269672582,5.80761374106,4.79738958125,0.0556550610857,26.3286599382,57.9988325916,59.8909880003,18.0958154244,0.0,41.7951725759
 04/22  09:00:00,80.9618022551,5.65554972604,6.09434563362,0.000446986252816,26.3286599382,42.8504436482,64.269847181,10.6774707807,18.025,35.5673764003
 04/22  10:00:00,55.6845132815,5.44638953885,5.00695377904,0.0142636447842,21.7447113004,23.4437158914,60.2924598075,6.85169763223,18.025,35.4157621753
 04/22  11:00:00,53.4411972897,5.45576785959,5.2306140401,0.0,19.3027497915,23.426170988,51.07989562,3.62577128988,18.025,29.4291243301
 04/22  12:00:00,53.5953790316,5.46890270758,5.22984095231,0.0,19.1483137236,23.7250123474,44.793982022,3.29381497233,18.025,23.4751670497
 04/22  13:00:00,53.6762790814,5.47042493409,5.16366995047,0.0,19.3027497915,23.7161209604,48.3297143166,0.958373803047,18.025,29.3463405136
 04/22  14:00:00,53.9182813486,5.49141697401,5.3846860109,0.0,19.3027497915,23.7161209604,41.8425595496,0.345075672002,18.025,23.4724838776
 04/22  15:00:00,53.4364783226,5.47480081086,5.20944357512,0.0,19.3027497915,23.426170988,49.7612061002,2.39249706319,18.025,29.343709037
 04/22  16:00:00,56.9683188984,5.45672097269,4.30803165081,0.0,19.3027497915,27.8956505705,27.2546688556,3.45721660976,18.025,5.77245224587
 04/22  17:00:00,64.8004715003,5.56815244338,3.40610290495,0.0,18.2229234133,37.5968344597,9.23969577878,3.45878458154,0.0,5.78091119724
 04/22  18:00:00,79.8476627396,5.74118537579,4.32679613043,0.0,32.690315043,37.0816133363,19.8889189918,8.331398897,0.0,11.5575200948
 04/22  19:00:00,82.636499717,5.87224092385,4.98856723152,0.0,36.8143715336,33.066984531,22.7201125761,11.1330293709,0.0,11.5870832053
 04/22  20:00:00,94.6349107124,6.04847190215,5.91866535717,0.0,36.3493007332,38.7721355839,25.2798911451,13.6920279658,0.0,11.5878631793
 04/22  21:00:00,91.9157364749,6.00941634018,5.35641035248,0.0,36.1807251679,36.8228455648,30.4064548926,18.8177146999,0.0,11.5887401927
 04/22  22:00:00,67.9586477602,5.66558285345,3.06258007738,0.0,31.0351095914,20.6438685092,39.993944433,22.5213884025,0.0,17.4725560305
 04/22  23:00:00,43.8006755227,5.45719589993,1.66774271386,0.0,17.4250845679,11.7056064465,37.5462484541,25.9719496594,0.0,11.5742987948
 04/22  24:00:00,37.1044326714,5.39279821389,1.26430767899,0.0,12.8411359301,10.0650221343,34.4801489393,28.7072934498,0.0,5.77285548953
 04/23  01:00:00,36.9075651068,5.34976177956,0.992348115761,0.0,12.925468867,10.100111941,37.7864763197,32.0215651777,0.0,5.76491114205
 04/23  02:00:00,31.9341525834,5.29581903075,0.638514182142,0.0534035594169,8.34152022915,10.0650221343,33.2810976092,33.2610976092,0.0,0.02
 04/23  03:00:00,31.9607375257,5.27147114939,0.420868787437,0.321980839121,8.34152022915,10.0650221343,41.7467505946,35.9822530341,0.0,5.76449756049
 04/23  04:00:00,33.7509778554,5.26269608677,0.277180418972,0.65789840464,8.34152022915,11.6705166398,43.491006109,37.7181329572,0.0,5.77287315175
 04/23  05:00:00,38.0014498762,5.27078417907,0.325121115988,0.69386273866,8.80141237637,15.3678112995,42.796143024,31.2553298369,0.0,11.5408131872
 04/23  06:00:00,50.9845298319,5.33276555564,0.741246824158,0.757894117975,18.5082010057,25.6353820695,39.0707414539,33.2756744826,0.0,5.7950669713
 04/23  07:00:00,68.6607569583,5.53486112909,2.21765488213,0.299980570608,19.4926561212,41.1001056674,45.4558788553,27.9827575629,0.0,17.4731212925
 04/23  08:00:00,95.0721483569,5.81111782493,4.85058889745,0.0441439824269,26.3286599382,57.9988325916,65.5135546097,17.7533675752,0.0,47.7601870345
 04/23  09:00:00,80.6158625587,5.65401136577,5.84154869947,0.0282724274415,26.2443270014,42.8153538416,69.4997307895,15.9102766152,18.025,35.5644541743
 04/23  10:00:00,55.4567883678,5.46987578874,4.76550562707,0.00450617250507,21.7447113004,23.4437158914,69.0636462292,15.624794495,18.025,35.4138517342
 04/23  11:00:00,53.3499312382,5.51020422515,5.02520430072,0.0,19.3449162599,23.4437158914,60.7201293463,13.2678044317,18.025,29.4273249146
 04/23  12:00:00,53.7880679048,5.5620565941,5.26966742587,0.0,19.190480192,23.7425572507,51.6596424791,10.1621243123,18.025,23.4725181668
 04/23  13:00:00,54.3743838705,5.62453081725,5.76738375843,0.0,19.260583323,23.698576057,52.0893688866,4.7189883526,18.025,29.345380534
 04/23  14:00:00,54.9897592758,5.68621502942,6.32107931538,0.0,19.260583323,23.698576057,43.7684875511,2.27388190048,18.025,23.4696056507
 04/23  15:00:00,54.9865495634,5.70424306332,6.58978729527,0.0,19.260583323,23.4086260847,49.6199845631,2.2494786461,18.025,29.345505917
 04/23  16:00:00,58.57520246,5.68603931001,5.74531013373,0.0,19.260583323,27.8781056672,26.4541646604,2.65646280987,18.025,5.7727018505
 04/23  17:00:00,66.5761390267,5.84051067333,4.96912596292,0.0,18.1807569449,37.5792895564,9.6556156759,3.87487958908,0.0,5.78073608682
 04/23  18:00:00,82.1551999044,6.08899725565,6.40594929288,0.0,32.6059821062,37.0465235296,13.7672752621,7.97868001557,0.0,5.78859524651
 04/23  19:00:00,85.1107390048,6.22749167586,7.10755793807,0.0,36.8143715336,33.066984531,28.0939196096,10.7206726897,0.0,17.3732469199
 04/23  20:00:00,96.9340189841,6.37290382386,7.77392445142,0.0,36.43363367,38.8072253906,26.098363633,14.5119759207,0.0,11.5863877123
 04/23  21:00:00,94.1025793476,6.33602007179,7.33608006508,0.0,36.0963922311,36.7877557581,29.1414259192,17.5517641831,0.0,11.5896617361
 04/23  22:00:00,69.8181610785,5.93212531008,4.77498148974,0.0,30.9507766546,20.6087787026,37.9135274901,20.4405822352,0.0,17.4729452549
 04/23  23:00:00,44.8117165701,5.58772781693,2.54825778137,0.0,17.4250845679,11.7056064465,34.4635001343,22.8893704415,0.0,11.5741296928
 04/23  24:00:00,38.0495900935,5.50593711894,1.97690590852,0.0,12.925468867,10.100111941,30.2957705069,24.5230007506,0.0,5.77276975634
 04/24  01:00:00,34.6866618721,5.44097389699,1.55913923285,0.0,10.0992000411,10.047477231,26.0001767443,25.9801767443,0.0,0.02
 04/24  02:00:00,32.4638886193,5.39093934142,1.24595768849,0.0,8.25718729233,10.0299323277,33.266841451,27.5021955016,0.0,5.76464594937
 04/24  03:00:00,32.2172823248,5.3568629057,1.03342688794,0.0,8.25718729233,10.0299323277,34.4763585092,28.7116622997,0.0,5.76469620947
 04/24  04:00:00,33.6145783517,5.32794600057,0.852855419508,0.0,8.25718729233,11.6354268332,36.0996741861,30.3275738078,0.0,5.77210037831
 04/24  05:00:00,41.179146188,5.32267496302,0.822801539363,0.0196905323162,12.1011305571,15.3678112995,43.4934808593,31.9195475647,0.0,11.5739332945
 04/24  06:00:00,65.0296283207,5.5737344913,2.44874532163,0.0,19.7275818095,37.2640762949,51.2556280324,33.7825448898,0.0,17.4730831426
 04/24  07:00:00,85.5235993631,5.82266672928,4.08895206516,0.0,24.3117294858,51.2795993405,49.7786205023,26.3579084131,0.0,23.4207120892
 04/24  08:00:00,73.3907217747,5.57609493797,3.47861900517,0.0,23.6694662846,40.6342015617,48.9509522718,13.3857394532,0.0,35.5652128187
 04/24  09:00:00,71.0324326341,5.61217993742,6.09210120369,0.0,23.6694662846,35.6302164847,59.7174918537,6.28138063726,18.025,35.4111112164
 04/24  10:00:00,53.3553289908,5.54752785448,6.07669693534,0.0,18.7433767983,22.9618409725,50.8979511158,3.44039423187,18.025,29.432556884
 04/24  11:00:00,54.1041771841,5.63108621858,6.74456828874,0.0,18.7433767983,22.9618409725,43.1629986029,1.66083250216,18.025,23.4771661007
 04/24  12:00:00,55.0717639787,5.75843302535,7.54135928047,0.0,18.5889407304,23.1597249699,48.8759241104,1.50657175354,18.025,29.3443523569
 04/24  13:00:00,55.9466847577,5.85740056906,8.07081406473,0.0,18.7433767983,23.2517909448,41.5077355027,0.00732474138848,18.025,23.4754107613
 04/24  14:00:00,56.5301723772,5.93048179242,8.58121562041,0.0,18.7433767983,23.2517909448,47.3677958085,0.0,18.025,29.3427958085
 04/24  15:00:00,56.620860724,5.97401445721,8.91832612055,0.0,18.7433767983,22.9618409725,41.9329495036,0.433270980156,18.025,23.4746785235
 04/24  16:00:00,60.7190982101,6.011055326,8.5281804688,0.0,18.7433767983,27.431320555,24.6241104668,0.826727341312,18.025,5.77238312551
 04/24  17:00:00,72.8689419951,6.24375924459,8.25673427361,0.0,17.6635504202,40.6971502883,12.7583335834,1.2012433689,0.0,11.5570902145
 04/24  18:00:00,80.2160500732,6.38710693706,8.95483595239,0.0,27.5259009287,37.3340067412,20.39257487,2.94544903722,0.0,17.4471258327
 04/24  19:00:00,84.8055377717,6.4670428569,9.2555917149,0.0,33.8341110165,33.3544677425,17.6410969879,6.05412579557,0.0,11.5869711923
 04/24  20:00:00,99.1444581913,6.59976296658,9.65563228357,0.0,36.5179666069,38.8247702939,21.9238916908,10.3362340344,0.0,11.5876576564
 04/24  21:00:00,93.0143613779,6.56575811748,9.0738355652,0.0,32.965339924,36.8579353714,31.6315699087,14.1587077572,0.0,17.4728621515
 04/24  22:00:00,65.8216897616,6.0873520715,5.90728239092,0.0,25.6355707503,20.6438685092,29.7095079645,18.1035144808,0.0,11.6059934837
 04/24  23:00:00,43.2894679178,5.69617850564,3.31993906198,0.0,15.0252895274,11.7056064465,26.522778479,20.7419392805,0.0,5.78083919844
 04/24  24:00:00,37.1636504697,5.56182841866,2.35439779873,0.0,11.6412384099,10.0650221343,34.0210678202,22.4957811939,0.0,11.5252866263
 04/25  01:00:00,35.1126701721,5.49742637431,1.92869707482,0.0,10.0992000411,10.047477231,24.1746313931,24.1546313931,0.0,0.02
 04/25  02:00:00,32.859919422,5.44542402659,1.5875053169,0.0,8.25718729233,10.0299323277,30.8889967684,25.1244443939,0.0,5.76455237454
 04/25  03:00:00,32.5947437524,5.4095254386,1.35822764887,0.0,8.25718729233,10.0299323277,31.7970005864,26.0324063285,0.0,5.76459425783
 04/25  04:00:00,34.0066770483,5.38185745691,1.19104505202,0.0,8.25718729233,11.6354268332,32.6458022758,26.8730403756,0.0,5.77276190019
 04/25  05:00:00,41.6183928707,5.38440176847,1.22001894128,0.0,12.1011305571,15.3678112995,38.3251167154,26.7519278244,0.0,11.573188891
 04/25  06:00:00,65.741866784,5.67066790082,3.06405720722,0.0,19.7275818095,37.2640762949,43.6719737692,26.2006812308,0.0,17.4712925383
 04/25  07:00:00,86.3423959289,5.92648435531,4.80394272913,0.0,24.3117294858,51.2795993405,43.5083228184,20.0871605204,0.0,23.421162298
 04/25  08:00:00,74.2754555173,5.66276186321,4.27669268636,0.0,23.6694662846,40.6342015617,46.0589112859,10.4982599627,0.0,35.5606513232
 04/25  09:00:00,71.8475708883,5.6840605412,6.83536472697,0.0,23.6694662846,35.6302164847,59.1810944142,5.7458730329,18.025,35.4102213813
 04/25  10:00:00,54.1039770176,5.61575940729,6.75711840118,0.0,18.7433767983,22.9618409725,50.4545732797,3.00031951157,18.025,29.4292537681
 04/25  11:00:00,54.8080499398,5.71075775596,7.36877217424,0.0,18.7433767983,22.9618409725,43.4385889347,1.9318100882,18.025,23.4817788465
 04/25  12:00:00,55.7400332425,5.83350942195,8.1345550969,0.0,18.5889407304,23.1597249699,49.5240769285,2.15436802244,18.025,29.3447089061
 04/25  13:00:00,56.8495479676,5.95490834007,8.87617231672,0.0,18.7433767983,23.2517909448,41.5041009038,0.00691826381768,18.025,23.47218264
 04/25  14:00:00,57.7109767549,6.04513712432,9.64736777989,0.0,18.7433767983,23.2517909448,45.8174574304,0.0,18.025,27.7924574304
 04/25  15:00:00,58.1608024621,6.10695648185,10.325328348,0.0,18.7433767983,22.9618409725,43.0455869726,0.0,18.025,25.0205869726
 04/25  16:00:00,62.3770841997,6.15017872729,10.0470463342,0.0,18.7433767983,27.431320555,23.7973695696,0.0,18.025,5.77236956964
 04/25  17:00:00,74.7111760973,6.40698385776,9.93574877306,0.0,17.6635504202,40.6971502883,11.5567878976,0.0,0.0,11.5567878976
 04/25  18:00:00,82.4106712115,6.59456706076,10.9420055017,0.0,27.5259009287,37.3340067412,11.7453595777,0.107581425662,0.0,11.637778152
 04/25  19:00:00,87.3616630707,6.71645906363,11.5623026493,0.0,33.8341110165,33.3544677425,12.6937471336,1.10387153582,0.0,11.5898755978
 04/25  20:00:00,102.106553793,6.88837124913,12.3291244157,0.0,36.5179666069,38.8247702939,19.6704665705,2.30001522008,0.0,17.3704513505
 04/25  21:00:00,95.9960734273,6.85773622193,11.7635827098,0.0,32.965339924,36.8579353714,22.9476345217,5.47704376624,0.0,17.4705907554
 04/25  22:00:00,68.3142970208,6.34747986028,8.13976722083,0.0,25.6355707503,20.6438685092,21.4394079793,9.8342750471,0.0,11.6051329322
 04/25  23:00:00,44.9665978905,5.89260833828,4.80064405631,0.0,15.0252895274,11.7056064465,20.634645914,14.8539794274,0.0,5.78066648668
 04/25  24:00:00,38.3557504188,5.70435024997,3.40397917146,0.0,11.6412384099,10.0650221343,22.6306406053,16.8579267034,0.0,5.77271390191
 04/26  01:00:00,35.898220688,5.5936971723,2.61797778604,0.0,10.0992000411,10.047477231,24.0736496598,18.309110557,0.0,5.76453910283
 04/26  02:00:00,33.4673420499,5.52248480668,2.11786874201,0.0,8.25718729233,10.0299323277,26.0019076287,20.2374991651,0.0,5.76440846365
 04/26  03:00:00,33.1553259677,5.48305008481,1.84528758581,0.0,8.25718729233,10.0299323277,26.961083754,21.1966414563,0.0,5.76444229772
 04/26  04:00:00,34.4948711124,5.44840053095,1.61269883183,0.0,8.25718729233,11.6354268332,28.2895279547,22.5172648644,0.0,5.77226309022
 04/26  05:00:00,42.0764881676,5.4493964017,1.61312532737,0.0,12.1011305571,15.3678112995,34.0241008616,22.4525769761,0.0,11.5715238855
 04/26  06:00:00,66.2243426684,5.74250936836,3.47470192586,0.0,19.7275818095,37.2640762949,37.9532012119,20.4818160183,0.0,17.4713851936
 04/26  07:00:00,87.1815920505,6.02564809077,5.54398484608,0.0,24.3117294858,51.2795993405,37.8956518097,14.4761009458,0.0,23.4195508639
 04/26  08:00:00,75.3714876105,5.746172321,5.28932355369,0.0,23.6694662846,40.6342015617,41.4207209686,5.85744251595,0.0,35.5632784527
 04/26  09:00:00,73.1486006903,5.78801597269,8.03244542733,0.0,23.6694662846,35.6302164847,49.1437059885,1.60979141927,18.025,29.5089145693
 04/26  10:00:00,55.7815273757,5.75849947891,8.29193223318,0.0,18.7433767983,22.9618409725,47.9399256538,0.487781728391,18.025,29.4271439254
 04/26  11:00:00,57.4202827626,5.93153168826,9.76023426361,0.0,18.7433767983,22.9618409725,47.3668200724,0.0,18.025,29.3418200724
 04/26  12:00:00,59.6044547895,6.11236196028,11.7201289144,0.0,18.5889407304,23.1597249699,41.4994601762,0.0,18.025,23.4744601762
 04/26  13:00:00,61.119409649,6.26795003912,12.8329907789,0.0,18.7433767983,23.2517909448,47.3639225464,0.0,18.025,29.3389225464
 04/26  14:00:00,62.2559214094,6.36639205233,13.8710647409,0.0,18.7433767983,23.2517909448,41.4959648581,0.0,18.025,23.4709648581
 04/26  15:00:00,63.011626244,6.45041782086,14.8326892738,0.0,18.7433767983,22.9618409725,47.366073431,0.0,18.025,29.341073431
 04/26  16:00:00,67.1131281008,6.50421097997,14.4290646042,0.0,18.7433767983,27.431320555,23.7974687632,0.0,18.025,5.77246876323
 04/26  17:00:00,79.6172073005,6.7777601775,14.4710133552,0.0,17.6635504202,40.6971502883,5.78812381747,0.0,0.0,5.78812381747
 04/26  18:00:00,86.5576380824,6.95502601545,14.7285217763,0.0,27.5259009287,37.3340067412,17.4468209701,0.0,0.0,17.4468209701
 04/26  19:00:00,90.4969433949,7.01399836332,14.4000503928,0.0,33.8341110165,33.3544677425,11.5892428657,0.0,0.0,11.5892428657
 04/26  20:00:00,104.449450579,7.13192643357,14.4284732549,0.0,36.5179666069,38.8247702939,11.6988244945,0.11082484631,0.0,11.5879996482
 04/26  21:00:00,98.1909551232,7.08571379401,13.7304933105,0.0,32.965339924,36.8579353714,18.7546464667,1.28390875993,0.0,17.4707377068
 04/26  22:00:00,70.7389682627,6.59087430614,10.3210495542,0.0,25.6355707503,20.6438685092,20.2490543265,2.85086552718,0.0,17.3981887993
 04/26  23:00:00,47.5303269304,6.14831275672,7.1086715526,0.0,15.0252895274,11.7056064465,11.2587114942,5.4780652254,0.0,5.78064626877
 04/26  24:00:00,40.7473023814,5.95953907816,5.54034548339,0.0,11.6412384099,10.0650221343,12.4891669078,6.71644570256,0.0,5.77272120525
 04/27  01:00:00,37.9469547859,5.83107085137,4.42934018955,0.0,10.0992000411,10.047477231,13.6757661566,7.91115802984,0.0,5.76460812677
 04/27  02:00:00,34.9271621562,5.69939317065,3.40078368566,0.0,8.25718729233,10.0299323277,16.3886953082,10.624064307,0.0,5.76463100118
 04/27  03:00:00,34.2044170704,5.60846569664,2.76896681086,0.0,8.25718729233,10.0299323277,13.1013599646,13.0813599646,0.0,0.02
 04/27  04:00:00,35.3568443895,5.55184942185,2.37122581061,0.0,8.25718729233,11.6354268332,21.6357287821,15.8630280138,0.0,5.77270076839
 04/27  05:00:00,41.0022105454,5.5487332281,2.32351494876,0.0,12.1011305571,15.3678112995,28.8307588712,17.2581390095,0.0,11.5726198617
 04/27  06:00:00,68.1625082946,5.97113714067,5.18425096154,0.0,19.7275818095,37.2640762949,29.6305845843,12.1617349574,0.0,17.4688496269
 04/27  07:00:00,90.5404001123,6.41616426221,8.51228779805,0.0,24.3117294858,51.2795993405,31.0710651527,7.65294168399,0.0,23.4181234687
 04/27  08:00:00,77.975853713,6.00372115526,7.63614692601,0.0,23.6694662846,40.6342015617,37.6390869137,2.07467513784,0.0,35.5644117759
 04/27  09:00:00,75.904011048,6.07520290808,10.500675708,0.0,23.6694662846,35.6302164847,53.6382509331,0.208132619298,18.025,35.4051183138
 04/27  10:00:00,57.9025619993,5.97243859418,10.1990318432,0.0,18.7433767983,22.9618409725,47.4611356102,0.00829859396022,18.025,29.4278370162
 04/27  11:00:00,59.0780186304,6.09815257636,11.251352535,0.0,18.7433767983,22.9618409725,41.502626169,0.0,18.025,23.477626169
 04/27  12:00:00,61.9086268506,6.30491823738,13.8317466952,0.0,18.5889407304,23.1597249699,47.3604210083,0.0,18.025,29.3354210083
 04/27  13:00:00,63.5260413874,6.43146294575,15.0761152088,0.0,18.7433767983,23.2517909448,41.4987214543,0.0,18.025,23.4737214543
 04/27  14:00:00,64.5134082325,6.50254660318,15.9923964602,0.0,18.7433767983,23.2517909448,47.3614360563,0.0,18.025,29.3364360563
 04/27  15:00:00,64.4720703949,6.53704654054,16.2065116545,0.0,18.7433767983,22.9618409725,41.4959085945,0.0,18.025,23.4709085945
 04/27  16:00:00,68.3125074144,6.56285462558,15.5697992827,0.0,18.7433767983,27.431320555,23.7973600524,0.0,18.025,5.77236005245
 04/27  17:00:00,80.6234099109,6.83414117242,15.4208337854,0.0,17.6635504202,40.6971502883,11.5568627089,0.0,0.0,11.5568627089
 04/27  18:00:00,87.2557176211,7.00036522618,15.3812685644,0.0,27.5259009287,37.3340067412,17.4448172441,0.0,0.0,17.4448172441
 04/27  19:00:00,90.3874133725,7.00118555428,14.3033399214,0.0,33.8341110165,33.3544677425,11.6404124262,0.0513098108802,0.0,11.5891026153
 04/27  20:00:00,103.8357355,7.07249265396,13.8741989817,0.0,36.5179666069,38.8247702939,12.457981911,0.870854126613,0.0,11.5871277844
 04/27  21:00:00,97.505564357,7.01881149607,13.1120116127,0.0,32.965339924,36.8579353714,20.1961142852,2.72525675147,0.0,17.4708575337
 04/27  22:00:00,70.0329494667,6.52586398985,9.68004977968,0.0,25.6355707503,20.6438685092,17.4127424256,5.80764607352,0.0,11.605096352
 04/27  23:00:00,46.9795959296,6.09907182903,6.60718474068,0.0,15.0252895274,11.7056064465,14.1572035475,8.37665952469,0.0,5.78054402277
 04/27  24:00:00,39.7513609506,5.86788139053,4.63606398386,0.0,11.6412384099,10.0650221343,19.8581771755,12.7286681313,0.0,7.12950904425
 04/28  01:00:00,36.8422034626,5.71129818746,3.44436501308,0.0,10.0992000411,10.047477231,20.3501402179,15.9413637666,0.0,4.40877645131
 04/28  02:00:00,34.1058402223,5.60112763178,2.67772889701,0.0,8.25718729233,10.0299323277,24.1480055775,18.3837260313,0.0,5.76427954621
 04/28  03:00:00,33.5023807771,5.53037435563,2.14502228853,0.0,8.25718729233,10.0299323277,29.4561522461,23.6918573402,0.0,5.76429490596
 04/28  04:00:00,34.7095523803,5.4816282276,1.79415846375,0.0,8.25718729233,11.6354268332,32.8885388688,27.1161522236,0.0,5.77238664514
 04/28  05:00:00,40.3118883159,5.47023406369,1.71169780028,0.0,12.1011305571,15.3678112995,40.2945552481,28.7224884521,0.0,11.572066796
 04/28  06:00:00,66.1947617002,5.74677852028,3.44086770248,0.0,19.7275818095,37.2640762949,46.1598843086,28.6896295167,0.0,17.4702547918
 04/28  07:00:00,86.7381927793,5.98880138771,5.13745704161,0.0,24.3117294858,51.2795993405,47.2430476795,23.8271570711,0.0,23.4158906085
 04/28  08:00:00,74.3528838606,5.70172130293,4.31518545626,0.0,23.6694662846,40.6342015617,51.6803211367,16.1189485276,0.0,35.5613726091
 04/28  09:00:00,71.4697984386,5.69299890939,6.44867250652,0.0,23.6694662846,35.6302164847,61.3737038378,13.8408339165,18.025,29.5078699212
 04/28  10:00:00,53.6633175256,5.62395440974,6.30827686455,0.0,18.7433767983,22.9618409725,57.7325034147,10.2800082654,18.025,29.4274951494
 04/28  11:00:00,54.6809054944,5.7305142582,7.2218805761,0.0,18.7433767983,22.9618409725,52.3605856899,4.99568056673,18.025,29.3399051232
 04/28  12:00:00,56.4476025731,5.90430558991,8.77133796109,0.0,18.5889407304,23.1597249699,43.45469447,1.95560678709,18.025,23.474087683
 04/28  13:00:00,57.8227066022,6.04000991025,9.76423527213,0.0,18.7433767983,23.2517909448,47.3598989518,0.0,18.025,29.3348989518
 04/28  14:00:00,58.4456940494,6.1090724244,10.3181623338,0.0,18.7433767983,23.2517909448,41.495070867,0.0,18.025,23.470070867
 04/28  15:00:00,58.5838107741,6.14952453605,10.7057732754,0.0,18.7433767983,22.9618409725,47.361995313,0.0,18.025,29.336995313
 04/28  16:00:00,62.6494817896,6.18217676609,10.2874581434,0.0,18.7433767983,27.431320555,23.7972774569,0.0,18.025,5.77227745692
 04/28  17:00:00,74.8473941318,6.42714565128,10.0518233791,0.0,17.6635504202,40.6971502883,5.78802609202,0.0,0.0,5.78802609202
 04/28  18:00:00,82.5184117356,6.61216958017,11.0321679003,0.0,27.5259009287,37.3340067412,17.661045467,0.215125874061,0.0,17.445919593
 04/28  19:00:00,87.4947328636,6.7347423579,11.6771076635,0.0,33.8341110165,33.3544677425,12.7439348841,1.15518726662,0.0,11.5887476175
 04/28  20:00:00,102.160436951,6.89771572064,12.37368211,0.0,36.5179666069,38.8247702939,13.8541896414,2.26675307318,0.0,11.5874365682
 04/28  21:00:00,96.2391228471,6.88273757012,11.9816549396,0.0,32.965339924,36.8579353714,21.9410599901,4.47220826279,0.0,17.4688517273
 04/28  22:00:00,69.0186768224,6.41273533854,8.77891036726,0.0,25.6355707503,20.6438685092,24.4725825155,7.07597600893,0.0,17.3966065066
 04/28  23:00:00,46.0006824286,5.99199703782,5.73534987132,0.0,15.0252895274,11.7056064465,15.8659527258,10.085375787,0.0,5.7805769388
 04/28  24:00:00,39.1522858977,5.79459879736,4.11027513358,0.0,11.6412384099,10.0650221343,18.4535278128,12.6808696248,0.0,5.77265818798
 04/29  01:00:00,39.5321768152,5.70079044929,3.38536638549,0.0,12.8411359301,10.0650221343,20.0426423939,14.2783288924,0.0,5.76431350144
 04/29  02:00:00,34.1327697826,5.59837129502,2.7074179975,0.0,8.25718729233,10.0299323277,20.3147371222,14.5504185842,0.0,5.764318538
 04/29  03:00:00,33.6869690477,5.54376773776,2.31622109072,0.0,8.25718729233,10.0299323277,16.9039455116,16.8839455116,0.0,0.02
 04/29  04:00:00,34.8960215331,5.49746906559,1.96478938421,0.0,8.25718729233,11.6354268332,26.1097694166,20.3372560383,0.0,5.77251337831
 04/29  05:00:00,36.8705124533,5.4613560651,1.7009193485,0.0,8.71707943955,15.3327214929,33.9876772381,22.4473631978,0.0,11.5403140402
 04/29  06:00:00,51.9068068085,5.54327207296,2.21094235721,0.0,18.5082010057,25.6353820695,29.273578816,23.4788070323,0.0,5.79477178376
 04/29  07:00:00,70.2122539333,5.77580685817,3.94766133472,0.0,19.4083231844,41.0650158608,41.2613709467,17.9760162678,0.0,23.2853546789
 04/29  08:00:00,98.7538956163,6.20473195443,8.18293588616,0.0,26.3286599382,57.9988325916,48.9010838443,7.12942902693,0.0,41.7716548174
 04/29  09:00:00,85.7783323613,6.1428261518,10.4241029125,0.0,26.3286599382,42.8504436482,54.8106900256,1.23244406549,18.025,35.5532459601
 04/29  10:00:00,60.6046830995,5.94735705174,9.44045966676,0.0,21.7447113004,23.4437158914,47.713420814,0.179856737623,18.025,29.5085640764
 04/29  11:00:00,59.0530852539,6.07590165724,10.2223980131,0.0,19.3027497915,23.426170988,47.4476188686,0.0,18.025,29.4226188686
 04/29  12:00:00,60.7718743786,6.25019451544,11.6250636056,0.0,19.1483137236,23.7250123474,47.3603565107,0.0,18.025,29.3353565107
 04/29  13:00:00,61.9430929645,6.36898430792,12.5319490344,0.0,19.3027497915,23.7161209604,41.4973017451,0.0,18.025,23.4723017451
 04/29  14:00:00,62.9015373014,6.44878912697,13.4105854095,0.0,19.3027497915,23.7161209604,47.3586970125,0.0,18.025,29.3336970125
 04/29  15:00:00,63.671750691,6.51241032383,14.4071318021,0.0,19.3027497915,23.426170988,41.4930242053,0.0,18.025,23.4680242053
 04/29  16:00:00,67.4974074827,6.50748094701,13.7863756882,0.0,19.3027497915,27.8956505705,23.7971285262,0.0,18.025,5.77212852619
 04/29  17:00:00,75.1786399711,6.65088204601,12.7015618205,0.0,18.2229234133,37.5968344597,11.5405463781,0.0,0.0,11.5405463781
 04/29  18:00:00,89.9292625049,6.88390964494,13.2657018183,0.0,32.690315043,37.0816133363,5.78823281636,0.0,0.0,5.78823281636
 04/29  19:00:00,92.4913862949,7.00820470852,13.707526866,0.0,36.8143715336,33.066984531,11.5882914612,0.0,0.0,11.5882914612
 04/29  20:00:00,103.285519573,7.07679824034,13.5409887481,0.0,36.3493007332,38.7721355839,14.3502307022,2.76198456792,0.0,11.5882461343
 04/29  21:00:00,99.8610960222,6.9659934562,12.345234457,0.0,36.1807251679,36.8228455648,18.6101316048,7.02113185532,0.0,11.5889997494
 04/29  22:00:00,75.0333396538,6.52162500215,9.28129055183,0.0,31.0351095914,20.6438685092,27.3611276255,9.89241439944,0.0,17.4687132261
 04/29  23:00:00,48.7790368278,6.06531206373,6.03802361349,0.0,17.4250845679,11.7056064465,25.5351105985,13.9621824383,0.0,11.5729281601
 04/29  24:00:00,40.846654394,5.8683380757,4.53101002949,0.0,12.8411359301,10.0650221343,21.7996784539,16.0271865011,0.0,5.77249195274
 04/30  01:00:00,40.0160943354,5.75251370369,3.69814000962,0.0,12.925468867,10.100111941,22.5015221404,16.7371795823,0.0,5.76434255811
 04/30  02:00:00,34.4513469337,5.62764233982,2.87730252581,0.0,8.34152022915,10.0650221343,23.1858372809,17.4214996716,0.0,5.76433760931
 04/30  03:00:00,33.9931259699,5.57026950291,2.47645549422,0.0,8.34152022915,10.0650221343,24.766047727,19.0021892027,0.0,5.76385852433
 04/30  04:00:00,35.5079319462,5.55459663625,2.40015304568,0.0,8.34152022915,11.6705166398,22.7808109107,17.0090927397,0.0,5.77171817098
 04/30  05:00:00,37.7105490093,5.54199618601,2.340897102,0.0,8.80141237637,15.3678112995,20.7521435289,14.9724680633,0.0,5.77967546554
 04/30  06:00:00,52.8385571296,5.64398181117,3.04198772832,0.0,18.5082010057,25.6353820695,26.0781355117,14.5062051697,0.0,11.571930342
 04/30  07:00:00,71.5666621952,5.90359539937,5.0548674292,0.0,19.4926561212,41.1001056674,27.9064355859,10.437443217,0.0,17.4689923689
 04/30  08:00:00,100.495059021,6.39078322854,9.73805958198,0.0,26.3286599382,57.9988325916,45.1581000508,3.38744350071,0.0,41.7706565501
 04/30  09:00:00,86.3411500871,6.24818147388,11.0009963138,0.0,26.2443270014,42.8153538416,54.517416692,0.945599110388,18.025,35.5468175816
 04/30  10:00:00,61.3279029335,6.04540784706,10.0656351466,0.0,21.7447113004,23.4437158914,53.7805404806,0.353603522509,18.025,35.4019369581
 04/30  11:00:00,60.6634137482,6.22341137503,11.6255103131,0.0,19.3449162599,23.4437158914,46.5731283522,0.0,18.025,28.5481283522
 04/30  12:00:00,62.8576548694,6.41654289685,13.4847885949,0.0,19.190480192,23.7425572507,42.3577173876,0.0,18.025,24.3327173876
 04/30  13:00:00,66.3472954765,6.63699705039,16.727850779,0.0,19.260583323,23.698576057,41.4984825721,0.0,18.025,23.4734825721
 04/30  14:00:00,69.3542648947,6.82321966626,19.5485993161,0.0,19.260583323,23.698576057,47.3550646737,0.0,18.025,29.3300646737
 04/30  15:00:00,70.2745076738,6.9123270383,20.669684658,0.0,19.260583323,23.4086260847,41.4948569286,0.0,18.025,23.4698569286
 04/30  16:00:00,73.7641729049,6.91495980218,19.7053776684,0.0,19.260583323,27.8781056672,23.797149992,0.0,18.025,5.77214999199
 04/30  17:00:00,80.3984405945,7.0377921181,17.5941680818,0.0,18.1807569449,37.5792895564,11.5401765519,0.0,0.0,11.5401765519
 04/30  18:00:00,94.8677095683,7.30167133889,17.9058156528,0.0,32.6059821062,37.0465235296,5.78812775638,0.0,0.0,5.78812775638
 04/30  19:00:00,95.9852779149,7.34835745915,16.8612725338,0.0,36.8143715336,33.066984531,11.6209010104,0.0342409053648,0.0,11.586660105
 04/30  20:00:00,106.050863711,7.36954886347,15.8941646618,0.0,36.43363367,38.8072253906,12.1484269178,0.561699745397,0.0,11.5867271724
 04/30  21:00:00,102.60557842,7.27638059357,14.8987585439,0.0,36.0963922311,36.7877557581,13.8962861727,2.30773061977,0.0,11.5885555529
 04/30  22:00:00,77.6873122209,6.81727559359,11.7590445922,0.0,30.9507766546,20.6087787026,22.1029033998,4.63367207281,0.0,17.469231327
 04/30  23:00:00,51.5349634873,6.35241000422,8.50685799582,0.0,17.4250845679,11.7056064465,18.8927197312,7.32031015052,0.0,11.5724095807
 04/30  24:00:00,43.3234226711,6.12822483721,6.62847170871,0.0,12.925468867,10.100111941,15.4529420325,9.68063557581,0.0,5.77230645667
 05/01  01:00:00,38.6046930559,5.92390818645,4.99425023404,0.0,10.0992000411,10.047477231,17.5887894841,11.8244756621,0.0,5.76431382202
 05/01  02:00:00,35.3291718724,5.75841597643,3.74377863777,0.0,8.25718729233,10.0299323277,19.8567622836,14.0924632392,0.0,5.76429904439
 05/01  03:00:00,34.4444630838,5.64362850001,2.97385809377,0.0,8.25718729233,10.0299323277,22.1622402004,16.3979630448,0.0,5.76427715557
 05/01  04:00:00,35.5374843765,5.57895091387,2.52477701725,0.0,8.25718729233,11.6354268332,24.3946909781,18.6225786596,0.0,5.77211231849
 05/01  05:00:00,41.1301188558,5.57029489932,2.4298826004,0.0,12.1011305571,15.3678112995,25.9585029878,20.1624696811,0.0,5.79603330669
 05/01  06:00:00,67.4715390904,5.90632921891,4.55812532532,0.0,19.7275818095,37.2640762949,41.9025078298,19.8208692556,0.0,22.0816385742
 05/01  07:00:00,89.1098500512,6.28305110392,7.21489886419,0.0,24.3117294858,51.2795993405,38.0991373149,16.1136724276,0.0,21.9854648873
 05/01  08:00:00,76.4069987134,5.89902984212,6.17201798341,0.0,23.6694662846,40.6342015617,46.5598335402,8.34701231284,0.0,38.2128212274
 05/01  09:00:00,74.1451398712,5.95976715076,8.85726449942,0.0,23.6694662846,35.6302164847,50.9230295729,3.39890294075,18.025,29.4991266322
 05/01  10:00:00,56.4367343277,5.88859356153,8.81706718851,0.0,18.7433767983,22.9618409725,49.1090126363,1.66398377152,18.025,29.4200288648
 05/01  11:00:00,57.9257126338,6.04051191112,10.1566991403,0.0,18.7433767983,22.9618409725,41.590754781,0.0917857649283,18.025,23.4739690161
 05/01  12:00:00,59.9055191897,6.19062871799,11.9429408686,0.0,18.5889407304,23.1597249699,47.3578122374,0.0,18.025,29.3328122374
 05/01  13:00:00,62.2821017985,6.35645950158,13.9071911977,0.0,18.7433767983,23.2517909448,41.4962434749,0.0,18.025,23.4712434749
 05/01  14:00:00,65.3600744442,6.54680529893,16.7948159852,0.0,18.7433767983,23.2517909448,47.3565553603,0.0,18.025,29.3315553603
 05/01  15:00:00,65.8172487217,6.60024106973,17.4885080505,0.0,18.7433767983,22.9618409725,41.491435589,0.0,18.025,23.466435589
 05/01  16:00:00,69.9282162475,6.63900266744,17.1093718306,0.0,18.7433767983,27.431320555,23.7970260959,0.0,18.025,5.77202609585
 05/01  17:00:00,81.9129639636,6.88539290137,16.6591535315,0.0,17.6635504202,40.6971502883,11.5549831637,0.0,0.0,11.5549831637
 05/01  18:00:00,88.226786686,7.01923466994,16.3335021178,0.0,27.5259009287,37.3340067412,17.4436773661,0.0,0.0,17.4436773661
 05/01  19:00:00,92.5941660131,7.11135831931,16.3999446548,0.0,33.8341110165,33.3544677425,11.5845461917,0.0,0.0,11.5845461917
 05/01  20:00:00,105.300890325,7.18478782556,15.2270800647,0.0,36.5179666069,38.8247702939,11.6471271295,0.0596568049991,0.0,11.5874703245
 05/01  21:00:00,98.3620277219,7.10866297057,13.8786620747,0.0,32.965339924,36.8579353714,17.5916725474,0.124408688115,0.0,17.4672638593
 05/01  22:00:00,71.7071525171,6.68523056956,11.1949122309,0.0,25.6355707503,20.6438685092,11.7217755812,0.117957871201,0.0,11.60381771
 05/01  23:00:00,49.0142627494,6.28941199156,8.45152737114,0.0,15.0252895274,11.7056064465,6.38023372956,0.599915717314,0.0,5.78031801225
 05/01  24:00:00,42.0555805152,6.08779308873,6.72038424001,0.0,11.6412384099,10.0650221343,7.60778597333,1.83537783104,0.0,5.77240814229
 05/02  01:00:00,38.8391473662,5.92371312108,5.22890207018,0.0,10.0992000411,10.047477231,11.0842674197,5.31998956731,0.0,5.7642778524
 05/02  02:00:00,35.4757508992,5.77085947188,3.87791640494,0.0,8.25718729233,10.0299323277,15.432448144,9.66835352587,0.0,5.76409461817
 05/02  03:00:00,34.6487021795,5.67283464057,3.14889274659,0.0,8.25718729233,10.0299323277,17.8407656076,12.0771671584,0.0,5.76359844917
 05/02  04:00:00,35.5458885764,5.5807879042,2.53134705382,0.0,8.25718729233,11.6354268332,21.2962299563,15.5238905369,0.0,5.77233941939
 05/02  05:00:00,41.1057628425,5.56696122747,2.40886633653,0.0,12.1011305571,15.3678112995,28.7758749118,17.2066687977,0.0,11.5692061141
 05/02  06:00:00,67.7281095442,5.94337798107,4.77765592965,0.0,19.7275818095,37.2640762949,32.9753324355,15.5081198821,0.0,17.4672125533
 05/02  07:00:00,89.5814924035,6.3455709703,7.62403451378,0.0,24.3117294858,51.2795993405,33.2539533884,9.84159203194,0.0,23.4123613564
 05/02  08:00:00,76.9469409915,5.93451716591,6.67648168022,0.0,23.6694662846,40.6342015617,38.9349691186,3.38970119584,0.0,35.5452679227
 05/02  09:00:00,73.4431989029,5.87946674088,8.23562986018,0.0,23.6694662846,35.6302164847,49.5249803932,2.00139365757,18.025,29.4985867356
 05/02  10:00:00,54.4113195995,5.67491151436,7.00533919045,0.0,18.7433767983,22.9618409725,50.2551859266,2.80998186914,18.025,29.4202040575
 05/02  11:00:00,55.033941316,5.74616515328,7.55927759669,0.0,18.7433767983,22.9618409725,43.4150924855,1.91658683802,18.025,23.4735056475
 05/02  12:00:00,55.9063699082,5.84954740291,8.28487631789,0.0,18.5889407304,23.1597249699,48.9608212504,1.60876964023,18.025,29.3270516101
 05/02  13:00:00,56.8003148994,5.92566900977,8.85619766232,0.0,18.7433767983,23.2517909448,41.5010337204,0.00549722294926,18.025,23.4705364974
 05/02  14:00:00,57.3763987246,5.98394383121,9.37400493804,0.0,18.7433767983,23.2517909448,47.3554823087,0.0,18.025,29.3304823087
 05/02  15:00:00,57.7764117496,6.05019204689,9.99772315184,0.0,18.7433767983,22.9618409725,41.4919513274,0.0,18.025,23.4669513274
 05/02  16:00:00,61.9283739352,6.09539052448,9.65314492167,0.0,18.7433767983,27.431320555,23.7969263342,0.0,18.025,5.77192633421
 05/02  17:00:00,73.741766345,6.30884346963,9.0645100987,0.0,17.6635504202,40.6971502883,11.5558913878,0.0,0.0,11.5558913878
 05/02  18:00:00,81.1237833515,6.47003701812,9.77970512146,0.0,27.5259009287,37.3340067412,18.3366839154,0.893778927463,0.0,17.4429049879
 05/02  19:00:00,83.9849893282,6.5639900064,10.2221420065,0.0,33.8341110165,33.3544677425,13.6261347057,2.04203836737,0.0,11.5840963383
 05/02  20:00:00,99.9987951831,6.67546891056,10.4343110659,0.0,36.5179666069,38.8247702939,17.9790203038,6.393303444,0.0,11.5857168598
 05/02  21:00:00,93.9484293406,6.65057690713,9.92315850811,0.0,32.965339924,36.8579353714,27.054195611,9.58794701879,0.0,17.4662485922
 05/02  22:00:00,66.9720659226,6.20417534104,6.94088759312,0.0,25.6355707503,20.6438685092,24.0079136563,12.4047198385,0.0,11.6031938178
 05/02  23:00:00,44.286679773,5.80933279062,4.20402763335,0.0,15.0252895274,11.7056064465,21.5077581827,15.7276983868,0.0,5.78005979589
 05/02  24:00:00,37.8274885791,5.63940165504,2.94068698518,0.0,11.6412384099,10.0650221343,24.0831773895,18.3108606475,0.0,5.77231674202
 05/03  01:00:00,35.4591654032,5.54600590038,2.22662957791,0.0,10.0992000411,10.047477231,28.7073556247,22.9430178678,0.0,5.76433775696
 05/03  02:00:00,33.1180032836,5.48558826144,1.80544239293,0.0,8.25718729233,10.0299323277,31.4745141165,25.7102100081,0.0,5.76430410846
 05/03  03:00:00,32.6967746286,5.43097010633,1.43883240742,0.0,8.25718729233,10.0299323277,35.6942576328,29.9299832291,0.0,5.7642744037
 05/03  04:00:00,34.0015282749,5.38859807312,1.17918001292,0.0,8.25718729233,11.6354268332,38.8003429267,33.0282958393,0.0,5.77204708736
 05/03  05:00:00,39.6735339632,5.38333476094,1.16026874159,0.0,12.1011305571,15.3678112995,39.7593259166,33.9632952852,0.0,5.79603063143
 05/03  06:00:00,65.5616471808,5.66151330918,2.89306827537,0.0,19.7275818095,37.2640762949,52.4085998709,32.5384267015,0.0,19.8701731693
 05/03  07:00:00,86.0833768572,5.90978176311,4.56172039684,0.0,24.3117294858,51.2795993405,44.3854680291,23.3908526088,0.0,20.9946154203
 05/03  08:00:00,73.8795406567,5.64924291767,3.89436315709,0.0,23.6694662846,40.6342015617,56.0335639235,14.5702639948,0.0,41.4632999286
 05/03  09:00:00,70.6724053516,5.62905892513,5.71525092384,0.0,23.6694662846,35.6302164847,60.966707088,13.4472408407,18.025,29.4944662472
 05/03  10:00:00,52.4988669437,5.52382304015,5.24397988756,0.0,18.7433767983,22.9618409725,60.3834664236,12.9386177503,18.025,29.4198486733
 05/03  11:00:00,52.69865329,5.55488742573,5.41527086946,0.0,18.7433767983,22.9618409725,52.5939224181,11.0973832364,18.025,23.4715391817
 05/03  12:00:00,52.9779307025,5.59248936185,5.61349688846,0.0,18.5889407304,23.1597249699,55.6504566142,8.29640755763,18.025,29.3290490566
 05/03  13:00:00,53.3396595459,5.61641797872,5.70479841156,0.0,18.7433767983,23.2517909448,47.9082965575,6.41643144602,18.025,23.4668651115
 05/03  14:00:00,53.4607675689,5.62947292769,5.81284621596,0.0,18.7433767983,23.2517909448,53.3273423511,5.97051103039,18.025,29.3318313207
 05/03  15:00:00,53.1298426759,5.62111076995,5.7802395448,0.0,18.7433767983,22.9618409725,48.9429617199,7.45643913119,18.025,23.4615225887
 05/03  16:00:00,56.9405987938,5.62472670149,5.13603659805,0.0,18.7433767983,27.431320555,30.9615252072,7.16475956964,18.025,5.77176563759
 05/03  17:00:00,68.876666396,5.8189155275,4.68934312185,0.0,17.6635504202,40.6971502883,18.4612908515,6.90583528613,0.0,11.5554555654
 05/03  18:00:00,76.7101240041,5.99277195819,5.8433199287,0.0,27.5259009287,37.3340067412,21.0457187812,9.41091896735,0.0,11.6347998139
 05/03  19:00:00,79.6641239077,6.09406514054,6.37120606355,0.0,33.8341110165,33.3544677425,23.6660761065,12.0786760493,0.0,11.5874000572
 05/03  20:00:00,95.8380396657,6.22230170171,6.72672802185,0.0,36.5179666069,38.8247702939,29.4124236729,17.8251493565,0.0,11.5872743163
 05/03  21:00:00,90.3515943304,6.24530606255,6.73160480579,0.0,32.965339924,36.8579353714,37.1820828371,19.7162901611,0.0,17.465792676
 05/03  22:00:00,64.1153726899,5.86436991698,4.42400694211,0.0,25.6355707503,20.6438685092,37.6573831945,20.2625277321,0.0,17.3948554625
 05/03  23:00:00,42.3725915272,5.58061471985,2.51866159972,0.0,15.0252895274,11.7056064465,28.9139987591,23.1342736635,0.0,5.77972509557
 05/03  24:00:00,36.6714667466,5.4988016991,1.92526859321,0.0,11.6412384099,10.0650221343,31.1831022131,25.4111092629,0.0,5.77199295018
 05/04  01:00:00,34.6452451729,5.43780628216,1.52091101643,0.0,10.0992000411,10.047477231,33.9519172727,28.1875813435,0.0,5.76433592918
 05/04  02:00:00,32.3697177136,5.38069854332,1.16204939151,0.0,8.25718729233,10.0299323277,36.2167542359,30.4524604018,0.0,5.76429383405
 05/04  03:00:00,32.118322963,5.34502007426,0.946334340093,0.0,8.25718729233,10.0299323277,32.2955832339,32.2755832339,0.0,0.02
 05/04  04:00:00,33.5620464607,5.32153790362,0.806760913615,0.0,8.25718729233,11.6354268332,44.4075148361,32.8850801423,0.0,11.5224346938
 05/04  05:00:00,39.3420373461,5.33119781768,0.878528700764,0.00238668275379,12.1011305571,15.3678112995,37.3127980251,31.5168624076,0.0,5.79593561746
 05/04  06:00:00,65.4401969785,5.63091490963,2.8022265004,0.0,19.7275818095,37.2640762949,46.8913123569,29.4272217187,0.0,17.4640906383
 05/04  07:00:00,85.7882943493,5.86088698679,4.31554501343,0.0,24.3117294858,51.2795993405,46.7650696105,23.3548265902,0.0,23.4102430203
 05/04  08:00:00,73.501190667,5.59603587317,3.56922975358,0.0,23.6694662846,40.6342015617,49.7413420867,14.1946503098,0.0,35.5466917769
 05/04  09:00:00,70.4872079751,5.58921963488,5.56989746773,0.0,23.6694662846,35.6302164847,65.0430111401,11.6258635365,18.025,35.3921476036
 05/04  10:00:00,52.3972310029,5.49800263106,5.16816991963,0.0,18.7433767983,22.9618409725,58.605947473,11.1626511073,18.025,29.4182963657
 05/04  11:00:00,52.5795460499,5.51732216645,5.33373117238,0.0,18.7433767983,22.9618409725,50.5315720206,9.03487606376,18.025,23.4716959568
 05/04  12:00:00,52.6808745411,5.53581341523,5.37311999481,0.0,18.5889407304,23.1597249699,50.6365558674,7.75795752085,18.025,24.8535983465
 05/04  13:00:00,53.1322709478,5.58398334541,5.5298474506,0.0,18.7433767983,23.2517909448,52.3040940551,6.33968557283,18.025,27.9394084823
 05/04  14:00:00,53.3174580922,5.59254768006,5.70646800729,0.0,18.7433767983,23.2517909448,46.3334911842,4.8418618032,18.025,23.466629381
 05/04  15:00:00,53.3344458805,5.62513483514,5.98081767277,0.0,18.7433767983,22.9618409725,52.7607317131,5.40705899111,18.025,29.328672722
 05/04  16:00:00,56.8819783889,5.61348153714,5.08866774479,0.0,18.7433767983,27.431320555,30.8845760903,7.08768680764,18.025,5.77188928268
 05/04  17:00:00,68.5209780172,5.78466892365,4.36791116274,0.0,17.6635504202,40.6971502883,14.5879928995,8.80043324899,0.0,5.78755965048
 05/04  18:00:00,76.1797602725,5.9346113241,5.37112536808,0.0,27.5259009287,37.3340067412,29.7220395656,12.2795749952,0.0,17.4424645704
 05/04  19:00:00,79.6116543342,6.07739286315,6.33541558284,0.0,33.8341110165,33.3544677425,23.964027529,12.3771439616,0.0,11.5868835674
 05/04  20:00:00,96.45040674,6.26696309041,7.29444160409,0.0,36.5179666069,38.8247702939,26.7630785869,15.1789631669,0.0,11.58411542
 05/04  21:00:00,90.9530714535,6.29412226371,7.28427539317,0.0,32.965339924,36.8579353714,34.640796829,17.1749217618,0.0,17.4658750672
 05/04  22:00:00,64.141231991,5.85886712083,4.45537540073,0.0,25.6355707503,20.6438685092,31.6530977714,20.0498608036,0.0,11.6032369678
 05/04  23:00:00,42.2853842315,5.56519992809,2.44687074497,0.0,15.0252895274,11.7056064465,34.3211507502,22.7810416215,0.0,11.5401091288
 05/04  24:00:00,36.6636837822,5.49315012093,1.92314005112,0.0,11.6412384099,10.0650221343,28.8059175331,23.0338711572,0.0,5.77204637588
 05/05  01:00:00,34.7642080134,5.44766034022,1.63002338682,0.0,10.0992000411,10.047477231,28.4553988779,22.6912145699,0.0,5.76418430801
