Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  02:00:00,32.5081859897,5.39637789364,1.28484220326,0.0,8.25718729233,10.0299323277,24.457100204,24.437100204,0.0,0.02
 05/05  03:00:00,32.2999412993,5.36802552395,1.1049485973,0.0,8.25718729233,10.0299323277,30.8731765579,25.1090423455,0.0,5.76413421237
 05/05  04:00:00,33.7991508614,5.3521376271,1.01326962125,0.0,8.25718729233,11.6354268332,30.3539977181,24.5822640231,0.0,5.77173369492
 05/05  05:00:00,39.635939766,5.36934699875,1.13667230993,0.0,12.1011305571,15.3678112995,34.5605331566,22.9904807441,0.0,11.5700524125
 05/05  06:00:00,65.9912039405,5.6981571455,3.28599784359,0.0,19.7275818095,37.2640762949,37.558367664,20.0933605349,0.0,17.4650071291
 05/05  07:00:00,86.8539920427,5.96848353568,5.27366114074,0.0,24.3117294858,51.2795993405,36.5240626138,13.113767186,0.0,23.4102954278
 05/05  08:00:00,75.1158935236,5.69707478577,5.08290101953,0.0,23.6694662846,40.6342015617,40.1697598341,4.62646546038,0.0,35.5432943737
 05/05  09:00:00,72.6277894573,5.71471682156,7.58499010136,0.0,23.6694662846,35.6302164847,48.8828479283,1.36124012922,18.025,29.4966077991
 05/05  10:00:00,54.7657596124,5.64276973688,7.39193616911,0.0,18.7433767983,22.9618409725,48.492476445,1.05116692045,18.025,29.4163095245
 05/05  11:00:00,55.9273671629,5.76691516744,8.43196270914,0.0,18.7433767983,22.9618409725,47.420282,0.0633954770476,18.025,29.3318865229
 05/05  12:00:00,57.3294602675,5.90425088131,9.65327369655,0.0,18.5889407304,23.1597249699,41.4888742802,0.0,18.025,23.4638742802
 05/05  13:00:00,58.3335969733,6.02622314738,10.2889317646,0.0,18.7433767983,23.2517909448,47.3594645218,0.0,18.025,29.3344645218
 05/05  14:00:00,59.52605971,6.12904042206,11.3785825353,0.0,18.7433767983,23.2517909448,41.4829153639,0.0,18.025,23.4579153639
 05/05  15:00:00,60.3695643124,6.20920066152,12.4318738212,0.0,18.7433767983,22.9618409725,41.4931349193,0.0,18.025,23.4681349193
 05/05  16:00:00,65.3452829647,6.3034081426,12.8620476188,0.0,18.7433767983,27.431320555,23.7968294836,0.0,18.025,5.77182948365
 05/05  17:00:00,77.1834809819,6.55587056324,12.259214371,0.0,17.6635504202,40.6971502883,11.5550733751,0.0,0.0,11.5550733751
 05/05  18:00:00,84.2897196227,6.73672139797,12.6789826581,0.0,27.5259009287,37.3340067412,17.441432459,0.0,0.0,17.441432459
 05/05  19:00:00,87.4988848437,6.87768871875,13.4223605779,0.0,33.8341110165,33.3544677425,11.5845705502,0.0,0.0,11.5845705502
 05/05  20:00:00,103.920839641,7.04874556944,13.9830977375,0.0,36.5179666069,38.8247702939,11.9040821104,0.31924472699,0.0,11.5848373834
 05/05  21:00:00,97.8976738076,7.02953684017,13.4934699519,0.0,32.965339924,36.8579353714,19.0581239058,1.59281547942,0.0,17.4653084264
 05/05  22:00:00,70.4411536454,6.53892468578,10.0752477895,0.0,25.6355707503,20.6438685092,14.665776652,3.06405914677,0.0,11.6017175052
 05/05  23:00:00,47.8402132708,6.15131551899,7.41559009281,0.0,15.0252895274,11.7056064465,8.28184951564,2.50195878693,0.0,5.77989072872
 05/05  24:00:00,41.4055695575,5.99397844851,6.16420056593,0.0,11.6412384099,10.0650221343,7.86396049252,2.09182183512,0.0,5.7721386574
 05/06  01:00:00,41.6246472626,5.90125893267,5.2773850966,0.0,12.8411359301,10.0650221343,9.27723014459,3.51301727659,0.0,5.764212868
 05/06  02:00:00,35.6970171422,5.76022075781,4.10983097726,0.0,8.25718729233,10.0299323277,11.1277608266,5.36376775565,0.0,5.76399307092
 05/06  03:00:00,34.9862993548,5.68534994645,3.47398416415,0.0,8.25718729233,10.0299323277,11.9995436137,6.23608053944,0.0,5.76346307425
 05/06  04:00:00,35.9812846541,5.61569355477,2.93185015225,0.0,8.25718729233,11.6354268332,14.1456094006,8.37351859659,0.0,5.77209080402
 05/06  05:00:00,37.8399187137,5.56648522132,2.56522535501,0.0,8.71707943955,15.3327214929,16.9001224775,11.1203185568,0.0,5.77980392063
 05/06  06:00:00,53.4897089138,5.70032505083,3.63682803262,0.0,18.5082010057,25.6353820695,21.3466913163,9.77544988587,0.0,11.5712414304
 05/06  07:00:00,72.7935662748,6.04122163237,6.26362588686,0.0,19.4083231844,41.0650158608,25.24616982,7.78053988275,0.0,17.4656299373
 05/06  08:00:00,101.913900092,6.5304389349,11.0173207974,0.0,26.3286599382,57.9988325916,44.4501961693,2.69936466322,0.0,41.750831506
 05/06  09:00:00,87.7629144954,6.35962171943,12.1919499219,0.0,26.3286599382,42.8504436482,54.2947350852,0.736989465995,18.025,35.5327456192
 05/06  10:00:00,62.0071178645,6.09788682981,10.6924090188,0.0,21.7447113004,23.4437158914,48.4490734268,0.926591359421,18.025,29.4974820674
 05/06  11:00:00,60.6434382672,6.2320445071,11.656641451,0.0,19.3027497915,23.426170988,47.4924195403,0.0572270216943,18.025,29.4101925186
 05/06  12:00:00,62.1563384219,6.395913197,12.8638305246,0.0,19.1483137236,23.7250123474,47.3515520599,0.0,18.025,29.3265520599
 05/06  13:00:00,63.829127296,6.54381786642,14.2431724061,0.0,19.3027497915,23.7161209604,41.489750372,0.0,18.025,23.464750372
 05/06  14:00:00,64.4013841981,6.60479719873,14.754444895,0.0,19.3027497915,23.7161209604,47.3570311324,0.0,18.025,29.3320311324
 05/06  15:00:00,64.355206684,6.61449829768,14.9885224112,0.0,19.3027497915,23.426170988,41.4866049553,0.0,18.025,23.4616049553
 05/06  16:00:00,68.1998431913,6.60029497405,14.3960193713,0.0,19.3027497915,27.8956505705,23.7966526194,0.0,18.025,5.77165261945
 05/06  17:00:00,76.0979449139,6.75139134669,13.5203867315,0.0,18.2229234133,37.5968344597,5.77960500362,0.0,0.0,5.77960500362
 05/06  18:00:00,91.3742916445,7.01911511942,14.5755560689,0.0,32.690315043,37.0816133363,11.554872378,0.0,0.0,11.554872378
 05/06  19:00:00,92.0232109563,7.14148933082,14.9901139963,0.0,36.8143715336,33.066984531,11.5856399918,0.0,0.0,11.5856399918
 05/06  20:00:00,105.11594977,7.2506731963,15.1975865601,0.0,36.3493007332,38.7721355839,12.538498895,0.952611894432,0.0,11.5858870006
 05/06  21:00:00,102.214616916,7.18461026041,14.4801822014,0.0,36.1807251679,36.8228455648,13.536301162,1.95012146338,0.0,11.5861796986
 05/06  22:00:00,77.3891512454,6.7398695222,11.4189229059,0.0,31.0351095914,20.6438685092,20.7245915496,3.2594490872,0.0,17.4651424624
 05/06  23:00:00,51.5263877748,6.31935394817,8.53137064768,0.0,17.4250845679,11.7056064465,15.6951172547,4.12424285768,0.0,11.570874397
 05/06  24:00:00,43.8317866517,6.15847198574,7.22602993637,0.0,12.8411359301,10.0650221343,10.2488473127,4.47696208636,0.0,5.77188522629
 05/07  01:00:00,42.1144471259,5.97959765877,5.56942684587,0.0,12.925468867,10.100111941,9.26120715304,9.24120715304,0.0,0.02
 05/07  02:00:00,35.6784569594,5.77478950153,3.957283394,0.0,8.34152022915,10.0650221343,19.9091091199,14.1448486024,0.0,5.76426051749
 05/07  03:00:00,35.2886755452,5.72219107694,3.62009908064,0.0,8.34152022915,10.0650221343,18.190932391,12.4267412036,0.0,5.76419118738
 05/07  04:00:00,36.4138911889,5.66008626186,3.20064512145,0.0,8.34152022915,11.6705166398,18.4462533285,12.6749762415,0.0,5.77127708705
 05/07  05:00:00,36.3317815891,5.60170853503,2.78644503408,0.0,8.80141237637,15.3678112995,19.841944248,14.0623636621,0.0,5.7795805858
 05/07  06:00:00,54.0246259685,5.77703256991,4.09504405178,0.0,18.5082010057,25.6353820695,22.3050693169,10.7341711691,0.0,11.5708981478
 05/07  07:00:00,74.3569746664,6.21227902313,7.53656407249,0.0,19.4926561212,41.1001056674,22.1347411045,4.66962744508,0.0,17.4651136594
 05/07  08:00:00,103.776262866,6.73388005074,12.6762550013,0.0,26.3286599382,57.9988325916,41.7470625319,0.00415123039641,0.0,41.7429113015
 05/07  09:00:00,88.8750029002,6.50648007056,13.2766106242,0.0,26.2443270014,42.8153538416,53.5581636119,0.0,18.025,35.5331636119
 05/07  10:00:00,62.5433565466,6.1687323106,11.1578092613,0.0,21.7447113004,23.4437158914,54.0456800198,0.629425099306,18.025,35.3912549205
 05/07  11:00:00,60.1763923708,6.18662860398,11.1753054133,0.0,19.3449162599,23.4437158914,47.9988269512,0.562731130488,18.025,29.4110958207
 05/07  12:00:00,60.6955895242,6.24478503177,11.4945032969,0.0,19.190480192,23.7425572507,42.2599081388,0.772620499252,18.025,23.4622876396
 05/07  13:00:00,61.1217277011,6.28719428559,11.8521067896,0.0,19.260583323,23.698576057,41.4929349437,0.0,18.025,23.4679349437
 05/07  14:00:00,60.7645507764,6.24957769333,11.5325496674,0.0,19.260583323,23.698576057,47.346948064,0.0,18.025,29.321948064
 05/07  15:00:00,59.9320985545,6.20186206767,11.0377628658,0.0,19.260583323,23.4086260847,41.5053828906,0.0162504579018,18.025,23.4641324327
 05/07  16:00:00,63.1858261271,6.15611508204,9.88589729274,0.0,19.260583323,27.8781056672,24.1228043097,0.326087730866,18.025,5.77171657885
 05/07  17:00:00,70.8202790955,6.2768444671,8.77698159612,0.0,18.1807569449,37.5792895564,12.8287605954,1.28974886424,0.0,11.5390117312
 05/07  18:00:00,86.2810789351,6.5265354529,10.0943534677,0.0,32.6059821062,37.0465235296,9.42966907073,3.64217553054,0.0,5.78749354019
 05/07  19:00:00,87.4678376038,6.66516801217,10.9110654869,0.0,36.8143715336,33.066984531,17.2004427821,5.61440997224,0.0,11.5860328099
 05/07  20:00:00,101.368083562,6.82789484296,11.7530834132,0.0,36.43363367,38.8072253906,20.2677105425,8.68327629095,0.0,11.5844342516
 05/07  21:00:00,98.7301133041,6.8132757742,11.4864429942,0.0,36.0963922311,36.7877557581,21.3503791284,9.76392508706,0.0,11.5864540414
 05/07  22:00:00,74.2869996324,6.4077904598,8.7682844776,0.0,30.9507766546,20.6087787026,27.6762709535,10.2117463793,0.0,17.4645245743
 05/07  23:00:00,48.5264279364,5.99596951898,5.85480051741,0.0,17.4250845679,11.7056064465,23.5789753732,12.0081448567,0.0,11.5708305165
 05/07  24:00:00,41.0765001117,5.85242981521,4.65736631238,0.0,12.925468867,10.100111941,18.5016936264,12.7297346939,0.0,5.77195893247
 05/08  01:00:00,37.0095755759,5.71438389265,3.60867383926,0.0,10.0992000411,10.047477231,19.5791380205,13.8152090541,0.0,5.76392896637
 05/08  02:00:00,34.3945627736,5.62105701668,2.94654672291,0.0,8.25718729233,10.0299323277,20.2856727999,14.5218233148,0.0,5.76384948506
 05/08  03:00:00,34.1120836747,5.58584475614,2.69928015772,0.0,8.25718729233,10.0299323277,14.5305241719,14.5105241719,0.0,0.02
 05/08  04:00:00,35.4601479794,5.55485752931,2.47155601127,0.0,8.25718729233,11.6354268332,21.2692615126,15.4972873895,0.0,5.77197412311
 05/08  05:00:00,39.2973143656,5.56104043055,2.49037178652,0.0,12.1011305571,15.3678112995,27.732312959,16.1615200543,0.0,11.5707929047
 05/08  06:00:00,68.1971113759,5.96277032887,5.22732279289,0.0,19.7275818095,37.2640762949,31.0745509925,13.6136896009,0.0,17.4608613916
 05/08  07:00:00,90.550137802,6.40663058222,8.53169778544,0.0,24.3117294858,51.2795993405,32.889473693,9.48460616067,0.0,23.4048675323
 05/08  08:00:00,77.8034692827,5.97288816003,7.49469102955,0.0,23.6694662846,40.6342015617,38.6519221298,3.12029584001,0.0,35.5316262898
 05/08  09:00:00,75.3554393293,6.01078719118,10.016587759,0.0,23.6694662846,35.6302164847,48.2719088666,0.753753021253,18.025,29.4931558453
 05/08  10:00:00,57.1466928468,5.8996585812,9.51599534526,0.0,18.7433767983,22.9618409725,47.9350362972,0.497328446861,18.025,29.4127078503
 05/08  11:00:00,58.2488056884,6.02947928623,10.4908466611,0.0,18.7433767983,22.9618409725,47.3527382884,0.0,18.025,29.3277382884
 05/08  12:00:00,60.2962678877,6.19509046828,12.3292495942,0.0,18.5889407304,23.1597249699,41.4918701712,0.0,18.025,23.4668701712
 05/08  13:00:00,62.5962341869,6.35348870298,14.2243148606,0.0,18.7433767983,23.2517909448,41.4925083803,0.0,18.025,23.4675083803
 05/08  14:00:00,64.6517977731,6.47786309254,16.1555068456,0.0,18.7433767983,23.2517909448,47.3463116745,0.0,18.025,29.3213116745
 05/08  15:00:00,65.5134646217,6.56642417859,17.218561521,0.0,18.7433767983,22.9618409725,41.4866689601,0.0,18.025,23.4616689601
 05/08  16:00:00,69.6992044166,6.62071189852,16.89867363,0.0,18.7433767983,27.431320555,23.7965335926,0.0,18.025,5.77153359261
 05/08  17:00:00,82.1338356453,6.89983560609,16.8656168213,0.0,17.6635504202,40.6971502883,11.5545004778,0.0,0.0,11.5545004778
 05/08  18:00:00,88.6894871418,7.07366495204,16.7418340592,0.0,27.5259009287,37.3340067412,17.4390677545,0.0,0.0,17.4390677545
 05/08  19:00:00,91.2963486991,7.19143662655,16.9060935158,0.0,33.8341110165,33.3544677425,11.5824595142,0.0,0.0,11.5824595142
 05/08  20:00:00,107.471423491,7.36040955357,17.2220363171,0.0,36.5179666069,38.8247702939,11.5825814203,0.0,0.0,11.5825814203
 05/08  21:00:00,100.551793628,7.29352069733,15.8836379747,0.0,32.965339924,36.8579353714,17.4978287872,0.0353011794602,0.0,17.4625276078
 05/08  22:00:00,73.3574445832,6.84262566698,12.6878590803,0.0,25.6355707503,20.6438685092,11.6013590875,0.0,0.0,11.6013590875
 05/08  23:00:00,50.1678953015,6.40422146544,9.4903789308,0.0,15.0252895274,11.7056064465,5.95834397898,0.178713658609,0.0,5.77963032037
 05/08  24:00:00,43.0862277821,6.18845218442,7.65039514214,0.0,11.6412384099,10.0650221343,6.70784155378,0.935907221599,0.0,5.77193433218
 05/09  01:00:00,40.0648301673,6.03852660458,6.33978797286,0.0,10.0992000411,10.047477231,7.70990767602,1.94605295665,0.0,5.76385471938
 05/09  02:00:00,36.8541374372,5.89890109343,5.12827860029,0.0,8.25718729233,10.0299323277,10.2352996557,4.4715350771,0.0,5.76376457855
 05/09  03:00:00,35.9773894809,5.81093308507,4.33949986553,0.0,8.25718729233,10.0299323277,6.41876677613,6.39876677613,0.0,0.02
 05/09  04:00:00,37.0022193946,5.74591418203,3.82257430694,0.0,8.25718729233,11.6354268332,19.1929188052,7.67017989689,0.0,11.5227389083
 05/09  05:00:00,40.680582678,5.72734803129,3.70733971821,0.0,12.1011305571,15.3678112995,14.6986765886,8.90454686972,0.0,5.79412971885
 05/09  06:00:00,69.8437238606,6.17602878422,6.66068810888,0.0,19.7275818095,37.2640762949,27.915428616,10.4550143374,0.0,17.4604142786
 05/09  07:00:00,91.153046383,6.51060003171,9.03064952301,0.0,24.3117294858,51.2795993405,33.7028465803,10.2970309546,0.0,23.4058156257
 05/09  08:00:00,78.3024953389,6.07551412934,7.89110123652,0.0,23.6694662846,40.6342015617,40.076860843,4.54407031042,0.0,35.5327905326
 05/09  09:00:00,75.8615869934,6.10569065631,10.4278368397,0.0,23.6694662846,35.6302164847,54.8929353233,1.48742363925,18.025,35.3805116841
 05/09  10:00:00,57.8166746352,5.98792352783,10.0977171128,0.0,18.7433767983,22.9618409725,42.6481029143,1.0930850191,18.025,23.5300178952
 05/09  11:00:00,59.0113084473,6.11690208499,11.1659304732,0.0,18.7433767983,22.9618409725,47.3999053576,0.0477900671158,18.025,29.3271152905
 05/09  12:00:00,60.704633917,6.26140981454,12.6713008096,0.0,18.5889407304,23.1597249699,41.4870061716,0.0,18.025,23.4620061716
 05/09  13:00:00,62.1057871849,6.39232712489,13.6950305326,0.0,18.7433767983,23.2517909448,47.3515669154,0.0,18.025,29.3265669154
 05/09  14:00:00,64.4023051057,6.51843557128,15.8654462761,0.0,18.7433767983,23.2517909448,41.4798988059,0.0,18.025,23.4548988059
 05/09  15:00:00,66.3759533511,6.64382674164,18.0036493462,0.0,18.7433767983,22.9618409725,41.4877267061,0.0,18.025,23.4627267061
 05/09  16:00:00,71.9840655746,6.7605917969,19.0436596424,0.0,18.7433767983,27.431320555,23.7965643166,0.0,18.025,5.77156431661
 05/09  17:00:00,84.6829812326,7.06840347683,19.2462012664,0.0,17.6635504202,40.6971502883,11.5544004164,0.0,0.0,11.5544004164
 05/09  18:00:00,88.8151977839,7.16053376452,16.7806848834,0.0,27.5259009287,37.3340067412,17.4483094495,0.00965108526944,0.0,17.4386583643
 05/09  19:00:00,90.6478828102,7.22510486231,16.2239680992,0.0,33.8341110165,33.3544677425,11.5829708783,0.0,0.0,11.5829708783
 05/09  20:00:00,107.14610383,7.39278431373,16.8643493108,0.0,36.5179666069,38.8247702939,11.5976414063,0.0145712914153,0.0,11.5830701149
 05/09  21:00:00,101.129297665,7.37951953152,16.3751515257,0.0,32.965339924,36.8579353714,17.6846804842,0.222593053953,0.0,17.4620874303
 05/09  22:00:00,73.8143725016,6.89845941328,13.0889607158,0.0,25.6355707503,20.6438685092,12.4418645603,0.841051382789,0.0,11.6008131775
 05/09  23:00:00,50.6864772401,6.45900252481,9.95418389587,0.0,15.0252895274,11.7056064465,6.97885147332,1.19930082509,0.0,5.77955064822
 05/09  24:00:00,43.8193930162,6.25894523594,8.3130706706,0.0,11.6412384099,10.0650221343,7.28372327417,1.51216272529,0.0,5.77156054887
 05/10  01:00:00,40.567558618,6.08751758698,6.79352795512,0.0,10.0992000411,10.047477231,9.37885753781,3.61476613103,0.0,5.76409140678
 05/10  02:00:00,37.3329731813,5.94459558618,5.56142220683,0.0,8.25718729233,10.0299323277,11.3900356791,5.62604490514,0.0,5.76399077394
 05/10  03:00:00,36.4762758943,5.85745203137,4.79186971342,0.0,8.25718729233,10.0299323277,12.1787135607,6.41528720034,0.0,5.76342636036
 05/10  04:00:00,37.3912482694,5.7820659919,4.1754550382,0.0,8.25718729233,11.6354268332,13.0123952049,7.24137564856,0.0,5.77101955631
 05/10  05:00:00,41.2164416984,5.78100948426,4.18954298904,0.0,12.1011305571,15.3678112995,13.0437581722,7.24867321655,0.0,5.7950849557
 05/10  06:00:00,71.1320178231,6.29975327216,7.82526766626,0.0,19.7275818095,37.2640762949,24.0355544251,6.57418952697,0.0,17.4613648982
 05/10  07:00:00,93.2306086522,6.70109005901,10.9177349003,0.0,24.3117294858,51.2795993405,28.0162754159,4.61247962345,0.0,23.4037957924
 05/10  08:00:00,80.3986449315,6.24639724862,9.81637696288,0.0,23.6694662846,40.6342015617,36.1918597104,0.660945488082,0.0,35.5309142223
 05/10  09:00:00,77.2995429657,6.22556835736,11.7459218245,0.0,23.6694662846,35.6302164847,53.5998211204,0.19567587836,18.025,35.3791452421
 05/10  10:00:00,58.6355597606,6.06373085954,10.8407997687,0.0,18.7433767983,22.9618409725,42.788208043,1.23296271014,18.025,23.5302453328
 05/10  11:00:00,58.9671319507,6.14090604846,11.0977532752,0.0,18.7433767983,22.9618409725,48.8092285123,1.4582819457,18.025,29.3259465666
 05/10  12:00:00,59.6247017089,6.25080351013,11.6019781875,0.0,18.5889407304,23.1597249699,43.419797024,1.93476402198,18.025,23.4600330021
 05/10  13:00:00,60.5755051458,6.33869595487,12.2183829396,0.0,18.7433767983,23.2517909448,47.3617358475,0.0076662022632,18.025,29.3290696452
 05/10  14:00:00,60.7762157151,6.36184824474,12.3959473784,0.0,18.7433767983,23.2517909448,41.4785246264,0.0,18.025,23.4535246264
 05/10  15:00:00,60.718942944,6.38362220118,12.6068471519,0.0,18.7433767983,22.9618409725,41.911585237,0.425386079276,18.025,23.4611991577
 05/10  16:00:00,64.2376621223,6.36794770019,11.6899031412,0.0,18.7433767983,27.431320555,24.451816346,0.655570998184,18.025,5.77124534779
 05/10  17:00:00,76.0860741405,6.58913936504,11.1285625986,0.0,17.6635504202,40.6971502883,12.5197866861,0.96564774783,0.0,11.5541389383
 05/10  18:00:00,84.0289781889,6.79441759522,12.3605909159,0.0,27.5259009287,37.3340067412,19.3764196704,1.93781786037,0.0,17.43860181
 05/10  19:00:00,87.4391244414,6.93186097198,13.3084594305,0.0,33.8341110165,33.3544677425,14.6176889366,3.03541229631,0.0,11.5822766403
 05/10  20:00:00,104.012067463,7.09175521686,14.0313484631,0.0,36.5179666069,38.8247702939,16.8166373553,5.2343078956,0.0,11.5823294597
 05/10  21:00:00,98.1812189069,7.08234218372,13.7242609072,0.0,32.965339924,36.8579353714,24.0398062157,6.57826732723,0.0,17.4615388885
 05/10  22:00:00,70.2663292569,6.5505195759,9.88886482913,0.0,25.6355707503,20.6438685092,21.8635371673,10.2627303902,0.0,11.6008067771
 05/10  23:00:00,47.0833806274,6.11215972755,6.69793432256,0.0,15.0252895274,11.7056064465,17.8952661686,12.1158008626,0.0,5.77946530598
 05/10  24:00:00,40.6309801604,5.95289972273,5.43070666299,0.0,11.6412384099,10.0650221343,16.8769258633,11.1051417902,0.0,5.77178407316
 05/11  01:00:00,38.090047135,5.840678664,4.56285790311,0.0,10.0992000411,10.047477231,16.7006963263,10.936975468,0.0,5.76372085832
 05/11  02:00:00,34.9536329809,5.68949659687,3.43718369628,0.0,8.25718729233,10.0299323277,20.1211105589,14.3583629407,0.0,5.76274761825
 05/11  03:00:00,34.2061013262,5.59973134276,2.77941875015,0.0,8.25718729233,10.0299323277,17.4325818291,17.4125818291,0.0,0.02
 05/11  04:00:00,35.5270462466,5.56532345327,2.52799842999,0.0,8.25718729233,11.6354268332,29.7298845211,18.2075815992,0.0,11.5223029219
 05/11  05:00:00,39.346360577,5.56918029285,2.5312972407,0.0,12.1011305571,15.3678112995,24.2662740573,18.4712692142,0.0,5.79500484304
 05/11  06:00:00,67.8015652111,5.92395353444,4.8706249251,0.0,19.7275818095,37.2640762949,35.6192967272,18.1587793795,0.0,17.4605173477
 05/11  07:00:00,89.4635967678,6.29924794355,7.55257915852,0.0,24.3117294858,51.2795993405,39.640435104,16.2395062384,0.0,23.4009288656
 05/11  08:00:00,75.6973164523,5.80921869391,5.5522357357,0.0,23.6694662846,40.6342015617,48.1724066371,12.6450757114,0.0,35.5273309256
 05/11  09:00:00,72.6253140583,5.78913929317,7.50812875225,0.0,23.6694662846,35.6302164847,59.2399797456,11.7260962813,18.025,29.4888834643
 05/11  10:00:00,53.9633067795,5.65019807747,6.58208513567,0.0,18.7433767983,22.9618409725,60.2920258498,12.8595449712,18.025,29.4074808786
 05/11  11:00:00,54.4869944856,5.73185983145,7.02666477805,0.0,18.7433767983,22.9618409725,58.6536409753,11.3059991043,18.025,29.3226418709
 05/11  12:00:00,55.2476318413,5.83489971342,7.64081594569,0.0,18.5889407304,23.1597249699,50.0185850103,8.53631243272,18.025,23.4572725776
 05/11  13:00:00,55.5086987161,5.88322238934,7.60705449836,0.0,18.7433767983,23.2517909448,49.9621116993,8.47504988686,18.025,23.4620618124
 05/11  14:00:00,55.7188714671,5.91599298595,7.78445917223,0.0,18.7433767983,23.2517909448,55.392179964,8.05092438816,18.025,29.3162555758
 05/11  15:00:00,55.6059746192,5.92822165408,7.94928483399,0.0,18.7433767983,22.9618409725,50.5006846414,9.01858501711,18.025,23.4570996243
 05/11  16:00:00,59.437690218,5.94382686736,7.3140537207,0.0,18.7433767983,27.431320555,33.007587557,9.21133822032,18.025,5.77124933671
 05/11  17:00:00,71.1857907093,6.14454861697,6.67287301134,0.0,17.6635504202,40.6971502883,22.8875624146,11.3336709162,0.0,11.5538914984
 05/11  18:00:00,78.6492508293,6.27807588102,7.49721496409,0.0,27.5259009287,37.3340067412,28.033037769,16.4016716811,0.0,11.6313660878
 05/11  19:00:00,81.8145097973,6.39439982751,8.2213098449,0.0,33.8341110165,33.3544677425,29.240313205,17.6550654604,0.0,11.5852477446
 05/11  20:00:00,98.074001841,6.52047639046,8.66456828819,0.0,36.5179666069,38.8247702939,33.0796965566,21.4945607533,0.0,11.5851358033
 05/11  21:00:00,92.2891120384,6.50140785137,8.41309998525,0.0,32.965339924,36.8579353714,40.9787258724,23.5175823426,0.0,17.4611435298
 05/11  22:00:00,65.3900727693,6.04003120245,5.52310444263,0.0,25.6355707503,20.6438685092,43.3379350258,25.9467891561,0.0,17.3911458697
 05/11  23:00:00,42.8308663711,5.64722487045,2.91035868792,0.0,15.0252895274,11.7056064465,34.6732138776,28.8937414331,0.0,5.77947244451
 05/11  24:00:00,36.9984870792,5.5455641535,2.2055526071,0.0,11.6412384099,10.0650221343,35.8525768801,30.0809164769,0.0,5.77166040314
 05/12  01:00:00,35.030576811,5.49096658706,1.85310251747,0.0,10.0992000411,10.047477231,36.3074608713,30.5437981871,0.0,5.7636626842
 05/12  02:00:00,32.7938483891,5.44026338462,1.52663624215,0.0,8.25718729233,10.0299323277,31.3142781944,31.0109291899,0.0,0.303349004518
 05/12  03:00:00,32.5505904482,5.40571006464,1.31793166341,0.0,8.25718729233,10.0299323277,37.2076632402,31.7272595766,0.0,5.4804036636
 05/12  04:00:00,33.9615942912,5.37755397624,1.1503194357,0.0,8.25718729233,11.6354268332,38.0045685728,32.2338394075,0.0,5.77072916527
 05/12  05:00:00,37.8468582755,5.38580013469,1.21517884648,0.0,12.1011305571,15.3678112995,42.9759441158,31.4062489834,0.0,11.5696951324
 05/12  06:00:00,65.8129056315,5.68446844486,3.12145898944,0.0,19.7275818095,37.2640762949,47.4412058759,29.9824380624,0.0,17.4587678135
 05/12  07:00:00,86.0612675969,5.90430050961,4.54521248326,0.0,24.3117294858,51.2795993405,49.9997154904,26.5971714003,0.0,23.4025440901
 05/12  08:00:00,73.5518540561,5.62880300708,3.58719804128,0.0,23.6694662846,40.6342015617,54.4377978222,18.9082888979,0.0,35.5295089243
 05/12  09:00:00,70.8050592793,5.63377298519,5.84324949354,0.0,23.6694662846,35.6302164847,63.265825322,15.7578403614,18.025,29.4829849607
 05/12  10:00:00,52.5564275113,5.5219730399,5.30343422313,0.0,18.7433767983,22.9618409725,62.1175078281,14.6864422578,18.025,29.4060655704
 05/12  11:00:00,52.2928678254,5.49955238776,5.0648490748,0.0,18.7433767983,22.9618409725,55.1225667881,13.6350745105,18.025,23.4624922776
 05/12  12:00:00,52.1089914169,5.48559818292,4.85147863468,0.0,18.5889407304,23.1597249699,58.4362409974,11.0987771107,18.025,29.3124638867
 05/12  13:00:00,52.0166835859,5.46671873061,4.53155008646,0.0,18.7433767983,23.2517909448,51.4447604966,9.96140638745,18.025,23.4583541092
 05/12  14:00:00,52.0687565577,5.46479042864,4.58554664764,0.0,18.7433767983,23.2517909448,56.2968137913,8.94736726787,18.025,29.3244465235
 05/12  15:00:00,51.959309012,5.48152172113,4.74932318742,0.0,18.7433767983,22.9618409725,50.9882625243,9.5128355778,18.025,23.4504269465
 05/12  16:00:00,56.0155386944,5.51860677883,4.31712690613,0.0,18.7433767983,27.431320555,32.9829405434,9.18656126957,18.025,5.77137927382
 05/12  17:00:00,67.5905698786,5.67088719725,3.55132203251,0.0,17.6635504202,40.6971502883,16.0260111655,10.2394009431,0.0,5.78661022239
 05/12  18:00:00,74.8216772922,5.77963054933,4.16809567262,0.0,27.5259009287,37.3340067412,33.0081285843,15.5711047253,0.0,17.4370238589
 05/12  19:00:00,77.8956756664,5.88803289355,4.80884972858,0.0,33.8341110165,33.3544677425,28.8507400312,17.2658654672,0.0,11.5848745641
 05/12  20:00:00,95.135943971,6.11730787508,6.1296868354,0.0,36.5179666069,38.8247702939,30.4934248762,18.911593058,0.0,11.5818318182
 05/12  21:00:00,90.0778156035,6.18550847878,6.51771302093,0.0,32.965339924,36.8579353714,36.9067928782,19.446770329,0.0,17.4600225492
 05/12  22:00:00,63.6668354388,5.79620688549,4.0436993825,0.0,25.6355707503,20.6438685092,32.2452955606,20.6445929743,0.0,11.6007025863
 05/12  23:00:00,42.1981933269,5.55205020798,2.37286246566,0.0,15.0252895274,11.7056064465,33.2252355754,21.6875864093,0.0,11.5376491661
 05/12  24:00:00,36.6339497737,5.48634436596,1.90023821343,0.0,11.6412384099,10.0650221343,27.8430902839,22.0716962731,0.0,5.77139401082
 05/13  01:00:00,37.5856158413,5.45530389919,1.68432781139,0.0,12.8411359301,10.0650221343,23.5385392318,23.5185392318,0.0,0.02
 05/13  02:00:00,32.4226141315,5.38391168662,1.21175553034,0.0,8.25718729233,10.0299323277,32.5172996391,26.753432983,0.0,5.76386665609
 05/13  03:00:00,32.2051473138,5.35371823957,1.02448124494,0.0,8.25718729233,10.0299323277,32.9330008422,27.1692616507,0.0,5.76373919151
 05/13  04:00:00,33.6658410127,5.33318363528,0.898940042856,0.0,8.25718729233,11.6354268332,32.5542883891,26.7828628107,0.0,5.77142557833
 05/13  05:00:00,33.9410799305,5.31591467667,0.794989092702,0.00599695168467,8.71707943955,15.3327214929,32.0430418348,26.2637137369,0.0,5.77932809791
 05/13  06:00:00,50.9635867821,5.40741087496,1.40366117486,0.0,18.5082010057,25.6353820695,37.0802814136,25.5107227813,0.0,11.5695586323
 05/13  07:00:00,68.9924558013,5.63011572681,2.87369171461,0.0,19.4083231844,41.0650158608,40.2591344027,22.7990880221,0.0,17.4600463806
 05/13  08:00:00,95.744699773,5.90082634559,5.4778257787,0.0,26.3286599382,57.9988325916,58.1540176696,16.427310795,0.0,41.7267068746
 05/13  09:00:00,81.2836466531,5.71819358672,6.35417415132,0.0,26.3286599382,42.8504436482,69.534945863,15.9946644455,18.025,35.5152814176
 05/13  10:00:00,55.6172326648,5.48457512415,4.91588255562,0.0,21.7447113004,23.4437158914,63.746790032,16.2356684707,18.025,29.4861215613
 05/13  11:00:00,53.297164514,5.51042075781,5.03202564095,0.0,19.3027497915,23.426170988,62.7664864434,15.3398814196,18.025,29.4016050238
 05/13  12:00:00,53.5447093758,5.55272744337,5.09540894724,0.0,19.1483137236,23.7250123474,61.9666788636,14.6182693363,18.025,29.3234095273
 05/13  13:00:00,53.6991475294,5.56292551784,5.09410847409,0.0,19.3027497915,23.7161209604,52.8092994282,11.3323153706,18.025,23.4519840576
 05/13  14:00:00,53.7441225447,5.56343780345,5.1385692355,0.0,19.3027497915,23.7161209604,51.5202374167,10.0387593163,18.025,23.4564781004
 05/13  15:00:00,53.4155515814,5.55362827193,5.10975418997,0.0,19.3027497915,23.426170988,58.2467557857,10.9019271379,18.025,29.3198286478
 05/13  16:00:00,57.1227334117,5.55015305391,4.36908052138,0.0,19.3027497915,27.8956505705,34.7581605929,10.9619863474,18.025,5.77117424547
 05/13  17:00:00,65.0022397791,5.67891784658,3.49718777419,0.0,18.2229234133,37.5968344597,16.9889717133,11.2098820951,0.0,5.77908961822
 05/13  18:00:00,80.836064838,5.91986614438,5.13661782812,0.0,32.690315043,37.0816133363,19.5797550417,13.7933247913,0.0,5.78643025036
 05/13  19:00:00,82.2542215324,6.10083419666,6.26182447329,0.0,36.8143715336,33.066984531,25.7313084543,14.1469647005,0.0,11.5843437538
 05/13  20:00:00,96.4232589128,6.30163662542,7.45398075097,0.0,36.3493007332,38.7721355839,26.1633442416,14.5794971331,0.0,11.5838471085
 05/13  21:00:00,94.6764478417,6.34659814737,7.78007275042,0.0,36.1807251679,36.8228455648,25.2066571305,13.6223338343,0.0,11.5843232962
 05/13  22:00:00,70.9029141614,6.00650136346,5.66612573679,0.0,31.0351095914,20.6438685092,30.4047696235,12.9443264856,0.0,17.4604431379
 05/13  23:00:00,45.9873446277,5.69678784971,3.61493487617,0.0,17.4250845679,11.7056064465,23.8794802244,12.3099760069,0.0,11.5695042175
 05/13  24:00:00,38.9715757096,5.61680406882,2.9075107871,0.0,12.8411359301,10.0650221343,17.7776727231,12.0063632524,0.0,5.77130947077
 05/14  01:00:00,38.7334172044,5.57652933623,2.59148149595,0.0,12.925468867,10.100111941,18.0011780193,12.2374543687,0.0,5.76372365063
 05/14  02:00:00,33.7552629253,5.52761371421,2.28128192532,0.0,8.34152022915,10.0650221343,17.1934386887,11.4298541404,0.0,5.76358454828
 05/14  03:00:00,33.6832105391,5.51502610048,2.22181846622,0.0,8.34152022915,10.0650221343,10.0375220585,10.0175220585,0.0,0.02
 05/14  04:00:00,35.2777776314,5.50941250296,2.21522832383,0.0,8.34152022915,11.6705166398,14.3821528578,8.61067259569,0.0,5.77148026213
 05/14  05:00:00,35.8072829523,5.51729914675,2.34638449302,0.0,8.80141237637,15.3678112995,18.2785511895,6.74074794095,0.0,11.5378032486
 05/14  06:00:00,53.6407673019,5.67349176593,3.81476967419,0.0,18.5082010057,25.6353820695,10.2691731366,4.476271134,0.0,5.79290200258
 05/14  07:00:00,73.6688825999,6.05553706084,7.00528469726,0.0,19.4926561212,41.1001056674,20.0202408913,2.56052929551,0.0,17.4597115958
 05/14  08:00:00,104.20139662,6.65071288232,13.1846496512,0.0,26.3286599382,57.9988325916,41.7258844929,0.00363135861887,0.0,41.7222531343
 05/14  09:00:00,90.2680217134,6.50444732308,14.671726459,0.0,26.2443270014,42.8153538416,53.5433589516,0.0,18.025,35.5183589516
 05/14  10:00:00,65.1444054444,6.23923579597,13.6884018068,0.0,21.7447113004,23.4437158914,53.4026172403,0.0,18.025,35.3776172403
 05/14  11:00:00,65.3371288863,6.4045888783,16.1181164241,0.0,19.3449162599,23.4437158914,47.4244887069,0.0,18.025,29.3994887069
 05/14  12:00:00,68.0263725946,6.59877930024,18.4713148564,0.0,19.190480192,23.7425572507,41.4767267459,0.0,18.025,23.4517267459
 05/14  13:00:00,70.316481111,6.73857049195,20.5955094702,0.0,19.260583323,23.698576057,41.4808603073,0.0,18.025,23.4558603073
 05/14  14:00:00,71.9874239134,6.84886584727,22.1561538517,0.0,19.260583323,23.698576057,47.3438261064,0.0,18.025,29.3188261064
 05/14  15:00:00,72.4658819863,6.91837050436,22.8550632166,0.0,19.260583323,23.4086260847,41.474970606,0.0,18.025,23.449970606
 05/14  16:00:00,76.5653777214,6.94461567883,22.4769713091,0.0,19.260583323,27.8781056672,23.7962261408,0.0,18.025,5.77122614082
 05/14  17:00:00,85.5562673843,7.18343496493,22.6064107676,0.0,18.1807569449,37.5792895564,5.77864622822,0.0,0.0,5.77864622822
 05/14  18:00:00,101.401996967,7.53483814788,24.2070010665,0.0,32.6059821062,37.0465235296,11.553424861,0.0,0.0,11.553424861
 05/14  19:00:00,101.305221623,7.67842074498,23.7352480999,0.0,36.8143715336,33.066984531,11.582277313,0.0,0.0,11.582277313
 05/14  20:00:00,111.1068117,7.77651941986,22.4272336467,0.0,36.43363367,38.8072253906,11.5821895762,0.0,0.0,11.5821895762
 05/14  21:00:00,107.466639522,7.61727769542,19.4190127292,0.0,36.0963922311,36.7877557581,11.6014573636,0.0169368088782,0.0,11.5845205548
 05/14  22:00:00,80.6629449134,7.05530451634,14.4967855402,0.0,30.9507766546,20.6087787026,17.4602253246,0.0,0.0,17.4602253246
 05/14  23:00:00,53.8819897711,6.54965147313,10.6567239747,0.0,17.4250845679,11.7056064465,6.18282658869,0.388436484301,0.0,5.79439010439
 05/14  24:00:00,45.397207978,6.3100116615,8.52051557877,0.0,12.925468867,10.100111941,7.26600863337,1.49445217974,0.0,5.77155645363
 05/15  01:00:00,40.726179763,6.12145063724,6.91822983,0.0,10.0992000411,10.047477231,8.42496039085,2.66121998977,0.0,5.76374040109
 05/15  02:00:00,37.2648419892,5.95601558202,5.48188378048,0.0,8.25718729233,10.0299323277,11.411733572,5.64799831755,0.0,5.76373525447
 05/15  03:00:00,36.0130651986,5.82742407641,4.3586986836,0.0,8.25718729233,10.0299323277,14.4659979831,8.70287215069,0.0,5.7631258324
 05/15  04:00:00,37.2973819356,5.78457351217,4.07909773941,0.0,8.25718729233,11.6354268332,13.2597340388,7.4897192989,0.0,5.77001473994
 05/15  05:00:00,41.4262554766,5.80870975873,4.37168612915,0.0,12.1011305571,15.3678112995,13.1605971986,5.89244009141,0.0,7.26815710719
 05/15  06:00:00,71.8745955837,6.37351047913,8.49413919139,0.0,19.7275818095,37.2640762949,18.2470002878,2.27244335953,0.0,15.9745569282
 05/15  07:00:00,94.8517817407,6.84625707132,12.3938116663,0.0,24.3117294858,51.2795993405,23.4530235779,0.0552015927564,0.0,23.3978219851
 05/15  08:00:00,83.5426434994,6.47580381873,12.7310155438,0.0,23.6694662846,40.6342015617,35.5191973,0.0,0.0,35.5191973
 05/15  09:00:00,82.0613781064,6.52574225866,16.2076167862,0.0,23.6694662846,35.6302164847,53.3940230991,0.0,18.025,35.3690230991
 05/15  10:00:00,64.5802997155,6.40834031394,16.4409560431,0.0,18.7433767983,22.9618409725,41.551786756,0.0,18.025,23.526786756
 05/15  11:00:00,65.539652646,6.4881934643,17.3230030123,0.0,18.7433767983,22.9618409725,47.3436230854,0.0,18.025,29.3186230854
 05/15  12:00:00,66.2176231964,6.56917135928,17.8765490973,0.0,18.5889407304,23.1597249699,41.4782489583,0.0,18.025,23.4532489583
 05/15  13:00:00,67.0276525844,6.6230488056,18.3861958757,0.0,18.7433767983,23.2517909448,41.4824493336,0.0,18.025,23.4574493336
 05/15  14:00:00,67.7606937386,6.69089909269,19.0513876676,0.0,18.7433767983,23.2517909448,47.3401642236,0.0,18.025,29.3151642236
 05/15  15:00:00,67.6524399405,6.74325026418,19.1807358885,0.0,18.7433767983,22.9618409725,41.4762643553,0.0,18.025,23.4512643553
 05/15  16:00:00,71.5920387731,6.77165159718,18.6405909386,0.0,18.7433767983,27.431320555,23.7960748918,0.0,18.025,5.77107489175
 05/15  17:00:00,83.2536386118,7.00380501427,17.8814852766,0.0,17.6635504202,40.6971502883,11.5519007677,0.0,0.0,11.5519007677
 05/15  18:00:00,89.8403950528,7.16870123787,17.7977720186,0.0,27.5259009287,37.3340067412,11.629962351,0.0,0.0,11.629962351
 05/15  19:00:00,92.6226865682,7.30641024369,18.1175035535,0.0,33.8341110165,33.3544677425,11.5826158782,0.0,0.0,11.5826158782
 05/15  20:00:00,106.507661007,7.45897183531,18.04376087,0.0,36.5179666069,38.8247702939,11.5823498658,0.0,0.0,11.5823498658
 05/15  21:00:00,102.206529726,7.44380257321,17.3881636927,0.0,32.965339924,36.8579353714,17.4593067887,0.0,0.0,17.4593067887
 05/15  22:00:00,75.1471969026,7.00576292864,14.314527854,0.0,25.6355707503,20.6438685092,11.5984903955,0.0,0.0,11.5984903955
 05/15  23:00:00,51.3834749789,6.53118561529,10.5790217562,0.0,15.0252895274,11.7056064465,11.6489755027,0.111229210765,0.0,11.5377462919
 05/15  24:00:00,44.2751406027,6.3169149164,8.71086897105,0.0,11.6412384099,10.0650221343,6.26551160215,0.494341632038,0.0,5.77116997012
 05/16  01:00:00,41.4852514546,6.18626812486,7.6124876284,0.0,10.0992000411,10.047477231,0.852916975257,0.832916975257,0.0,0.02
 05/16  02:00:00,38.4495014737,6.05876379199,6.56379919361,0.0,8.25718729233,10.0299323277,7.0971652903,1.33355529149,0.0,5.76360999881
 05/16  03:00:00,37.5972666336,5.96962509507,5.80070187465,0.0,8.25718729233,10.0299323277,7.69336502312,1.92992362747,0.0,5.76344139564
 05/16  04:00:00,38.5608384385,5.90104001547,5.22609141328,0.0,8.25718729233,11.6354268332,8.89996300776,3.12966060936,0.0,5.77030239839
 05/16  05:00:00,42.1643395719,5.8836013986,5.03488309715,0.0,12.1011305571,15.3678112995,16.0578499142,4.48991467721,0.0,11.567935237
 05/16  06:00:00,71.7140858159,6.37407464081,8.33307314761,0.0,19.7275818095,37.2640762949,21.8948610032,4.43724053593,0.0,17.4576204673
 05/16  07:00:00,93.6628788308,6.76444652809,11.2867346043,0.0,24.3117294858,51.2795993405,25.8610921123,2.46453428598,0.0,23.3965578263
 05/16  08:00:00,80.7648712334,6.30857305069,10.1204822527,0.0,23.6694662846,40.6342015617,35.5105848742,0.0,0.0,35.5105848742
 05/16  09:00:00,77.8305748082,6.29670738894,12.2058570953,0.0,23.6694662846,35.6302164847,47.5041994666,0.0,18.025,29.4791994666
 05/16  10:00:00,59.2129438142,6.10498939379,11.376955984,0.0,18.7433767983,22.9618409725,47.4256767123,0.0,18.025,29.4006767123
 05/16  11:00:00,59.7722889007,6.17629103536,11.8675452249,0.0,18.7433767983,22.9618409725,41.4853028345,0.0,18.025,23.4603028345
 05/16  12:00:00,61.1432682153,6.26207844112,13.1092898073,0.0,18.5889407304,23.1597249699,41.481557428,0.0,18.025,23.456557428
 05/16  13:00:00,61.8169496461,6.30414803139,13.4943959004,0.0,18.7433767983,23.2517909448,47.3410227402,0.0,18.025,29.3160227402
 05/16  14:00:00,63.4198228834,6.3979896082,15.0034335105,0.0,18.7433767983,23.2517909448,41.4724140332,0.0,18.025,23.4474140332
 05/16  15:00:00,64.4245403055,6.49159583514,16.2044916699,0.0,18.7433767983,22.9618409725,41.4791796309,0.0,18.025,23.4541796309
 05/16  16:00:00,69.7128777824,6.5797220449,16.9533641541,0.0,18.7433767983,27.431320555,23.7955981605,0.0,18.025,5.77059816051
 05/16  17:00:00,82.1131696658,6.85032964457,16.8944974204,0.0,17.6635504202,40.6971502883,11.5525098256,0.0,0.0,11.5525098256
 05/16  18:00:00,89.3623557118,7.07206377507,17.4163795289,0.0,27.5259009287,37.3340067412,11.6298127931,0.0,0.0,11.6298127931
 05/16  19:00:00,92.8315352762,7.26993617681,18.3628336007,0.0,33.8341110165,33.3544677425,11.5840381187,0.0,0.0,11.5840381187
 05/16  20:00:00,106.763832382,7.45330533338,18.3056046683,0.0,36.5179666069,38.8247702939,11.5837466076,0.0,0.0,11.5837466076
 05/16  21:00:00,102.445575277,7.44584437089,17.6251785182,0.0,32.965339924,36.8579353714,17.4575117792,0.0,0.0,17.4575117792
 05/16  22:00:00,74.8183260338,6.96908122695,14.0223466534,0.0,25.6355707503,20.6438685092,17.3887615417,0.0,0.0,17.3887615417
 05/16  23:00:00,51.2306114318,6.50266036609,10.4546891051,0.0,15.0252895274,11.7056064465,6.02921457668,0.250327930269,0.0,5.77888664642
 05/16  24:00:00,44.2704020348,6.30099234766,8.7220565212,0.0,11.6412384099,10.0650221343,6.59032947283,0.818986540884,0.0,5.77134293195
 05/17  01:00:00,40.9420982529,6.12615426668,7.12944977679,0.0,10.0992000411,10.047477231,8.37469737924,2.61133595381,0.0,5.76336142543
 05/17  02:00:00,37.4903796463,5.96650365517,5.69694087657,0.0,8.25718729233,10.0299323277,5.54745120438,5.52745120438,0.0,0.02
 05/17  03:00:00,36.4398554145,5.86331174253,4.74960712851,0.0,8.25718729233,10.0299323277,13.2178173783,7.45417536709,0.0,5.76364201118
 05/17  04:00:00,37.2550687308,5.77670990082,4.04465590851,0.0,8.25718729233,11.6354268332,15.117101279,9.34618726493,0.0,5.77091401411
 05/17  05:00:00,41.2152393538,5.79291706156,4.17647305093,0.0,12.1011305571,15.3678112995,20.447671925,8.87921269572,0.0,11.5684592293
 05/17  06:00:00,71.626171475,6.35953107266,8.25971299967,0.0,19.7275818095,37.2640762949,23.0989288329,5.64039712951,0.0,17.4585317034
 05/17  07:00:00,94.5521977987,6.83090000622,12.1096130917,0.0,24.3117294858,51.2795993405,25.2466922373,1.85146874081,0.0,23.3952234965
 05/17  08:00:00,82.4190775782,6.42278329925,11.6604897864,0.0,23.6694662846,40.6342015617,35.5115480413,0.0,0.0,35.5115480413
 05/17  09:00:00,80.3334199926,6.46197870997,14.5434377959,0.0,23.6694662846,35.6302164847,47.4995376329,0.0,18.025,29.4745376329
 05/17  10:00:00,62.1938829639,6.30469604644,14.158192643,0.0,18.7433767983,22.9618409725,47.4245751474,0.0,18.025,29.3995751474
 05/17  11:00:00,62.6112394802,6.33640563134,14.5463842517,0.0,18.7433767983,22.9618409725,41.4843879799,0.0,18.025,23.4593879799
 05/17  12:00:00,65.0374245523,6.52299698942,16.7425308437,0.0,18.5889407304,23.1597249699,41.479471631,0.0,18.025,23.454471631
 05/17  13:00:00,66.906466967,6.62677248884,18.2612933787,0.0,18.7433767983,23.2517909448,47.3362618854,0.0,18.025,29.3112618854
 05/17  14:00:00,67.6770897948,6.65971026606,18.9989831947,0.0,18.7433767983,23.2517909448,41.4727023863,0.0,18.025,23.4477023863
 05/17  15:00:00,68.6270196632,6.77215766764,20.1264118164,0.0,18.7433767983,22.9618409725,41.4793176501,0.0,18.025,23.4543176501
 05/17  16:00:00,72.3997602393,6.79505563374,19.4249174324,0.0,18.7433767983,27.431320555,23.7959562419,0.0,18.025,5.77095624193
 05/17  17:00:00,84.1943641675,7.05062438674,18.775403449,0.0,17.6635504202,40.6971502883,11.5525061479,0.0,0.0,11.5525061479
 05/17  18:00:00,91.0142380793,7.27450183241,18.8658333447,0.0,27.5259009287,37.3340067412,17.4327067726,0.0,0.0,17.4327067726
 05/17  19:00:00,93.6514567793,7.41721659308,19.0354815669,0.0,33.8341110165,33.3544677425,5.79978105543,0.0,0.0,5.79978105543
 05/17  20:00:00,107.563619066,7.56871957715,18.9899838294,0.0,36.5179666069,38.8247702939,11.5837736787,0.0,0.0,11.5837736787
 05/17  21:00:00,102.924015918,7.52560115211,18.0238737484,0.0,32.965339924,36.8579353714,17.4572214022,0.0,0.0,17.4572214022
 05/17  22:00:00,75.0158178987,7.0194635414,14.1694641515,0.0,25.6355707503,20.6438685092,17.3885537532,0.0,0.0,17.3885537532
 05/17  23:00:00,51.7970536642,6.57456980756,10.9492264802,0.0,15.0252895274,11.7056064465,5.87603350415,0.0971635159327,0.0,5.77886998821
 05/17  24:00:00,44.5627666606,6.34217047951,8.97324651976,0.0,11.6412384099,10.0650221343,6.86220360196,1.0908695953,0.0,5.77133400665
 05/18  01:00:00,41.2338318201,6.16232154086,7.38501869336,0.0,10.0992000411,10.047477231,8.18757226684,2.42421144795,0.0,5.76336081889
 05/18  02:00:00,37.7449494744,5.99637248639,5.92164453169,0.0,8.25718729233,10.0299323277,5.46040772613,5.44040772613,0.0,0.02
 05/18  03:00:00,36.7409287272,5.89563079723,5.01836408204,0.0,8.25718729233,10.0299323277,12.7678411962,7.00421076819,0.0,5.76363042804
 05/18  04:00:00,37.8106538776,5.83193371337,4.54502077304,0.0,8.25718729233,11.6354268332,13.3267153782,7.55584092769,0.0,5.77087445052
 05/18  05:00:00,40.2397883536,5.87229933325,5.0056459818,0.0,12.1011305571,15.3678112995,17.0914513856,5.52321663924,0.0,11.5682347464
 05/18  06:00:00,72.6775497718,6.44893024648,9.22170279817,0.0,19.7275818095,37.2640762949,20.314800668,2.85697065803,0.0,17.45783001
 05/18  07:00:00,96.0641352292,6.95685807833,13.4956067099,0.0,24.3117294858,51.2795993405,23.7566334309,0.364255728557,0.0,23.3923777023
 05/18  08:00:00,84.8784286311,6.56923842271,13.9733951592,0.0,23.6694662846,40.6342015617,35.5079734809,0.0,0.0,35.5079734809
 05/18  09:00:00,83.5274577043,6.61425149407,17.5852093394,0.0,23.6694662846,35.6302164847,47.4938540527,0.0,18.025,29.4688540527
 05/18  10:00:00,65.7506995397,6.48128465098,17.5384264707,0.0,18.7433767983,22.9618409725,47.4220927212,0.0,18.025,29.3970927212
 05/18  11:00:00,67.2969084028,6.61161995935,18.956842594,0.0,18.7433767983,22.9618409725,41.4840083856,0.0,18.025,23.4590083856
 05/18  12:00:00,69.6414475622,6.78017950773,21.0893749988,0.0,18.5889407304,23.1597249699,41.4771502676,0.0,18.025,23.4521502676
 05/18  13:00:00,72.2327094408,6.94177751274,23.2725333397,0.0,18.7433767983,23.2517909448,47.3386630151,0.0,18.025,29.3136630151
 05/18  14:00:00,73.9118664527,7.05303301002,24.8404406423,0.0,18.7433767983,23.2517909448,41.4702575141,0.0,18.025,23.4452575141
 05/18  15:00:00,74.4701016128,7.12291476505,25.6187412158,0.0,18.7433767983,22.9618409725,41.4767154944,0.0,18.025,23.4517154944
 05/18  16:00:00,79.6356068651,7.22792927659,26.2278927402,0.0,18.7433767983,27.431320555,23.7958479204,0.0,18.025,5.77084792038
 05/18  17:00:00,92.2278297918,7.52322369886,26.336273818,0.0,17.6635504202,40.6971502883,11.5524394879,0.0,0.0,11.5524394879
 05/18  18:00:00,97.9772062151,7.67501911125,25.4282943243,0.0,27.5259009287,37.3340067412,11.6285848133,0.0,0.0,11.6285848133
 05/18  19:00:00,99.0062016732,7.7387927856,24.0686578009,0.0,33.8341110165,33.3544677425,11.5832690329,0.0,0.0,11.5832690329
 05/18  20:00:00,112.371976649,7.87103166762,23.4960377044,0.0,36.5179666069,38.8247702939,11.5825158112,0.0,0.0,11.5825158112
 05/18  21:00:00,107.587105509,7.84744424531,22.3651290494,0.0,32.965339924,36.8579353714,17.4573657465,0.0,0.0,17.4573657465
 05/18  22:00:00,79.4187997785,7.34781785101,18.2440996116,0.0,25.6355707503,20.6438685092,11.5983187722,0.0,0.0,11.5983187722
 05/18  23:00:00,55.7307023162,6.89065343823,14.5667949987,0.0,15.0252895274,11.7056064465,11.5376726189,0.0,0.0,11.5376726189
 05/18  24:00:00,48.5523647821,6.67723395305,12.6277847569,0.0,11.6412384099,10.0650221343,5.77120651251,0.0,0.0,5.77120651251
 05/19  01:00:00,45.5859086302,6.53460042732,11.3648201506,0.0,10.0992000411,10.047477231,5.76322273699,0.0,0.0,5.76322273699
 05/19  02:00:00,41.8878561964,6.36444815169,9.69647788947,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  03:00:00,40.5339936517,6.24219595993,8.46486603374,0.0,8.25718729233,10.0299323277,5.76347114871,0.0,0.0,5.76347114871
 05/19  04:00:00,41.3608763002,6.16284425151,7.76433600384,0.0,8.25718729233,11.6354268332,5.77024927843,0.0,0.0,5.77024927843
 05/19  05:00:00,43.4213638152,6.17386608711,7.88566113546,0.0,12.1011305571,15.3678112995,11.5673927575,0.0,0.0,11.5673927575
 05/19  06:00:00,75.5528686581,6.73113540089,11.8148269948,0.0,19.7275818095,37.2640762949,17.4560779748,0.0,0.0,17.4560779748
 05/19  07:00:00,98.1299597,7.14977526541,15.3685293273,0.0,24.3117294858,51.2795993405,23.3926400155,0.0,0.0,23.3926400155
 05/19  08:00:00,86.1910015871,6.70820382267,15.1470106836,0.0,23.6694662846,40.6342015617,29.5926858204,0.0,0.0,29.5926858204
 05/19  09:00:00,83.6478201934,6.70861328853,17.6112182171,0.0,23.6694662846,35.6302164847,53.3891137684,0.0,18.025,35.3641137684
 05/19  10:00:00,65.0181348737,6.53153651621,16.7556154309,0.0,18.7433767983,22.9618409725,41.5453567524,0.0,18.025,23.5203567524
 05/19  11:00:00,65.4698921657,6.61078414478,17.130666056,0.0,18.7433767983,22.9618409725,47.3396412886,0.0,18.025,29.3146412886
 05/19  12:00:00,69.4753747822,6.83220864206,20.8712771128,0.0,18.5889407304,23.1597249699,41.4755284307,0.0,18.025,23.4505284307
 05/19  13:00:00,72.7300271594,7.0073584612,23.7042742129,0.0,18.7433767983,23.2517909448,41.4791374105,0.0,18.025,23.4541374105
 05/19  14:00:00,73.2431686363,7.05624679937,24.1685291505,0.0,18.7433767983,23.2517909448,47.3310797749,0.0,18.025,29.3060797749
 05/19  15:00:00,74.8543539924,7.16152666761,25.9643874798,0.0,18.7433767983,22.9618409725,41.471742254,0.0,18.025,23.446742254
 05/19  16:00:00,80.2618141103,7.26398672663,26.8180451575,0.0,18.7433767983,27.431320555,23.7959044908,0.0,18.025,5.77090449079
 05/19  17:00:00,92.1750473359,7.54479239434,26.2619284351,0.0,17.6635504202,40.6971502883,11.5519239109,0.0,0.0,11.5519239109
 05/19  18:00:00,99.1773751601,7.77208460525,26.5314072309,0.0,27.5259009287,37.3340067412,11.6283194942,0.0,0.0,11.6283194942
 05/19  19:00:00,102.936221329,7.97445863425,27.7630183936,0.0,33.8341110165,33.3544677425,11.5830924067,0.0,0.0,11.5830924067
 05/19  20:00:00,114.944832408,8.06045244944,25.8794800588,0.0,36.5179666069,38.8247702939,11.5801248501,0.0,0.0,11.5801248501
 05/19  21:00:00,109.098238323,7.97553332187,23.7481838988,0.0,32.965339924,36.8579353714,17.4552758563,0.0,0.0,17.4552758563
 05/19  22:00:00,79.2097431641,7.36422148954,18.018647786,0.0,25.6355707503,20.6438685092,11.5984538944,0.0,0.0,11.5984538944
