Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  23:00:00,54.5667090448,6.8264475163,13.4670121395,0.0,15.0252895274,11.7056064465,5.77864805487,0.0,0.0,5.77864805487
 05/19  24:00:00,46.1702180817,6.51004166838,10.4128336746,0.0,11.6412384099,10.0650221343,6.06250521342,0.291346707598,0.0,5.77115850582
 05/20  01:00:00,45.5322134985,6.34189884551,8.74434857559,0.0,12.8411359301,10.0650221343,6.8717728234,1.1081826606,0.0,5.7635901628
 05/20  02:00:00,39.2400378465,6.15930708315,7.25380168421,0.0,8.25718729233,10.0299323277,7.58193057047,1.81854674058,0.0,5.76338382988
 05/20  03:00:00,38.1508091377,6.04295893425,6.28092098957,0.0,8.25718729233,10.0299323277,8.4013592393,2.63818386355,0.0,5.76317537576
 05/20  04:00:00,38.9030470719,5.95032476812,5.51902946465,0.0,8.25718729233,11.6354268332,9.97041802541,4.19960539218,0.0,5.77081263324
 05/20  05:00:00,36.976049891,5.89261669838,5.14328507703,0.0,8.71707943955,15.3327214929,10.5157472226,4.73704025821,0.0,5.77870696439
 05/20  06:00:00,56.6986640795,6.06252219641,6.48367007834,0.0,18.5082010057,25.6353820695,15.9640035483,4.3964172038,0.0,11.5675863445
 05/20  07:00:00,75.7595679205,6.38868116942,8.88231198054,0.0,19.4083231844,41.0650158608,21.5591130035,4.10435215736,0.0,17.4547608461
 05/20  08:00:00,104.361294766,6.82023955466,13.1751071526,0.0,26.3286599382,57.9988325916,42.1832608243,0.483990320185,0.0,41.6992705041
 05/20  09:00:00,89.9862569968,6.62902524181,14.1460197727,0.0,26.3286599382,42.8504436482,53.5286139192,0.0,18.025,35.5036139192
 05/20  10:00:00,63.7892755948,6.31174658817,12.2608019146,0.0,21.7447113004,23.4437158914,47.7062571061,0.208247100543,18.025,29.4730100055
 05/20  11:00:00,61.8880961679,6.38117059655,12.7522450317,0.0,19.3027497915,23.426170988,47.417296206,0.0,18.025,29.392296206
 05/20  12:00:00,62.7995173166,6.48829314655,13.414678112,0.0,19.1483137236,23.7250123474,41.4723927436,0.0,18.025,23.4473927436
 05/20  13:00:00,63.2287470821,6.5455229569,13.6411324384,0.0,19.3027497915,23.7161209604,41.4764621519,0.0,18.025,23.4514621519
 05/20  14:00:00,63.6065845107,6.588240387,13.9762490969,0.0,19.3027497915,23.7161209604,47.3397965052,0.0,18.025,29.3147965052
 05/20  15:00:00,63.438229787,6.59610352559,14.0899868297,0.0,19.3027497915,23.426170988,41.4701541143,0.0,18.025,23.4451541143
 05/20  16:00:00,67.0669229286,6.57967252846,13.2837707409,0.0,19.3027497915,27.8956505705,23.795804036,0.0,18.025,5.77080403598
 05/20  17:00:00,74.945569151,6.72207730747,12.3973863799,0.0,18.2229234133,37.5968344597,5.77749484873,0.0,0.0,5.77749484873
 05/20  18:00:00,90.4620264312,6.98519891672,13.6972803054,0.0,32.690315043,37.0816133363,11.5608810946,0.00894387547351,0.0,11.5519372191
 05/20  19:00:00,91.2275065105,7.10860794083,14.227384822,0.0,36.8143715336,33.066984531,11.9343076784,0.355666623616,0.0,11.5786410548
 05/20  20:00:00,102.075919958,7.16758289664,14.1247440855,0.0,36.3493007332,38.7721355839,9.18602456288,3.38488033803,0.0,5.80114422485
 05/20  21:00:00,100.536773378,7.05324186372,12.933804499,0.0,36.1807251679,36.8228455648,19.314510636,7.73163251346,0.0,11.5828781225
 05/20  22:00:00,75.4035702607,6.57870978839,9.59464783402,0.0,31.0351095914,20.6438685092,29.1396972761,11.6835134493,0.0,17.4561838268
 05/20  23:00:00,49.3225777161,6.13404352293,6.51295551081,0.0,17.4250845679,11.7056064465,26.189683795,14.6220483249,0.0,11.5676354701
 05/20  24:00:00,41.4848169723,5.94561563202,5.09196509814,0.0,12.8411359301,10.0650221343,21.5062322939,15.7354335749,0.0,5.77079871894
 05/21  01:00:00,40.4726430923,5.81034683718,4.09690844717,0.0,12.925468867,10.100111941,22.5730834939,16.8098182898,0.0,5.76326520414
 05/21  02:00:00,34.549292543,5.64242033633,2.96052366347,0.0,8.34152022915,10.0650221343,25.574025401,19.810524993,0.0,5.763500408
 05/21  03:00:00,34.0348510601,5.57889447895,2.50960945506,0.0,8.34152022915,10.0650221343,21.8065251941,21.7865251941,0.0,0.02
 05/21  04:00:00,35.3388723104,5.54071035189,2.24505005053,0.0,8.34152022915,11.6705166398,28.4158007502,22.6459866619,0.0,5.76981408828
 05/21  05:00:00,33.6143040248,5.51259596507,2.0421396948,0.0,8.80141237637,15.3678112995,35.4896029626,23.9525992968,0.0,11.5370036658
 05/21  06:00:00,52.8075151501,5.6449404392,3.01011193889,0.0,18.5082010057,25.6353820695,24.9417531595,19.148075913,0.0,5.7936772465
 05/21  07:00:00,71.5626588348,5.90255734696,5.0521154332,0.0,19.4926561212,41.1001056674,28.8370205648,11.3813305086,0.0,17.4556900562
 05/21  08:00:00,100.712989744,6.41280372975,9.93425084708,0.0,26.3286599382,57.9988325916,45.0740322383,3.37649243724,0.0,41.6975398011
 05/21  09:00:00,86.7250261682,6.27780015776,11.3554476622,0.0,26.2443270014,42.8153538416,53.9615977785,0.440195908018,18.025,35.4964018705
 05/21  10:00:00,60.9105859619,5.99523230149,9.69863398998,0.0,21.7447113004,23.4437158914,48.1122339593,0.615307373822,18.025,29.4719265855
 05/21  11:00:00,59.1836743397,6.07720684549,10.2920796587,0.0,19.3449162599,23.4437158914,47.4430876878,0.0293861882823,18.025,29.3887014996
 05/21  12:00:00,59.9830897324,6.1772767039,10.8495579882,0.0,19.190480192,23.7425572507,41.4783106156,0.0,18.025,23.4533106156
 05/21  13:00:00,60.1911504138,6.2273618222,10.9814110687,0.0,19.260583323,23.698576057,47.3320249009,0.0,18.025,29.3070249009
 05/21  14:00:00,60.4306720382,6.26210913772,11.1861886344,0.0,19.260583323,23.698576057,41.4687745567,0.0,18.025,23.4437745567
 05/21  15:00:00,59.7341298479,6.23297669233,10.8087255236,0.0,19.260583323,23.4086260847,41.9585985234,0.482069523933,18.025,23.4515289995
 05/21  16:00:00,63.2313568695,6.2082901903,9.87930187413,0.0,19.260583323,27.8781056672,24.939055712,1.14339070632,18.025,5.77066500565
 05/21  17:00:00,71.3822348685,6.37079966954,9.24504325451,0.0,18.1807569449,37.5792895564,12.825887857,1.28924344041,0.0,11.5366444166
 05/21  18:00:00,86.9691292138,6.63650719051,10.6725043642,0.0,32.6059821062,37.0465235296,8.69971321751,2.9140430794,0.0,5.78567013811
 05/21  19:00:00,88.0971371925,6.7796146504,11.4260150401,0.0,36.8143715336,33.066984531,17.1272270287,5.54540082185,0.0,11.5818262069
 05/21  20:00:00,99.6607420624,6.89793543227,11.8597980634,0.0,36.43363367,38.8072253906,20.3761596618,8.79392992821,0.0,11.5822297336
 05/21  21:00:00,98.5594569512,6.84950227719,11.2796580354,0.0,36.0963922311,36.7877557581,22.7039269061,11.1220502983,0.0,11.5818766078
 05/21  22:00:00,74.0136304448,6.43130981213,8.47153975904,0.0,30.9507766546,20.6087787026,31.077281536,13.6225467115,0.0,17.4547348245
 05/21  23:00:00,48.2677190792,6.00814868014,5.58399953522,0.0,17.4250845679,11.7056064465,21.6665193558,15.8729036921,0.0,5.79361566375
 05/21  24:00:00,40.6058648097,5.82487000457,4.21433902812,0.0,12.925468867,10.100111941,23.2174408252,17.4464461613,0.0,5.77099466388
 05/22  01:00:00,36.5133544612,5.67261873751,3.15425581179,0.0,10.0992000411,10.047477231,24.7909146199,19.0274732349,0.0,5.76344138496
 05/22  02:00:00,33.942808553,5.5798062769,2.53607855088,0.0,8.25718729233,10.0299323277,26.084016661,20.3208018355,0.0,5.76321482545
 05/22  03:00:00,33.6109912283,5.53829563215,2.24577149695,0.0,8.25718729233,10.0299323277,27.0521496254,21.2887083828,0.0,5.76344124261
 05/22  04:00:00,34.9541110169,5.50544049196,2.01498502707,0.0,8.25718729233,11.6354268332,27.9808640104,22.2102997981,0.0,5.77056421226
 05/22  05:00:00,36.9659736106,5.51771154855,2.08644604343,0.0,12.1011305571,15.3678112995,30.029616262,21.8725328349,0.0,8.15708342706
 05/22  06:00:00,67.0985673639,5.84818238173,4.2435155182,0.0,19.7275818095,37.2640762949,34.4458838501,19.3736204165,0.0,15.0722634336
 05/22  07:00:00,88.9256772697,6.24383404942,7.07022861921,0.0,24.3117294858,51.2795993405,37.9021387757,14.5121279236,0.0,23.3900108521
 05/22  08:00:00,76.404062561,5.86695659542,6.20134944265,0.0,23.6694662846,40.6342015617,41.9343613368,6.43323434841,0.0,35.5011269884
 05/22  09:00:00,73.9329400937,5.89568144165,8.70929149529,0.0,23.6694662846,35.6302164847,50.3659742182,2.87258075834,18.025,29.4683934599
 05/22  10:00:00,55.4892703698,5.76324685316,7.99505571123,0.0,18.7433767983,22.9618409725,50.0088770109,2.5913299072,18.025,29.3925471037
 05/22  11:00:00,56.5403491797,5.88474512288,8.92717263959,0.0,18.7433767983,22.9618409725,42.5953504961,1.1175658358,18.025,23.4527846603
 05/22  12:00:00,58.2356304552,6.04606450494,10.4176849504,0.0,18.5889407304,23.1597249699,47.4908001424,0.153857756771,18.025,29.3119423856
 05/22  13:00:00,59.5798285785,6.17355233047,11.3878966837,0.0,18.7433767983,23.2517909448,41.469738824,0.0,18.025,23.444738824
 05/22  14:00:00,60.7262140015,6.26831886794,12.4395138399,0.0,18.7433767983,23.2517909448,41.4719963865,0.0,18.025,23.4469963865
 05/22  15:00:00,62.2361303508,6.38917032599,14.1185251502,0.0,18.7433767983,22.9618409725,44.729650029,0.0,18.025,26.704650029
 05/22  16:00:00,68.6914292995,6.54701619401,15.9646478355,0.0,18.7433767983,27.431320555,20.6020663289,0.0,18.025,2.57706632886
 05/22  17:00:00,80.4747281287,6.79725000536,15.3091729638,0.0,17.6635504202,40.6971502883,11.5516535619,0.0,0.0,11.5516535619
 05/22  18:00:00,86.0102954038,6.90855692441,14.2278856713,0.0,27.5259009287,37.3340067412,17.4304219358,0.0,0.0,17.4304219358
 05/22  19:00:00,88.4263119625,6.98978611299,14.2378056387,0.0,33.8341110165,33.3544677425,11.5785090612,0.0,0.0,11.5785090612
 05/22  20:00:00,102.824880841,7.14335205244,14.6766477007,0.0,36.5179666069,38.8247702939,11.5939375787,0.0158791031651,0.0,11.5780584755
 05/22  21:00:00,98.6934514354,7.13069357354,14.1882704801,0.0,32.965339924,36.8579353714,12.3620325678,0.719882023605,0.0,11.6421505442
 05/22  22:00:00,71.5895168435,6.67157681483,11.091090198,0.0,25.6355707503,20.6438685092,19.0260831493,1.63990490871,0.0,17.3861782406
 05/22  23:00:00,48.6925100366,6.25783655691,8.16143844715,0.0,15.0252895274,11.7056064465,8.05098618969,2.27264247619,0.0,5.7783437135
 05/22  24:00:00,41.5822022338,6.04201180786,6.29285870495,0.0,11.6412384099,10.0650221343,11.0455625694,5.27471689258,0.0,5.77084567685
 05/23  01:00:00,38.7743739516,5.9124923902,5.17540373299,0.0,10.0992000411,10.047477231,12.316247144,6.55288976991,0.0,5.76335737407
 05/23  02:00:00,36.0229373412,5.81486196816,4.38115652418,0.0,8.25718729233,10.0299323277,7.01138542691,6.99138542691,0.0,0.02
 05/23  03:00:00,35.3376788278,5.74155197439,3.76920626708,0.0,8.25718729233,10.0299323277,13.6254786581,7.86235021204,0.0,5.76312844604
 05/23  04:00:00,36.405287605,5.67747033886,3.2941359474,0.0,8.25718729233,11.6354268332,14.5515122508,8.78128180425,0.0,5.77023044655
 05/23  05:00:00,38.4545664943,5.68960264103,3.40315247923,0.0,12.1011305571,15.3678112995,20.5368450349,8.9703408888,0.0,11.5665041461
 05/23  06:00:00,69.8385762297,6.17442375013,6.65728960581,0.0,19.7275818095,37.2640762949,26.2844795293,8.83052787087,0.0,17.4539516585
 05/23  07:00:00,91.4783185737,6.53966776811,9.32705349443,0.0,24.3117294858,51.2795993405,28.8670078254,7.95174434393,0.0,20.9152634814
 05/23  08:00:00,78.7052591747,6.11692844811,8.25258452985,0.0,23.6694662846,40.6342015617,34.4170020336,2.32535952895,0.0,32.0916425047
 05/23  09:00:00,76.0266882378,6.13691848136,10.5618085813,0.0,23.6694662846,35.6302164847,53.7066391999,0.329364581906,18.025,35.352274618
 05/23  10:00:00,57.8645506743,5.99849569844,10.1350940166,0.0,18.7433767983,22.9618409725,41.6064431553,0.0644010811739,18.025,23.5170420741
 05/23  11:00:00,58.993980752,6.10783460266,11.1577176762,0.0,18.7433767983,22.9618409725,47.333229609,0.0,18.025,29.308229609
 05/23  12:00:00,60.6375649593,6.23559968766,12.6300904028,0.0,18.5889407304,23.1597249699,41.4686843115,0.0,18.025,23.4436843115
 05/23  13:00:00,61.306775828,6.32742672401,12.9609715417,0.0,18.7433767983,23.2517909448,41.4721119032,0.0,18.025,23.4471119032
 05/23  14:00:00,61.5161098449,6.3697492116,13.1279798618,0.0,18.7433767983,23.2517909448,41.475976036,0.0,18.025,23.450976036
 05/23  15:00:00,60.8669739994,6.37251779512,12.7660286983,0.0,18.7433767983,22.9618409725,47.3243323952,0.0,18.025,29.2993323952
 05/23  16:00:00,64.7403022777,6.39458423712,12.1659542008,0.0,18.7433767983,27.431320555,23.7955866401,0.0,18.025,5.7705866401
 05/23  17:00:00,76.2874539571,6.5973067026,11.3218476547,0.0,17.6635504202,40.6971502883,5.78564038636,0.0,0.0,5.78564038636
 05/23  18:00:00,82.7926549223,6.6864187214,11.2323907527,0.0,27.5259009287,37.3340067412,18.9880880942,1.5595191433,0.0,17.4285689509
 05/23  19:00:00,85.2562490527,6.73599195499,11.3215465072,0.0,33.8341110165,33.3544677425,15.4299216187,3.84958974425,0.0,11.5803318744
 05/23  20:00:00,99.0913979614,6.81349641596,11.2730288418,0.0,36.5179666069,38.8247702939,20.7467654196,9.16687814855,0.0,11.5798872711
 05/23  21:00:00,94.9292622894,6.78246822795,10.7723152727,0.0,32.965339924,36.8579353714,28.9854428632,11.5325823189,0.0,17.4528605443
 05/23  22:00:00,68.337433202,6.36454521496,8.14604616993,0.0,25.6355707503,20.6438685092,23.5635894988,11.9672387029,0.0,11.5963507959
 05/23  23:00:00,45.9366588539,5.99384210325,5.66958718726,0.0,15.0252895274,11.7056064465,17.7598472322,11.9820508364,0.0,5.77779639585
 05/23  24:00:00,39.3725132693,5.82247324482,4.30271195064,0.0,11.6412384099,10.0650221343,19.0127355526,13.2423288764,0.0,5.77040667621
 05/24  01:00:00,36.9164333451,5.71463955038,3.5153176698,0.0,10.0992000411,10.047477231,19.2712915962,13.507955137,0.0,5.76333645925
 05/24  02:00:00,34.4342881402,5.63348836978,2.97388272076,0.0,8.25718729233,10.0299323277,18.3235990243,12.5605027103,0.0,5.76309631395
 05/24  03:00:00,34.1757881551,5.59741052769,2.75146119526,0.0,8.25718729233,10.0299323277,11.7329110901,11.7129110901,0.0,0.02
 05/24  04:00:00,35.6816095885,5.58214327191,2.66578812288,0.0,8.25718729233,11.6354268332,16.4443192662,10.6735638971,0.0,5.77075536908
 05/24  05:00:00,37.8476748581,5.60940530259,2.87646509726,0.0,12.1011305571,15.3678112995,20.3481333559,8.78135345109,0.0,11.5667799048
 05/24  06:00:00,69.2023494409,6.07745962763,6.11803820105,0.0,19.7275818095,37.2640762949,24.1005868268,6.64754617569,0.0,17.4530406511
 05/24  07:00:00,91.3391139981,6.49428632082,9.23324430204,0.0,24.3117294858,51.2795993405,27.7764419438,4.38936641883,0.0,23.387075525
 05/24  08:00:00,78.5399945745,6.07404480986,8.13021336284,0.0,23.6694662846,40.6342015617,36.1902247817,0.697250500958,0.0,35.4929742807
 05/24  09:00:00,74.9729017527,6.03482620838,9.61012195569,0.0,23.6694662846,35.6302164847,48.4647462828,0.974597549057,18.025,29.4651487337
 05/24  10:00:00,55.3799245146,5.79354972351,7.85541897284,0.0,18.7433767983,22.9618409725,45.4857954683,3.94640057021,18.025,23.5143948981
 05/24  11:00:00,55.1038143928,5.80023849577,7.57515167357,0.0,18.7433767983,22.9618409725,53.4898498783,6.15764850622,18.025,29.3072013721
 05/24  12:00:00,55.3847069994,5.85225085058,7.76058504371,0.0,18.5889407304,23.1597249699,47.7898190231,6.32100069297,18.025,23.4438183301
 05/24  13:00:00,55.5289060805,5.86093148214,7.64959922595,0.0,18.7433767983,23.2517909448,45.9508885155,4.47920499975,18.025,23.4466835158
 05/24  14:00:00,55.5378264007,5.86257742944,7.65687135922,0.0,18.7433767983,23.2517909448,51.8879666295,4.55543269225,18.025,29.3075339373
 05/24  15:00:00,55.4862587506,5.887623843,7.8702131659,0.0,18.7433767983,22.9618409725,46.6212677736,5.15855136114,18.025,23.4377164124
 05/24  16:00:00,59.3588546723,5.90422758792,7.27486503866,0.0,18.7433767983,27.431320555,28.8309990684,5.03551598869,18.025,5.7704830797
 05/24  17:00:00,70.9625483948,6.08010828931,6.51414465545,0.0,17.6635504202,40.6971502883,12.2154422209,6.43004733027,0.0,5.78539489066
 05/24  18:00:00,78.3204937793,6.20863347835,7.23802573279,0.0,27.5259009287,37.3340067412,27.4500701399,10.0208127054,0.0,17.4292574345
 05/24  19:00:00,81.4980062076,6.31878749709,7.9805130755,0.0,33.8341110165,33.3544677425,21.5895693944,10.008692887,0.0,11.5808765075
 05/24  20:00:00,96.3822701115,6.49718610926,8.88021989445,0.0,36.5179666069,38.8247702939,23.9976965369,12.4173838894,0.0,11.5803126475
 05/24  21:00:00,92.8899919451,6.53321631057,8.98230726175,0.0,32.965339924,36.8579353714,30.8653384725,13.4124821512,0.0,17.4528563213
 05/24  22:00:00,66.4693228499,6.13444077064,6.50804863482,0.0,25.6355707503,20.6438685092,25.3460810372,13.7494117092,0.0,11.5966693281
 05/24  23:00:00,44.2613405616,5.79051993588,4.19759581258,0.0,15.0252895274,11.7056064465,19.8025064223,14.0243022376,0.0,5.77820418466
 05/24  24:00:00,38.1314363706,5.66204859965,3.22206344034,0.0,11.6412384099,10.0650221343,19.3523281837,13.5816977774,0.0,5.77063040624
 05/25  01:00:00,35.9956669401,5.59588264586,2.71331089759,0.0,10.0992000411,10.047477231,19.8093256158,14.0461988519,0.0,5.76312676386
 05/25  02:00:00,33.7320359401,5.54535324967,2.35976775837,0.0,8.25718729233,10.0299323277,20.9290934486,15.1662168819,0.0,5.76287656663
 05/25  03:00:00,33.4456309365,5.51055219659,2.10816533544,0.0,8.25718729233,10.0299323277,16.3496062742,16.3296062742,0.0,0.02
 05/25  04:00:00,34.8287652569,5.48344140133,1.91164936759,0.0,8.25718729233,11.6354268332,23.1512299965,17.3815741719,0.0,5.76965582456
 05/25  05:00:00,36.9195117271,5.50477356081,2.0529406149,0.0,12.1011305571,15.3678112995,27.9429764664,16.376643117,0.0,11.5663333494
 05/25  06:00:00,67.0058114777,5.82620621017,4.1727648845,0.0,19.7275818095,37.2640762949,32.2944592096,14.8414408216,0.0,17.453018388
 05/25  07:00:00,88.6748153691,6.19023478901,6.87301133586,0.0,24.3117294858,51.2795993405,33.762724238,10.3761398725,0.0,23.3865843654
 05/25  08:00:00,76.4262037555,5.82984442047,6.2606334413,0.0,23.6694662846,40.6342015617,38.500013714,3.00925542559,0.0,35.4907582884
 05/25  09:00:00,73.965276656,5.87359892684,8.76373108286,0.0,23.6694662846,35.6302164847,47.9987206277,0.510573151347,18.025,29.4631474764
 05/25  10:00:00,55.9381159253,5.77503250501,8.43213312988,0.0,18.7433767983,22.9618409725,41.7702167017,0.231897869067,18.025,23.5133188326
 05/25  11:00:00,56.6768388353,5.86876135423,9.07965687687,0.0,18.7433767983,22.9618409725,47.3308604613,0.0,18.025,29.3058604613
 05/25  12:00:00,57.6301660383,5.97774585321,9.88055264131,0.0,18.5889407304,23.1597249699,41.4676252721,0.0,18.025,23.4426252721
 05/25  13:00:00,58.7694974527,6.0904171166,10.6607088458,0.0,18.7433767983,23.2517909448,41.4720753165,0.0,18.025,23.4470753165
 05/25  14:00:00,60.2065883091,6.19035910344,11.9978551663,0.0,18.7433767983,23.2517909448,47.3337139718,0.0,18.025,29.3087139718
 05/25  15:00:00,61.0090025278,6.27626545331,13.0043185744,0.0,18.7433767983,22.9618409725,41.4636753104,0.0,18.025,23.4386753104
 05/25  16:00:00,65.5011825565,6.3521165395,12.9693080542,0.0,18.7433767983,27.431320555,23.795396798,0.0,18.025,5.77039679805
 05/25  17:00:00,77.3934059875,6.59428446535,12.4308319748,0.0,17.6635504202,40.6971502883,5.78509171336,0.0,0.0,5.78509171336
 05/25  18:00:00,84.3106466862,6.76412301636,12.6726989186,0.0,27.5259009287,37.3340067412,17.4290754543,0.0,0.0,17.4290754543
 05/25  19:00:00,87.7501718614,6.92164006543,13.6298347232,0.0,33.8341110165,33.3544677425,11.580080606,0.0,0.0,11.580080606
 05/25  20:00:00,102.076214619,7.07543971789,13.9959181001,0.0,36.5179666069,38.8247702939,11.7907460997,0.211261042854,0.0,11.5794850568
 05/25  21:00:00,98.2912223262,7.08902699854,13.8277376003,0.0,32.965339924,36.8579353714,18.1097324021,0.658025289113,0.0,17.4517071129
 05/25  22:00:00,71.3621616153,6.64617890328,10.8891573251,0.0,25.6355707503,20.6438685092,13.2777926505,1.68210033643,0.0,11.5956923141
 05/25  23:00:00,48.4841306341,6.23399037965,7.9769198282,0.0,15.0252895274,11.7056064465,8.26325490393,2.48500074612,0.0,5.77825415781
 05/25  24:00:00,41.8519310867,6.0580669635,6.5465433242,0.0,11.6412384099,10.0650221343,8.85774388507,3.08753383144,0.0,5.77021005363
 05/26  01:00:00,39.0256374064,5.92682549544,5.41234140597,0.0,10.0992000411,10.047477231,10.3219822676,4.55882955327,0.0,5.76315271435
 05/26  02:00:00,36.1916695699,5.82158556208,4.54317264761,0.0,8.25718729233,10.0299323277,11.3500640162,5.58717148041,0.0,5.7628925358
 05/26  03:00:00,35.4141851855,5.74517099075,3.84210318239,0.0,8.25718729233,10.0299323277,6.93341188405,6.91341188405,0.0,0.02
 05/26  04:00:00,36.5124918971,5.6870190692,3.39180202012,0.0,8.25718729233,11.6354268332,13.6166934689,7.84603653949,0.0,5.77065692941
 05/26  05:00:00,38.7247906114,5.71460853676,3.64839036177,0.0,12.1011305571,15.3678112995,18.9420144723,7.37605174941,0.0,11.5659627229
 05/26  06:00:00,70.3216150717,6.21408613173,7.10069951572,0.0,19.7275818095,37.2640762949,24.0583458549,6.60669789331,0.0,17.4516479615
 05/26  07:00:00,92.0565345997,6.58421169948,9.86076935242,0.0,24.3117294858,51.2795993405,28.9558706288,5.57296490468,0.0,23.3829057241
 05/26  08:00:00,79.2488416572,6.1460465935,8.76707805936,0.0,23.6694662846,40.6342015617,30.7708688576,1.19320134622,0.0,29.5776675114
 05/26  09:00:00,76.5077742489,6.15604434625,11.0237915982,0.0,23.6694662846,35.6302164847,53.4687755429,0.0953118067759,18.025,35.3484637361
 05/26  10:00:00,58.3544279712,6.02098592555,10.6024973045,0.0,18.7433767983,22.9618409725,41.5566092657,0.0195224073748,18.025,23.5120868584
 05/26  11:00:00,59.3780086488,6.13161864897,11.5179723957,0.0,18.7433767983,22.9618409725,47.3292983074,0.0,18.025,29.3042983074
 05/26  12:00:00,61.0516577017,6.25410960372,13.025683947,0.0,18.5889407304,23.1597249699,41.465097326,0.0,18.025,23.440097326
 05/26  13:00:00,62.7786945751,6.37702087288,14.3833073599,0.0,18.7433767983,23.2517909448,41.4680682788,0.0,18.025,23.4430682788
 05/26  14:00:00,64.3699328529,6.47128641509,15.8802774557,0.0,18.7433767983,23.2517909448,41.4714762703,0.0,18.025,23.4464762703
 05/26  15:00:00,64.7495441665,6.53812125906,16.4830037867,0.0,18.7433767983,22.9618409725,47.3246057383,0.0,18.025,29.2996057383
 05/26  16:00:00,69.0618485224,6.59259778604,16.2895008318,0.0,18.7433767983,27.431320555,23.7952267809,0.0,18.025,5.77022678085
 05/26  17:00:00,81.4281089602,6.85015781882,16.2096696803,0.0,17.6635504202,40.6971502883,5.78419963121,0.0,0.0,5.78419963121
 05/26  18:00:00,88.0624923986,7.01288876013,16.1757906459,0.0,27.5259009287,37.3340067412,17.4287723519,0.0,0.0,17.4287723519
 05/26  19:00:00,90.6587645201,7.12330064781,16.3367747183,0.0,33.8341110165,33.3544677425,11.5780218339,0.0,0.0,11.5780218339
 05/26  20:00:00,104.695034687,7.27874390323,16.4114397221,0.0,36.5179666069,38.8247702939,11.5774047423,0.0,0.0,11.5774047423
 05/26  21:00:00,100.801578132,7.29350124118,16.133632234,0.0,32.965339924,36.8579353714,11.6401995057,0.0,0.0,11.6401995057
 05/26  22:00:00,73.9619382625,6.87573987082,13.2593812944,0.0,25.6355707503,20.6438685092,17.3828793698,0.0,0.0,17.3828793698
 05/26  23:00:00,51.2083516248,6.47886095792,10.4562739156,0.0,15.0252895274,11.7056064465,5.77708048276,0.0,0.0,5.77708048276
 05/26  24:00:00,44.5952562405,6.30756982498,9.04036933631,0.0,11.6412384099,10.0650221343,5.76939071321,0.0,0.0,5.76939071321
 05/27  01:00:00,44.7243004412,6.21240583292,8.06594735517,0.0,12.8411359301,10.0650221343,5.76300833299,0.0,0.0,5.76300833299
 05/27  02:00:00,38.7084561728,6.06378184637,6.8177664766,0.0,8.25718729233,10.0299323277,0.0290926525399,0.00909265253993,0.0,0.02
 05/27  03:00:00,37.9950777444,5.98828953209,6.17987839078,0.0,8.25718729233,10.0299323277,5.90069748796,0.137588741185,0.0,5.76310874677
 05/27  04:00:00,39.1718011322,5.9396645243,5.79846989329,0.0,8.25718729233,11.6354268332,6.04097696144,0.271250663862,0.0,5.76972629757
 05/27  05:00:00,37.6739715024,5.92733738873,5.80651766963,0.0,8.71707943955,15.3327214929,6.02039219376,0.242480614049,0.0,5.77791157971
 05/27  06:00:00,57.9809211109,6.15274038098,7.67575378672,0.0,18.5082010057,25.6353820695,11.570605053,0.00469801482271,0.0,11.5659070382
 05/27  07:00:00,77.9500764091,6.55181413611,10.9097643235,0.0,19.4083231844,41.0650158608,17.4517969562,0.0,0.0,17.4517969562
 05/27  08:00:00,107.164149253,7.01698740418,15.7813160884,0.0,26.3286599382,57.9988325916,41.6756928359,0.0,0.0,41.6756928359
 05/27  09:00:00,92.3950803758,6.79839388686,16.3855440566,0.0,26.3286599382,42.8504436482,53.5117952259,0.0,18.025,35.4867952259
 05/27  10:00:00,66.2520567326,6.47841436608,14.5569667633,0.0,21.7447113004,23.4437158914,47.4858987696,0.0,18.025,29.4608987696
 05/27  11:00:00,64.4767962325,6.53779992626,15.1843536339,0.0,19.3027497915,23.426170988,41.5331678546,0.0,18.025,23.5081678546
 05/27  12:00:00,65.6217628912,6.63523893904,16.0900009931,0.0,19.1483137236,23.7250123474,47.3175987241,0.0,18.025,29.2925987241
 05/27  13:00:00,67.7669123157,6.74004945901,17.9847986797,0.0,19.3027497915,23.7161209604,41.4621053062,0.0,18.025,23.4371053062
 05/27  14:00:00,69.3495611922,6.82646606594,19.4810286083,0.0,19.3027497915,23.7161209604,41.4671388252,0.0,18.025,23.4421388252
 05/27  15:00:00,68.2289978897,6.80648031512,18.670398142,0.0,19.3027497915,23.426170988,41.4721390105,0.0,18.025,23.4471390105
 05/27  16:00:00,70.3688555915,6.72723663203,16.4381688294,0.0,19.3027497915,27.8956505705,23.795097532,0.0,18.025,5.77009753195
 05/27  17:00:00,78.2850379491,6.88366407153,15.5753006624,0.0,18.2229234133,37.5968344597,11.5354554458,0.0,0.0,11.5354554458
 05/27  18:00:00,91.8004258939,7.06647882283,14.9544420591,0.0,32.690315043,37.0816133363,5.82036326349,0.035386506189,0.0,5.7849767573
 05/27  19:00:00,91.7841201457,7.1475249532,14.7451325357,0.0,36.8143715336,33.066984531,11.8454685982,0.265409711439,0.0,11.5800588867
 05/27  20:00:00,101.353017219,7.26769748162,15.185776388,0.0,36.3493007332,38.7721355839,13.0670960478,1.48710504391,0.0,11.5799910039
 05/27  21:00:00,102.354963341,7.21144871692,14.5938401892,0.0,36.1807251679,36.8228455648,14.0267973275,2.44633449644,0.0,11.5804628311
 05/27  22:00:00,77.7916476697,6.78985946417,11.7716511145,0.0,31.0351095914,20.6438685092,21.2477041964,3.7968523364,0.0,17.45085186
 05/27  23:00:00,51.9990098204,6.37411086615,8.94936719857,0.0,17.4250845679,11.7056064465,10.5391204685,4.74639766459,0.0,5.79272280392
 05/27  24:00:00,44.1974472129,6.20232637274,7.54791004638,0.0,12.8411359301,10.0650221343,11.2581243141,5.48758861317,0.0,5.77053570092
 05/28  01:00:00,43.1937645355,6.08500233409,6.5433949452,0.0,12.925468867,10.100111941,12.1029654431,6.3409048095,0.0,5.76206063358
 05/28  02:00:00,37.2866522228,5.94004245191,5.40027967223,0.0,8.34152022915,10.0650221343,12.8495758845,7.08656250173,0.0,5.76301338278
 05/28  03:00:00,36.5257229456,5.85853056599,4.72086237741,0.0,8.34152022915,10.0650221343,13.169370909,7.40708485326,0.0,5.76228605569
 05/28  04:00:00,37.7561505019,5.8121829631,4.39088197211,0.0,8.34152022915,11.6705166398,13.2081034657,7.43785784078,0.0,5.77024562492
 05/28  05:00:00,36.3243825028,5.80073805107,4.46410984978,0.0,8.80141237637,15.3678112995,12.4523138873,6.67440366908,0.0,5.7779102182
 05/28  06:00:00,56.817484953,6.0453945533,6.61967184518,0.0,18.5082010057,25.6353820695,15.2058523217,3.64088519478,0.0,11.5649671269
 05/28  07:00:00,77.739916194,6.52541214348,10.6065951999,0.0,19.4926561212,41.1001056674,12.3180634512,0.678125597594,0.0,11.6399378536
 05/28  08:00:00,108.549691427,7.10755161902,17.0763081942,0.0,26.3286599382,57.9988325916,41.68683388,0.0115359077267,0.0,41.6752979723
 05/28  09:00:00,95.2030623904,6.96576802367,19.1455865006,0.0,26.2443270014,42.8153538416,53.5065771886,0.0,18.025,35.4815771886
 05/28  10:00:00,69.9703775339,6.6563692978,18.097339425,0.0,21.7447113004,23.4437158914,47.4851563867,0.0,18.025,29.4601563867
 05/28  11:00:00,69.2172404966,6.7510386859,19.6518526959,0.0,19.3449162599,23.4437158914,47.404856838,0.0,18.025,29.379856838
 05/28  12:00:00,70.0576604763,6.83509365799,20.2663380744,0.0,19.190480192,23.7425572507,41.4674497583,0.0,18.025,23.4424497583
 05/28  13:00:00,70.5074771511,6.8661771235,20.6589454863,0.0,19.260583323,23.698576057,45.9419371927,0.0,18.025,27.9169371927
 05/28  14:00:00,70.2711523367,6.87095883694,20.4178435658,0.0,19.260583323,23.698576057,42.8447422093,0.0,18.025,24.8197422093
 05/28  15:00:00,69.2509849172,6.85589077274,19.7026947901,0.0,19.260583323,23.4086260847,41.4619222542,0.0,18.025,23.4369222542
 05/28  16:00:00,72.613180205,6.85005519276,18.6193838805,0.0,19.260583323,27.8781056672,23.795234052,0.0,18.025,5.77023405195
 05/28  17:00:00,81.1173163828,7.05629783179,18.2946596766,0.0,18.1807569449,37.5792895564,5.77773604996,0.0,0.0,5.77773604996
 05/28  18:00:00,96.6857384337,7.38780200288,19.6378543758,0.0,32.6059821062,37.0465235296,11.5501045796,0.0,0.0,11.5501045796
 05/28  19:00:00,97.4444175225,7.56095134736,19.9920128135,0.0,36.8143715336,33.066984531,11.576905411,0.0,0.0,11.576905411
 05/28  20:00:00,105.91193716,7.64202363106,19.2509554572,0.0,36.43363367,38.8072253906,5.79820279462,0.0,0.0,5.79820279462
 05/28  21:00:00,105.616347542,7.52310673548,17.6629952577,0.0,36.0963922311,36.7877557581,11.5805457347,0.0,0.0,11.5805457347
 05/28  22:00:00,79.9999570855,7.02987503164,13.8593801671,0.0,30.9507766546,20.6087787026,17.7799948393,0.329809109587,0.0,17.4501857298
 05/28  23:00:00,53.6370516325,6.5500970517,10.4114267432,0.0,17.4250845679,11.7056064465,13.1857216339,1.62011343894,0.0,11.5656081949
 05/28  24:00:00,45.3461731882,6.32012631747,8.45941709802,0.0,12.925468867,10.100111941,9.41137401528,3.64089542217,0.0,5.77047859312
 05/29  01:00:00,43.5929505426,6.14349824659,6.88408695244,0.0,12.925468867,10.100111941,12.1394015912,6.37634102213,0.0,5.76306056912
 05/29  02:00:00,37.1777517285,5.94760313173,5.28382365257,0.0,8.34152022915,10.0650221343,8.93026126487,8.91026126487,0.0,0.02
 05/29  03:00:00,36.1432168343,5.82970412194,4.36718676121,0.0,8.34152022915,10.0650221343,16.2906918011,10.5279217296,0.0,5.76277007148
 05/29  04:00:00,37.0480083879,5.7457906084,3.74913585679,0.0,8.34152022915,11.6705166398,17.4041635042,11.6340239239,0.0,5.77013958028
 05/29  05:00:00,35.0803837328,5.68175271702,3.33910046513,0.0,8.80141237637,15.3678112995,18.7069753966,12.9291893786,0.0,5.77778601804
 05/29  06:00:00,54.8136652196,5.87240409277,4.7888481148,0.0,18.5082010057,25.6353820695,22.1327365912,10.5674775409,0.0,11.5652590503
 05/29  07:00:00,75.2002091742,6.30379074072,8.2885201569,0.0,19.4926561212,41.1001056674,22.0571596073,4.6069871283,0.0,17.450172479
 05/29  08:00:00,105.38221273,6.86748520541,14.1489114418,0.0,26.3286599382,57.9988325916,41.671513959,0.0034950760759,0.0,41.6680188829
 05/29  09:00:00,91.4338742513,6.70350462897,15.6386705153,0.0,26.2443270014,42.8153538416,53.5082628397,0.0,18.025,35.4832628397
 05/29  10:00:00,65.2359862268,6.36931750529,13.6500076363,0.0,21.7447113004,23.4437158914,47.48367223,0.0,18.025,29.45867223
 05/29  11:00:00,63.0066977357,6.41203535131,13.7803195121,0.0,19.3449162599,23.4437158914,41.5308403613,0.0,18.025,23.5058403613
 05/29  12:00:00,63.7630421161,6.49057327632,14.3162416453,0.0,19.190480192,23.7425572507,47.3168871975,0.0,18.025,29.2918871975
 05/29  13:00:00,64.0201554946,6.54549908033,14.4923109756,0.0,19.260583323,23.698576057,41.462946079,0.0,18.025,23.437946079
 05/29  14:00:00,64.5873455744,6.58781835332,15.0171798297,0.0,19.260583323,23.698576057,41.4641837589,0.0,18.025,23.4391837589
 05/29  15:00:00,64.4932675359,6.6070861485,15.1937813631,0.0,19.260583323,23.4086260847,41.4688856988,0.0,18.025,23.4438856988
 05/29  16:00:00,68.5019334657,6.61935819684,14.7388423342,0.0,19.260583323,27.8781056672,23.7949891191,0.0,18.025,5.76998911912
 05/29  17:00:00,76.4873978306,6.78562687835,13.9354171739,0.0,18.1807569449,37.5792895564,11.5349782075,0.0,0.0,11.5349782075
 05/29  18:00:00,92.012286933,7.08701121305,15.2652037063,0.0,32.6059821062,37.0465235296,5.78495060198,0.0,0.0,5.78495060198
 05/29  19:00:00,93.9465704152,7.30645964679,16.7486625914,0.0,36.8143715336,33.066984531,11.5800735777,0.0,0.0,11.5800735777
 05/29  20:00:00,103.404145564,7.4283183581,16.9568785145,0.0,36.43363367,38.8072253906,11.6234651093,0.0439121198921,0.0,11.5795529894
 05/29  21:00:00,103.35981356,7.32290693856,15.6066680856,0.0,36.0963922311,36.7877557581,12.2867472864,0.707873643372,0.0,11.578873643
 05/29  22:00:00,78.5790857073,6.88349126087,12.584902977,0.0,30.9507766546,20.6087787026,18.9941107127,1.54498551571,0.0,17.449125197
 05/29  23:00:00,52.8256801502,6.45939414475,9.69076738172,0.0,17.4250845679,11.7056064465,7.61085956957,1.81820911301,0.0,5.79265045656
 05/29  24:00:00,44.8386250801,6.25780817034,8.01419074782,0.0,12.925468867,10.100111941,9.06090798948,3.29049345943,0.0,5.77041453005
 05/30  01:00:00,40.3432580697,6.08490293187,6.57189613211,0.0,10.0992000411,10.047477231,11.2756922986,5.51272487262,0.0,5.762967426
 05/30  02:00:00,37.2302830016,5.95185949575,5.45152165431,0.0,8.25718729233,10.0299323277,13.3875634942,7.62489864458,0.0,5.7626648496
 05/30  03:00:00,36.4061751578,5.86140607709,4.71786877902,0.0,8.25718729233,10.0299323277,14.5431069425,8.78075201485,0.0,5.76235492762
 05/30  04:00:00,37.4369961411,5.79477802743,4.20856264393,0.0,8.25718729233,11.6354268332,15.1133688757,9.34398900389,0.0,5.76937987183
 05/30  05:00:00,39.37204786,5.79361536892,4.21666912492,0.0,12.1011305571,15.3678112995,15.8515250777,10.0590453242,0.0,5.79247975345
 05/30  06:00:00,70.5709066984,6.258961256,7.30516243128,0.0,19.7275818095,37.2640762949,29.3657079144,11.9192950031,0.0,17.4464129113
 05/30  07:00:00,91.669423996,6.57653145141,9.48139610921,0.0,24.3117294858,51.2795993405,35.0984619,11.7184873988,0.0,23.3799745012
 05/30  08:00:00,78.4245515107,6.0878500931,8.00102674936,0.0,23.6694662846,40.6342015617,41.7389371476,6.25896188841,0.0,35.4799752592
 05/30  09:00:00,75.0234735517,6.01123208765,9.68433146578,0.0,23.6694662846,35.6302164847,52.6791039309,5.20072513582,18.025,29.453378795
 05/30  10:00:00,55.4518533982,5.75142873488,7.96950205347,0.0,18.7433767983,22.9618409725,47.3269864059,5.79576663558,18.025,23.5062197704
 05/30  11:00:00,55.6456300938,5.75755777924,8.15966957376,0.0,18.7433767983,22.9618409725,50.6372192065,3.31440581926,18.025,29.2978133873
 05/30  12:00:00,56.34986037,5.8090971027,8.76891376476,0.0,18.5889407304,23.1597249699,43.7599314149,2.2936762807,18.025,23.4412551342
 05/30  13:00:00,57.404929804,5.86956922239,9.51700896575,0.0,18.7433767983,23.2517909448,41.4690000614,0.00471326824253,18.025,23.4392867932
 05/30  14:00:00,57.7073928263,5.8874629123,9.8015762784,0.0,18.7433767983,23.2517909448,41.4662050859,0.0,18.025,23.4412050859
 05/30  15:00:00,57.7825676859,5.92267788589,10.1314841837,0.0,18.7433767983,22.9618409725,47.327552974,0.0,18.025,29.302552974
 05/30  16:00:00,61.582450042,5.95321259116,9.44950359845,0.0,18.7433767983,27.431320555,22.8701972989,0.0,18.025,4.84519729889
 05/30  17:00:00,73.7811815446,6.2385464048,9.17437566717,0.0,17.6635504202,40.6971502883,7.03167785962,0.320290941614,0.0,6.711386918
 05/30  18:00:00,81.3380330379,6.43031566286,10.0339472418,0.0,27.5259009287,37.3340067412,19.4366715578,2.01054867187,0.0,17.426122886
 05/30  19:00:00,84.3968102471,6.54894419695,10.6492035209,0.0,33.8341110165,33.3544677425,9.70703077175,3.90834081373,0.0,5.79868995802
 05/30  20:00:00,97.3147328389,6.73400811182,11.4599057141,0.0,36.5179666069,38.8247702939,18.876687046,7.2972367758,0.0,11.5794502701
 05/30  21:00:00,95.2728142561,6.74162876205,11.1567863209,0.0,32.965339924,36.8579353714,26.8140227439,9.36432065914,0.0,17.4497020848
 05/30  22:00:00,68.0079311284,6.27727044915,7.90387837281,0.0,25.6355707503,20.6438685092,22.9039737443,11.3102297885,0.0,11.5937439559
 05/30  23:00:00,45.1679128196,5.88044778173,5.01426596788,0.0,15.0252895274,11.7056064465,24.9020873564,13.3667286656,0.0,11.5353586908
 05/30  24:00:00,38.7350047039,5.72711407119,3.76058875109,0.0,11.6412384099,10.0650221343,20.496145087,14.7259601961,0.0,5.77018489097
 05/31  01:00:00,36.2457576702,5.62156977332,2.93773351345,0.0,10.0992000411,10.047477231,16.1360136254,16.1160136254,0.0,0.02
 05/31  02:00:00,33.90505691,5.56272389181,2.51543441883,0.0,8.25718729233,10.0299323277,23.0829221128,17.3200776989,0.0,5.7628444139
 05/31  03:00:00,33.6470468287,5.53198169259,2.28816638785,0.0,8.25718729233,10.0299323277,23.8246704028,18.0621465583,0.0,5.76252384452
 05/31  04:00:00,35.050525506,5.50756555791,2.10930762829,0.0,8.25718729233,11.6354268332,24.3712479556,18.6014103589,0.0,5.76983759673
 05/31  05:00:00,37.0502689275,5.51834527243,2.17016678202,0.0,12.1011305571,15.3678112995,23.8618825144,18.0695226651,0.0,5.79235984923
 05/31  06:00:00,67.4150896278,5.87167172813,4.53664845847,0.0,19.7275818095,37.2640762949,33.1009450635,15.6534488825,0.0,17.447496181
 05/31  07:00:00,89.7742758699,6.32221911268,7.84057457216,0.0,24.3117294858,51.2795993405,34.1862433967,10.8076359285,0.0,23.3786074683
 05/31  08:00:00,77.3548263058,5.91765966972,7.10150222247,0.0,23.6694662846,40.6342015617,38.5439789536,3.06178670091,0.0,35.4821922527
 05/31  09:00:00,74.4733352993,5.89711863058,9.2483150771,0.0,23.6694662846,35.6302164847,48.7305327042,1.25770396342,18.025,29.4478287408
 05/31  10:00:00,55.1493551273,5.68220959524,7.73622753983,0.0,18.7433767983,22.9618409725,49.7104835046,2.30874255153,18.025,29.3767409531
 05/31  11:00:00,55.1950897068,5.7106447737,7.75604646232,0.0,18.7433767983,22.9618409725,43.8773158202,2.40963615776,18.025,23.4426796624
 05/31  12:00:00,55.0602442372,5.72111809213,7.56728059172,0.0,18.5889407304,23.1597249699,45.3043900966,3.842446661,18.025,23.4369434356
 05/31  13:00:00,55.368992952,5.76577349638,7.58487018641,0.0,18.7433767983,23.2517909448,42.8811424906,1.41573436595,18.025,23.4404081247
 05/31  14:00:00,55.6775308323,5.80204464488,7.85713478705,0.0,18.7433767983,23.2517909448,42.3653493705,0.897312926547,18.025,23.4430364439
 05/31  15:00:00,55.872303683,5.85375086143,8.29015374588,0.0,18.7433767983,22.9618409725,49.0265527599,1.71213974298,18.025,29.2894130169
 05/31  16:00:00,59.977762378,5.89435979003,7.9036705739,0.0,18.7433767983,27.431320555,25.4481159119,1.65314045393,18.025,5.76997545795
 05/31  17:00:00,71.9958865218,6.12269749578,7.50493518498,0.0,17.6635504202,40.6971502883,7.72612068972,1.9413760838,0.0,5.78474460593
 05/31  18:00:00,79.6752337246,6.30475358175,8.49671844994,0.0,27.5259009287,37.3340067412,20.8853947,3.45987954353,0.0,17.4255151564
 05/31  19:00:00,83.1291867859,6.46247580823,9.46805832533,0.0,33.8341110165,33.3544677425,16.7485889958,5.17241154337,0.0,11.5761774524
 05/31  20:00:00,95.9230255553,6.63307453922,10.1691364722,0.0,36.5179666069,38.8247702939,14.2763100471,8.47852925899,0.0,5.79778078813
 05/31  21:00:00,93.8529267211,6.63289136031,9.84564838989,0.0,32.965339924,36.8579353714,28.2859186788,10.8382136414,0.0,17.4477050374
 05/31  22:00:00,67.2934240658,6.22904308259,7.23760671278,0.0,25.6355707503,20.6438685092,23.6798388824,12.0852572111,0.0,11.5945816713
 05/31  23:00:00,45.0767208813,5.88546450352,4.91806200883,0.0,15.0252895274,11.7056064465,24.1239926089,12.5889544558,0.0,11.5350381531
 05/31  24:00:00,38.9425568265,5.75945467347,3.93580397449,0.0,11.6412384099,10.0650221343,18.1843020607,12.4141006567,0.0,5.77020140405
 06/01  01:00:00,36.6109156224,5.6680633788,3.25640102224,0.0,10.0992000411,10.047477231,12.1183194498,12.0983194498,0.0,0.02
 06/01  02:00:00,34.1503477001,5.59106253643,2.73239005055,0.0,8.25718729233,10.0299323277,17.4414290006,11.6786130567,0.0,5.76281594393
 06/01  03:00:00,33.9555337745,5.56510608003,2.56353131707,0.0,8.25718729233,10.0299323277,17.0065621101,11.2445105977,0.0,5.76205151236
 06/01  04:00:00,35.4676346184,5.55183295679,2.48215323842,0.0,8.25718729233,11.6354268332,16.5452678681,10.7750653726,0.0,5.77020249557
 06/01  05:00:00,37.684550239,5.58521695317,2.73758239174,0.0,12.1011305571,15.3678112995,20.5028037345,8.93925364801,0.0,11.5635500865
 06/01  06:00:00,69.4278175808,6.07779480195,6.3432649181,0.0,19.7275818095,37.2640762949,17.2960263593,5.65824129336,0.0,11.637785066
 06/01  07:00:00,92.5019544805,6.58197705178,10.3085112384,0.0,24.3117294858,51.2795993405,24.6397619707,1.2626313251,0.0,23.3771306456
 06/01  08:00:00,81.4741198286,6.24357441115,10.8948903984,0.0,23.6694662846,40.6342015617,35.4949422431,0.0141906957528,0.0,35.4807515474
 06/01  09:00:00,79.8314895282,6.2906717313,14.2129246212,0.0,23.6694662846,35.6302164847,47.4729324103,0.0,18.025,29.4479324103
 06/01  10:00:00,62.0313948898,6.15233452138,14.1481476588,0.0,18.7433767983,22.9618409725,47.4014532395,0.0,18.025,29.3764532395
 06/01  11:00:00,63.8067076696,6.29399954283,15.7843133693,0.0,18.7433767983,22.9618409725,41.4674475673,0.0,18.025,23.4424475673
 06/01  12:00:00,64.9419861368,6.41588476234,16.754259654,0.0,18.5889407304,23.1597249699,41.4615194851,0.0,18.025,23.4365194851
 06/01  13:00:00,66.5433596309,6.53223319392,17.9927806987,0.0,18.7433767983,23.2517909448,41.4631687889,0.0,18.025,23.4381687889
 06/01  14:00:00,66.8765647152,6.58784453412,18.2703722683,0.0,18.7433767983,23.2517909448,41.4673717068,0.0,18.025,23.4423717068
 06/01  15:00:00,66.416735253,6.6222494462,18.0660908814,0.0,18.7433767983,22.9618409725,47.3129336861,0.0,18.025,29.2879336861
 06/01  16:00:00,70.6123095875,6.67418291336,17.7583981581,0.0,18.7433767983,27.431320555,23.7949313752,0.0,18.025,5.76993137517
 06/01  17:00:00,81.8678249022,6.89561058263,16.6039659931,0.0,17.6635504202,40.6971502883,5.78465166035,0.0,0.0,5.78465166035
 06/01  18:00:00,87.9477592543,7.04754044373,16.0264674125,0.0,27.5259009287,37.3340067412,17.4248828348,0.0,0.0,17.4248828348
 06/01  19:00:00,90.1790926124,7.13358564917,15.8468616747,0.0,33.8341110165,33.3544677425,11.5758208384,0.0,0.0,11.5758208384
 06/01  20:00:00,101.981449058,7.23741399211,15.6232281323,0.0,36.5179666069,38.8247702939,5.84710458827,0.0495180056379,0.0,5.79758658263
 06/01  21:00:00,99.2820804191,7.19727161334,14.71043314,0.0,32.965339924,36.8579353714,18.1691759516,0.72236658676,0.0,17.4468093649
 06/01  22:00:00,72.1784247847,6.74054580965,11.6111134657,0.0,25.6355707503,20.6438685092,13.5848854161,1.99084409734,0.0,11.5940413188
 06/01  23:00:00,49.1555803,6.31317502655,8.56921556674,0.0,15.0252895274,11.7056064465,15.0948071241,3.55984997834,0.0,11.5349571458
 06/01  24:00:00,41.9320967004,6.08204709919,6.60275521538,0.0,11.6412384099,10.0650221343,12.4031318728,6.63314523556,0.0,5.7699866372
 06/02  01:00:00,38.8172348723,5.92100107835,5.20978542127,0.0,10.0992000411,10.047477231,8.24228813441,8.22228813441,0.0,0.02
 06/02  02:00:00,36.4228345729,5.84401264515,4.75192941796,0.0,8.25718729233,10.0299323277,11.681882799,5.91927399707,0.0,5.76260880195
 06/02  03:00:00,35.4832538327,5.74547295128,3.91088749923,0.0,8.25718729233,10.0299323277,13.1140939943,7.3513929273,0.0,5.76270106702
 06/02  04:00:00,36.374360149,5.66390070132,3.2768148401,0.0,8.25718729233,11.6354268332,15.001873302,9.23191922093,0.0,5.76995408105
 06/02  05:00:00,38.1747940806,5.64825548784,3.16479432453,0.0,12.1011305571,15.3678112995,16.3455726174,10.5538801651,0.0,5.79169245238
 06/02  06:00:00,69.5279038946,6.13196711492,6.38919040296,0.0,19.7275818095,37.2640762949,27.3328414255,9.88610337894,0.0,17.4467380465
 06/02  07:00:00,91.5491354296,6.53613022815,9.40155356997,0.0,24.3117294858,51.2795993405,30.4214150413,7.0447817414,0.0,23.3766332999
 06/02  08:00:00,78.6927443139,6.10163084988,8.25546967266,0.0,23.6694662846,40.6342015617,37.3887284486,1.91112006591,0.0,35.4776083827
 06/02  09:00:00,75.9424684379,6.1157085706,10.4988730139,0.0,23.6694662846,35.6302164847,48.061208167,0.592726200806,18.025,29.4434819662
 06/02  10:00:00,57.2753779198,5.93947387886,9.60499738318,0.0,18.7433767983,22.9618409725,48.6323067215,1.23490768258,18.025,29.3723990389
 06/02  11:00:00,57.4298613083,5.97531046887,9.72615976404,0.0,18.7433767983,22.9618409725,42.6349749527,1.1704954594,18.025,23.4394794933
 06/02  12:00:00,57.4232639226,5.99865235341,9.6527733226,0.0,18.5889407304,23.1597249699,43.3207635066,1.86149733224,18.025,23.4342661744
 06/02  13:00:00,58.130422093,6.05284153504,10.059239395,0.0,18.7433767983,23.2517909448,41.4678366723,0.00534639938404,18.025,23.437490273
 06/02  14:00:00,58.0897443211,6.05420222493,10.0171992219,0.0,18.7433767983,23.2517909448,41.4639513748,0.0,18.025,23.4389513748
 06/02  15:00:00,57.5681699566,6.03629915862,9.80347646113,0.0,18.7433767983,22.9618409725,48.3876444549,1.06600312537,18.025,29.2966413296
 06/02  16:00:00,61.6411123985,6.07820729463,9.3831832425,0.0,18.7433767983,27.431320555,24.8819072987,1.08731723092,18.025,5.76959006777
 06/02  17:00:00,73.3547919344,6.28178465503,8.70476520155,0.0,17.6635504202,40.6971502883,7.31145214069,1.52684411504,0.0,5.78460802565
 06/02  18:00:00,80.3963814169,6.40273603206,9.11990650939,0.0,27.5259009287,37.3340067412,21.4002812659,3.97681689795,0.0,17.4234643679
 06/02  19:00:00,83.4490621063,6.50872051284,9.74170233949,0.0,33.8341110165,33.3544677425,11.5691076397,5.76966064376,0.0,5.79944699597
 06/02  20:00:00,96.7556203682,6.71635199092,10.9184723947,0.0,36.5179666069,38.8247702939,18.7619260393,7.183787528,0.0,11.5781385113
 06/02  21:00:00,95.2870584063,6.76610007689,11.1465932252,0.0,32.965339924,36.8579353714,25.0183780711,7.57158632785,0.0,17.4467917433
 06/02  22:00:00,68.7157618967,6.3595436162,8.52946089252,0.0,25.6355707503,20.6438685092,19.5545186477,7.9630252749,0.0,11.5914933728
 06/02  23:00:00,46.0232803928,5.97290937539,5.7771867264,0.0,15.0252895274,11.7056064465,15.6554582439,9.8780994864,0.0,5.77735875746
 06/02  24:00:00,39.4044795688,5.80695413897,4.35023482175,0.0,11.6412384099,10.0650221343,17.4549608962,11.6848238706,0.0,5.77013702555
 06/03  01:00:00,39.7944791242,5.72216322,3.62638832239,0.0,12.8411359301,10.0650221343,19.3623105761,13.599509952,0.0,5.76280062406
 06/03  02:00:00,34.243356082,5.60737698748,2.80908860938,0.0,8.25718729233,10.0299323277,20.2554275471,14.4928313909,0.0,5.76259615616
 06/03  03:00:00,33.9157689459,5.5660956951,2.52278322936,0.0,8.25718729233,10.0299323277,20.5212911823,14.7586130495,0.0,5.76267813277
 06/03  04:00:00,35.3158190537,5.54053815723,2.34164089701,0.0,8.25718729233,11.6354268332,20.7438470075,14.9742602367,0.0,5.76958677073
 06/03  05:00:00,33.6275840416,5.51755202624,2.16994795329,0.0,8.71707943955,15.3327214929,21.2014797844,15.4241272965,0.0,5.7773524879
 06/03  06:00:00,52.5252370616,5.60719019567,2.76566882944,0.0,18.5082010057,25.6353820695,26.8157572814,15.2531121229,0.0,11.5626451585
 06/03  07:00:00,70.6595357335,5.83042751138,4.34069008552,0.0,19.4083231844,41.0650158608,25.5543893892,13.9174524466,0.0,11.6369369426
 06/03  08:00:00,99.0748814657,6.27022789429,8.43891094761,0.0,26.3286599382,57.9988325916,50.3614177851,8.70980348248,0.0,41.6516143027
 06/03  09:00:00,84.3314991363,6.03938777509,9.0810417832,0.0,26.3286599382,42.8504436482,61.3254885241,7.83030745309,18.025,35.470181071
 06/03  10:00:00,57.551500337,5.66067865192,6.67419858455,0.0,21.7447113004,23.4437158914,57.5471488144,10.0725460244,18.025,29.44960279
 06/03  11:00:00,54.6639492036,5.62093583573,6.28840930607,0.0,19.3027497915,23.426170988,58.3852998015,10.9911249224,18.025,29.369174879
 06/03  12:00:00,54.7494438122,5.62381223678,6.22913627233,0.0,19.1483137236,23.7250123474,51.9697427445,10.5143778046,18.025,23.43036494
 06/03  13:00:00,54.698033472,5.61170222677,6.04429178524,0.0,19.3027497915,23.7161209604,49.2214396026,7.76493342273,18.025,23.4315061799
 06/03  14:00:00,55.1893815298,5.65472131253,6.49261913499,0.0,19.3027497915,23.7161209604,47.180830753,5.72040535409,18.025,23.4354253989
 06/03  15:00:00,55.4172571412,5.69807274011,6.96709148122,0.0,19.3027497915,23.426170988,46.4798254522,5.01550414358,18.025,23.4393213086
 06/03  16:00:00,59.2262917254,5.70758939492,6.31527763596,0.0,19.3027497915,27.8956505705,28.3512842495,4.55660015703,18.025,5.76968409246
 06/03  17:00:00,67.4133387356,5.88238961888,5.70490799153,0.0,18.2229234133,37.5968344597,16.1030468594,4.56903067628,0.0,11.5340161831
