Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  18:00:00,83.4523567996,6.17086773272,7.50202267757,0.0,32.690315043,37.0816133363,12.8499294893,7.0656365113,0.0,5.78429297798
 06/03  19:00:00,85.1188471903,6.37664695097,8.85079099891,0.0,36.8143715336,33.066984531,19.1323644253,7.55391966147,0.0,11.5784447639
 06/03  20:00:00,95.8570192912,6.61492787786,10.3426034462,0.0,36.3493007332,38.7721355839,20.0395590839,8.46210959294,0.0,11.5774494909
 06/03  21:00:00,97.6586608858,6.64410741251,10.4649288557,0.0,36.1807251679,36.8228455648,20.234024066,8.65633196903,0.0,11.5776920969
 06/03  22:00:00,73.3811228562,6.25960046114,7.89146525885,0.0,31.0351095914,20.6438685092,21.7587102252,9.06075586315,0.0,12.6979543621
 06/03  23:00:00,47.6571735189,5.86930038124,5.11238675527,0.0,17.4250845679,11.7056064465,21.3353887811,10.8260911959,0.0,10.5092975852
 06/03  24:00:00,40.1991642573,5.7485766399,4.00340317389,0.0,12.8411359301,10.0650221343,17.3485551694,11.5789010587,0.0,5.7696541107
 06/04  01:00:00,39.6443557023,5.67906193088,3.39994486805,0.0,12.925468867,10.100111941,17.5773679964,11.8150026485,0.0,5.76236534788
 06/04  02:00:00,34.3340625883,5.59448930958,2.79326366788,0.0,8.34152022915,10.0650221343,17.7666494224,12.0042066646,0.0,5.76244275782
 06/04  03:00:00,34.1050478547,5.56610267916,2.59263731655,0.0,8.34152022915,10.0650221343,12.1959843036,12.1759843036,0.0,0.02
 06/04  04:00:00,35.5462153833,5.54540827087,2.44774754515,0.0,8.34152022915,11.6705166398,18.102918805,12.3340379043,0.0,5.76888090072
 06/04  05:00:00,33.9618401982,5.53349135348,2.36884592204,0.0,8.80141237637,15.3678112995,23.2933447231,11.7593839215,0.0,11.5339608016
 06/04  06:00:00,52.9960026349,5.64609366195,3.1975373383,0.0,18.5082010057,25.6353820695,16.6913680112,10.8994146581,0.0,5.79195335311
 06/04  07:00:00,72.0671771594,5.94747308533,5.51187394291,0.0,19.4926561212,41.1001056674,27.1473597291,9.70147511227,0.0,17.4458846168
 06/04  08:00:00,101.202991297,6.44090285021,10.3963624913,0.0,26.3286599382,57.9988325916,46.535447972,4.88747996912,0.0,41.6479680029
 06/04  09:00:00,86.1139756603,6.17819472625,10.8441429048,0.0,26.2443270014,42.8153538416,57.4667740252,3.97427732652,18.025,35.4674966987
 06/04  10:00:00,59.0974652307,5.76922969699,8.11162049713,0.0,21.7447113004,23.4437158914,52.7185718535,5.24621808894,18.025,29.4473537646
 06/04  11:00:00,56.2726481244,5.73021589203,7.72812236215,0.0,19.3449162599,23.4437158914,46.8521623272,5.3306602354,18.025,23.4965020918
 06/04  12:00:00,56.2124967358,5.72365760184,7.5326342284,0.0,19.190480192,23.7425572507,47.2617149849,5.7974235359,18.025,23.439291449
 06/04  13:00:00,56.0119156105,5.71747383743,7.31211555553,0.0,19.260583323,23.698576057,51.0072306888,3.69555875189,18.025,29.2866719369
 06/04  14:00:00,55.868542547,5.70521047646,7.1810091106,0.0,19.260583323,23.698576057,45.0981701483,3.64641125258,18.025,23.4267588957
 06/04  15:00:00,55.7785837507,5.73013492206,7.35607452932,0.0,19.260583323,23.4086260847,46.1775141555,4.72194689029,18.025,23.4305672653
 06/04  16:00:00,59.3235715789,5.71585630576,6.46400004358,0.0,19.260583323,27.8781056672,28.5579824026,4.76394553542,18.025,5.76903686718
 06/04  17:00:00,67.2900061783,5.86659423779,5.65708579927,0.0,18.1807569449,37.5792895564,10.614174232,4.8371011353,0.0,5.77707309666
 06/04  18:00:00,83.396353631,6.1682717276,7.56803936669,0.0,32.6059821062,37.0465235296,18.7960113382,7.24716444167,0.0,11.5488468966
 06/04  19:00:00,85.0864785628,6.36146933853,8.83360711833,0.0,36.8143715336,33.066984531,13.5170007424,7.71973079996,0.0,5.79726994248
 06/04  20:00:00,95.7389138133,6.5827584695,10.1372510995,0.0,36.43363367,38.8072253906,20.945711322,9.36741353936,0.0,11.5782977826
 06/04  21:00:00,96.9670334604,6.58401621677,9.95282509064,0.0,36.0963922311,36.7877557581,21.6998490895,10.1215912439,0.0,11.5782578456
 06/04  22:00:00,72.6233308286,6.19427766982,7.31843030614,0.0,30.9507766546,20.6087787026,28.1407584347,10.6948318077,0.0,17.445926627
 06/04  23:00:00,47.280312833,5.82903627156,4.77579452798,0.0,17.4250845679,11.7056064465,23.0466305497,11.4830709682,0.0,11.5635595814
 06/04  24:00:00,39.9185207382,5.70512287911,3.64679448753,0.0,12.925468867,10.100111941,18.4646475981,12.6948298515,0.0,5.76981774659
 06/05  01:00:00,36.0465877215,5.5962592331,2.76388845691,0.0,10.0992000411,10.047477231,14.5160096156,14.4960096156,0.0,0.02
 06/05  02:00:00,33.6988653565,5.53881878725,2.33316328479,0.0,8.25718729233,10.0299323277,22.036727419,16.2743165631,0.0,5.76241085587
 06/05  03:00:00,33.4235057379,5.50605952111,2.09056133682,0.0,8.25718729233,10.0299323277,22.8135457489,17.0510662658,0.0,5.76247948314
 06/05  04:00:00,34.8462229059,5.48380191554,1.92878769742,0.0,8.25718729233,11.6354268332,22.9903740595,17.2208734051,0.0,5.76950065441
 06/05  05:00:00,36.9382910267,5.50527459281,2.07129189115,0.0,12.1011305571,15.3678112995,27.9613817129,16.3986790879,0.0,11.562702625
 06/05  06:00:00,67.3317225026,5.86094143497,4.46406877912,0.0,19.7275818095,37.2640762949,27.0206348291,15.3846372112,0.0,11.6359976179
 06/05  07:00:00,89.4473809795,6.28078108178,7.55519398424,0.0,24.3117294858,51.2795993405,34.8651034138,11.4915459639,0.0,23.3735574498
 06/05  08:00:00,77.0850300994,5.89340841993,6.85600905657,0.0,23.6694662846,40.6342015617,39.2292156931,3.75924237488,0.0,35.4699733183
 06/05  09:00:00,75.1911963961,5.96418754095,9.89914475811,0.0,23.6694662846,35.6302164847,47.8658207625,0.398570597814,18.025,29.4422501647
 06/05  10:00:00,56.9588591694,5.83960928585,9.3883600959,0.0,18.7433767983,22.9618409725,41.5520499884,0.0265445300196,18.025,23.5005054583
 06/05  11:00:00,58.1439609525,5.97226478997,10.4433157815,0.0,18.7433767983,22.9618409725,47.3158092818,0.0,18.025,29.2908092818
 06/05  12:00:00,60.5622424228,6.15939579662,12.6310191371,0.0,18.5889407304,23.1597249699,41.4544014694,0.0,18.025,23.4294014694
 06/05  13:00:00,62.1805496668,6.30559431157,13.8566262693,0.0,18.7433767983,23.2517909448,41.455429897,0.0,18.025,23.430429897
 06/05  14:00:00,63.3380593308,6.40141674381,14.9183123385,0.0,18.7433767983,23.2517909448,41.4577473453,0.0,18.025,23.4327473453
 06/05  15:00:00,63.3876183605,6.45615348227,15.2030829512,0.0,18.7433767983,22.9618409725,41.4613421122,0.0,18.025,23.4363421122
 06/05  16:00:00,67.4696195738,6.50587389331,14.7840302128,0.0,18.7433767983,27.431320555,23.7934466025,0.0,18.025,5.76844660247
 06/05  17:00:00,79.803924668,6.77179938343,14.6638949041,0.0,17.6635504202,40.6971502883,11.5484847191,0.0,0.0,11.5484847191
 06/05  18:00:00,87.1587156066,6.97344222053,15.3115661093,0.0,27.5259009287,37.3340067412,11.6217153821,0.0,0.0,11.6217153821
 06/05  19:00:00,90.1315113938,7.10353645956,15.8293569904,0.0,33.8341110165,33.3544677425,11.5780556534,0.0,0.0,11.5780556534
 06/05  20:00:00,101.914512221,7.2224543288,15.5712840793,0.0,36.5179666069,38.8247702939,11.6488414193,0.0717795825059,0.0,11.5770618368
 06/05  21:00:00,99.020536344,7.16595899028,14.4802439836,0.0,32.965339924,36.8579353714,18.8502505829,1.40577058199,0.0,17.4444800009
 06/05  22:00:00,71.6732454294,6.68484171444,11.161673664,0.0,25.6355707503,20.6438685092,14.9905223549,3.39812503827,0.0,11.5923973166
 06/05  23:00:00,48.8601157943,6.27356122864,8.31338608068,0.0,15.0252895274,11.7056064465,9.56755064657,3.79050733194,0.0,5.77704331463
 06/05  24:00:00,41.8274949527,6.05858578836,6.52162987326,0.0,11.6412384099,10.0650221343,11.4241414324,5.65458032066,0.0,5.76956111176
 06/06  01:00:00,38.6547406706,5.89523158136,5.0730694295,0.0,10.0992000411,10.047477231,13.8596822304,8.09739512076,0.0,5.7622871096
 06/06  02:00:00,35.7309005072,5.77796827566,4.12605103885,0.0,8.25718729233,10.0299323277,14.7759967601,9.01365439466,0.0,5.76234236539
 06/06  03:00:00,35.101788513,5.70054556811,3.57436355852,0.0,8.25718729233,10.0299323277,9.35069918504,9.33069918504,0.0,0.02
 06/06  04:00:00,36.2466591132,5.64317819893,3.16985170681,0.0,8.25718729233,11.6354268332,15.370788971,9.60090632371,0.0,5.76988264732
 06/06  05:00:00,38.4010458712,5.66382548097,3.37550137696,0.0,12.1011305571,15.3678112995,20.6257003628,9.0635143009,0.0,11.5621860619
 06/06  06:00:00,70.4453320972,6.20868583064,7.22994128583,0.0,19.7275818095,37.2640762949,25.6042194962,8.15918099234,0.0,17.4450385039
 06/06  07:00:00,93.0667058455,6.66018705205,10.7951319985,0.0,24.3117294858,51.2795993405,22.3281263971,4.7946766758,0.0,17.5334497213
 06/06  08:00:00,80.6586393157,6.23411358104,10.0889238199,0.0,23.6694662846,40.6342015617,35.5876439535,0.121991830445,0.0,35.4656521231
 06/06  09:00:00,78.2992719234,6.26509285973,12.7063231745,0.0,23.6694662846,35.6302164847,47.46681132,0.0,18.025,29.44181132
 06/06  10:00:00,60.9630086094,6.16006309256,13.0720603017,0.0,18.7433767983,22.9618409725,47.3914136753,0.0,18.025,29.3664136753
 06/06  11:00:00,62.508841582,6.29893769728,14.4815271907,0.0,18.7433767983,22.9618409725,41.4630130742,0.0,18.025,23.4380130742
 06/06  12:00:00,64.1097580194,6.43716787832,15.9007674661,0.0,18.5889407304,23.1597249699,41.456819044,0.0,18.025,23.431819044
 06/06  13:00:00,65.795865035,6.55354088188,17.223996342,0.0,18.7433767983,23.2517909448,41.4602732511,0.0,18.025,23.4352732511
 06/06  14:00:00,67.0899135615,6.63558254882,18.4360018262,0.0,18.7433767983,23.2517909448,47.318655075,0.0,18.025,29.293655075
 06/06  15:00:00,67.455328651,6.70626995703,19.0206839543,0.0,18.7433767983,22.9618409725,41.4473209806,0.0,18.025,23.4223209806
 06/06  16:00:00,71.062412928,6.72602386213,18.1566786796,0.0,18.7433767983,27.431320555,23.794620934,0.0,18.025,5.76962093396
 06/06  17:00:00,82.5751264251,6.95737371102,17.2495323103,0.0,17.6635504202,40.6971502883,5.78409889831,0.0,0.0,5.78409889831
 06/06  18:00:00,89.0634909842,7.13977115375,17.0500205356,0.0,27.5259009287,37.3340067412,17.4214676589,0.0,0.0,17.4214676589
 06/06  19:00:00,92.465059499,7.31057391407,17.9558766819,0.0,33.8341110165,33.3544677425,10.3739180811,0.0,0.0,10.3739180811
 06/06  20:00:00,104.061226321,7.4302215802,17.5102390467,0.0,36.5179666069,38.8247702939,7.05184845215,0.0534426972428,0.0,6.99840575491
 06/06  21:00:00,101.558398062,7.40797065806,16.7761073312,0.0,32.965339924,36.8579353714,17.4449810991,0.0,0.0,17.4449810991
 06/06  22:00:00,73.944269244,6.90183660284,13.2157099435,0.0,25.6355707503,20.6438685092,11.7192201064,0.12684859405,0.0,11.5923715123
 06/06  23:00:00,50.9743294497,6.47774602228,10.2234180473,0.0,15.0252895274,11.7056064465,6.24173301956,0.464639414385,0.0,5.77709360518
 06/06  24:00:00,44.4671392526,6.31704683104,8.90281709838,0.0,11.6412384099,10.0650221343,6.35357565011,0.583877177933,0.0,5.76969847217
 06/07  01:00:00,41.6463417794,6.18153785751,7.77836856319,0.0,10.0992000411,10.047477231,6.46466803365,0.702074092112,0.0,5.76259394154
 06/07  02:00:00,38.8087025709,6.07116113216,6.91066230881,0.0,8.25718729233,10.0299323277,6.56594398145,0.803596078273,0.0,5.76234790318
 06/07  03:00:00,38.1961642446,6.00342626799,6.36585951488,0.0,8.25718729233,10.0299323277,6.64864995662,0.88626485261,0.0,5.76238510401
 06/07  04:00:00,39.2084851614,5.94108246495,5.83377796194,0.0,8.25718729233,11.6354268332,7.12878797602,1.35960801562,0.0,5.7691799604
 06/07  05:00:00,41.4078861646,5.96821121605,6.07796482623,0.0,12.1011305571,15.3678112995,7.4030603987,1.6117166595,0.0,5.7913437392
 06/07  06:00:00,73.7224596011,6.54573337718,10.1700342188,0.0,19.7275818095,37.2640762949,18.9572480774,1.51585902008,0.0,17.4413890573
 06/07  07:00:00,95.9837283344,6.96370447653,13.4086482443,0.0,24.3117294858,51.2795993405,24.1683759862,0.797123280063,0.0,23.3712527062
 06/07  08:00:00,83.5588151865,6.50756089178,12.7156616002,0.0,23.6694662846,40.6342015617,29.5545419064,0.0,0.0,29.5545419064
 06/07  09:00:00,80.7465613902,6.50440121741,14.9143109924,0.0,23.6694662846,35.6302164847,47.461672518,0.0,18.025,29.436672518
 06/07  10:00:00,63.1922553235,6.3438092926,15.1175685212,0.0,18.7433767983,22.9618409725,47.3913151334,0.0,18.025,29.3663151334
 06/07  11:00:00,66.4045340695,6.51151939442,18.1646423645,0.0,18.7433767983,22.9618409725,41.4603585667,0.0,18.025,23.4353585667
 06/07  12:00:00,67.5886477411,6.59551706871,19.2213086644,0.0,18.5889407304,23.1597249699,41.4604316114,0.0,18.025,23.4354316114
 06/07  13:00:00,68.332507452,6.6217252163,19.6924576981,0.0,18.7433767983,23.2517909448,47.3128121013,0.0,18.025,29.2878121013
 06/07  14:00:00,67.9660459766,6.62574730082,19.3219783684,0.0,18.7433767983,23.2517909448,41.4471847728,0.0,18.025,23.4221847728
 06/07  15:00:00,66.6926405681,6.59688682992,18.3673828409,0.0,18.7433767983,22.9618409725,41.450529902,0.0,18.025,23.425529902
 06/07  16:00:00,70.0275490985,6.62161060539,17.226226964,0.0,18.7433767983,27.431320555,23.794521918,0.0,18.025,5.76952191799
 06/07  17:00:00,83.1501079781,6.95088879725,17.8310012542,0.0,17.6635504202,40.6971502883,5.78392385643,0.0,0.0,5.78392385643
 06/07  18:00:00,89.9321857103,7.13313699039,17.9253566145,0.0,27.5259009287,37.3340067412,17.4199460657,0.0,0.0,17.4199460657
 06/07  19:00:00,92.0643256709,7.23622480498,17.6294996551,0.0,33.8341110165,33.3544677425,11.5766415838,0.0,0.0,11.5766415838
 06/07  20:00:00,104.630289519,7.4204177654,18.089113724,0.0,36.5179666069,38.8247702939,11.5930730508,0.0187941894716,0.0,11.5742788613
 06/07  21:00:00,102.510706528,7.43649505702,17.6999030188,0.0,32.965339924,36.8579353714,11.6937854034,0.0583185665007,0.0,11.6354668369
 06/07  22:00:00,75.3174200155,6.9837601919,14.5069448838,0.0,25.6355707503,20.6438685092,11.9671341259,0.375723154311,0.0,11.5914109716
 06/07  23:00:00,52.217921326,6.55264316343,11.392117001,0.0,15.0252895274,11.7056064465,12.06201073,0.529986594659,0.0,11.5320241354
 06/07  24:00:00,45.2556145575,6.35540760339,9.65293540042,0.0,11.6412384099,10.0650221343,6.41968895737,0.650091064573,0.0,5.7695978928
 06/08  01:00:00,42.1275342845,6.20361282234,8.23749029279,0.0,10.0992000411,10.047477231,1.17192028967,1.15192028967,0.0,0.02
 06/08  02:00:00,39.1079593792,6.08386402307,7.19721989884,0.0,8.25718729233,10.0299323277,7.24283694856,1.4805711257,0.0,5.76226582286
 06/08  03:00:00,38.4585519798,6.01697776688,6.61469798158,0.0,8.25718729233,10.0299323277,7.31816936701,1.55587822989,0.0,5.76229113711
 06/08  04:00:00,39.5972846107,5.96547713158,6.19818561705,0.0,8.25718729233,11.6354268332,7.40780856821,1.63843881905,0.0,5.76936974916
 06/08  05:00:00,39.9398005173,5.99353652834,6.46856038104,0.0,12.1011305571,15.3678112995,7.44535498158,1.65400497504,0.0,5.79135000654
 06/08  06:00:00,74.5582838603,6.60620871483,10.9453966347,0.0,19.7275818095,37.2640762949,18.5951034362,1.15442173764,0.0,17.4406816986
 06/08  07:00:00,97.0098883699,7.03974911321,14.3587783729,0.0,24.3117294858,51.2795993405,23.969764648,0.600291132069,0.0,23.3694735159
 06/08  08:00:00,84.2483874971,6.53498468378,13.3778209999,0.0,23.6694662846,40.6342015617,35.4576069594,0.0,0.0,35.4576069594
 06/08  09:00:00,80.7758655491,6.47467189348,14.9733514233,0.0,23.6694662846,35.6302164847,47.4626416837,0.0,18.025,29.4376416837
 06/08  10:00:00,61.371216538,6.22118301844,13.4191619905,0.0,18.7433767983,22.9618409725,41.5212297871,0.0,18.025,23.4962297871
 06/08  11:00:00,61.8596786005,6.24627018299,13.8850395458,0.0,18.7433767983,22.9618409725,41.4597686936,0.0,18.025,23.4347686936
 06/08  12:00:00,63.0037104181,6.28708382252,14.9448067039,0.0,18.5889407304,23.1597249699,45.4050788794,0.0,18.025,27.3800788794
 06/08  13:00:00,63.3795769128,6.32937638253,15.0318828054,0.0,18.7433767983,23.2517909448,43.3569626306,0.0,18.025,25.3319626306
 06/08  14:00:00,63.4780024623,6.33674814448,15.1229374496,0.0,18.7433767983,23.2517909448,41.4478895777,0.0,18.025,23.4228895777
 06/08  15:00:00,63.8913662047,6.40143120315,15.7615671759,0.0,18.7433767983,22.9618409725,41.4510751778,0.0,18.025,23.4260751778
 06/08  16:00:00,68.968724928,6.51859829714,16.2704181767,0.0,18.7433767983,27.431320555,23.7944742187,0.0,18.025,5.7694742187
 06/08  17:00:00,81.3113925624,6.80244036668,16.1407389458,0.0,17.6635504202,40.6971502883,5.78359328598,0.0,0.0,5.78359328598
 06/08  18:00:00,87.2699992351,6.95335580064,15.4429628136,0.0,27.5259009287,37.3340067412,17.4192299056,0.0,0.0,17.4192299056
 06/08  19:00:00,90.4575453266,7.10521163519,16.1537421275,0.0,33.8341110165,33.3544677425,11.5757314825,0.0,0.0,11.5757314825
 06/08  20:00:00,103.20237599,7.29833392312,16.7832902892,0.0,36.5179666069,38.8247702939,11.677161459,0.102626337699,0.0,11.5745351213
 06/08  21:00:00,100.921249571,7.29603028222,16.2509207671,0.0,32.965339924,36.8579353714,12.3710693555,0.736361175376,0.0,11.6347081801
 06/08  22:00:00,73.6416120287,6.82444845063,12.9904567272,0.0,25.6355707503,20.6438685092,14.9371318906,1.16825324009,0.0,13.7688786505
 06/08  23:00:00,50.0780619067,6.35499990866,9.44990581533,0.0,15.0252895274,11.7056064465,11.6386738471,2.27248930654,0.0,9.36618454054
 06/08  24:00:00,42.9728442111,6.14301365714,7.58256260284,0.0,11.6412384099,10.0650221343,9.39963667511,3.62994254013,0.0,5.76969413497
 06/09  01:00:00,40.1646670804,6.01464661581,6.46359212228,0.0,10.0992000411,10.047477231,4.12825325518,4.10825325518,0.0,0.02
 06/09  02:00:00,37.7362263937,5.94164049071,5.96771354088,0.0,8.25718729233,10.0299323277,8.40495698968,2.64258782874,0.0,5.76236916094
 06/09  03:00:00,37.3311539028,5.89174833058,5.61253199333,0.0,8.25718729233,10.0299323277,7.60064275943,1.8382587145,0.0,5.76238404492
 06/09  04:00:00,38.5006481065,5.84259748482,5.22443263621,0.0,8.25718729233,11.6354268332,7.8656614222,2.09622885201,0.0,5.76943257019
 06/09  05:00:00,38.9093830973,5.87660710242,5.55507873874,0.0,12.1011305571,15.3678112995,7.58150309647,1.79015643022,0.0,5.79134666625
 06/09  06:00:00,73.9901060886,6.53491269895,10.4485267406,0.0,19.7275818095,37.2640762949,18.6664091446,1.22509182237,0.0,17.4413173222
 06/09  07:00:00,96.7737109576,6.99447409952,14.167891132,0.0,24.3117294858,51.2795993405,23.6275353603,0.259509472268,0.0,23.3680258881
 06/09  08:00:00,84.290300457,6.51493934244,13.4397897107,0.0,23.6694662846,40.6342015617,35.4663821831,0.0105230592847,0.0,35.4558591238
 06/09  09:00:00,82.2313364127,6.53787989455,16.365621443,0.0,23.6694662846,35.6302164847,47.4638152513,0.0,18.025,29.4388152513
 06/09  10:00:00,64.2414450861,6.36129562554,16.1492838603,0.0,18.7433767983,22.9618409725,41.5196781165,0.0,18.025,23.4946781165
 06/09  11:00:00,65.9001944691,6.47514950527,17.6966799361,0.0,18.7433767983,22.9618409725,41.4582338829,0.0,18.025,23.4332338829
 06/09  12:00:00,68.8922826241,6.63294805918,20.4875189746,0.0,18.5889407304,23.1597249699,41.4596991681,0.0,18.025,23.4346991681
 06/09  13:00:00,71.0034206839,6.75906614075,22.226039097,0.0,18.7433767983,23.2517909448,47.302525662,0.0,18.025,29.277525662
 06/09  14:00:00,71.5902282626,6.82069215041,22.751223247,0.0,18.7433767983,23.2517909448,41.4458740371,0.0,18.025,23.4208740371
 06/09  15:00:00,72.2040100299,6.92123966151,23.5544066379,0.0,18.7433767983,22.9618409725,41.4489143493,0.0,18.025,23.4239143493
 06/09  16:00:00,76.5987886973,6.99456943544,23.4245150326,0.0,18.7433767983,27.431320555,23.7936814763,0.0,18.025,5.7686814763
 06/09  17:00:00,89.2726255819,7.30686779633,23.5975510532,0.0,17.6635504202,40.6971502883,5.78373934544,0.0,0.0,5.78373934544
 06/09  18:00:00,95.4825630513,7.48870713276,23.120184562,0.0,27.5259009287,37.3340067412,17.4183526803,0.0,0.0,17.4183526803
 06/09  19:00:00,98.7602175583,7.65956962867,23.9020650605,0.0,33.8341110165,33.3544677425,11.5747139856,0.0,0.0,11.5747139856
 06/09  20:00:00,110.458701808,7.85577716624,23.4821790582,0.0,36.5179666069,38.8247702939,11.5746344294,0.0,0.0,11.5746344294
 06/09  21:00:00,107.221880244,7.81715173437,22.0304429497,0.0,32.965339924,36.8579353714,11.6342579318,0.0,0.0,11.6342579318
 06/09  22:00:00,78.9499627767,7.28805636575,17.8352089267,0.0,25.6355707503,20.6438685092,11.5915366005,0.0,0.0,11.5915366005
 06/09  23:00:00,54.1385590176,6.74202848974,13.1233787537,0.0,15.0252895274,11.7056064465,11.5334796793,0.0,0.0,11.5334796793
 06/09  24:00:00,46.3299807798,6.48047758945,10.6022393427,0.0,11.6412384099,10.0650221343,5.89900909065,0.129470088273,0.0,5.76953900238
 06/10  01:00:00,46.3223971506,6.36818623252,9.50830443506,0.0,12.8411359301,10.0650221343,0.514129896032,0.494129896032,0.0,0.02
 06/10  02:00:00,40.3096006452,6.21321219937,8.26951824111,0.0,8.25718729233,10.0299323277,6.39602427706,0.633750868656,0.0,5.7622734084
 06/10  03:00:00,39.4933142668,6.12549780833,7.54094610017,0.0,8.25718729233,10.0299323277,6.50435185146,0.742499693015,0.0,5.76185215844
 06/10  04:00:00,40.3465076358,6.0470393555,6.8658543263,0.0,8.25718729233,11.6354268332,7.00020136094,1.23078616327,0.0,5.76941519766
 06/10  05:00:00,36.9240798147,6.02640077956,6.84162872181,0.0,8.71707943955,15.3327214929,6.83810616382,1.06141826328,0.0,5.77668790054
 06/10  06:00:00,59.2721042411,6.26513000567,8.85464263993,0.0,18.5082010057,25.6353820695,12.3497717911,0.788633335246,0.0,11.5611384559
 06/10  07:00:00,79.5737065748,6.68628343308,12.399085227,0.0,19.4083231844,41.0650158608,11.6843769849,0.0495879071387,0.0,11.6347890778
 06/10  08:00:00,111.595056558,7.29940891269,19.930011129,0.0,26.3286599382,57.9988325916,41.6376951144,0.00987146610062,0.0,41.6278236483
 06/10  09:00:00,100.651647361,7.22626937283,24.214381521,0.0,26.3286599382,42.8504436482,53.4803948744,0.0,18.025,35.4553948744
 06/10  10:00:00,76.3469893021,6.96933048505,24.1610881873,0.0,21.7447113004,23.4437158914,47.4629392005,0.0,18.025,29.4379392005
 06/10  11:00:00,76.4422656673,7.13686904975,26.5508324555,0.0,19.3027497915,23.426170988,41.5142505575,0.0,18.025,23.4892505575
 06/10  12:00:00,77.6709021075,7.2522747864,27.5221560883,0.0,19.1483137236,23.7250123474,41.4581380693,0.0,18.025,23.4331380693
 06/10  13:00:00,78.9811875267,7.33084962528,28.6083218561,0.0,19.3027497915,23.7161209604,47.3071378277,0.0,18.025,29.2821378277
 06/10  14:00:00,79.5513424019,7.38794042774,29.1213897163,0.0,19.3027497915,23.7161209604,41.4437730009,0.0,18.025,23.4187730009
 06/10  15:00:00,75.5672062124,7.21748665398,25.5976568868,0.0,19.3027497915,23.426170988,41.4466594215,0.0,18.025,23.4216594215
 06/10  16:00:00,77.3356467893,7.14271063456,22.9895335934,0.0,19.3027497915,27.8956505705,23.7938433052,0.0,18.025,5.76884330524
 06/10  17:00:00,84.1697801555,7.25166026557,21.0921116801,0.0,18.2229234133,37.5968344597,5.77654482132,0.0,0.0,5.77654482132
 06/10  18:00:00,101.603990934,7.65424926987,24.1703135303,0.0,32.690315043,37.0816133363,5.78368603836,0.0,0.0,5.78368603836
 06/10  19:00:00,105.383116718,7.96554174409,27.5262180154,0.0,36.8143715336,33.066984531,11.5758210149,0.0,0.0,11.5758210149
 06/10  20:00:00,113.930891018,8.12937520406,26.9020811071,0.0,36.3493007332,38.7721355839,11.5741113957,0.0,0.0,11.5741113957
 06/10  21:00:00,113.073610544,8.01503454914,24.5090044146,0.0,36.1807251679,36.8228455648,11.5762392771,0.0,0.0,11.5762392771
 06/10  22:00:00,87.4323516796,7.54276038853,20.6596125182,0.0,31.0351095914,20.6438685092,17.4410721495,0.0,0.0,17.4410721495
 06/10  23:00:00,60.8369242767,7.08601916316,17.0754668491,0.0,17.4250845679,11.7056064465,5.79108247543,0.0,0.0,5.79108247543
 06/10  24:00:00,52.8144630828,6.90470408122,15.462601321,0.0,12.8411359301,10.0650221343,5.76943706881,0.0,0.0,5.76943706881
 06/11  01:00:00,51.6784461718,6.78080859412,14.3323092664,0.0,12.925468867,10.100111941,5.7621368881,0.0,0.0,5.7621368881
 06/11  02:00:00,45.6102603451,6.61721692161,13.046752899,0.0,8.34152022915,10.0650221343,5.76199148138,0.0,0.0,5.76199148138
 06/11  03:00:00,44.3651621851,6.50380955493,11.9150639128,0.0,8.34152022915,10.0650221343,5.76156115062,0.0,0.0,5.76156115062
 06/11  04:00:00,44.9637616467,6.41282647066,10.9979026468,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/11  05:00:00,40.9171020268,6.35352603411,10.3881063833,0.0,8.80141237637,15.3678112995,11.5322197189,0.0,0.0,11.5322197189
 06/11  06:00:00,62.0270781112,6.51577827558,11.3589757027,0.0,18.5082010057,25.6353820695,5.7909799174,0.0,0.0,5.7909799174
 06/11  07:00:00,82.2724159572,6.92286529301,14.7418004951,0.0,19.4926561212,41.1001056674,17.4414972949,0.0,0.0,17.4414972949
 06/11  08:00:00,111.538037962,7.36314310501,19.8092748788,0.0,26.3286599382,57.9988325916,41.623012674,0.0,0.0,41.623012674
 06/11  09:00:00,95.5722813441,7.04965894587,19.4310580558,0.0,26.2443270014,42.8153538416,47.5690999502,0.0,18.025,29.5440999502
 06/11  10:00:00,68.4222838571,6.60382598188,16.6018951101,0.0,21.7447113004,23.4437158914,47.4623908649,0.0,18.025,29.4373908649
 06/11  11:00:00,65.6650884332,6.57127808135,16.2795403707,0.0,19.3449162599,23.4437158914,47.3847278229,0.0,18.025,29.3597278229
 06/11  12:00:00,65.3645242177,6.54925461978,15.8590934263,0.0,19.190480192,23.7425572507,41.452216708,0.0,18.025,23.427216708
 06/11  13:00:00,64.3621515791,6.49606198197,14.8837897428,0.0,19.260583323,23.698576057,41.4550987604,0.0,18.025,23.4300987604
 06/11  14:00:00,64.3477192473,6.50298134462,14.862436825,0.0,19.260583323,23.698576057,41.4564659087,0.0,18.025,23.4314659087
 06/11  15:00:00,63.7197146032,6.47742532748,14.5499378537,0.0,19.260583323,23.4086260847,47.3090745519,0.0,18.025,29.2840745519
 06/11  16:00:00,66.9277013283,6.43613313356,13.3478897459,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,74.5176243999,6.58115092885,12.1701847792,0.0,18.1807569449,37.5792895564,11.531535793,0.0,0.0,11.531535793
 06/11  18:00:00,89.5303165387,6.82634181877,13.0439786482,0.0,32.6059821062,37.0465235296,6.94019018162,1.1565457855,0.0,5.78364439612
 06/11  19:00:00,90.5430336687,6.95872790594,13.6929576289,0.0,36.8143715336,33.066984531,13.4995588724,1.92351976622,0.0,11.5760391062
 06/11  20:00:00,101.026507556,7.15508740103,14.8525709959,0.0,36.43363367,38.8072253906,14.0373099866,2.46236280566,0.0,11.574947181
 06/11  21:00:00,101.67685783,7.09994631635,14.1467712996,0.0,36.0963922311,36.7877557581,16.1510378463,4.57512090883,0.0,11.5759169374
 06/11  22:00:00,76.4962160124,6.63445103567,10.7512224159,0.0,30.9507766546,20.6087787026,18.4286783257,6.79509809525,0.0,11.6335802304
 06/11  23:00:00,50.6197218124,6.21134646527,7.73294075897,0.0,17.4250845679,11.7056064465,19.7329643553,8.17093223132,0.0,11.562032124
 06/11  24:00:00,42.9953892299,6.05279864437,6.37601369042,0.0,12.925468867,10.100111941,14.3933382435,8.62389172842,0.0,5.76944651506
 06/12  01:00:00,38.7985718642,5.91393664549,5.19821305349,0.0,10.0992000411,10.047477231,14.8221183151,9.06018298777,0.0,5.76193532728
 06/12  02:00:00,36.0702381253,5.81632888516,4.42704709708,0.0,8.25718729233,10.0299323277,9.33885706637,9.31885706637,0.0,0.02
 06/12  03:00:00,35.5432931548,5.75308045868,3.96334906858,0.0,8.25718729233,10.0299323277,15.2727785614,9.51085241783,0.0,5.76192614357
 06/12  04:00:00,36.716536902,5.69952617764,3.58340470725,0.0,8.25718729233,11.6354268332,15.6753715568,9.90648476212,0.0,5.76888679466
 06/12  05:00:00,36.9467373284,5.71729643229,3.75176081272,0.0,12.1011305571,15.3678112995,20.8576393427,9.29674296976,0.0,11.5608963729
 06/12  06:00:00,70.7680133069,6.25629340016,7.50508608448,0.0,19.7275818095,37.2640762949,19.9421371761,8.30816532919,0.0,11.6339718469
 06/12  07:00:00,92.773721435,6.65760927088,10.5048157552,0.0,24.3117294858,51.2795993405,30.2887024854,6.92391460625,0.0,23.3647878791
 06/12  08:00:00,79.6265058967,6.18228510587,9.10868067995,0.0,23.6694662846,40.6342015617,37.5776477917,2.12538867053,0.0,35.4522591211
 06/12  09:00:00,76.8199953286,6.17869240537,11.3134902427,0.0,23.6694662846,35.6302164847,48.1819433921,0.725746228469,18.025,29.4311971637
 06/12  10:00:00,58.0479500261,5.98607086296,10.3310303666,0.0,18.7433767983,22.9618409725,42.8663319019,1.35034449101,18.025,23.4909874109
 06/12  11:00:00,58.580093387,6.03784841011,10.8138908,0.0,18.7433767983,22.9618409725,41.9653035938,0.50885667873,18.025,23.4314469151
 06/12  12:00:00,59.2141236047,6.1141366502,11.3281822859,0.0,18.5889407304,23.1597249699,47.9322919372,0.628014963214,18.025,29.279276974
 06/12  13:00:00,60.2484535858,6.20296537841,12.0271861486,0.0,18.7433767983,23.2517909448,41.4504428145,0.00469954062807,18.025,23.4207432739
 06/12  14:00:00,61.0653835146,6.28366476168,12.7634164335,0.0,18.7433767983,23.2517909448,41.4440571809,0.0,18.025,23.4190571809
 06/12  15:00:00,61.1832476383,6.32145017252,13.1334443449,0.0,18.7433767983,22.9618409725,41.4480023236,0.0,18.025,23.4230023236
 06/12  16:00:00,65.5368350532,6.39354458359,12.963597483,0.0,18.7433767983,27.431320555,23.7941648864,0.0,18.025,5.76916488639
 06/12  17:00:00,78.0991596664,6.6989949681,13.0319748698,0.0,17.6635504202,40.6971502883,5.78349155694,0.0,0.0,5.78349155694
 06/12  18:00:00,86.2557334351,6.94472339752,14.4373709172,0.0,27.5259009287,37.3340067412,17.4279865646,0.0100343054124,0.0,17.4179522592
 06/12  19:00:00,90.272720217,7.16042704192,15.9137324733,0.0,33.8341110165,33.3544677425,11.6067013348,0.0329924334216,0.0,11.5737089014
 06/12  20:00:00,103.528082859,7.38301043339,17.024348719,0.0,36.5179666069,38.8247702939,12.0574078861,0.485046931876,0.0,11.5723609543
 06/12  21:00:00,101.425692164,7.38056235842,16.6708790815,0.0,32.965339924,36.8579353714,12.6587016421,1.02618497028,0.0,11.6325166718
 06/12  22:00:00,74.0990440823,6.90153297432,13.3708397654,0.0,25.6355707503,20.6438685092,12.9798936518,1.39016024182,0.0,11.58973341
 06/12  23:00:00,51.0925205675,6.4767098909,10.3426735625,0.0,15.0252895274,11.7056064465,13.014084714,1.48130164874,0.0,11.5327830653
 06/12  24:00:00,43.8719501776,6.24895988637,8.37573803673,0.0,11.6412384099,10.0650221343,2.81939301405,2.79939301405,0.0,0.02
 06/13  01:00:00,40.7522993775,6.0908638965,6.97501759629,0.0,10.0992000411,10.047477231,10.0234884136,4.26135196041,0.0,5.76213645322
 06/13  02:00:00,38.2479004804,6.01071144843,6.41032698755,0.0,8.25718729233,10.0299323277,8.52073776326,2.7586284034,0.0,5.76210935986
 06/13  03:00:00,37.7563766273,5.95439506747,5.9751201312,0.0,8.25718729233,10.0299323277,7.69509650484,1.93301539723,0.0,5.76208110762
 06/13  04:00:00,38.4743884213,5.86843320702,5.172353379,0.0,8.25718729233,11.6354268332,9.76190549494,3.99319776426,0.0,5.76870773069
 06/13  05:00:00,38.6068102575,5.87971278613,5.24942732657,0.0,12.1011305571,15.3678112995,10.3532753485,4.56242661136,0.0,5.79084873711
 06/13  06:00:00,72.926476173,6.46494630204,9.45490569609,0.0,19.7275818095,37.2640762949,21.2863592737,3.84883063118,0.0,17.4375286425
 06/13  07:00:00,95.3908976624,6.89997247257,12.8796423935,0.0,24.3117294858,51.2795993405,25.1950779558,1.83228351965,0.0,23.3627944361
 06/13  08:00:00,82.4211157052,6.414141298,11.6714455151,0.0,23.6694662846,40.6342015617,29.5453487345,0.0,0.0,29.5453487345
 06/13  09:00:00,79.2914663842,6.38177644582,13.5818870363,0.0,23.6694662846,35.6302164847,47.4559596616,0.0,18.025,29.4309596616
 06/13  10:00:00,60.1753697183,6.142840493,12.301683442,0.0,18.7433767983,22.9618409725,47.3840466689,0.0,18.025,29.3590466689
 06/13  11:00:00,60.7616482134,6.22249605008,12.8108023197,0.0,18.7433767983,22.9618409725,41.4556374467,0.0,18.025,23.4306374467
 06/13  12:00:00,62.4175540531,6.33215792442,14.3135996201,0.0,18.5889407304,23.1597249699,41.4485495706,0.0,18.025,23.4235495706
 06/13  13:00:00,63.6635251028,6.43595801573,15.2092667727,0.0,18.7433767983,23.2517909448,41.4505433558,0.0,18.025,23.4255433558
 06/13  14:00:00,64.1410282668,6.4611170844,15.661610245,0.0,18.7433767983,23.2517909448,41.4516276936,0.0,18.025,23.4266276936
 06/13  15:00:00,61.418173228,6.35524964369,13.3345726697,0.0,18.7433767983,22.9618409725,41.7984690002,0.343443767348,18.025,23.4300252329
 06/13  16:00:00,64.0204212357,6.29266129093,11.5480741423,0.0,18.7433767983,27.431320555,25.1703534442,1.37640393565,18.025,5.76894950853
 06/13  17:00:00,75.3270670792,6.46952722808,10.489354426,0.0,17.6635504202,40.6971502883,13.1198987917,1.573299733,0.0,11.5465990587
 06/13  18:00:00,82.8241183317,6.63272578736,11.3177685908,0.0,27.5259009287,37.3340067412,14.056390039,2.43840733207,0.0,11.6179827069
 06/13  19:00:00,86.6617911558,6.8135322677,12.649702065,0.0,33.8341110165,33.3544677425,13.8499609775,2.27450105257,0.0,11.575459925
 06/13  20:00:00,99.9076761859,7.00817286719,13.7787885018,0.0,36.5179666069,38.8247702939,14.9453559786,3.37045321416,0.0,11.5749027644
 06/13  21:00:00,98.1674880414,7.03206584831,13.7611831025,0.0,32.965339924,36.8579353714,21.8753606531,4.43583640166,0.0,17.4395242514
 06/13  22:00:00,71.1360127156,6.58533289065,10.7240166522,0.0,25.6355707503,20.6438685092,16.5750866307,4.98582174511,0.0,11.5892648856
 06/13  23:00:00,48.3261634468,6.18763725715,7.86539532306,0.0,15.0252895274,11.7056064465,11.3472275809,5.57087350221,0.0,5.77635407874
 06/13  24:00:00,41.7029940183,6.01848065351,6.43726424377,0.0,11.6412384099,10.0650221343,11.793904547,6.02464625267,0.0,5.76925829431
 06/14  01:00:00,39.1956665664,5.9234154893,5.58583538205,0.0,10.0992000411,10.047477231,12.0674616866,6.30530271666,0.0,5.76215896993
 06/14  02:00:00,36.5193075842,5.83668206309,4.8557691549,0.0,8.25718729233,10.0299323277,6.56847269871,6.54847269871,0.0,0.02
 06/14  03:00:00,35.968614619,5.78050110192,4.36125476436,0.0,8.25718729233,10.0299323277,12.5259617237,6.76384280477,0.0,5.76211891889
 06/14  04:00:00,37.2052421226,5.73983455113,4.03180837443,0.0,8.25718729233,11.6354268332,12.7130822966,6.94553634635,0.0,5.76754595027
 06/14  05:00:00,37.5317581598,5.76363951955,4.29045344201,0.0,12.1011305571,15.3678112995,17.9404134637,6.3800000381,0.0,11.5604134256
 06/14  06:00:00,70.8640486672,6.25117500343,7.60626439319,0.0,19.7275818095,37.2640762949,19.0203959682,7.3881282461,0.0,11.6322677221
 06/14  07:00:00,92.0452790791,6.56432024062,9.86968944572,0.0,24.3117294858,51.2795993405,30.6604753161,7.29733971966,0.0,23.3631355964
 06/14  08:00:00,79.214552921,6.10920503011,8.76982875624,0.0,23.6694662846,40.6342015617,37.3035167341,1.85881103041,0.0,35.4447057037
 06/14  09:00:00,76.3009858847,6.09298488617,10.8802035888,0.0,23.6694662846,35.6302164847,48.4541559366,1.00198733925,18.025,29.4271685973
 06/14  10:00:00,56.8447844949,5.83274715148,9.28119961576,0.0,18.7433767983,22.9618409725,43.2806226842,1.76713170992,18.025,23.4884909742
 06/14  11:00:00,57.1686958109,5.86789151569,9.572458111,0.0,18.7433767983,22.9618409725,42.9135804982,1.46062360787,18.025,23.4279568904
 06/14  12:00:00,57.9128715156,5.92875613056,10.2123207406,0.0,18.5889407304,23.1597249699,42.3769326523,0.923660496675,18.025,23.4282721556
 06/14  13:00:00,58.5756120051,5.97976303967,10.5775507586,0.0,18.7433767983,23.2517909448,41.4596786466,0.00459793628806,18.025,23.4300807103
 06/14  14:00:00,58.8432822991,6.01102112844,10.813962978,0.0,18.7433767983,23.2517909448,47.3043876783,0.0,18.025,29.2793876783
 06/14  15:00:00,59.1677477051,6.07693402634,11.3624690497,0.0,18.7433767983,22.9618409725,41.4422934046,0.0,18.025,23.4172934046
 06/14  16:00:00,64.0353630545,6.19004046485,11.6656434262,0.0,18.7433767983,27.431320555,23.7937649387,0.0,18.025,5.76876493866
 06/14  17:00:00,76.5917906262,6.48157777151,11.7420379834,0.0,17.6635504202,40.6971502883,5.78333775075,0.0,0.0,5.78333775075
 06/14  18:00:00,84.3987388817,6.70660441609,12.818520069,0.0,27.5259009287,37.3340067412,11.6264742697,0.00815147080346,0.0,11.6183227989
 06/14  19:00:00,87.9200423535,6.89277018287,13.8287244003,0.0,33.8341110165,33.3544677425,11.6369459162,0.0616646570736,0.0,11.5752812592
 06/14  20:00:00,100.825868199,7.10077432251,14.6043889478,0.0,36.5179666069,38.8247702939,12.5297535746,0.956019585324,0.0,11.5737339892
 06/14  21:00:00,98.5362928504,7.08051324562,14.0815493783,0.0,32.965339924,36.8579353714,20.3875887541,2.95019242679,0.0,17.4373963273
 06/14  22:00:00,70.8131239014,6.57110891057,10.4153611951,0.0,25.6355707503,20.6438685092,17.9513571874,6.36176277274,0.0,11.5895944146
 06/14  23:00:00,47.6155299777,6.13529710908,7.20710705964,0.0,15.0252895274,11.7056064465,14.0729133016,8.29649156126,0.0,5.77642174032
 06/14  24:00:00,40.9024300226,5.955800825,5.69938391804,0.0,11.6412384099,10.0650221343,14.5652304271,8.79594321433,0.0,5.76928721276
 06/15  01:00:00,38.1594014618,5.83418756711,4.63879989124,0.0,10.0992000411,10.047477231,14.9248351855,9.16289138439,0.0,5.76194380112
 06/15  02:00:00,34.913831851,5.67934412624,3.40763298094,0.0,8.25718729233,10.0299323277,18.0980457771,12.3361438879,0.0,5.76190188915
 06/15  03:00:00,34.2137893199,5.59758207454,2.7893533351,0.0,8.25718729233,10.0299323277,14.4233676429,14.4033676429,0.0,0.02
 06/15  04:00:00,35.5931450635,5.56937164906,2.59017830493,0.0,8.25718729233,11.6354268332,20.4648791666,14.6956784781,0.0,5.76920068853
 06/15  05:00:00,35.9478100179,5.60437113274,2.86577933575,0.0,12.1011305571,15.3678112995,23.5846806583,12.0238659259,0.0,11.5608147324
 06/15  06:00:00,69.5585556847,6.09838950035,6.45356467544,0.0,19.7275818095,37.2640762949,25.6156027005,8.17784036079,0.0,17.4377623398
 06/15  07:00:00,92.4763206399,6.5812829409,10.2837879682,0.0,24.3117294858,51.2795993405,21.7748522521,4.24951508222,0.0,17.5253371699
 06/15  08:00:00,79.9852602765,6.15172290075,9.49802832466,0.0,23.6694662846,40.6342015617,35.5405150897,0.0965995223184,0.0,35.4439155674
 06/15  09:00:00,77.3252905698,6.17095994214,11.8265406468,0.0,23.6694662846,35.6302164847,47.4521485156,0.0,18.025,29.4271485156
 06/15  10:00:00,58.4260028878,5.97762019129,10.7175509193,0.0,18.7433767983,22.9618409725,41.5401631312,0.0269198000812,18.025,23.4882433311
 06/15  11:00:00,58.4467023757,6.00240585716,10.7159537566,0.0,18.7433767983,22.9618409725,41.4779499912,0.0254174789566,18.025,23.4275325123
 06/15  12:00:00,58.9806455811,6.08318979749,11.1256622601,0.0,18.5889407304,23.1597249699,42.0796985515,0.625321881917,18.025,23.4293766696
 06/15  13:00:00,59.0372644828,6.07967751505,10.9392942781,0.0,18.7433767983,23.2517909448,47.2994503512,0.00551854742283,18.025,29.2689318038
 06/15  14:00:00,58.6022593726,6.04419848879,10.539769787,0.0,18.7433767983,23.2517909448,41.4387655034,0.0,18.025,23.4137655034
 06/15  15:00:00,59.0371562606,6.12138742969,11.1874275313,0.0,18.7433767983,22.9618409725,41.7800299617,0.339131594743,18.025,23.415898367
 06/15  16:00:00,63.1017397008,6.16120082316,10.7608590573,0.0,18.7433767983,27.431320555,23.792854692,0.0,18.025,5.76785469198
 06/15  17:00:00,74.9140403343,6.38127253112,10.1645965369,0.0,17.6635504202,40.6971502883,5.78321522544,0.0,0.0,5.78321522544
 06/15  18:00:00,82.5861542377,6.57166723705,11.1408802322,0.0,27.5259009287,37.3340067412,18.2488656264,0.832435605262,0.0,17.4164300211
 06/15  19:00:00,85.8619178784,6.7179381697,11.9454391829,0.0,33.8341110165,33.3544677425,7.59218251376,1.79646609057,0.0,5.79571642319
 06/15  20:00:00,98.8374265961,6.89841852014,12.8183106981,0.0,36.5179666069,38.8247702939,15.3246450758,3.74997001769,0.0,11.5746750581
 06/15  21:00:00,96.6621254301,6.88738152082,12.4005270877,0.0,32.965339924,36.8579353714,23.8074555422,6.36959135987,0.0,17.4378641823
 06/15  22:00:00,69.300257199,6.41268806452,9.06092280095,0.0,25.6355707503,20.6438685092,20.1750446973,8.58544367418,0.0,11.5896010231
 06/15  23:00:00,45.9354090465,5.96642121775,5.69586646079,0.0,15.0252895274,11.7056064465,17.7881338514,12.0118190317,0.0,5.77631481969
 06/15  24:00:00,39.0455364316,5.76570396519,4.03259113251,0.0,11.6412384099,10.0650221343,20.3933297717,14.6241476972,0.0,5.76918207454
 06/16  01:00:00,36.4507600657,5.64733949922,3.11700944702,0.0,10.0992000411,10.047477231,21.3958905034,15.6339108933,0.0,5.76197961007
 06/16  02:00:00,34.0167561299,5.57990101732,2.61000218281,0.0,8.25718729233,10.0299323277,22.7416647644,16.9797383292,0.0,5.76192643526
 06/16  03:00:00,33.6971091251,5.54087345738,2.32938495973,0.0,8.25718729233,10.0299323277,17.9164080695,17.8964080695,0.0,0.02
 06/16  04:00:00,35.0762544121,5.51263052938,2.13003274496,0.0,8.25718729233,11.6354268332,23.9390103491,18.1698712863,0.0,5.76913906281
 06/16  05:00:00,35.2330306747,5.52828222819,2.2270955777,0.0,12.1011305571,15.3678112995,28.9736945236,17.4130706776,0.0,11.560623846
 06/16  06:00:00,67.9277313748,5.91851983003,5.00262074699,0.0,19.7275818095,37.2640762949,29.0593403952,11.6218640447,0.0,17.4374763505
 06/16  07:00:00,90.9932740575,6.41492512575,8.96711534795,0.0,24.3117294858,51.2795993405,22.4651042736,4.9404288106,0.0,17.524675463
 06/16  08:00:00,78.6714028745,6.01494720278,8.32095623061,0.0,23.6694662846,40.6342015617,35.5534834593,0.112723274438,0.0,35.4407601849
 06/16  09:00:00,76.3186729033,6.06390346842,10.926988146,0.0,23.6694662846,35.6302164847,47.4455585412,0.0,18.025,29.4205585412
 06/16  10:00:00,58.0677513711,5.91944293668,10.4174815719,0.0,18.7433767983,22.9618409725,41.5124501435,0.0,18.025,23.4874501435
 06/16  11:00:00,59.3646287159,6.04926668511,11.5870228227,0.0,18.7433767983,22.9618409725,41.4525195137,0.0,18.025,23.4275195137
 06/16  12:00:00,61.337589794,6.19517812021,13.370621528,0.0,18.5889407304,23.1597249699,47.3041395197,0.0,18.025,29.2791395197
 06/16  13:00:00,62.5615066586,6.30193811312,14.241280536,0.0,18.7433767983,23.2517909448,41.4363709059,0.0,18.025,23.4113709059
 06/16  14:00:00,62.9036682302,6.34617272536,14.5392081734,0.0,18.7433767983,23.2517909448,41.4383454484,0.0,18.025,23.4133454484
 06/16  15:00:00,62.7034205107,6.38295463518,14.5921280973,0.0,18.7433767983,22.9618409725,41.44033263,0.0,18.025,23.41533263
 06/16  16:00:00,67.1755871453,6.45961458858,14.5362960594,0.0,18.7433767983,27.431320555,23.793878076,0.0,18.025,5.768878076
 06/16  17:00:00,77.5349903831,6.6486097733,12.5182146962,0.0,17.6635504202,40.6971502883,5.78317622659,0.0,0.0,5.78317622659
 06/16  18:00:00,84.5735530981,6.8213955098,12.8785609506,0.0,27.5259009287,37.3340067412,17.4283210602,0.0123458982458,0.0,17.4159751619
 06/16  19:00:00,88.1885451439,6.99118341936,13.9988288142,0.0,33.8341110165,33.3544677425,6.04569788191,0.250098657667,0.0,5.79559922424
 06/16  20:00:00,101.010887955,7.16073544421,14.7294626809,0.0,36.5179666069,38.8247702939,13.3388761591,1.7644755659,0.0,11.5744005932
 06/16  21:00:00,98.937539671,7.14498607256,14.4183480537,0.0,32.965339924,36.8579353714,20.6003482555,3.16306204049,0.0,17.437286215
 06/16  22:00:00,71.4386790303,6.64831529901,10.9637258856,0.0,25.6355707503,20.6438685092,17.4734995397,5.8843220779,0.0,11.5891774618
 06/16  23:00:00,48.112601186,6.19594826943,7.64353634413,0.0,15.0252895274,11.7056064465,13.6418731474,7.86571550466,0.0,5.77615764272
 06/16  24:00:00,41.029602235,5.98154740819,5.80081729608,0.0,11.6412384099,10.0650221343,15.0770935939,9.30806218932,0.0,5.7690314046
 06/17  01:00:00,40.8174967139,5.84125432792,4.53035323137,0.0,12.8411359301,10.0650221343,17.944933625,12.1830972202,0.0,5.76183640484
 06/17  02:00:00,34.8963467301,5.68423498812,3.38526177374,0.0,8.25718729233,10.0299323277,19.5529546394,13.7911818058,0.0,5.76177283357
 06/17  03:00:00,34.2415636938,5.6049179799,2.80979784844,0.0,8.25718729233,10.0299323277,15.1695964034,15.1495964034,0.0,0.02
 06/17  04:00:00,35.5464543746,5.56825525428,2.5446116882,0.0,8.25718729233,11.6354268332,21.8562096483,16.0872190407,0.0,5.76899060757
 06/17  05:00:00,32.0471813574,5.55231067254,2.43885268577,0.0,8.71707943955,15.3327214929,21.4010835183,15.6249479818,0.0,5.7761355365
 06/17  06:00:00,53.5761265459,5.70950723245,3.7143329544,0.0,18.5082010057,25.6353820695,22.4649437489,10.90527963,0.0,11.5596641189
 06/17  07:00:00,73.4963074758,6.09482028319,6.91322754265,0.0,19.4083231844,41.0650158608,22.7683167156,5.33083090686,0.0,17.4374858087
 06/17  08:00:00,103.52016689,6.65780643666,12.4968314534,0.0,26.3286599382,57.9988325916,35.7452007217,0.0840986809685,0.0,35.6611020407
 06/17  09:00:00,88.9710814122,6.45502094815,13.3051367681,0.0,26.3286599382,42.8504436482,53.457690186,0.0,18.025,35.432690186
 06/17  10:00:00,62.6896597242,6.13092768394,11.3422136314,0.0,21.7447113004,23.4437158914,47.4505467624,0.0,18.025,29.4255467624
 06/17  11:00:00,60.5907933467,6.19184552165,11.644422712,0.0,19.3027497915,23.426170988,41.5091820802,0.0,18.025,23.4841820802
 06/17  12:00:00,61.4201593166,6.29269809791,12.2310150796,0.0,19.1483137236,23.7250123474,47.2924996753,0.0,18.025,29.2674996753
 06/17  13:00:00,62.859100021,6.39949614813,13.417616982,0.0,19.3027497915,23.7161209604,41.4403891098,0.0,18.025,23.4153891098
 06/17  14:00:00,64.4008055875,6.49443398092,14.864384572,0.0,19.3027497915,23.7161209604,41.4381588594,0.0,18.025,23.4131588594
 06/17  15:00:00,64.5513406863,6.54731138264,15.2519919693,0.0,19.3027497915,23.426170988,41.4399894366,0.0,18.025,23.4149894366
 06/17  16:00:00,68.6817428746,6.58033414331,14.8980323624,0.0,19.3027497915,27.8956505705,23.7937790497,0.0,18.025,5.76877904971
 06/17  17:00:00,77.1364447444,6.77861151634,14.5318578592,0.0,18.2229234133,37.5968344597,5.7759530755,0.0,0.0,5.7759530755
 06/17  18:00:00,92.3620215729,7.0735452245,15.509088388,0.0,32.690315043,37.0816133363,5.78269616025,0.0,0.0,5.78269616025
 06/17  19:00:00,93.1738187515,7.22997204418,16.0525423023,0.0,36.8143715336,33.066984531,11.5744930637,0.0,0.0,11.5744930637
 06/17  20:00:00,100.617328696,7.35939082446,16.2425536562,0.0,36.3493007332,38.7721355839,11.6538709794,0.0816270444774,0.0,11.572243935
 06/17  21:00:00,103.088367067,7.28611299142,15.2527378975,0.0,36.1807251679,36.8228455648,13.0599533323,1.4860118405,0.0,11.5739414918
 06/17  22:00:00,77.893864774,6.81016220756,11.8538052404,0.0,31.0351095914,20.6438685092,22.4195855618,4.98242461752,0.0,17.4371609442
 06/17  23:00:00,52.2031443498,6.39807108207,9.12968023598,0.0,17.4250845679,11.7056064465,10.5958722673,4.80568288043,0.0,5.79018938682
 06/17  24:00:00,44.5486004483,6.2314792276,7.86998982723,0.0,12.8411359301,10.0650221343,9.54854715848,3.77953768244,0.0,5.76900947604
 06/18  01:00:00,42.8636920062,6.05017321995,6.24820968757,0.0,12.925468867,10.100111941,12.7143746367,6.95268560114,0.0,5.76168903553
 06/18  02:00:00,36.6164720803,5.87106082094,4.79914252573,0.0,8.34152022915,10.0650221343,14.6861463326,8.92453061128,0.0,5.76161572131
 06/18  03:00:00,36.0086666029,5.79769656256,4.26470160425,0.0,8.34152022915,10.0650221343,8.35153217017,8.33153217017,0.0,0.02
 06/18  04:00:00,37.0147027296,5.72364468106,3.73805176672,0.0,8.34152022915,11.6705166398,14.7293298586,8.96050333073,0.0,5.76882652783
 06/18  05:00:00,33.2765801234,5.67234505396,3.42879968517,0.0,8.80141237637,15.3678112995,14.9722965838,9.19641611811,0.0,5.77588046573
 06/18  06:00:00,55.4439978313,5.90651022971,5.38520630441,0.0,18.5082010057,25.6353820695,17.2875559997,5.72825406872,0.0,11.559301931
 06/18  07:00:00,75.6659835181,6.33029555196,8.72801722567,0.0,19.4926561212,41.1001056674,19.5173005044,2.08042955269,0.0,17.4368709517
 06/18  08:00:00,104.870478375,6.81706242917,13.6879021326,0.0,26.3286599382,57.9988325916,35.6586233524,0.0,0.0,35.6586233524
 06/18  09:00:00,90.5318772627,6.62391717577,14.8164682225,0.0,26.2443270014,42.8153538416,53.4613907852,0.0,18.025,35.4363907852
 06/18  10:00:00,65.3941294184,6.3475429826,13.8300757947,0.0,21.7447113004,23.4437158914,47.4483313827,0.0,18.025,29.4233313827
 06/18  11:00:00,63.9937876038,6.42374479731,14.7558129006,0.0,19.3449162599,23.4437158914,41.5061529448,0.0,18.025,23.4811529448
 06/18  12:00:00,65.2882287001,6.5368895577,15.7951864843,0.0,19.190480192,23.7425572507,41.450062649,0.0,18.025,23.425062649
 06/18  13:00:00,67.6503443501,6.67094491264,17.9971244873,0.0,19.260583323,23.698576057,41.45144628,0.0,18.025,23.42644628
 06/18  14:00:00,68.462075905,6.74334889566,18.7364533114,0.0,19.260583323,23.698576057,47.2931085604,0.0,18.025,29.2681085604
 06/18  15:00:00,67.7915376206,6.75265337896,18.346562522,0.0,19.260583323,23.4086260847,41.4349879204,0.0,18.025,23.4099879204
