Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  16:00:00,71.8134600575,6.76979827563,17.9000066596,0.0,19.260583323,27.8781056672,23.7937640249,0.0,18.025,5.76876402489
 06/18  17:00:00,80.5581237504,6.98572185856,17.8061451654,0.0,18.1807569449,37.5792895564,5.77563599913,0.0,0.0,5.77563599913
 06/18  18:00:00,95.2333717196,7.28159330952,18.2918213893,0.0,32.6059821062,37.0465235296,5.78266180127,0.0,0.0,5.78266180127
 06/18  19:00:00,96.4411667355,7.46560384239,19.0842664147,0.0,36.8143715336,33.066984531,11.5740118946,0.0,0.0,11.5740118946
 06/18  20:00:00,104.479088493,7.63609761891,19.7081951004,0.0,36.43363367,38.8072253906,11.5730337547,0.0,0.0,11.5730337547
 06/18  21:00:00,106.241909636,7.5356494994,18.2761730914,0.0,36.0963922311,36.7877557581,11.573673527,0.0,0.0,11.573673527
 06/18  22:00:00,80.5005202294,7.04447269137,14.3455844687,0.0,30.9507766546,20.6087787026,11.6317018375,0.0,0.0,11.6317018375
 06/18  23:00:00,54.2765888605,6.58793504865,11.0132648507,0.0,17.4250845679,11.7056064465,11.6878462143,0.127559060973,0.0,11.5602871533
 06/18  24:00:00,46.4019264155,6.40064100463,9.43473500424,0.0,12.925468867,10.100111941,6.24491581023,0.476085525467,0.0,5.76883028476
 06/19  01:00:00,42.0795420635,6.24151445915,8.1516264561,0.0,10.0992000411,10.047477231,6.37744208821,0.61567646927,0.0,5.76176561894
 06/19  02:00:00,39.1616437617,6.1218585044,7.21294292226,0.0,8.25718729233,10.0299323277,0.746411158868,0.726411158868,0.0,0.02
 06/19  03:00:00,38.4899745226,6.04655731764,6.61657253838,0.0,8.25718729233,10.0299323277,6.58154651065,0.819874036536,0.0,5.76167247411
 06/19  04:00:00,39.6703069192,5.99440603097,6.24232054821,0.0,8.25718729233,11.6354268332,6.67039430857,0.901667862009,0.0,5.76872644656
 06/19  05:00:00,39.9920091643,6.01857713975,6.49580018765,0.0,12.1011305571,15.3678112995,12.4427727454,0.883591956525,0.0,11.5591807889
 06/19  06:00:00,74.0047587143,6.57355212424,10.424654052,0.0,19.7275818095,37.2640762949,12.0898587008,0.460135182582,0.0,11.6297235182
 06/19  07:00:00,96.5881277646,7.00295625379,13.973976791,0.0,24.3117294858,51.2795993405,23.3563163099,0.0,0.0,23.3563163099
 06/19  08:00:00,83.705589513,6.50439368542,12.8657277659,0.0,23.6694662846,40.6342015617,29.5306305415,0.0,0.0,29.5306305415
 06/19  09:00:00,79.7620696729,6.40494350278,14.0293687076,0.0,23.6694662846,35.6302164847,47.4424924818,0.0,18.025,29.4174924818
 06/19  10:00:00,60.9383556988,6.17715167493,13.0303921842,0.0,18.7433767983,22.9618409725,47.3736292078,0.0,18.025,29.3486292078
 06/19  11:00:00,62.496188795,6.28442368626,14.4834375306,0.0,18.7433767983,22.9618409725,41.4478154738,0.0,18.025,23.4228154738
 06/19  12:00:00,64.4091233417,6.35854234521,16.2788067435,0.0,18.5889407304,23.1597249699,41.442796016,0.0,18.025,23.417796016
 06/19  13:00:00,66.899049506,6.48629403546,18.3944778437,0.0,18.7433767983,23.2517909448,41.4418301369,0.0,18.025,23.4168301369
 06/19  14:00:00,65.9992349595,6.4321346889,17.5488221815,0.0,18.7433767983,23.2517909448,41.4433379676,0.0,18.025,23.4183379676
 06/19  15:00:00,64.8307951944,6.43227091933,16.6701958636,0.0,18.7433767983,22.9618409725,41.4448324032,0.0,18.025,23.4198324032
 06/19  16:00:00,69.595714897,6.51053684519,16.9055123711,0.0,18.7433767983,27.431320555,23.7935781368,0.0,18.025,5.76857813679
 06/19  17:00:00,83.3193708368,6.8620309196,18.0891881404,0.0,17.6635504202,40.6971502883,5.78264283702,0.0,0.0,5.78264283702
 06/19  18:00:00,89.7814604824,7.06236190351,17.8455341577,0.0,27.5259009287,37.3340067412,17.4136534506,0.0,0.0,17.4136534506
 06/19  19:00:00,92.5590897339,7.20152520301,18.1590557376,0.0,33.8341110165,33.3544677425,11.5730603802,0.0,0.0,11.5730603802
 06/19  20:00:00,104.284583595,7.47761830012,19.5702969547,0.0,36.5179666069,38.8247702939,11.5713952085,0.0,0.0,11.5713952085
 06/19  21:00:00,105.031830039,7.56604708477,20.0916105056,0.0,32.965339924,36.8579353714,11.630214138,0.0,0.0,11.630214138
 06/19  22:00:00,77.6943936894,7.11316269486,16.7546187482,0.0,25.6355707503,20.6438685092,11.5881149177,0.0,0.0,11.5881149177
 06/19  23:00:00,54.4694635662,6.69392556769,13.5024338569,0.0,15.0252895274,11.7056064465,11.5315871679,0.0,0.0,11.5315871679
 06/19  24:00:00,47.8328667868,6.52992738885,12.0557136753,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,45.2346911091,6.42766847781,11.1206242505,0.0,10.0992000411,10.047477231,5.76167079209,0.0,0.0,5.76167079209
 06/20  02:00:00,41.680512164,6.27229447351,9.58137523464,0.0,8.25718729233,10.0299323277,5.76157022289,0.0,0.0,5.76157022289
 06/20  03:00:00,40.4950337763,6.17471148307,8.49348123488,0.0,8.25718729233,10.0299323277,5.7614674353,0.0,0.0,5.7614674353
 06/20  04:00:00,41.8815401383,6.15446490036,8.29349956319,0.0,8.25718729233,11.6354268332,5.7679059826,0.0,0.0,5.7679059826
 06/20  05:00:00,42.3220889368,6.18653724135,8.65792738755,0.0,12.1011305571,15.3678112995,5.78995899463,0.0,0.0,5.78995899463
 06/20  06:00:00,77.1130964555,6.81242265397,13.2941269613,0.0,19.7275818095,37.2640762949,17.4359927655,0.0,0.0,17.4359927655
 06/20  07:00:00,98.5171043069,7.15583481766,15.7500955304,0.0,24.3117294858,51.2795993405,17.5934357028,0.0715615038683,0.0,17.521874199
 06/20  08:00:00,85.663238918,6.64869333061,14.6790868427,0.0,23.6694662846,40.6342015617,35.4428890844,0.00941544279532,0.0,35.4334736416
 06/20  09:00:00,84.6416522229,6.70890981432,18.6049920722,0.0,23.6694662846,35.6302164847,47.4410737786,0.0,18.025,29.4160737786
 06/20  10:00:00,65.8462974208,6.49679079198,17.6187013881,0.0,18.7433767983,22.9618409725,41.505515448,0.0,18.025,23.480515448
 06/20  11:00:00,66.0850572604,6.54144318795,17.8152896529,0.0,18.7433767983,22.9618409725,41.448886991,0.0,18.025,23.423886991
 06/20  12:00:00,67.4716458537,6.64915555619,19.0507150843,0.0,18.5889407304,23.1597249699,41.7787920237,0.0,18.025,23.7537920237
 06/20  13:00:00,69.0759976343,6.74930552995,20.3084177162,0.0,18.7433767983,23.2517909448,46.958857902,0.0,18.025,28.933857902
 06/20  14:00:00,69.6400009291,6.7974346373,20.8242933961,0.0,18.7433767983,23.2517909448,41.4329615719,0.0,18.025,23.4079615719
 06/20  15:00:00,69.7819244242,6.84830704078,21.205294335,0.0,18.7433767983,22.9618409725,41.43437024,0.0,18.025,23.40937024
 06/20  16:00:00,74.1760047334,6.91563924948,21.0807070775,0.0,18.7433767983,27.431320555,23.7935269965,0.0,18.025,5.76852699647
 06/20  17:00:00,86.2959125691,7.19244788566,20.7353225757,0.0,17.6635504202,40.6971502883,5.78258522339,0.0,0.0,5.78258522339
 06/20  18:00:00,93.5382444713,7.42382061094,21.2408709828,0.0,27.5259009287,37.3340067412,11.6160125046,0.0,0.0,11.6160125046
 06/20  19:00:00,96.9115637398,7.61420337427,22.0988575692,0.0,33.8341110165,33.3544677425,11.5733440938,0.0,0.0,11.5733440938
 06/20  20:00:00,105.135102646,7.68413219169,20.2143111475,0.0,36.5179666069,38.8247702939,11.5835582772,0.0109305019949,0.0,11.5726277752
 06/20  21:00:00,103.412539324,7.58711064375,18.4512649968,0.0,32.965339924,36.8579353714,17.4360124515,0.0,0.0,17.4360124515
 06/20  22:00:00,75.902142777,7.10440888435,14.9711304657,0.0,25.6355707503,20.6438685092,11.6653922356,0.0772948108303,0.0,11.5880974248
 06/20  23:00:00,52.7517080386,6.66182908715,11.8167814713,0.0,15.0252895274,11.7056064465,6.07934115053,0.304724883229,0.0,5.7746162673
 06/20  24:00:00,45.8675264318,6.45725122918,10.1630524352,0.0,11.6412384099,10.0650221343,6.23210285445,0.463223285432,0.0,5.76887956902
 06/21  01:00:00,42.8446223077,6.30224000193,8.85598593599,0.0,10.0992000411,10.047477231,6.59461211788,0.832978641266,0.0,5.76163347662
 06/21  02:00:00,39.7270676421,6.16591275629,7.73431846384,0.0,8.25718729233,10.0299323277,1.26796325431,1.24796325431,0.0,0.02
 06/21  03:00:00,38.9509475075,6.08252495039,7.04158369606,0.0,8.25718729233,10.0299323277,7.20066458814,1.43913453016,0.0,5.76153005799
 06/21  04:00:00,40.0820743249,6.02684179154,6.62165981098,0.0,8.25718729233,11.6354268332,7.29032179898,1.5224932964,0.0,5.76782850258
 06/21  05:00:00,40.3610297585,6.04578954297,6.83762090752,0.0,12.1011305571,15.3678112995,13.1500070207,1.59130588061,0.0,11.55870114
 06/21  06:00:00,74.7157418882,6.63161638867,11.0775952943,0.0,19.7275818095,37.2640762949,12.8527337388,1.22450165939,0.0,11.6282320794
 06/21  07:00:00,97.64306607,7.09855034712,14.9333511863,0.0,24.3117294858,51.2795993405,23.5812287496,0.226955310576,0.0,23.354273439
 06/21  08:00:00,86.9274090235,6.70450119783,15.8874600458,0.0,23.6694662846,40.6342015617,29.5280625452,0.0,0.0,29.5280625452
 06/21  09:00:00,85.0365066945,6.72879084537,18.979973272,0.0,23.6694662846,35.6302164847,47.439418029,0.0,18.025,29.414418029
 06/21  10:00:00,65.1079307406,6.46128341358,16.9158464057,0.0,18.7433767983,22.9618409725,47.3697164875,0.0,18.025,29.3447164875
 06/21  11:00:00,65.1747189677,6.48150892494,16.9648900024,0.0,18.7433767983,22.9618409725,41.4472790823,0.0,18.025,23.4222790823
 06/21  12:00:00,64.2442743852,6.42151436354,16.0509913175,0.0,18.5889407304,23.1597249699,41.4466525532,0.0,18.025,23.4216525532
 06/21  13:00:00,64.4725191206,6.44318278895,16.0110674212,0.0,18.7433767983,23.2517909448,41.4411925134,0.0,18.025,23.4161925134
 06/21  14:00:00,64.1939848468,6.43684088431,15.7388736472,0.0,18.7433767983,23.2517909448,41.4399403439,0.0,18.025,23.4149403439
 06/21  15:00:00,63.0695020575,6.40387812672,14.9373030907,0.0,18.7433767983,22.9618409725,41.4428302417,0.0,18.025,23.4178302417
 06/21  16:00:00,66.9647654621,6.44632836428,14.3387777897,0.0,18.7433767983,27.431320555,23.7935463636,0.0,18.025,5.76854636361
 06/21  17:00:00,78.6410452939,6.68383728076,13.5890680756,0.0,17.6635504202,40.6971502883,5.78250984272,0.0,0.0,5.78250984272
 06/21  18:00:00,86.0899733929,6.87145018638,14.3449773456,0.0,27.5259009287,37.3340067412,17.4211395677,0.00923576680289,0.0,17.4119038009
 06/21  19:00:00,89.6620615376,7.04530344378,15.4182653005,0.0,33.8341110165,33.3544677425,11.5713457863,0.0,0.0,11.5713457863
 06/21  20:00:00,100.779010006,7.24246661664,16.2998878507,0.0,36.5179666069,38.8247702939,6.09616095436,0.301125454494,0.0,5.79503549986
 06/21  21:00:00,101.128640817,7.29537982669,16.4591115268,0.0,32.965339924,36.8579353714,17.9328731504,0.497360657745,0.0,17.4355124927
 06/21  22:00:00,74.1022236629,6.8547284441,13.4209005245,0.0,25.6355707503,20.6438685092,12.2182768508,0.630621382862,0.0,11.5876554679
 06/21  23:00:00,51.0342047597,6.42949986961,10.3316114277,0.0,15.0252895274,11.7056064465,6.51549134839,0.739781198557,0.0,5.77571014983
 06/21  24:00:00,44.3325583318,6.25398570432,8.83135399884,0.0,11.6412384099,10.0650221343,6.60311678683,0.834412119437,0.0,5.76870466739
 06/22  01:00:00,41.6820077085,6.14279468668,7.8528189824,0.0,10.0992000411,10.047477231,6.67237827951,0.910793639201,0.0,5.76158464031
 06/22  02:00:00,38.973953546,6.05008532756,7.09703167542,0.0,8.25718729233,10.0299323277,6.74049924031,0.979030010334,0.0,5.76146922997
 06/22  03:00:00,38.5261142681,6.00094454716,6.69833572908,0.0,8.25718729233,10.0299323277,1.06077744193,1.04077744193,0.0,0.02
 06/22  04:00:00,39.8932878691,5.97063425218,6.48908513731,0.0,8.25718729233,11.6354268332,6.861116579,1.09246717075,0.0,5.76864940825
 06/22  05:00:00,40.6393347041,6.0320282043,7.12969306741,0.0,12.1011305571,15.3678112995,12.2182739022,0.659157801217,0.0,11.559116101
 06/22  06:00:00,75.436207936,6.65986623954,11.7698184535,0.0,19.7275818095,37.2640762949,17.8059128558,0.372365216814,0.0,17.433547639
 06/22  07:00:00,97.8431916661,7.07851965904,15.1535274803,0.0,24.3117294858,51.2795993405,17.5709835351,0.0513605316523,0.0,17.5196230035
 06/22  08:00:00,85.0325527644,6.55104562432,14.1460700678,0.0,23.6694662846,40.6342015617,35.4400114395,0.00995803824811,0.0,35.4300534012
 06/22  09:00:00,81.6884883313,6.50248683779,15.8582633814,0.0,23.6694662846,35.6302164847,47.4405537604,0.0,18.025,29.4155537604
 06/22  10:00:00,61.9433025688,6.2061718708,14.0063374641,0.0,18.7433767983,22.9618409725,41.5043988023,0.0,18.025,23.4793988023
 06/22  11:00:00,63.3997593161,6.27486981384,15.3965726658,0.0,18.7433767983,22.9618409725,41.4442128933,0.0,18.025,23.4192128933
 06/22  12:00:00,65.951875819,6.42652092178,17.7535910856,0.0,18.5889407304,23.1597249699,41.4421294896,0.0,18.025,23.4171294896
 06/22  13:00:00,69.2548364348,6.61006891984,20.6265002317,0.0,18.7433767983,23.2517909448,41.4432006595,0.0,18.025,23.4182006595
 06/22  14:00:00,72.3800259684,6.77385560206,23.5879027675,0.0,18.7433767983,23.2517909448,41.4442559955,0.0,18.025,23.4192559955
 06/22  15:00:00,73.0591357328,6.89604056073,24.4347773948,0.0,18.7433767983,22.9618409725,41.4453017703,0.0,18.025,23.4203017703
 06/22  16:00:00,77.5663200582,7.01540881068,24.3712610043,0.0,18.7433767983,27.431320555,23.7933462242,0.0,18.025,5.76834622416
 06/22  17:00:00,90.6504788323,7.37904141622,24.9033039339,0.0,17.6635504202,40.6971502883,11.5447938377,0.0,0.0,11.5447938377
 06/22  18:00:00,97.3781484137,7.60203794327,24.9025799328,0.0,27.5259009287,37.3340067412,11.615508376,0.0,0.0,11.615508376
 06/22  19:00:00,100.249352715,7.76054962552,25.2903140059,0.0,33.8341110165,33.3544677425,11.5732256637,0.0,0.0,11.5732256637
 06/22  20:00:00,110.323527319,7.96321276934,25.1236704361,0.0,36.5179666069,38.8247702939,11.571637043,0.0,0.0,11.571637043
 06/22  21:00:00,109.147643258,7.93827331941,23.8352310876,0.0,32.965339924,36.8579353714,11.629114389,0.0,0.0,11.629114389
 06/22  22:00:00,81.0591912091,7.43010180257,19.8025021266,0.0,25.6355707503,20.6438685092,11.5871674861,0.0,0.0,11.5871674861
 06/22  23:00:00,57.4478095937,6.97156078648,16.2031583686,0.0,15.0252895274,11.7056064465,11.5310195433,0.0,0.0,11.5310195433
 06/22  24:00:00,50.6309296691,6.78254355477,14.6011715868,0.0,11.6412384099,10.0650221343,5.76842413971,0.0,0.0,5.76842413971
 06/23  01:00:00,47.8065277928,6.65311015255,13.4670282661,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,44.7846227898,6.53432200909,12.4234667513,0.0,8.25718729233,10.0299323277,5.7616643163,0.0,0.0,5.7616643163
 06/23  03:00:00,44.1253401465,6.46870315985,11.829803707,0.0,8.25718729233,10.0299323277,5.76153156768,0.0,0.0,5.76153156768
 06/23  04:00:00,45.3221418607,6.42458295683,11.4639945953,0.0,8.25718729233,11.6354268332,5.76789036247,0.0,0.0,5.76789036247
 06/23  05:00:00,46.111966203,6.48309816335,12.1512633846,0.0,12.1011305571,15.3678112995,5.78938308536,0.0,0.0,5.78938308536
 06/23  06:00:00,81.6928300924,7.16648582675,17.5198304619,0.0,19.7275818095,37.2640762949,17.4343945377,0.0,0.0,17.4343945377
 06/23  07:00:00,106.042352533,7.66102705584,22.7701961833,0.0,24.3117294858,51.2795993405,17.5193371057,0.0,0.0,17.5193371057
 06/23  08:00:00,94.3887132629,7.11198794608,22.9412970238,0.0,23.6694662846,40.6342015617,35.4252934425,0.0,0.0,35.4252934425
 06/23  09:00:00,89.3063973526,6.96149008644,23.0171780349,0.0,23.6694662846,35.6302164847,47.4348896891,0.0,18.025,29.4098896891
 06/23  10:00:00,68.5025415864,6.64605640671,20.1256973099,0.0,18.7433767983,22.9618409725,41.5033599696,0.0,18.025,23.4783599696
 06/23  11:00:00,68.1779239092,6.63008019538,19.8195305301,0.0,18.7433767983,22.9618409725,41.4432093334,0.0,18.025,23.4182093334
 06/23  12:00:00,69.2925716231,6.69986420551,20.8209451387,0.0,18.5889407304,23.1597249699,41.4445335026,0.0,18.025,23.4195335026
 06/23  13:00:00,69.8029521196,6.68838586542,21.0963020434,0.0,18.7433767983,23.2517909448,41.4454183362,0.0,18.025,23.4204183362
 06/23  14:00:00,71.3756425896,6.79276980263,22.5646085349,0.0,18.7433767983,23.2517909448,41.4463108466,0.0,18.025,23.4213108466
 06/23  15:00:00,72.5757510563,6.90263268946,23.9448039907,0.0,18.7433767983,22.9618409725,41.4472004539,0.0,18.025,23.4222004539
 06/23  16:00:00,77.6862351831,7.00937518922,24.4972192483,0.0,18.7433767983,27.431320555,23.7932782086,0.0,18.025,5.76827820858
 06/23  17:00:00,90.4254630428,7.3395072365,24.7178322526,0.0,17.6635504202,40.6971502883,11.5443363868,0.0,0.0,11.5443363868
 06/23  18:00:00,97.9390288911,7.60581277779,25.4596986525,0.0,27.5259009287,37.3340067412,11.6144205578,0.0,0.0,11.6144205578
 06/23  19:00:00,100.590938112,7.75485785045,25.6375984196,0.0,33.8341110165,33.3544677425,11.5725392132,0.0,0.0,11.5725392132
 06/23  20:00:00,110.563124624,7.95845927087,25.3680265206,0.0,36.5179666069,38.8247702939,11.5725669526,0.0,0.0,11.5725669526
 06/23  21:00:00,109.78941669,7.97128631051,24.4440024832,0.0,32.965339924,36.8579353714,17.4316726129,0.0,0.0,17.4316726129
 06/23  22:00:00,81.5091153708,7.46000605333,20.2225312708,0.0,25.6355707503,20.6438685092,11.5860427729,0.0,0.0,11.5860427729
 06/23  23:00:00,57.8172035101,6.99897860827,16.5451397376,0.0,15.0252895274,11.7056064465,5.77548699035,0.0,0.0,5.77548699035
 06/23  24:00:00,51.0279616983,6.81371413371,14.9670363789,0.0,11.6412384099,10.0650221343,5.76846301179,0.0,0.0,5.76846301179
 06/24  01:00:00,51.3760772333,6.73719700331,14.1930135801,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,44.8994343773,6.5561202273,12.5164833652,0.0,8.25718729233,10.0299323277,5.7616593449,0.0,0.0,5.7616593449
 06/24  03:00:00,43.8223340485,6.45964167633,11.5358613193,0.0,8.25718729233,10.0299323277,5.76110496369,0.0,0.0,5.76110496369
 06/24  04:00:00,44.9201242713,6.40671825953,11.0798450543,0.0,8.25718729233,11.6354268332,5.76826168747,0.0,0.0,5.76826168747
 06/24  05:00:00,41.4235012538,6.37008608056,10.9974300927,0.0,8.71707943955,15.3327214929,5.77540661412,0.0,0.0,5.77540661412
 06/24  06:00:00,64.181414444,6.63116615529,13.3980098231,0.0,18.5082010057,25.6353820695,5.78807238842,0.0,0.0,5.78807238842
 06/24  07:00:00,85.1096729673,7.08752141308,17.5339700963,0.0,19.4083231844,41.0650158608,17.4330209274,0.0,0.0,17.4330209274
 06/24  08:00:00,116.715556614,7.62308464684,24.7270447774,0.0,26.3286599382,57.9988325916,41.5797450297,0.0,0.0,41.5797450297
 06/24  09:00:00,102.886531642,7.40529605392,26.2703846547,0.0,26.3286599382,42.8504436482,47.5435208485,0.0,18.025,29.5185208485
 06/24  10:00:00,76.252491965,7.00964913086,24.026375607,0.0,21.7447113004,23.4437158914,47.4398244392,0.0,18.025,29.4148244392
 06/24  11:00:00,73.9701292549,7.01401097802,24.2016316876,0.0,19.3027497915,23.426170988,41.5014072266,0.0,18.025,23.4764072266
 06/24  12:00:00,76.1527489885,7.15039350126,26.1059340683,0.0,19.1483137236,23.7250123474,46.2380464898,0.0,18.025,28.2130464898
 06/24  13:00:00,78.864962125,7.28693840417,28.5360611901,0.0,19.3027497915,23.7161209604,42.4849456691,0.0,18.025,24.4599456691
 06/24  14:00:00,80.2970244889,7.38043957588,29.8746230726,0.0,19.3027497915,23.7161209604,41.4286952281,0.0,18.025,23.4036952281
 06/24  15:00:00,80.2651960646,7.42592880489,30.0872553484,0.0,19.3027497915,23.426170988,41.4295379941,0.0,18.025,23.4045379941
 06/24  16:00:00,84.0037945948,7.45093419213,29.3495161112,0.0,19.3027497915,27.8956505705,23.7932689484,0.0,18.025,5.76826894839
 06/24  17:00:00,93.1313448115,7.70985185773,29.5955523812,0.0,18.2229234133,37.5968344597,5.77531481666,0.0,0.0,5.77531481666
 06/24  18:00:00,109.369919369,8.11474549884,31.4758271629,0.0,32.690315043,37.0816133363,5.78237082483,0.0,0.0,5.78237082483
 06/24  19:00:00,110.124661248,8.30346277392,31.9299478515,0.0,36.8143715336,33.066984531,11.5711886748,0.0,0.0,11.5711886748
 06/24  20:00:00,116.669943543,8.45203593968,31.2025783596,0.0,36.3493007332,38.7721355839,11.5705124203,0.0,0.0,11.5705124203
 06/24  21:00:00,118.296363334,8.35711907879,29.3897791832,0.0,36.1807251679,36.8228455648,5.79568138236,0.0,0.0,5.79568138236
 06/24  22:00:00,90.0101416368,7.7593470108,23.0209751223,0.0,31.0351095914,20.6438685092,17.4328391516,0.0,0.0,17.4328391516
 06/24  23:00:00,62.0140516165,7.22766802722,18.1110330647,0.0,17.4250845679,11.7056064465,11.5577381881,0.0,0.0,11.5577381881
 06/24  24:00:00,53.6181449954,7.00835983181,16.1626801474,0.0,12.8411359301,10.0650221343,5.76847025988,0.0,0.0,5.76847025988
 06/25  01:00:00,52.2221521031,6.85755427125,14.7993112524,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,45.6315053736,6.65670886363,13.0285458164,0.0,8.34152022915,10.0650221343,5.76126398077,0.0,0.0,5.76126398077
 06/25  03:00:00,44.8554331196,6.56770714253,12.3414749197,0.0,8.34152022915,10.0650221343,5.76111001659,0.0,0.0,5.76111001659
 06/25  04:00:00,45.607326865,6.48318580446,11.5711609203,0.0,8.34152022915,11.6705166398,5.76823966864,0.0,0.0,5.76823966864
 06/25  05:00:00,41.7300662843,6.41947326499,11.1351898211,0.0,8.80141237637,15.3678112995,5.77535658185,0.0,0.0,5.77535658185
 06/25  06:00:00,64.1312857269,6.66069375375,13.3183599061,0.0,18.5082010057,25.6353820695,5.78798129214,0.0,0.0,5.78798129214
 06/25  07:00:00,86.366761274,7.15970795268,18.5994600281,0.0,19.4926561212,41.1001056674,17.4324224181,0.0,0.0,17.4324224181
 06/25  08:00:00,117.918910097,7.69405721985,25.8594401155,0.0,26.3286599382,57.9988325916,41.5765287338,0.0,0.0,41.5765287338
 06/25  09:00:00,103.967959473,7.49708955354,27.3794517911,0.0,26.2443270014,42.8153538416,47.5411922719,0.0,18.025,29.5161922719
 06/25  10:00:00,78.1413728878,7.14484556244,25.7800672775,0.0,21.7447113004,23.4437158914,47.4375484774,0.0,18.025,29.4125484774
 06/25  11:00:00,76.1670938788,7.15037991582,26.2025217432,0.0,19.3449162599,23.4437158914,41.4999132935,0.0,18.025,23.4749132935
 06/25  12:00:00,76.6306437722,7.20471560699,26.4697996654,0.0,19.190480192,23.7425572507,41.4451740519,0.0,18.025,23.4201740519
 06/25  13:00:00,76.3839426254,7.15973488939,26.2419589576,0.0,19.260583323,23.698576057,41.4455383344,0.0,18.025,23.4205383344
 06/25  14:00:00,78.232757025,7.3115508474,27.9389581869,0.0,19.260583323,23.698576057,47.284722585,0.0,18.025,29.259722585
 06/25  15:00:00,78.6202584902,7.3594432464,28.5685181679,0.0,19.260583323,23.4086260847,41.4271524163,0.0,18.025,23.4021524163
 06/25  16:00:00,82.5335720257,7.36039170839,28.0295545894,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,90.8029605744,7.57372681275,27.4630106998,0.0,18.1807569449,37.5792895564,11.5302451631,0.0,0.0,11.5302451631
 06/25  18:00:00,106.625365845,7.95675004543,29.0086977865,0.0,32.6059821062,37.0465235296,5.78186602987,0.0,0.0,5.78186602987
 06/25  19:00:00,108.220793886,8.18304323656,30.1465100899,0.0,36.8143715336,33.066984531,11.5712446593,0.0,0.0,11.5712446593
 06/25  20:00:00,115.694166486,8.37939465565,30.1800251893,0.0,36.43363367,38.8072253906,11.5693866461,0.0,0.0,11.5693866461
 06/25  21:00:00,114.394120517,8.16344742692,25.8006387271,0.0,36.0963922311,36.7877557581,5.79617580228,0.0,0.0,5.79617580228
 06/25  22:00:00,85.8330109982,7.515639184,19.2069852437,0.0,30.9507766546,20.6087787026,17.4322921462,0.0,0.0,17.4322921462
 06/25  23:00:00,58.290504642,6.95393597553,14.6612254863,0.0,17.4250845679,11.7056064465,11.5587034179,0.0,0.0,11.5587034179
 06/25  24:00:00,49.6559659927,6.70754507412,12.3818971335,0.0,12.925468867,10.100111941,5.82349335696,0.0552476686008,0.0,5.76824568835
 06/26  01:00:00,44.9988763965,6.52232417845,10.7901710838,0.0,10.0992000411,10.047477231,0.373090167368,0.353090167368,0.0,0.02
 06/26  02:00:00,41.7340673017,6.36853786096,9.53870356822,0.0,8.25718729233,10.0299323277,6.2729936228,0.5114895443,0.0,5.7615040785
 06/26  03:00:00,40.7605937616,6.26527065619,8.66849812265,0.0,8.25718729233,10.0299323277,6.39568546571,0.634343991183,0.0,5.76134147453
 06/26  04:00:00,41.6861115592,6.18867572138,8.06388242532,0.0,8.25718729233,11.6354268332,6.50606992446,0.738445803849,0.0,5.76762412061
 06/26  05:00:00,43.7888020226,6.20190445212,8.22531190803,0.0,12.1011305571,15.3678112995,6.52643959272,0.737141902123,0.0,5.7892976906
 06/26  06:00:00,76.284219489,6.79226818552,12.4854706059,0.0,19.7275818095,37.2640762949,18.1419106399,0.710542296977,0.0,17.4313683429
 06/26  07:00:00,99.1083885001,7.24181977824,16.2554834837,0.0,24.3117294858,51.2795993405,17.6071441949,0.0910251576772,0.0,17.5161190372
 06/26  08:00:00,88.1423314204,6.83081789186,16.9761155928,0.0,23.6694662846,40.6342015617,35.4194591475,0.0,0.0,35.4194591475
 06/26  09:00:00,86.5651244313,6.87149609597,20.3659195537,0.0,23.6694662846,35.6302164847,47.4348252279,0.0,18.025,29.4098252279
 06/26  10:00:00,67.8439546671,6.66606126002,19.4471221659,0.0,18.7433767983,22.9618409725,41.5001366305,0.0,18.025,23.4751366305
 06/26  11:00:00,68.9952611364,6.74623402658,20.5207246127,0.0,18.7433767983,22.9618409725,41.4407510637,0.0,18.025,23.4157510637
 06/26  12:00:00,71.3979773827,6.89424016197,22.7319879283,0.0,18.5889407304,23.1597249699,41.4381418071,0.0,18.025,23.4131418071
 06/26  13:00:00,71.8960831397,6.93658858644,22.9412419696,0.0,18.7433767983,23.2517909448,41.4386630731,0.0,18.025,23.4136630731
 06/26  14:00:00,69.9658843968,6.85456819666,21.0930634105,0.0,18.7433767983,23.2517909448,41.4391742125,0.0,18.025,23.4141742125
 06/26  15:00:00,69.1227563972,6.88214201404,20.512311522,0.0,18.7433767983,22.9618409725,41.4396795599,0.0,18.025,23.4146795599
 06/26  16:00:00,73.1493804606,6.90851674041,20.0612251349,0.0,18.7433767983,27.431320555,23.7930465721,0.0,18.025,5.76804657214
 06/26  17:00:00,83.565458185,7.0886478824,18.108697781,0.0,17.6635504202,40.6971502883,11.5439357333,0.0,0.0,11.5439357333
 06/26  18:00:00,89.599725427,7.22502941839,17.50120368,0.0,27.5259009287,37.3340067412,11.6126607762,0.0,0.0,11.6126607762
 06/26  19:00:00,93.1624064538,7.38577145617,18.5781779969,0.0,33.8341110165,33.3544677425,11.5708447579,0.0,0.0,11.5708447579
 06/26  20:00:00,104.302616849,7.5810009407,19.4849976366,0.0,36.5179666069,38.8247702939,11.6012171313,0.0322946539185,0.0,11.5689224774
 06/26  21:00:00,103.667929202,7.55272508127,18.7411093334,0.0,32.965339924,36.8579353714,11.6264296526,0.0,0.0,11.6264296526
 06/26  22:00:00,76.0748318169,7.07571444792,15.1725638195,0.0,25.6355707503,20.6438685092,11.5863546855,0.0,0.0,11.5863546855
 06/26  23:00:00,52.6779332322,6.62529883242,11.7795638691,0.0,15.0252895274,11.7056064465,5.97963469056,0.204317256665,0.0,5.7753174339
 06/26  24:00:00,45.7375450287,6.42834322404,10.0620015049,0.0,11.6412384099,10.0650221343,6.33501462394,0.56773223359,0.0,5.76728239035
 06/27  01:00:00,42.9804767581,6.30362720847,8.99046902917,0.0,10.0992000411,10.047477231,6.44567216663,0.684415919775,0.0,5.76125624686
 06/27  02:00:00,40.1489196726,6.19524403569,8.12685288376,0.0,8.25718729233,10.0299323277,6.54688423632,0.785385370059,0.0,5.76149886626
 06/27  03:00:00,39.273835442,6.10579392267,7.34122144223,0.0,8.25718729233,10.0299323277,1.28710144553,1.26710144553,0.0,0.02
 06/27  04:00:00,40.2533418173,6.04019799485,6.77959346892,0.0,8.25718729233,11.6354268332,7.34172745558,1.57442597272,0.0,5.76730148286
 06/27  05:00:00,42.5155067169,6.07198243701,7.08194247504,0.0,12.1011305571,15.3678112995,13.113349539,1.55531794422,0.0,11.5580315948
 06/27  06:00:00,75.1513272859,6.67887718466,11.4659821989,0.0,19.7275818095,37.2640762949,18.9340201035,1.50283859234,0.0,17.4311815111
 06/27  07:00:00,97.5094457998,7.10302027754,14.7953533637,0.0,24.3117294858,51.2795993405,18.2955974236,0.780210934389,0.0,17.5153864892
 06/27  08:00:00,84.8239897345,6.61424713112,13.8743545499,0.0,23.6694662846,40.6342015617,32.8635158662,0.0,0.0,32.8635158662
 06/27  09:00:00,82.1036486785,6.61227360113,16.1636753337,0.0,23.6694662846,35.6302164847,44.0943965113,0.0,18.025,26.0693965113
 06/27  10:00:00,64.9769480582,6.4861361132,16.760044197,0.0,18.7433767983,22.9618409725,47.3627632191,0.0,18.025,29.3377632191
 06/27  11:00:00,66.0808110689,6.58258326368,17.7699292934,0.0,18.7433767983,22.9618409725,41.4416697714,0.0,18.025,23.4166697714
 06/27  12:00:00,67.9062325151,6.71075332451,19.4237333152,0.0,18.5889407304,23.1597249699,41.4336414927,0.0,18.025,23.4086414927
 06/27  13:00:00,69.9576099444,6.83117922346,21.1081819861,0.0,18.7433767983,23.2517909448,41.431590995,0.0,18.025,23.406590995
 06/27  14:00:00,71.0998891789,6.91111912385,22.1705211852,0.0,18.7433767983,23.2517909448,41.4319963531,0.0,18.025,23.4069963531
 06/27  15:00:00,72.2701099868,7.02499242951,23.516818631,0.0,18.7433767983,22.9618409725,41.4323978963,0.0,18.025,23.4073978963
 06/27  16:00:00,77.1233061995,7.12668805191,23.8169802994,0.0,18.7433767983,27.431320555,23.7931732156,0.0,18.025,5.76817321564
 06/27  17:00:00,89.9964804353,7.43696704415,24.1914071449,0.0,17.6635504202,40.6971502883,5.78205908711,0.0,0.0,5.78205908711
 06/27  18:00:00,96.7314454513,7.6519636621,24.2059962085,0.0,27.5259009287,37.3340067412,17.4097643872,0.0,0.0,17.4097643872
 06/27  19:00:00,99.1407023203,7.78393742971,24.1583131812,0.0,33.8341110165,33.3544677425,5.7960469052,0.0,0.0,5.7960469052
 06/27  20:00:00,108.15904211,7.91310777501,23.0093255498,0.0,36.5179666069,38.8247702939,11.5698371154,0.0,0.0,11.5698371154
 06/27  21:00:00,105.904534838,7.78358281325,20.7468656249,0.0,32.965339924,36.8579353714,17.4612413604,0.0300471318048,0.0,17.4311942286
 06/27  22:00:00,77.1747386171,7.21282308761,16.1353703822,0.0,25.6355707503,20.6438685092,11.6190887131,0.033023365848,0.0,11.5860653473
 06/27  23:00:00,53.5337071437,6.73058658838,12.5300552638,0.0,15.0252895274,11.7056064465,6.06436200613,0.289094232721,0.0,5.77526777341
 06/27  24:00:00,46.4750739343,6.50911418128,10.7187626481,0.0,11.6412384099,10.0650221343,6.24046094382,0.472189904065,0.0,5.76827103976
 06/28  01:00:00,43.4576659066,6.35238867591,9.4189003157,0.0,10.0992000411,10.047477231,6.37274786588,0.611267304424,0.0,5.76148056146
 06/28  02:00:00,40.3404805391,6.21379702556,8.29986623847,0.0,8.25718729233,10.0299323277,0.743784134235,0.723784134235,0.0,0.02
 06/28  03:00:00,39.4447657549,6.11885970545,7.49908608183,0.0,8.25718729233,10.0299323277,6.58055869815,0.819261016822,0.0,5.76129768133
 06/28  04:00:00,40.236993034,6.03310229865,6.77034331196,0.0,8.25718729233,11.6354268332,7.06726819067,1.29915961524,0.0,5.76810857543
 06/28  05:00:00,42.4705912267,6.05904660894,7.04997089549,0.0,12.1011305571,15.3678112995,6.91341697481,1.12467313767,0.0,5.78874383714
 06/28  06:00:00,75.7579805141,6.71419006305,12.0373365142,0.0,19.7275818095,37.2640762949,17.6164809895,0.186918308077,0.0,17.4295626814
 06/28  07:00:00,100.359132317,7.27560873996,17.4724612422,0.0,24.3117294858,51.2795993405,23.3471713873,0.0,0.0,23.3471713873
 06/28  08:00:00,90.9691021775,6.88061366119,19.7531115115,0.0,23.6694662846,40.6342015617,29.5161398506,0.0,0.0,29.5161398506
 06/28  09:00:00,89.6789950128,6.92380766021,23.427494385,0.0,23.6694662846,35.6302164847,47.4299961564,0.0,18.025,29.4049961564
 06/28  10:00:00,71.5501113116,6.75757149614,23.0617776076,0.0,18.7433767983,22.9618409725,41.4982191372,0.0,18.025,23.4732191372
 06/28  11:00:00,74.0011355821,6.93660819471,25.3362318535,0.0,18.7433767983,22.9618409725,41.4413103524,0.0,18.025,23.4163103524
 06/28  12:00:00,76.0639860443,7.1057488979,27.1864919816,0.0,18.5889407304,23.1597249699,41.4413066334,0.0,18.025,23.4163066334
 06/28  13:00:00,77.4871101524,7.22959624727,28.2392679734,0.0,18.7433767983,23.2517909448,41.441490699,0.0,18.025,23.416490699
 06/28  14:00:00,77.9227069443,7.29340534233,28.6110558629,0.0,18.7433767983,23.2517909448,41.4417052889,0.0,18.025,23.4167052889
 06/28  15:00:00,78.409041238,7.37500667361,29.3057388053,0.0,18.7433767983,22.9618409725,41.4419242806,0.0,18.025,23.4169242806
 06/28  16:00:00,82.8190938543,7.4570941095,29.1823755379,0.0,18.7433767983,27.431320555,23.7928838434,0.0,18.025,5.76788384337
 06/28  17:00:00,95.3976785726,7.76635519484,29.2632254854,0.0,17.6635504202,40.6971502883,11.5436079712,0.0,0.0,11.5436079712
 06/28  18:00:00,103.731005259,8.05859816952,30.7989382418,0.0,27.5259009287,37.3340067412,11.6117521441,0.0,0.0,11.6117521441
 06/28  19:00:00,107.619999972,8.26778575494,32.153768833,0.0,33.8341110165,33.3544677425,11.5714901189,0.0,0.0,11.5714901189
 06/28  20:00:00,116.295159741,8.39085435191,30.6677051374,0.0,36.5179666069,38.8247702939,11.5699662396,0.0,0.0,11.5699662396
 06/28  21:00:00,114.012569557,8.30549353175,28.3330029083,0.0,32.965339924,36.8579353714,11.626370503,0.0,0.0,11.626370503
 06/28  22:00:00,83.8178636182,7.69504423426,22.2962815525,0.0,25.6355707503,20.6438685092,11.5855691914,0.0,0.0,11.5855691914
 06/28  23:00:00,58.8313701701,7.1510175944,17.4072899278,0.0,15.0252895274,11.7056064465,5.77397603425,0.0,0.0,5.77397603425
 06/28  24:00:00,51.7869237665,6.93145729623,15.6082737817,0.0,11.6412384099,10.0650221343,5.76825182648,0.0,0.0,5.76825182648
 06/29  01:00:00,48.3101532152,6.74479926795,13.8789796151,0.0,10.0992000411,10.047477231,5.76125226382,0.0,0.0,5.76125226382
 06/29  02:00:00,43.9512388918,6.52314635655,11.6012745963,0.0,8.25718729233,10.0299323277,5.76119866239,0.0,0.0,5.76119866239
 06/29  03:00:00,42.3701653872,6.38167704041,10.161672503,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,42.8468658359,6.27479849329,9.13852469227,0.0,8.25718729233,11.6354268332,5.76829134646,0.0,0.0,5.76829134646
 06/29  05:00:00,44.8439639106,6.28064302011,9.20175250752,0.0,12.1011305571,15.3678112995,11.5574757661,0.0,0.0,11.5574757661
 06/29  06:00:00,79.140910135,7.00042011153,15.1340435563,0.0,19.7275818095,37.2640762949,17.4306640853,0.0,0.0,17.4306640853
 06/29  07:00:00,103.637279322,7.53244865587,20.493786975,0.0,24.3117294858,51.2795993405,17.5135890495,0.0,0.0,17.5135890495
 06/29  08:00:00,93.5981606434,7.0683462063,22.1944463623,0.0,23.6694662846,40.6342015617,35.413795288,0.0,0.0,35.413795288
 06/29  09:00:00,92.687163554,7.12545248032,26.2340245847,0.0,23.6694662846,35.6302164847,41.5504904649,0.0,18.025,23.5254904649
 06/29  10:00:00,74.2385727953,6.93597624906,25.5718399354,0.0,18.7433767983,22.9618409725,47.3603316523,0.0,18.025,29.3353316523
 06/29  11:00:00,75.513459586,7.05396601124,26.7312019128,0.0,18.7433767983,22.9618409725,41.4381532796,0.0,18.025,23.4131532796
 06/29  12:00:00,76.9123430618,7.17932047279,27.9612838477,0.0,18.5889407304,23.1597249699,41.4320475147,0.0,18.025,23.4070475147
 06/29  13:00:00,78.5391374966,7.29191451262,29.2289811976,0.0,18.7433767983,23.2517909448,41.4297442392,0.0,18.025,23.4047442392
 06/29  14:00:00,79.0819384272,7.35061117608,29.7130853224,0.0,18.7433767983,23.2517909448,41.4298841255,0.0,18.025,23.4048841255
 06/29  15:00:00,78.5853124478,7.37459955784,29.4824209219,0.0,18.7433767983,22.9618409725,41.4300209408,0.0,18.025,23.4050209408
 06/29  16:00:00,82.5914561025,7.41448595951,28.9973397415,0.0,18.7433767983,27.431320555,23.7930177955,0.0,18.025,5.76801779553
 06/29  17:00:00,95.0802615925,7.72165501426,28.9905112145,0.0,17.6635504202,40.6971502883,5.78189181562,0.0,0.0,5.78189181562
 06/29  18:00:00,102.082024343,7.9587312792,29.2498274021,0.0,27.5259009287,37.3340067412,17.407972748,0.0,0.0,17.407972748
 06/29  19:00:00,104.730177877,8.11070058104,29.4210403251,0.0,33.8341110165,33.3544677425,5.79549861236,0.0,0.0,5.79549861236
 06/29  20:00:00,115.044845256,8.30513935868,29.503111832,0.0,36.5179666069,38.8247702939,11.5693656611,0.0,0.0,11.5693656611
 06/29  21:00:00,113.795042838,8.27040264666,28.1505755912,0.0,32.965339924,36.8579353714,17.4301726062,0.0,0.0,17.4301726062
 06/29  22:00:00,85.2357917025,7.73230016195,23.6769616233,0.0,25.6355707503,20.6438685092,11.5846546939,0.0,0.0,11.5846546939
 06/29  23:00:00,60.4683492103,7.21574712954,18.9795449457,0.0,15.0252895274,11.7056064465,5.77509937312,0.0,0.0,5.77509937312
 06/29  24:00:00,51.9608966196,6.93283913606,15.7808673866,0.0,11.6412384099,10.0650221343,5.76745274498,0.0,0.0,5.76745274498
 06/30  01:00:00,48.5116622993,6.76061870218,14.0646732021,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,45.5121822448,6.63459021084,13.0507790269,0.0,8.25718729233,10.0299323277,5.76129925539,0.0,0.0,5.76129925539
 06/30  03:00:00,44.8235815953,6.55788006411,12.4388862614,0.0,8.25718729233,10.0299323277,5.7606921438,0.0,0.0,5.7606921438
 06/30  04:00:00,46.1377725082,6.51408539283,12.1901468685,0.0,8.25718729233,11.6354268332,5.76798430685,0.0,0.0,5.76798430685
 06/30  05:00:00,48.9802832168,6.57615119466,13.0425721357,0.0,12.1011305571,15.3678112995,5.78857901389,0.0,0.0,5.78857901389
 06/30  06:00:00,82.8571618592,7.26960569544,18.5811209956,0.0,19.7275818095,37.2640762949,17.4278557836,0.0,0.0,17.4278557836
 06/30  07:00:00,108.856648696,7.83337022857,25.4122462821,0.0,24.3117294858,51.2795993405,17.5126818722,0.0,0.0,17.5126818722
 06/30  08:00:00,100.188243156,7.40903294379,28.4438512077,0.0,23.6694662846,40.6342015617,35.4126810763,0.0,0.0,35.4126810763
 06/30  09:00:00,98.7328867392,7.45025044644,31.9549566567,0.0,23.6694662846,35.6302164847,47.4243209183,0.0,18.025,29.3993209183
 06/30  10:00:00,79.8234842004,7.23549540386,30.8572386735,0.0,18.7433767983,22.9618409725,41.4958136696,0.0,18.025,23.4708136696
 06/30  11:00:00,82.0669543307,7.39436755921,32.9442982935,0.0,18.7433767983,22.9618409725,41.4364018181,0.0,18.025,23.4114018181
 06/30  12:00:00,86.1911373927,7.63095080156,36.7884511027,0.0,18.5889407304,23.1597249699,41.4349932683,0.0,18.025,23.4099932683
 06/30  13:00:00,88.5852853723,7.79029145718,38.7767555146,0.0,18.7433767983,23.2517909448,41.4349784408,0.0,18.025,23.4099784408
 06/30  14:00:00,88.2002818205,7.80454492058,38.3774983741,0.0,18.7433767983,23.2517909448,41.4349618296,0.0,18.025,23.4099618296
 06/30  15:00:00,87.4843976811,7.82112059798,37.9349885213,0.0,18.7433767983,22.9618409725,41.4349431715,0.0,18.025,23.4099431715
 06/30  16:00:00,91.9586519346,7.8984679057,37.8805582093,0.0,18.7433767983,27.431320555,23.7927275307,0.0,18.025,5.76772753069
 06/30  17:00:00,105.788587577,8.28824498057,39.1322517408,0.0,17.6635504202,40.6971502883,5.78131378456,0.0,0.0,5.78131378456
 06/30  18:00:00,111.929207161,8.50718314332,38.5485686808,0.0,27.5259009287,37.3340067412,17.408111097,0.0,0.0,17.408111097
 06/30  19:00:00,112.671657155,8.58341272528,36.8898163496,0.0,33.8341110165,33.3544677425,11.5686181511,0.0,0.0,11.5686181511
 06/30  20:00:00,121.707879601,8.70482696917,35.7664623593,0.0,36.5179666069,38.8247702939,5.79563579561,0.0,0.0,5.79563579561
 06/30  21:00:00,120.359929866,8.6590168758,34.3268624053,0.0,32.965339924,36.8579353714,17.4289336191,0.0,0.0,17.4289336191
 06/30  22:00:00,88.8435260329,7.97631741621,27.0406859371,0.0,25.6355707503,20.6438685092,11.5833203942,0.0,0.0,11.5833203942
 06/30  23:00:00,60.6822901345,7.28859958889,19.1206383636,0.0,15.0252895274,11.7056064465,5.77458252835,0.0,0.0,5.77458252835
 06/30  24:00:00,50.7979231012,6.89920474448,14.6515319653,0.0,11.6412384099,10.0650221343,5.7680823692,0.0,0.0,5.7680823692
 07/01  01:00:00,48.590335047,6.61928972573,11.5251944135,0.0,12.8411359301,10.0650221343,5.82837425273,0.0671162700556,0.0,5.76125798268
 07/01  02:00:00,40.939109864,6.32591547911,8.78638468937,0.0,8.25718729233,10.0299323277,1.44187197446,1.42187197446,0.0,0.02
 07/01  03:00:00,38.8857464757,6.1254793733,6.93345610195,0.0,8.25718729233,10.0299323277,10.0634726141,4.30241601003,0.0,5.76105660403
 07/01  04:00:00,38.829302647,5.9566443857,5.43912196485,0.0,8.25718729233,11.6354268332,14.3543631394,8.58685253042,0.0,5.76751060902
 07/01  05:00:00,36.3991993141,5.84637243552,4.61287361856,0.0,8.71707943955,15.3327214929,16.5740906862,10.7994324837,0.0,5.77465820252
 07/01  06:00:00,56.077072599,6.02024413855,5.90462906847,0.0,18.5082010057,25.6353820695,21.3511292577,9.79410957412,0.0,11.5570196836
 07/01  07:00:00,75.418871392,6.36476723028,8.56600087777,0.0,19.4083231844,41.0650158608,18.5024170357,6.87628533129,0.0,11.6261317044
 07/01  08:00:00,103.950903376,6.78895857905,12.7966191316,0.0,26.3286599382,57.9988325916,43.5954280934,2.03965316541,0.0,41.5557749279
 07/01  09:00:00,89.6220009036,6.58443504654,13.8267814795,0.0,26.3286599382,42.8504436482,48.5177225526,0.986209215002,18.025,29.5065133376
 07/01  10:00:00,63.2215826201,6.23716868163,11.7679966091,0.0,21.7447113004,23.4437158914,49.1398010034,1.7092279172,18.025,29.4055730862
 07/01  11:00:00,61.2503009216,6.28893695516,12.2069144323,0.0,19.3027497915,23.426170988,44.0897175188,0.584732958524,18.025,25.4799845603
 07/01  12:00:00,62.2312713771,6.39004150304,12.9448330678,0.0,19.1483137236,23.7250123474,40.0454524464,0.0435266694442,18.025,21.976925777
 07/01  13:00:00,62.6890468947,6.44078939735,13.2063192083,0.0,19.3027497915,23.7161209604,40.8666185487,0.0,18.025,22.8416185487
 07/01  14:00:00,62.7313270367,6.45587848412,13.2335102566,0.0,19.3027497915,23.7161209604,41.4402283825,0.0,18.025,23.4152283825
 07/01  15:00:00,62.4460099031,6.45620900239,13.2378130258,0.0,19.3027497915,23.426170988,41.4400516982,0.0,18.025,23.4150516982
 07/01  16:00:00,66.2198732391,6.45237038192,12.5641876358,0.0,19.3027497915,27.8956505705,23.7926790901,0.0,18.025,5.76767909014
 07/01  17:00:00,73.6476675453,6.56557565573,11.2561846702,0.0,18.2229234133,37.5968344597,8.50536339852,0.131916080408,0.0,8.37344731811
 07/01  18:00:00,88.8124187126,6.80343400338,12.2296748067,0.0,32.690315043,37.0816133363,10.9299622526,1.99013715749,0.0,8.93982509516
 07/01  19:00:00,90.025173721,6.96749086063,13.1664861279,0.0,36.8143715336,33.066984531,14.7165062611,3.14805217706,0.0,11.5684540841
 07/01  20:00:00,97.8909259747,7.10278718351,13.7728565899,0.0,36.3493007332,38.7721355839,11.6997037839,5.90571877151,0.0,5.79398501237
 07/01  21:00:00,100.555794806,7.02461843285,12.981762199,0.0,36.1807251679,36.8228455648,19.4921686873,7.92118017367,0.0,11.5709885136
 07/01  22:00:00,75.7744432246,6.58340299503,9.96129453591,0.0,31.0351095914,20.6438685092,27.4274017716,9.99853442663,0.0,17.4288673449
 07/01  23:00:00,49.6412746204,6.13843876951,6.82753329739,0.0,17.4250845679,11.7056064465,18.5847587338,12.7960947038,0.0,5.78866402999
 07/01  24:00:00,41.6986329805,5.94977809218,5.3017747543,0.0,12.8411359301,10.0650221343,19.8761475499,14.1087514624,0.0,5.76739608743
 07/02  01:00:00,40.9218815598,5.84124155788,4.51536901289,0.0,12.925468867,10.100111941,19.803167694,14.0421828755,0.0,5.76098481854
 07/02  02:00:00,35.3202313893,5.71355681906,3.66044242742,0.0,8.34152022915,10.0650221343,19.135565771,13.3743897689,0.0,5.76117600208
 07/02  03:00:00,34.8372823206,5.65227359662,3.23877920306,0.0,8.34152022915,10.0650221343,12.711650152,12.691650152,0.0,0.02
 07/02  04:00:00,36.253525058,5.62724350856,3.07332595572,0.0,8.34152022915,11.6705166398,17.7852802631,12.0176811372,0.0,5.76759912589
 07/02  05:00:00,34.8063852904,5.62376863292,3.12324452325,0.0,8.80141237637,15.3678112995,16.2699528352,10.4950336184,0.0,5.77491921675
 07/02  06:00:00,54.4148199844,5.78708141978,4.47554645407,0.0,18.5082010057,25.6353820695,20.1559193516,8.59872391527,0.0,11.5571954363
 07/02  07:00:00,74.2345951096,6.17739076022,7.44968668129,0.0,19.4926561212,41.1001056674,24.266090105,6.8373872549,0.0,17.4287028501
 07/02  08:00:00,103.288327386,6.67362565384,12.2493888345,0.0,26.3286599382,57.9988325916,37.4577415242,1.83381723618,0.0,35.623924288
 07/02  09:00:00,88.9938984444,6.49343724995,13.4091085975,0.0,26.2443270014,42.8153538416,47.8327705449,0.299096444877,18.025,29.5086741
 07/02  10:00:00,62.9945268689,6.16703253426,11.6110858867,0.0,21.7447113004,23.4437158914,47.8133533947,0.384825669617,18.025,29.4035277251
 07/02  11:00:00,61.1105759872,6.20981938098,12.0866006658,0.0,19.3449162599,23.4437158914,47.3532895137,0.0,18.025,29.3282895137
 07/02  12:00:00,61.4055466237,6.21892127097,12.2305231003,0.0,19.190480192,23.7425572507,41.4273181799,0.0,18.025,23.4023181799
 07/02  13:00:00,62.0763051487,6.2769137428,12.8171675793,0.0,19.260583323,23.698576057,41.4271411343,0.0,18.025,23.4021411343
 07/02  14:00:00,62.6940087456,6.31715994566,13.3946249493,0.0,19.260583323,23.698576057,41.4229576379,0.0,18.025,23.3979576379
 07/02  15:00:00,63.0455437445,6.34884082598,14.0044291537,0.0,19.260583323,23.4086260847,41.4259962931,0.0,18.025,23.4009962931
 07/02  16:00:00,67.1365361572,6.35661224169,13.6363192129,0.0,19.260583323,27.8781056672,23.7926481568,0.0,18.025,5.76764815679
 07/02  17:00:00,75.7390985736,6.56717811857,13.405726338,0.0,18.1807569449,37.5792895564,5.77349810752,0.0,0.0,5.77349810752
 07/02  18:00:00,91.1917653927,6.87406350349,14.6578202267,0.0,32.6059821062,37.0465235296,5.78132577158,0.0,0.0,5.78132577158
 07/02  19:00:00,92.9056980357,7.07481138385,15.9396949436,0.0,36.8143715336,33.066984531,11.569498857,0.0,0.0,11.569498857
 07/02  20:00:00,100.922393368,7.25506903277,16.5326267808,0.0,36.43363367,38.8072253906,11.6509609383,0.0824837743008,0.0,11.568477164
 07/02  21:00:00,103.20913618,7.20622666702,15.5729251475,0.0,36.0963922311,36.7877557581,6.32166242997,0.526622569315,0.0,5.79503986065
 07/02  22:00:00,78.6476817071,6.80014593524,12.7372232138,0.0,30.9507766546,20.6087787026,18.4000973939,0.971551829484,0.0,17.4285455644
 07/02  23:00:00,52.7697380166,6.37565327231,9.71878693685,0.0,17.4250845679,11.7056064465,7.27778747663,1.48939968864,0.0,5.78838778799
 07/02  24:00:00,44.7951239664,6.18732366031,8.04130129897,0.0,12.925468867,10.100111941,8.41089380193,2.6428220914,0.0,5.76807171053
 07/03  01:00:00,40.1712283868,6.01128337453,6.47358084088,0.0,10.0992000411,10.047477231,10.3428497596,4.58163714165,0.0,5.76121261791
 07/03  02:00:00,37.3915800061,5.91034963072,5.65442281059,0.0,8.25718729233,10.0299323277,10.3647100895,4.60345454246,0.0,5.76125554708
 07/03  03:00:00,36.8840993423,5.85399570753,5.20329880748,0.0,8.25718729233,10.0299323277,4.33066106945,4.31066106945,0.0,0.02
 07/03  04:00:00,37.9076626276,5.79003828711,4.68409547103,0.0,8.25718729233,11.6354268332,10.7588732548,4.99087888627,0.0,5.7679943685
 07/03  05:00:00,40.0737407181,5.81376238874,4.89843365315,0.0,12.1011305571,15.3678112995,16.6243535528,5.0676423462,0.0,11.5567112066
 07/03  06:00:00,72.5815143345,6.4103446473,9.16476488145,0.0,19.7275818095,37.2640762949,21.4531126349,4.02628741527,0.0,17.4268252197
 07/03  07:00:00,94.9956814315,6.84388074577,12.5408126443,0.0,24.3117294858,51.2795993405,19.2468284246,1.73615599766,0.0,17.5106724269
 07/03  08:00:00,82.9192618822,6.41656664516,12.1673647105,0.0,23.6694662846,40.6342015617,29.5058995835,0.0,0.0,29.5058995835
 07/03  09:00:00,80.907631735,6.46066219309,15.1193127871,0.0,23.6694662846,35.6302164847,47.4244235691,0.0,18.025,29.3994235691
 07/03  10:00:00,63.2263637366,6.31239480691,15.1832314016,0.0,18.7433767983,22.9618409725,47.3551549717,0.0,18.025,29.3301549717
 07/03  11:00:00,64.0383447987,6.35153782565,15.9585283686,0.0,18.7433767983,22.9618409725,41.4335610422,0.0,18.025,23.4085610422
 07/03  12:00:00,66.6523474222,6.53963491368,18.3409839415,0.0,18.5889407304,23.1597249699,41.4236484792,0.0,18.025,23.3986484792
 07/03  13:00:00,68.1594177424,6.65032763858,19.4908607915,0.0,18.7433767983,23.2517909448,41.4207895812,0.0,18.025,23.3957895812
 07/03  14:00:00,68.7712414142,6.70861150834,20.0444007835,0.0,18.7433767983,23.2517909448,41.4204256576,0.0,18.025,23.3954256576
 07/03  15:00:00,69.2789597984,6.78336667374,20.7673139731,0.0,18.7433767983,22.9618409725,41.4200685096,0.0,18.025,23.3950685096
 07/03  16:00:00,74.1860813268,6.87766107536,21.1288151551,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,86.4928720361,7.16834181043,20.9564598511,0.0,17.6635504202,40.6971502883,11.5416471234,0.0,0.0,11.5416471234
 07/03  18:00:00,91.8863493264,7.29489005724,19.7180395941,0.0,27.5259009287,37.3340067412,11.6104470565,0.0,0.0,11.6104470565
 07/03  19:00:00,94.8323240003,7.44948763325,20.1844254421,0.0,33.8341110165,33.3544677425,11.5704258614,0.0,0.0,11.5704258614
 07/03  20:00:00,105.365328213,7.63066850732,20.4980945025,0.0,36.5179666069,38.8247702939,11.5687114929,0.0,0.0,11.5687114929
 07/03  21:00:00,104.26887661,7.58494613213,19.309910159,0.0,32.965339924,36.8579353714,11.6250273658,0.0,0.0,11.6250273658
 07/03  22:00:00,76.3318598355,7.08739797235,15.4179633196,0.0,25.6355707503,20.6438685092,11.5841946034,0.0,0.0,11.5841946034
