Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  23:00:00,52.8159185676,6.63276615706,11.9101121833,0.0,15.0252895274,11.7056064465,5.7747663776,0.0,0.0,5.7747663776
 07/03  24:00:00,45.5883730782,6.41100455528,9.93019308714,0.0,11.6412384099,10.0650221343,5.76791608928,0.0,0.0,5.76791608928
 07/04  01:00:00,45.6149807398,6.29355066908,8.75616454155,0.0,12.925468867,10.100111941,5.76115978326,0.0,0.0,5.76115978326
 07/04  02:00:00,39.5589203714,6.13731122849,7.47538173874,0.0,8.34152022915,10.0650221343,5.87046164891,0.109531774164,0.0,5.76092987475
 07/04  03:00:00,38.6887630471,6.04647979495,6.69605874316,0.0,8.34152022915,10.0650221343,0.519511066867,0.499511066867,0.0,0.02
 07/04  04:00:00,39.7110662277,5.98136576406,6.1767519491,0.0,8.34152022915,11.6705166398,6.60615055951,0.8382045567,0.0,5.76794600281
 07/04  05:00:00,38.0484333489,5.95322808015,6.03584148148,0.0,8.80141237637,15.3678112995,6.86317351951,1.08838492293,0.0,5.77478859658
 07/04  06:00:00,58.0454922768,6.16661453586,7.72669811749,0.0,18.5082010057,25.6353820695,12.434129603,0.877518622522,0.0,11.5566109805
 07/04  07:00:00,77.623642951,6.52352880656,10.4926166543,0.0,19.4926561212,41.1001056674,17.8294263864,0.401789637832,0.0,17.4276367485
 07/04  08:00:00,106.520405757,6.96585985302,15.1892602208,0.0,26.3286599382,57.9988325916,35.6192646818,0.0,0.0,35.6192646818
 07/04  09:00:00,91.6825911501,6.74214657598,15.8491107751,0.0,26.2443270014,42.8153538416,47.5301591022,0.0,18.025,29.5051591022
 07/04  10:00:00,65.3710860563,6.39329121828,13.761399339,0.0,21.7447113004,23.4437158914,47.4250910836,0.0,18.025,29.4000910836
 07/04  11:00:00,63.1151998856,6.42336902132,13.8776845036,0.0,19.3449162599,23.4437158914,47.3491565763,0.0,18.025,29.3241565763
 07/04  12:00:00,64.8882497354,6.54691623898,15.385238556,0.0,19.190480192,23.7425572507,41.4314078575,0.0,18.025,23.4064078575
 07/04  13:00:00,67.7201648711,6.69553426606,18.0424114023,0.0,19.260583323,23.698576057,41.4226156632,0.0,18.025,23.3976156632
 07/04  14:00:00,67.8964288801,6.73400077653,18.1802102136,0.0,19.260583323,23.698576057,41.4196344251,0.0,18.025,23.3946344251
 07/04  15:00:00,67.0782452746,6.74244384188,17.6435337,0.0,19.260583323,23.4086260847,41.4191455278,0.0,18.025,23.3941455278
 07/04  16:00:00,71.1219534471,6.77057100702,17.2077893651,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,79.1153101855,6.95909637842,16.3900310224,0.0,18.1807569449,37.5792895564,11.5289681749,0.0,0.0,11.5289681749
 07/04  18:00:00,94.1559913396,7.24831260846,17.2478076322,0.0,32.6059821062,37.0465235296,5.78112046633,0.0,0.0,5.78112046633
 07/04  19:00:00,96.1547251066,7.47181944162,18.7917294523,0.0,36.8143715336,33.066984531,11.5678555769,0.0,0.0,11.5678555769
 07/04  20:00:00,104.670238309,7.66470113791,19.8708525414,0.0,36.43363367,38.8072253906,5.82042972795,0.0275547935268,0.0,5.79287493443
 07/04  21:00:00,107.413973275,7.62641101647,19.3575916,0.0,36.0963922311,36.7877557581,11.5701933071,0.0,0.0,11.5701933071
 07/04  22:00:00,83.3897737391,7.25591055914,17.0235709444,0.0,30.9507766546,20.6087787026,17.42689908,0.0,0.0,17.42689908
 07/04  23:00:00,56.3658964015,6.74640541599,12.9442068151,0.0,17.4250845679,11.7056064465,5.7950532966,0.00687433474961,0.0,5.78817896185
 07/04  24:00:00,47.2299488859,6.4661908373,10.1972654015,0.0,12.925468867,10.100111941,6.55863484025,0.790670986148,0.0,5.7679638541
 07/05  01:00:00,42.4204339862,6.26771453099,8.46635952453,0.0,10.0992000411,10.047477231,7.42341606998,1.66238993682,0.0,5.76102613316
 07/05  02:00:00,39.1033603022,6.11246902359,7.16408993611,0.0,8.25718729233,10.0299323277,8.23318191241,2.4725417417,0.0,5.76064017071
 07/05  03:00:00,37.781215449,5.98021823699,5.97419805031,0.0,8.25718729233,10.0299323277,4.89889606031,4.87889606031,0.0,0.02
 07/05  04:00:00,38.1555530979,5.85980113652,4.86222912771,0.0,8.25718729233,11.6354268332,13.5006920256,7.7328619368,0.0,5.76783008878
 07/05  05:00:00,39.9085570121,5.8454966009,4.70152688359,0.0,12.1011305571,15.3678112995,20.4940007458,8.93825560947,0.0,11.5557451363
 07/05  06:00:00,71.4280803688,6.34676943822,8.07492986173,0.0,19.7275818095,37.2640762949,20.8092167084,9.18576093049,0.0,11.6234557779
 07/05  07:00:00,93.1977466863,6.71202717862,10.874754741,0.0,24.3117294858,51.2795993405,30.0546169818,6.71471642686,0.0,23.3399005549
 07/05  08:00:00,80.4244930981,6.26515767423,9.8240247186,0.0,23.6694662846,40.6342015617,30.9707549209,1.46520729533,0.0,29.5055476255
 07/05  09:00:00,77.4732880597,6.24309626013,11.9025467553,0.0,23.6694662846,35.6302164847,47.7888303655,0.367823910395,18.025,29.3960064551
 07/05  10:00:00,58.869649195,6.06340225766,11.0755199231,0.0,18.7433767983,22.9618409725,42.1218556413,0.630581131178,18.025,23.4662745101
 07/05  11:00:00,59.1265337861,6.11646002411,11.2818016682,0.0,18.7433767983,22.9618409725,41.6199925267,0.185387123178,18.025,23.4096054035
 07/05  12:00:00,60.1188020949,6.22338928238,12.1236920345,0.0,18.5889407304,23.1597249699,41.5318529341,0.0981339045652,18.025,23.4087190295
 07/05  13:00:00,61.1617538996,6.32195557332,12.8215764108,0.0,18.7433767983,23.2517909448,41.4325685703,0.0,18.025,23.4075685703
 07/05  14:00:00,61.7377249666,6.3686166931,13.3508864027,0.0,18.7433767983,23.2517909448,41.4323712066,0.0,18.025,23.4073712066
 07/05  15:00:00,61.8316005279,6.40743844573,13.6958900979,0.0,18.7433767983,22.9618409725,41.4317472079,0.0,18.025,23.4067472079
 07/05  16:00:00,66.1947306225,6.46423543842,13.5508876012,0.0,18.7433767983,27.431320555,23.7925886465,0.0,18.025,5.76758864654
 07/05  17:00:00,78.901318453,6.73709536972,13.7961585898,0.0,17.6635504202,40.6971502883,5.780974745,0.0,0.0,5.780974745
 07/05  18:00:00,86.2928193649,6.9356618962,14.4837498961,0.0,27.5259009287,37.3340067412,17.4056336294,0.0,0.0,17.4056336294
 07/05  19:00:00,89.5570720484,7.08764818953,15.271029936,0.0,33.8341110165,33.3544677425,11.5672113285,0.0,0.0,11.5672113285
 07/05  20:00:00,99.9911138421,7.23979704477,15.5147623499,0.0,36.5179666069,38.8247702939,6.48056450319,0.6857291328,0.0,5.79483537039
 07/05  21:00:00,99.3363458555,7.20008020046,14.7622650238,0.0,32.965339924,36.8579353714,19.5276684291,2.10231871129,0.0,17.4253497179
 07/05  22:00:00,72.0386712246,6.72350745031,11.4886802329,0.0,25.6355707503,20.6438685092,15.342223139,3.75908651769,0.0,11.5831366213
 07/05  23:00:00,48.804186914,6.27656032424,8.25459564418,0.0,15.0252895274,11.7056064465,11.9033608208,6.12975506235,0.0,5.77360575848
 07/05  24:00:00,41.6763949685,6.05336257919,6.37586285208,0.0,11.6412384099,10.0650221343,14.1753629294,8.40757409868,0.0,5.76778883075
 07/06  01:00:00,38.5602707609,5.89148089108,4.98243329812,0.0,10.0992000411,10.047477231,16.2035137511,10.4426589751,0.0,5.76085477602
 07/06  02:00:00,35.4920433474,5.74965172398,3.91559517829,0.0,8.25718729233,10.0299323277,12.4913642407,12.4713642407,0.0,0.02
 07/06  03:00:00,34.6652218691,5.64983263456,3.18858978556,0.0,8.25718729233,10.0299323277,20.0172181249,14.2562092526,0.0,5.7610088723
 07/06  04:00:00,35.8242195676,5.59852665146,2.79217304118,0.0,8.25718729233,11.6354268332,21.5026518275,15.7350397958,0.0,5.76761203173
 07/06  05:00:00,37.9430064868,5.61809797236,2.96338354757,0.0,12.1011305571,15.3678112995,20.9284169283,15.14061553,0.0,5.7878013983
 07/06  06:00:00,69.1864923494,6.07918600296,6.10093433852,0.0,19.7275818095,37.2640762949,31.1642593443,13.7398634121,0.0,17.4243959322
 07/06  07:00:00,91.266340707,6.49525294093,9.1601368189,0.0,24.3117294858,51.2795993405,27.2197727964,9.71090253127,0.0,17.5088702651
 07/06  08:00:00,78.9863463466,6.1091297411,8.5419133838,0.0,23.6694662846,40.6342015617,37.5583196731,2.15816704487,0.0,35.4001526283
 07/06  09:00:00,76.2961169881,6.1118461393,10.8566305269,0.0,23.6694662846,35.6302164847,48.2975375206,0.876956961074,18.025,29.3955805595
 07/06  10:00:00,58.0705873774,5.95571709591,10.3841500049,0.0,18.7433767983,22.9618409725,42.1725164342,0.681043725078,18.025,23.4664727091
 07/06  11:00:00,58.8446165445,6.01385460623,11.1024922166,0.0,18.7433767983,22.9618409725,41.4326572241,0.0,18.025,23.4076572241
 07/06  12:00:00,60.2035714921,6.07701196021,12.3548448878,0.0,18.5889407304,23.1597249699,41.4275686814,0.0,18.025,23.4025686814
 07/06  13:00:00,61.6653738706,6.1714366616,13.4757181039,0.0,18.7433767983,23.2517909448,41.4276587102,0.0,18.025,23.4026587102
 07/06  14:00:00,62.5756651012,6.19948410273,14.3579618094,0.0,18.7433767983,23.2517909448,41.424474239,0.0,18.025,23.399474239
 07/06  15:00:00,62.6709658357,6.24172683943,14.7009695721,0.0,18.7433767983,22.9618409725,41.4237293505,0.0,18.025,23.3987293505
 07/06  16:00:00,67.2830450582,6.31370093367,14.7897379218,0.0,18.7433767983,27.431320555,23.7925082348,0.0,18.025,5.7675082348
 07/06  17:00:00,80.3717903009,6.63519977639,15.3685311938,0.0,17.6635504202,40.6971502883,5.78118504934,0.0,0.0,5.78118504934
 07/06  18:00:00,87.8482143523,6.88287473222,16.0919413375,0.0,27.5259009287,37.3340067412,11.610562682,0.0,0.0,11.610562682
 07/06  19:00:00,91.1440896527,7.05511100117,16.8905886913,0.0,33.8341110165,33.3544677425,11.5690939118,0.0,0.0,11.5690939118
 07/06  20:00:00,102.39019975,7.29087404089,17.8627763977,0.0,36.5179666069,38.8247702939,11.5854574428,0.018380843605,0.0,11.5670765992
 07/06  21:00:00,102.689765766,7.34839184923,17.9673846248,0.0,32.965339924,36.8579353714,17.4243506564,0.0,0.0,17.4243506564
 07/06  22:00:00,75.7937689731,6.93175013727,15.0355437613,0.0,25.6355707503,20.6438685092,8.9948895979,0.0,0.0,8.9948895979
 07/06  23:00:00,52.5880499551,6.50432552473,11.8106961958,0.0,15.0252895274,11.7056064465,8.34876545229,0.0,0.0,8.34876545229
 07/06  24:00:00,45.8425757928,6.333264278,10.2621465332,0.0,11.6412384099,10.0650221343,5.76762399145,0.0,0.0,5.76762399145
 07/07  01:00:00,42.5842518803,6.18470710668,8.71319236656,0.0,10.0992000411,10.047477231,0.0949948790203,0.0749948790203,0.0,0.02
 07/07  02:00:00,39.5216702534,6.07047776779,7.62439504296,0.0,8.25718729233,10.0299323277,6.02842662508,0.267480767235,0.0,5.76094585784
 07/07  03:00:00,38.8023466968,6.00084408557,6.97470653721,0.0,8.25718729233,10.0299323277,6.32894477564,0.568262807586,0.0,5.76068196805
 07/07  04:00:00,39.4033803663,5.90858021781,6.06128471786,0.0,8.25718729233,11.6354268332,1.50704717995,1.48704717995,0.0,0.02
 07/07  05:00:00,41.576437513,5.93825334575,6.27666455061,0.0,12.1011305571,15.3678112995,13.3373994047,1.7812318688,0.0,11.5561675359
 07/07  06:00:00,75.4733428774,6.64476433734,11.8222127258,0.0,19.7275818095,37.2640762949,17.9007517813,0.474575915454,0.0,17.4261758658
 07/07  07:00:00,100.168116995,7.20336207515,17.3538216054,0.0,24.3117294858,51.2795993405,17.5088756145,0.0,0.0,17.5088756145
 07/07  08:00:00,89.1373875381,6.72611049646,18.0759826326,0.0,23.6694662846,40.6342015617,29.5009458,0.0,0.0,29.5009458
 07/07  09:00:00,87.622480005,6.77071363215,21.5241354688,0.0,23.6694662846,35.6302164847,47.4163562202,0.0,18.025,29.3913562202
 07/07  10:00:00,69.4229098436,6.60553875926,21.0866529019,0.0,18.7433767983,22.9618409725,47.3493994883,0.0,18.025,29.3243994883
 07/07  11:00:00,70.4138010762,6.67506634035,22.0104684462,0.0,18.7433767983,22.9618409725,41.4292918903,0.0,18.025,23.4042918903
 07/07  12:00:00,71.8247026513,6.72625319394,23.3267323549,0.0,18.5889407304,23.1597249699,38.6122602296,0.0,18.025,20.5872602296
 07/07  13:00:00,73.6854689204,6.848591832,24.8186610891,0.0,18.7433767983,23.2517909448,38.3952458283,0.0,18.025,20.3702458283
 07/07  14:00:00,73.6698858627,6.92017645334,24.7314943833,0.0,18.7433767983,23.2517909448,41.434267603,0.0,18.025,23.409267603
 07/07  15:00:00,72.9283840108,6.92726698012,24.27285194,0.0,18.7433767983,22.9618409725,41.4333713667,0.0,18.025,23.4083713667
 07/07  16:00:00,77.2632131466,6.99120484133,24.0924128005,0.0,18.7433767983,27.431320555,23.7924775652,0.0,18.025,5.76747756518
 07/07  17:00:00,89.721413716,7.32535026229,24.0280105282,0.0,17.6635504202,40.6971502883,11.5411861631,0.0,0.0,11.5411861631
 07/07  18:00:00,97.7274051039,7.62236310559,25.2316569989,0.0,27.5259009287,37.3340067412,11.6093622492,0.0,0.0,11.6093622492
 07/07  19:00:00,101.913235535,7.86662570502,26.8482294095,0.0,33.8341110165,33.3544677425,11.5681181529,0.0,0.0,11.5681181529
 07/07  20:00:00,113.717107058,8.13810897041,28.3424559828,0.0,36.5179666069,38.8247702939,5.79319266535,0.0,0.0,5.79319266535
 07/07  21:00:00,113.466077158,8.15660404761,27.9354937406,0.0,32.965339924,36.8579353714,17.4257103135,0.0,0.0,17.4257103135
 07/07  22:00:00,84.7788016884,7.62518132215,23.3271514548,0.0,25.6355707503,20.6438685092,11.5830115392,0.0,0.0,11.5830115392
 07/07  23:00:00,60.5549911258,7.13279461839,19.1491740596,0.0,15.0252895274,11.7056064465,5.77438456037,0.0,0.0,5.77438456037
 07/07  24:00:00,53.0014649888,6.90176374209,16.8525386084,0.0,11.6412384099,10.0650221343,5.76765275339,0.0,0.0,5.76765275339
 07/08  01:00:00,52.7810140051,6.78957247541,15.5456083331,0.0,12.8411359301,10.0650221343,5.76086805715,0.0,0.0,5.76086805715
 07/08  02:00:00,46.367144385,6.620067037,13.9202856257,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,45.4164915286,6.53072407524,13.0589737434,0.0,8.25718729233,10.0299323277,5.76100320536,0.0,0.0,5.76100320536
 07/08  04:00:00,46.6392742822,6.4793736976,12.7263875363,0.0,8.25718729233,11.6354268332,5.76689535925,0.0,0.0,5.76689535925
 07/08  05:00:00,45.5653442609,6.47663812371,13.1487825837,0.0,8.71707943955,15.3327214929,5.77429849517,0.0,0.0,5.77429849517
 07/08  06:00:00,67.4346119615,6.77652412476,16.5059302107,0.0,18.5082010057,25.6353820695,11.5557063445,0.0,0.0,11.5557063445
 07/08  07:00:00,89.0239996071,7.25100705835,21.2849602448,0.0,19.4083231844,41.0650158608,11.6238520965,0.0,0.0,11.6238520965
 07/08  08:00:00,121.218036815,7.83228550083,29.0205168705,0.0,26.3286599382,57.9988325916,41.5394240879,0.0,0.0,41.5394240879
 07/08  09:00:00,107.254274206,7.64012715818,30.4034278151,0.0,26.3286599382,42.8504436482,47.5185616616,0.0,18.025,29.4935616616
 07/08  10:00:00,80.3349243566,7.2788033729,27.8397488754,0.0,21.7447113004,23.4437158914,47.4191533038,0.0,18.025,29.3941533038
 07/08  11:00:00,78.2147246584,7.33556993127,28.1247394131,0.0,19.3027497915,23.426170988,41.4859271618,0.0,18.025,23.4609271618
 07/08  12:00:00,80.8699748764,7.50849593608,30.4651098403,0.0,19.1483137236,23.7250123474,41.4271060257,0.0,18.025,23.4021060257
 07/08  13:00:00,82.5811172632,7.60673240976,31.9324693149,0.0,19.3027497915,23.7161209604,41.4259301901,0.0,18.025,23.4009301901
 07/08  14:00:00,81.9096358972,7.59172368053,31.2759963258,0.0,19.3027497915,23.7161209604,41.4249305951,0.0,18.025,23.3999305951
 07/08  15:00:00,80.7426916097,7.58041955819,30.4103059865,0.0,19.3027497915,23.426170988,41.4239402521,0.0,18.025,23.3989402521
 07/08  16:00:00,83.6483617221,7.53739147421,28.9076664903,0.0,19.3027497915,27.8956505705,23.7925050269,0.0,18.025,5.76750502687
 07/08  17:00:00,90.994617332,7.689927568,27.4788063912,0.0,18.2229234133,37.5968344597,5.77427879397,0.0,0.0,5.77427879397
 07/08  18:00:00,105.206088268,7.96548238214,27.4613296079,0.0,32.690315043,37.0816133363,5.78100574433,0.0,0.0,5.78100574433
 07/08  19:00:00,105.016261262,8.10007474489,27.0250302861,0.0,36.8143715336,33.066984531,11.5686301321,0.0,0.0,11.5686301321
 07/08  20:00:00,110.418545943,8.1615489661,25.2417628443,0.0,36.3493007332,38.7721355839,11.5681241102,0.0,0.0,11.5681241102
 07/08  21:00:00,110.966277041,7.96594007473,22.4509709125,0.0,36.1807251679,36.8228455648,5.7942232557,0.0,0.0,5.7942232557
 07/08  22:00:00,84.7614097671,7.43260619527,18.0991307015,0.0,31.0351095914,20.6438685092,17.424935443,0.0,0.0,17.424935443
 07/08  23:00:00,57.6758653355,6.91449653498,14.0861038533,0.0,17.4250845679,11.7056064465,11.614889192,0.0603759977021,0.0,11.5545131943
 07/08  24:00:00,49.0896467303,6.67503112147,11.967559813,0.0,12.8411359301,10.0650221343,0.402527421979,0.382527421979,0.0,0.02
 07/09  01:00:00,47.5814827554,6.51306274477,10.5031686264,0.0,12.925468867,10.100111941,6.66221336203,0.901211321784,0.0,5.76100204025
 07/09  02:00:00,41.3997656872,6.33527731632,9.11827293779,0.0,8.34152022915,10.0650221343,6.94218037241,1.18145591138,0.0,5.76072446103
 07/09  03:00:00,40.5379231756,6.2371950726,8.35451446634,0.0,8.34152022915,10.0650221343,6.9352369194,1.17479331242,0.0,5.76044360698
 07/09  04:00:00,41.4286003442,6.15834397946,7.71732488406,0.0,8.34152022915,11.6705166398,1.20220627686,1.18220627686,0.0,0.02
 07/09  05:00:00,39.6809460519,6.11978190787,7.50182059996,0.0,8.80141237637,15.3678112995,12.6030499145,1.07457698891,0.0,11.5284729256
 07/09  06:00:00,59.9513680687,6.35111907078,9.44810013246,0.0,18.5082010057,25.6353820695,6.35483785255,0.566926795577,0.0,5.78791105697
 07/09  07:00:00,81.023856424,6.80507265068,13.6113341261,0.0,19.4926561212,41.1001056674,17.424874227,0.0,0.0,17.424874227
 07/09  08:00:00,112.073485524,7.35460386536,20.3536607723,0.0,26.3286599382,57.9988325916,35.6066338304,0.0,0.0,35.6066338304
 07/09  09:00:00,98.1930012055,7.15416647978,21.9475454059,0.0,26.2443270014,42.8153538416,47.522971065,0.0,18.025,29.497971065
 07/09  10:00:00,72.9031547011,6.84179726639,20.8449939308,0.0,21.7447113004,23.4437158914,47.4178304798,0.0,18.025,29.3928304798
 07/09  11:00:00,71.3239968144,6.84029740568,21.6695767818,0.0,19.3449162599,23.4437158914,47.346488074,0.0,18.025,29.321488074
 07/09  12:00:00,72.0529634171,6.89342421798,22.2034564663,0.0,19.190480192,23.7425572507,36.5231206552,0.0,18.025,18.4981206552
 07/09  13:00:00,72.3292773234,6.87006015145,22.4770160584,0.0,19.260583323,23.698576057,40.4842754383,0.0,18.025,22.4592754383
 07/09  14:00:00,72.4447545012,6.87017321087,22.5923809934,0.0,19.260583323,23.698576057,41.4321786991,0.0,18.025,23.4071786991
 07/09  15:00:00,72.3830526018,6.92549276817,22.7653093973,0.0,19.260583323,23.4086260847,41.4310540773,0.0,18.025,23.4060540773
 07/09  16:00:00,75.3980919787,6.87763399073,21.3768757345,0.0,19.260583323,27.8781056672,23.7923212736,0.0,18.025,5.76732127363
 07/09  17:00:00,83.3418197908,7.05259046881,20.5230650277,0.0,18.1807569449,37.5792895564,5.77418132213,0.0,0.0,5.77418132213
 07/09  18:00:00,98.9635738697,7.3990618098,21.9046619858,0.0,32.6059821062,37.0465235296,11.5416796377,0.0,0.0,11.5416796377
 07/09  19:00:00,100.327126075,7.6135697157,22.822410603,0.0,36.8143715336,33.066984531,5.79256847627,0.0,0.0,5.79256847627
 07/09  20:00:00,108.359249155,7.73005825614,21.6105422776,0.0,36.43363367,38.8072253906,11.5685295102,0.0,0.0,11.5685295102
 07/09  21:00:00,107.952888704,7.62733713215,19.8956120048,0.0,36.0963922311,36.7877557581,11.5687284099,0.0,0.0,11.5687284099
 07/09  22:00:00,81.9997522609,7.13140172233,15.7581098415,0.0,30.9507766546,20.6087787026,11.6231132656,0.0,0.0,11.6231132656
 07/09  23:00:00,55.5878237941,6.6706193614,12.2419463759,0.0,17.4250845679,11.7056064465,11.5555126882,0.0,0.0,11.5555126882
 07/09  24:00:00,47.6669368818,6.48571688044,10.6147434337,0.0,12.925468867,10.100111941,5.76760473795,0.0,0.0,5.76760473795
 07/10  01:00:00,43.1942696557,6.31963552006,9.1882877833,0.0,10.0992000411,10.047477231,5.760881841,0.0,0.0,5.760881841
 07/10  02:00:00,39.8910981009,6.17331357035,7.89099764269,0.0,8.25718729233,10.0299323277,0.626699661568,0.606699661568,0.0,0.02
 07/10  03:00:00,38.9498564257,6.07855627528,7.04451036644,0.0,8.25718729233,10.0299323277,6.90919121781,1.14859909091,0.0,5.76059212689
 07/10  04:00:00,39.9530249369,6.01318985294,6.50632790725,0.0,8.25718729233,11.6354268332,7.19906037815,1.43142462319,0.0,5.76763575495
 07/10  05:00:00,41.7955983601,6.0096755559,6.42442133375,0.0,12.1011305571,15.3678112995,8.45518894817,2.66749804865,0.0,5.78769089952
 07/10  06:00:00,74.3928030307,6.60850124208,10.7779669468,0.0,19.7275818095,37.2640762949,19.2102645125,1.78787730149,0.0,17.422387211
 07/10  07:00:00,97.1001832015,7.04857148616,14.4407145186,0.0,24.3117294858,51.2795993405,17.8967090758,0.389903031402,0.0,17.5068060444
 07/10  08:00:00,84.9939787116,6.59914956156,14.0595611471,0.0,23.6694662846,40.6342015617,35.4029164851,0.00938043402586,0.0,35.393536051
 07/10  09:00:00,83.0039173366,6.61848154925,17.057820521,0.0,23.6694662846,35.6302164847,41.5396038452,0.0,18.025,23.5146038452
 07/10  10:00:00,65.1698948665,6.45886747014,16.9803250485,0.0,18.7433767983,22.9618409725,47.3473588136,0.0,18.025,29.3223588136
 07/10  11:00:00,66.5026671711,6.55915649505,18.215254449,0.0,18.7433767983,22.9618409725,41.4298087853,0.0,18.025,23.4048087853
 07/10  12:00:00,66.9976025246,6.62194767742,18.603949633,0.0,18.5889407304,23.1597249699,41.4203649419,0.0,18.025,23.3953649419
 07/10  13:00:00,67.9970666806,6.67409313188,19.3047656848,0.0,18.7433767983,23.2517909448,41.4167362673,0.0,18.025,23.3917362673
 07/10  14:00:00,68.5975939987,6.74387356786,19.835512359,0.0,18.7433767983,23.2517909448,41.4155303173,0.0,18.025,23.3905303173
 07/10  15:00:00,69.3546721397,6.81529895468,20.8111149169,0.0,18.7433767983,22.9618409725,39.3371624944,0.0,18.025,21.3121624944
 07/10  16:00:00,73.2228357096,6.85496550888,20.1882885321,0.0,18.7433767983,27.431320555,20.0868453964,0.0,18.025,2.0618453964
 07/10  17:00:00,85.0399399135,7.10619297743,19.5657111379,0.0,17.6635504202,40.6971502883,11.541430791,0.0,0.0,11.541430791
 07/10  18:00:00,91.8362227522,7.29921565824,19.663650401,0.0,27.5259009287,37.3340067412,11.6094512958,0.0,0.0,11.6094512958
 07/10  19:00:00,93.9613588281,7.40758849903,19.3554075191,0.0,33.8341110165,33.3544677425,11.5670735704,0.0,0.0,11.5670735704
 07/10  20:00:00,106.319103466,7.58048906752,19.6180935632,0.0,36.5179666069,38.8247702939,11.5659440609,0.0,0.0,11.5659440609
 07/10  21:00:00,104.03058071,7.5697173889,19.0869119033,0.0,32.965339924,36.8579353714,11.6218373953,0.0,0.0,11.6218373953
 07/10  22:00:00,75.6667613755,7.03825678597,14.8020580705,0.0,25.6355707503,20.6438685092,11.5825373208,0.0,0.0,11.5825373208
 07/10  23:00:00,51.669119359,6.54496292529,10.851146045,0.0,15.0252895274,11.7056064465,5.82228049543,0.0480960585261,0.0,5.7741844369
 07/10  24:00:00,44.6037863711,6.33418033608,9.02245308299,0.0,11.6412384099,10.0650221343,6.05048150108,0.283276390302,0.0,5.76720511077
 07/11  01:00:00,41.8766485142,6.2087675138,7.98153547784,0.0,10.0992000411,10.047477231,6.13174174582,0.371179805324,0.0,5.76056194049
 07/11  02:00:00,38.6979124893,6.07149639328,6.79963120405,0.0,8.25718729233,10.0299323277,1.20597501196,1.18597501196,0.0,0.02
 07/11  03:00:00,37.6595209064,5.96553186976,5.86720297792,0.0,8.25718729233,10.0299323277,7.92164453438,2.1609747675,0.0,5.76066976688
 07/11  04:00:00,38.7242802623,5.90467668119,5.38610023508,0.0,8.25718729233,11.6354268332,8.48246323071,2.71556817861,0.0,5.7668950521
 07/11  05:00:00,40.7973604763,5.92069020146,5.51517172712,0.0,12.1011305571,15.3678112995,14.5970127057,3.04265902221,0.0,11.5543536835
 07/11  06:00:00,72.7952866732,6.46434512072,9.32461897408,0.0,19.7275818095,37.2640762949,13.5322550363,1.91073158455,0.0,11.6215234517
 07/11  07:00:00,95.1900449409,6.87724988402,12.701907361,0.0,24.3117294858,51.2795993405,23.6494821024,0.315563233416,0.0,23.333918869
 07/11  08:00:00,83.0949506375,6.46567150707,12.2940193487,0.0,23.6694662846,40.6342015617,29.5051989587,0.0103131715881,0.0,29.4948857872
 07/11  09:00:00,81.4954314643,6.5070229135,15.6607993251,0.0,23.6694662846,35.6302164847,47.4142529017,0.0,18.025,29.3892529017
 07/11  10:00:00,64.1875986452,6.38896898885,16.0679327696,0.0,18.7433767983,22.9618409725,41.486282217,0.0,18.025,23.461282217
 07/11  11:00:00,65.0031571913,6.46942981845,16.8054733853,0.0,18.7433767983,22.9618409725,41.4306137469,0.0,18.025,23.4056137469
 07/11  12:00:00,65.9456594936,6.56229918256,17.6116600276,0.0,18.5889407304,23.1597249699,41.4226345047,0.0,18.025,23.3976345047
 07/11  13:00:00,67.9916690898,6.66721207957,19.3062527777,0.0,18.7433767983,23.2517909448,41.4189343946,0.0,18.025,23.3939343946
 07/11  14:00:00,70.1963101144,6.80280821131,21.3752972057,0.0,18.7433767983,23.2517909448,41.4176152451,0.0,18.025,23.3926152451
 07/11  15:00:00,70.6938304022,6.87409330316,22.091482128,0.0,18.7433767983,22.9618409725,41.4162939638,0.0,18.025,23.3912939638
 07/11  16:00:00,75.7611555328,6.96168341891,22.6198875417,0.0,18.7433767983,27.431320555,23.7921409453,0.0,18.025,5.76714094531
 07/11  17:00:00,88.2236162754,7.23847249492,22.617109772,0.0,17.6635504202,40.6971502883,5.77959688856,0.0,0.0,5.77959688856
 07/11  18:00:00,95.900792824,7.48472616737,23.5427166632,0.0,27.5259009287,37.3340067412,11.6084859226,0.0,0.0,11.6084859226
 07/11  19:00:00,98.9281593598,7.67003287153,24.059766847,0.0,33.8341110165,33.3544677425,11.5674908787,0.0,0.0,11.5674908787
 07/11  20:00:00,110.667576891,7.83227518306,23.7147888634,0.0,36.5179666069,38.8247702939,11.5668367569,0.0,0.0,11.5668367569
 07/11  21:00:00,108.560180545,7.84733939051,23.3388996823,0.0,32.965339924,36.8579353714,11.6218894849,0.0,0.0,11.6218894849
 07/11  22:00:00,79.9798512273,7.33476810753,18.8186431982,0.0,25.6355707503,20.6438685092,11.5808001983,0.0,0.0,11.5808001983
 07/11  23:00:00,54.9385471666,6.81601086799,13.8495293554,0.0,15.0252895274,11.7056064465,5.77411059116,0.0,0.0,5.77411059116
 07/11  24:00:00,47.5930293809,6.59129064894,11.7545890718,0.0,11.6412384099,10.0650221343,5.76751602102,0.0,0.0,5.76751602102
 07/12  01:00:00,44.8015472868,6.45987807255,10.6553260035,0.0,10.0992000411,10.047477231,5.76061753504,0.0,0.0,5.76061753504
 07/12  02:00:00,41.6998240942,6.33202172095,9.54101843729,0.0,8.25718729233,10.0299323277,5.76071636183,0.0,0.0,5.76071636183
 07/12  03:00:00,40.8913536713,6.24939281672,8.81517828096,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  04:00:00,42.073606416,6.19869355032,8.44141267128,0.0,8.25718729233,11.6354268332,5.76731746425,0.0,0.0,5.76731746425
 07/12  05:00:00,44.4953534285,6.24048197067,8.89337720377,0.0,12.1011305571,15.3678112995,11.554773812,0.0,0.0,11.554773812
 07/12  06:00:00,76.6597785464,6.79365393929,12.8598117756,0.0,19.7275818095,37.2640762949,11.6217013271,0.0,0.0,11.6217013271
 07/12  07:00:00,99.599310128,7.21774785203,16.7706867035,0.0,24.3117294858,51.2795993405,23.3341117736,0.0,0.0,23.3341117736
 07/12  08:00:00,88.015291998,6.78667837358,16.8933622536,0.0,23.6694662846,40.6342015617,29.4921883385,0.0,0.0,29.4921883385
 07/12  09:00:00,86.061445778,6.80776094676,19.9260817758,0.0,23.6694662846,35.6302164847,47.4083802058,0.0,18.025,29.3833802058
 07/12  10:00:00,67.035452482,6.62791171361,18.6768481227,0.0,18.7433767983,22.9618409725,41.4854072656,0.0,18.025,23.4604072656
 07/12  11:00:00,67.150411296,6.68941603365,18.7327438793,0.0,18.7433767983,22.9618409725,41.4292171345,0.0,18.025,23.4042171345
 07/12  12:00:00,68.6905638979,6.81305878994,20.1058084157,0.0,18.5889407304,23.1597249699,41.4229363564,0.0,18.025,23.3979363564
 07/12  13:00:00,70.6527584681,6.93873628044,21.6958211108,0.0,18.7433767983,23.2517909448,41.4191420724,0.0,18.025,23.3941420724
 07/12  14:00:00,71.5912284378,7.00598663542,22.5670401439,0.0,18.7433767983,23.2517909448,41.4177126487,0.0,18.025,23.3927126487
 07/12  15:00:00,71.5358459984,7.04551857406,22.7620754442,0.0,18.7433767983,22.9618409725,41.4162793597,0.0,18.025,23.3912793597
 07/12  16:00:00,76.8584575955,7.14228097157,23.5365936813,0.0,18.7433767983,27.431320555,23.79224771,0.0,18.025,5.76724770998
 07/12  17:00:00,89.7578579433,7.4444607641,23.9453673333,0.0,17.6635504202,40.6971502883,5.78072458935,0.0,0.0,5.78072458935
 07/12  18:00:00,97.3425021077,7.68772631468,24.7814335062,0.0,27.5259009287,37.3340067412,11.6084640282,0.0,0.0,11.6084640282
 07/12  19:00:00,102.196825696,7.94565305443,27.0528191732,0.0,33.8341110165,33.3544677425,11.5675764322,0.0,0.0,11.5675764322
 07/12  20:00:00,114.441638303,8.14871888434,27.1724124935,0.0,36.5179666069,38.8247702939,11.566827135,0.0,0.0,11.566827135
 07/12  21:00:00,109.230651712,8.02099568165,23.8357238405,0.0,32.965339924,36.8579353714,11.621730032,0.0,0.0,11.621730032
 07/12  22:00:00,79.9848514766,7.4349332765,18.7234852758,0.0,25.6355707503,20.6438685092,11.5816679878,0.0,0.0,11.5816679878
 07/12  23:00:00,55.6745834005,6.90850599823,14.4930742421,0.0,15.0252895274,11.7056064465,5.77409394302,0.0,0.0,5.77409394302
 07/12  24:00:00,47.9580439127,6.64247447882,12.0684228612,0.0,11.6412384099,10.0650221343,5.76750375608,0.0,0.0,5.76750375608
 07/13  01:00:00,44.8396017974,6.47915504545,10.6741058218,0.0,10.0992000411,10.047477231,5.8182178112,0.0576072222115,0.0,5.76061058899
 07/13  02:00:00,41.8373815035,6.34823199253,9.66236776304,0.0,8.25718729233,10.0299323277,5.76070090056,0.0,0.0,5.76070090056
 07/13  03:00:00,41.0658484972,6.26069021836,8.97837802628,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,41.8435471922,6.17536776176,8.2346822483,0.0,8.25718729233,11.6354268332,6.1276544316,0.360373787957,0.0,5.76728064365
 07/13  05:00:00,43.6901964758,6.17409466407,8.15461286932,0.0,12.1011305571,15.3678112995,12.5154982861,0.960824171056,0.0,11.5546741151
 07/13  06:00:00,76.088354905,6.75716007396,12.3248911244,0.0,19.7275818095,37.2640762949,12.893809682,1.27245662477,0.0,11.6213530572
 07/13  07:00:00,98.6245188177,7.17577037545,15.8378850951,0.0,24.3117294858,51.2795993405,24.0290863237,0.695997439402,0.0,23.3330888842
 07/13  08:00:00,86.2075165454,6.68522870554,15.1870444473,0.0,23.6694662846,40.6342015617,29.4904127167,0.0,0.0,29.4904127167
 07/13  09:00:00,82.9107639224,6.64731807809,16.9358485687,0.0,23.6694662846,35.6302164847,47.4111672564,0.0,18.025,29.3861672564
 07/13  10:00:00,65.5403916679,6.52245262372,17.2872511453,0.0,18.7433767983,22.9618409725,41.4852031986,0.0,18.025,23.4602031986
 07/13  11:00:00,68.4995413681,6.72054549115,20.0507476202,0.0,18.7433767983,22.9618409725,41.4289357384,0.0,18.025,23.4039357384
 07/13  12:00:00,72.4533857728,6.94573555421,23.7359559428,0.0,18.5889407304,23.1597249699,41.4213631843,0.0,18.025,23.3963631843
 07/13  13:00:00,75.7538083959,7.13625342312,26.5993565115,0.0,18.7433767983,23.2517909448,41.4174560164,0.0,18.025,23.3924560164
 07/13  14:00:00,76.2132288298,7.20036363628,26.994666158,0.0,18.7433767983,23.2517909448,41.4159182876,0.0,18.025,23.3909182876
 07/13  15:00:00,76.6189104526,7.28181451113,27.6088465458,0.0,18.7433767983,22.9618409725,41.4143776887,0.0,18.025,23.3893776887
 07/13  16:00:00,80.2317942634,7.33627651653,26.7159403844,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,92.349646336,7.63790264271,26.3437191344,0.0,17.6635504202,40.6971502883,11.5410358643,0.0,0.0,11.5410358643
 07/13  18:00:00,100.3904608,7.94053456549,27.5765933116,0.0,27.5259009287,37.3340067412,11.6074985597,0.0,0.0,11.6074985597
 07/13  19:00:00,101.049798906,8.0048388981,25.8466140283,0.0,33.8341110165,33.3544677425,11.5679647497,0.0,0.0,11.5679647497
 07/13  20:00:00,110.987572813,8.00972819844,23.8573433951,0.0,36.5179666069,38.8247702939,11.5832608612,0.0173727772905,0.0,11.5658880839
 07/13  21:00:00,108.095441372,7.94887132031,22.7726459773,0.0,32.965339924,36.8579353714,11.6206473015,0.0,0.0,11.6206473015
 07/13  22:00:00,79.5259427574,7.39044039702,18.3090763293,0.0,25.6355707503,20.6438685092,11.5813977314,0.0,0.0,11.5813977314
 07/13  23:00:00,55.6320906542,6.88582734803,14.4732642835,0.0,15.0252895274,11.7056064465,5.77412330834,0.0,0.0,5.77412330834
 07/13  24:00:00,48.651785726,6.67070808756,12.7339339807,0.0,11.6412384099,10.0650221343,5.76715921351,0.0,0.0,5.76715921351
 07/14  01:00:00,45.2952074927,6.49146836609,11.1174003775,0.0,10.0992000411,10.047477231,5.9593737747,0.198843134811,0.0,5.76053063989
 07/14  02:00:00,41.9092694656,6.33678462113,9.74570658354,0.0,8.25718729233,10.0299323277,0.461470209056,0.441470209056,0.0,0.02
 07/14  03:00:00,40.9162678794,6.23613231828,8.85335646007,0.0,8.25718729233,10.0299323277,6.20987394899,0.449261013168,0.0,5.76061293582
 07/14  04:00:00,41.8026844623,6.16132708249,8.20786311053,0.0,8.25718729233,11.6354268332,6.19084627808,0.424070148818,0.0,5.76677612926
 07/14  05:00:00,43.8467686211,6.17110757178,8.31417836367,0.0,12.1011305571,15.3678112995,11.8666353397,0.31283675589,0.0,11.5537985838
 07/14  06:00:00,76.0428620724,6.73194806452,12.3046187263,0.0,19.7275818095,37.2640762949,11.7912381825,0.170778933405,0.0,11.6204592491
 07/14  07:00:00,98.7369066255,7.16555135978,15.9605040498,0.0,24.3117294858,51.2795993405,17.5030424161,0.0,0.0,17.5030424161
 07/14  08:00:00,86.5878196682,6.69584450779,15.5567401445,0.0,23.6694662846,40.6342015617,35.3869818596,0.0,0.0,35.3869818596
 07/14  09:00:00,86.6201262254,6.78543488839,20.5070995664,0.0,23.6694662846,35.6302164847,47.4106276833,0.0,18.025,29.3856276833
 07/14  10:00:00,69.3879317808,6.66849761439,20.9887504064,0.0,18.7433767983,22.9618409725,41.4841619632,0.0,18.025,23.4591619632
 07/14  11:00:00,69.8315804028,6.7573544839,21.3459812006,0.0,18.7433767983,22.9618409725,41.4272634044,0.0,18.025,23.4022634044
 07/14  12:00:00,71.9679530089,6.91407153844,23.2821881129,0.0,18.5889407304,23.1597249699,41.417710993,0.0,18.025,23.392710993
 07/14  13:00:00,74.2426489665,7.06155575508,25.1628966773,0.0,18.7433767983,23.2517909448,41.4136666989,0.0,18.025,23.3886666989
 07/14  14:00:00,75.1070758059,7.13332549098,25.9555533592,0.0,18.7433767983,23.2517909448,41.4120213857,0.0,18.025,23.3870213857
 07/14  15:00:00,76.6934646909,7.25175255095,27.7134665217,0.0,18.7433767983,22.9618409725,35.5792247733,0.0,18.025,17.5542247733
 07/14  16:00:00,82.8066561202,7.39936956261,29.2277167946,0.0,18.7433767983,27.431320555,23.791984444,0.0,18.025,5.76698444398
 07/14  17:00:00,91.3915624961,7.53308406296,25.4904607372,0.0,17.6635504202,40.6971502883,11.5408158928,0.0,0.0,11.5408158928
 07/14  18:00:00,96.2883030384,7.62659877464,23.7883811035,0.0,27.5259009287,37.3340067412,11.6075336115,0.0,0.0,11.6075336115
 07/14  19:00:00,98.5104783452,7.73157368329,23.5805679235,0.0,33.8341110165,33.3544677425,11.5666358969,0.0,0.0,11.5666358969
 07/14  20:00:00,109.52794085,7.84808212353,22.5593605918,0.0,36.5179666069,38.8247702939,5.79237074555,0.0,0.0,5.79237074555
 07/14  21:00:00,106.164313201,7.78498559611,21.0054136614,0.0,32.965339924,36.8579353714,17.4216270826,0.0,0.0,17.4216270826
 07/14  22:00:00,78.2068547696,7.2770470934,17.103387822,0.0,25.6355707503,20.6438685092,11.5812807859,0.0,0.0,11.5812807859
 07/14  23:00:00,54.8133830936,6.82084022476,13.7195474938,0.0,15.0252895274,11.7056064465,5.77396439019,0.0,0.0,5.77396439019
 07/14  24:00:00,48.1596490567,6.63442473904,12.2780831576,0.0,11.6412384099,10.0650221343,5.76727978009,0.0,0.0,5.76727978009
 07/15  01:00:00,48.9128239339,6.57415551297,11.8928522172,0.0,12.8411359301,10.0650221343,5.76039596899,0.0,0.0,5.76039596899
 07/15  02:00:00,43.1757091803,6.43763703022,10.9112967915,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,42.708389082,6.37480181461,10.5068088447,0.0,8.25718729233,10.0299323277,5.76046014991,0.0,0.0,5.76046014991
 07/15  04:00:00,44.2578942981,6.34711306792,10.477289132,0.0,8.25718729233,11.6354268332,5.76609244657,0.0,0.0,5.76609244657
 07/15  05:00:00,43.0841695499,6.33759477685,10.806678064,0.0,8.71707943955,15.3327214929,5.77401065264,0.0,0.0,5.77401065264
 07/15  06:00:00,64.2129504295,6.5874375994,13.473396765,0.0,18.5082010057,25.6353820695,5.78641974293,0.0,0.0,5.78641974293
 07/15  07:00:00,85.6990082611,7.05294773459,18.158089341,0.0,19.4083231844,41.0650158608,17.4215441664,0.0,0.0,17.4215441664
 07/15  08:00:00,118.640011883,7.64753723606,26.6273275365,0.0,26.3286599382,57.9988325916,35.5911864682,0.0,0.0,35.5911864682
 07/15  09:00:00,104.712320801,7.41842087204,28.0832355456,0.0,26.3286599382,42.8504436482,53.4036977663,0.0,18.025,35.3786977663
 07/15  10:00:00,78.6291282689,7.02145337127,26.3913468955,0.0,21.7447113004,23.4437158914,41.5370843037,0.0,18.025,23.5120843037
 07/15  11:00:00,77.8508370245,7.13191181206,27.9645412108,0.0,19.3027497915,23.426170988,47.3376411055,0.0,18.025,29.3126411055
 07/15  12:00:00,79.0016184819,7.24650010909,28.8587660706,0.0,19.1483137236,23.7250123474,41.4150916645,0.0,18.025,23.3900916645
 07/15  13:00:00,80.7044300515,7.28134145701,30.3811912275,0.0,19.3027497915,23.7161209604,36.6639246678,0.0,18.025,18.6389246678
 07/15  14:00:00,83.8643182634,7.45318674317,33.3692370305,0.0,19.3027497915,23.7161209604,40.3324599958,0.0,18.025,22.3074599958
 07/15  15:00:00,85.3683267229,7.5955104739,35.0208725961,0.0,19.3027497915,23.426170988,41.4267469456,0.0,18.025,23.4017469456
 07/15  16:00:00,89.1289873236,7.61479989242,34.3109122864,0.0,19.3027497915,27.8956505705,23.7919607502,0.0,18.025,5.7669607502
 07/15  17:00:00,97.651575357,7.86191143055,33.9638114472,0.0,18.2229234133,37.5968344597,5.77368761337,0.0,0.0,5.77368761337
 07/15  18:00:00,112.735688254,8.20988858255,34.7465544708,0.0,32.690315043,37.0816133363,11.5408896455,0.0,0.0,11.5408896455
 07/15  19:00:00,111.714828052,8.32863735024,33.4950819934,0.0,36.8143715336,33.066984531,5.7937616592,0.0,0.0,5.7937616592
 07/15  20:00:00,118.86758974,8.42260738574,31.5457928215,0.0,36.3493007332,38.7721355839,11.5655223621,0.0,0.0,11.5655223621
 07/15  21:00:00,116.56562478,8.25724508186,27.7590536213,0.0,36.1807251679,36.8228455648,11.5671088835,0.0,0.0,11.5671088835
 07/15  22:00:00,88.2887567944,7.63822830171,21.4209213627,0.0,31.0351095914,20.6438685092,11.6210665186,0.0,0.0,11.6210665186
 07/15  23:00:00,60.468260397,7.08578618076,16.7072465308,0.0,17.4250845679,11.7056064465,11.5544299719,0.0,0.0,11.5544299719
 07/15  24:00:00,51.0564915883,6.79492441705,13.8145318267,0.0,12.8411359301,10.0650221343,5.7673758614,0.0,0.0,5.7673758614
 07/16  01:00:00,49.1586443988,6.61063438734,11.9827755943,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,43.0193354907,6.44087705622,10.6322603335,0.0,8.34152022915,10.0650221343,5.7606473893,0.0,0.0,5.7606473893
 07/16  03:00:00,41.8593702094,6.32534407139,9.58782689799,0.0,8.34152022915,10.0650221343,5.76031166871,0.0,0.0,5.76031166871
 07/16  04:00:00,42.3914446218,6.22479424717,8.61373981764,0.0,8.34152022915,11.6705166398,6.02193716844,0.255001565805,0.0,5.76693560264
 07/16  05:00:00,41.1783170182,6.21631812369,8.90268235647,0.0,8.80141237637,15.3678112995,5.80393242022,0.030148877744,0.0,5.77378354248
 07/16  06:00:00,62.2636047418,6.49640495494,11.6150886844,0.0,18.5082010057,25.6353820695,5.7872587892,0.0,0.0,5.7872587892
 07/16  07:00:00,84.7323542399,7.02238184905,17.1025860538,0.0,19.4926561212,41.1001056674,17.4213552412,0.0,0.0,17.4213552412
 07/16  08:00:00,121.50355453,7.80432641193,29.3340912072,0.0,26.3286599382,57.9988325916,35.5900053891,0.0,0.0,35.5900053891
 07/16  09:00:00,111.124005245,7.77522418209,34.2575489792,0.0,26.2443270014,42.8153538416,47.5132991566,0.0,18.025,29.4882991566
 07/16  10:00:00,86.6313796204,7.4905471259,33.9245101295,0.0,21.7447113004,23.4437158914,47.4095298559,0.0,18.025,29.3845298559
 07/16  11:00:00,85.7303659763,7.60299828661,35.3132765325,0.0,19.3449162599,23.4437158914,41.4801717266,0.0,18.025,23.4551717266
 07/16  12:00:00,88.0876637623,7.79572964505,37.3358735691,0.0,19.190480192,23.7425572507,41.4271061239,0.0,18.025,23.4021061239
 07/16  13:00:00,90.8626531512,7.9428088463,39.9376644199,0.0,19.260583323,23.698576057,41.42496701,0.0,18.025,23.39996701
 07/16  14:00:00,94.2631285711,8.16455327032,43.1163951462,0.0,19.260583323,23.698576057,41.423087839,0.0,18.025,23.398087839
 07/16  15:00:00,96.2833105558,8.3172259946,45.2738538853,0.0,19.260583323,23.4086260847,41.4212327614,0.0,18.025,23.3962327614
 07/16  16:00:00,100.034661024,8.34979189729,44.5413017644,0.0,19.260583323,27.8781056672,23.7917597332,0.0,18.025,5.7667597332
 07/16  17:00:00,110.145399747,8.694749841,45.6845089602,0.0,18.1807569449,37.5792895564,5.77376252245,0.0,0.0,5.77376252245
 07/16  18:00:00,128.021929694,9.20155254311,49.1605598301,0.0,32.6059821062,37.0465235296,5.78035780347,0.0,0.0,5.78035780347
 07/16  19:00:00,130.045669283,9.46169103679,50.6928716717,0.0,36.8143715336,33.066984531,11.5671481729,0.0,0.0,11.5671481729
 07/16  20:00:00,142.749238296,9.84625261182,53.8843780226,0.0,36.43363367,38.8072253906,11.5668967774,0.0,0.0,11.5668967774
 07/16  21:00:00,142.089386989,9.74645034077,51.9130413001,0.0,36.0963922311,36.7877557581,5.7935293453,0.0,0.0,5.7935293453
 07/16  22:00:00,109.806454581,8.8694603904,41.8268171833,0.0,30.9507766546,20.6087787026,17.4211115096,0.0,0.0,17.4211115096
 07/16  23:00:00,78.6240357025,8.12589425798,33.8229197783,0.0,17.4250845679,11.7056064465,11.5543120488,0.0,0.0,11.5543120488
 07/16  24:00:00,66.2429435467,7.71372225433,27.9627673459,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,58.6712402718,7.3867560619,23.5981535636,0.0,10.0992000411,10.047477231,5.76066962073,0.0,0.0,5.76066962073
 07/17  02:00:00,54.9672880715,7.21057642776,21.9299368706,0.0,8.25718729233,10.0299323277,5.76046134453,0.0,0.0,5.76046134453
 07/17  03:00:00,53.499471347,7.09493501519,20.5777643115,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,53.3861399549,6.98708324246,18.9655719592,0.0,8.25718729233,11.6354268332,5.76728247621,0.0,0.0,5.76728247621
 07/17  05:00:00,55.8035139504,7.00678570671,19.4352601591,0.0,12.1011305571,15.3678112995,11.5540902653,0.0,0.0,11.5540902653
 07/17  06:00:00,91.5203688753,7.74675842996,26.7673389072,0.0,19.7275818095,37.2640762949,11.6212018569,0.0,0.0,11.6212018569
 07/17  07:00:00,116.534567258,8.28773807635,32.6360144589,0.0,24.3117294858,51.2795993405,23.3280340662,0.0,0.0,23.3280340662
 07/17  08:00:00,103.490316663,7.66042579768,31.4946805528,0.0,23.6694662846,40.6342015617,29.4864431322,0.0,0.0,29.4864431322
 07/17  09:00:00,100.589779738,7.63100937554,33.6311963904,0.0,23.6694662846,35.6302164847,47.4040323239,0.0,18.025,29.3790323239
 07/17  10:00:00,82.1545067307,7.38355929725,33.0402754609,0.0,18.7433767983,22.9618409725,41.4791898198,0.0,18.025,23.4541898198
 07/17  11:00:00,84.5053336948,7.56238549729,35.214710584,0.0,18.7433767983,22.9618409725,41.4225741203,0.0,18.025,23.3975741203
 07/17  12:00:00,87.4038747325,7.73689770832,37.895294431,0.0,18.5889407304,23.1597249699,41.4195201138,0.0,18.025,23.3945201138
 07/17  13:00:00,89.8281718254,7.89426608173,39.9157183582,0.0,18.7433767983,23.2517909448,41.4168372863,0.0,18.025,23.3918372863
 07/17  14:00:00,89.5522366712,7.9297597494,39.6042889619,0.0,18.7433767983,23.2517909448,41.413270169,0.0,18.025,23.388270169
 07/17  15:00:00,89.0153135635,7.96102406697,39.3260508507,0.0,18.7433767983,22.9618409725,41.4113166575,0.0,18.025,23.3863166575
 07/17  16:00:00,91.54223573,7.94555255949,37.4171183738,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,102.329034225,8.16874791599,35.7922792004,0.0,17.6635504202,40.6971502883,11.5390506124,0.0,0.0,11.5390506124
 07/17  18:00:00,108.474241134,8.35583147079,35.2451086171,0.0,27.5259009287,37.3340067412,11.6051636166,0.0,0.0,11.6051636166
 07/17  19:00:00,110.527279933,8.47696082977,34.8519976863,0.0,33.8341110165,33.3544677425,11.5668128526,0.0,0.0,11.5668128526
 07/17  20:00:00,121.003675476,8.58459977799,33.2985962444,0.0,36.5179666069,38.8247702939,11.5643865329,0.0,0.0,11.5643865329
 07/17  21:00:00,116.501344829,8.48458917045,30.6428677008,0.0,32.965339924,36.8579353714,11.6207498747,0.0,0.0,11.6207498747
 07/17  22:00:00,86.3944432591,7.87515127685,24.6928917716,0.0,25.6355707503,20.6438685092,11.5805948015,0.0,0.0,11.5805948015
 07/17  23:00:00,60.9865180032,7.31249303961,19.4010407244,0.0,15.0252895274,11.7056064465,5.77383496775,0.0,0.0,5.77383496775
 07/17  24:00:00,52.6886008509,7.02147344235,16.4199951475,0.0,11.6412384099,10.0650221343,5.7668953091,0.0,0.0,5.7668953091
 07/18  01:00:00,48.8178043583,6.80678236935,14.3246925082,0.0,10.0992000411,10.047477231,5.76055239583,0.0,0.0,5.76055239583
 07/18  02:00:00,44.9393485748,6.61633331477,12.496246485,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,43.4981427613,6.48399547729,11.1873753228,0.0,8.25718729233,10.0299323277,5.76059398857,0.0,0.0,5.76059398857
 07/18  04:00:00,44.1324136163,6.38731983063,10.3116104151,0.0,8.25718729233,11.6354268332,5.76694993435,0.0,0.0,5.76694993435
 07/18  05:00:00,47.9081089558,6.38085981991,10.2817886938,0.0,12.1011305571,15.3678112995,5.78656167694,0.0,0.0,5.78656167694
 07/18  06:00:00,78.6419558427,6.97426696618,14.6614252907,0.0,19.7275818095,37.2640762949,17.4188015765,0.0,0.0,17.4188015765
 07/18  07:00:00,102.50933589,7.4758770408,19.4226569775,0.0,24.3117294858,51.2795993405,17.5012875208,0.0,0.0,17.5012875208
 07/18  08:00:00,92.4577946236,7.04557818888,21.0770121672,0.0,23.6694662846,40.6342015617,35.378478411,0.0,0.0,35.378478411
 07/18  09:00:00,91.6818972618,7.09747543669,25.2568552103,0.0,23.6694662846,35.6302164847,41.5298008006,0.0,18.025,23.5048008006
 07/18  10:00:00,74.3191317322,6.96638670265,25.6220755124,0.0,18.7433767983,22.9618409725,47.3377087118,0.0,18.025,29.3127087118
 07/18  11:00:00,76.9198659317,7.14838026822,28.0432508339,0.0,18.7433767983,22.9618409725,35.5775419476,0.0,18.025,17.5525419476
 07/18  12:00:00,79.7265546337,7.34543921459,30.6094322296,0.0,18.5889407304,23.1597249699,41.4259683532,0.0,18.025,23.4009683532
 07/18  13:00:00,82.2404392722,7.51546635043,32.7067902384,0.0,18.7433767983,23.2517909448,41.4238296815,0.0,18.025,23.3988296815
 07/18  14:00:00,83.6628906162,7.62702495958,34.0176827542,0.0,18.7433767983,23.2517909448,41.4217596562,0.0,18.025,23.3967596562
 07/18  15:00:00,83.8609035146,7.70665592948,34.426014081,0.0,18.7433767983,22.9618409725,41.4196998618,0.0,18.025,23.3946998618
 07/18  16:00:00,88.2785838113,7.78230007163,34.3167133259,0.0,18.7433767983,27.431320555,23.7919509883,0.0,18.025,5.76695098831
 07/18  17:00:00,102.878654988,8.20028355369,36.3103666832,0.0,17.6635504202,40.6971502883,5.78011894776,0.0,0.0,5.78011894776
 07/18  18:00:00,112.236538303,8.54806663091,38.8151722993,0.0,27.5259009287,37.3340067412,17.3989505358,0.0,0.0,17.3989505358
 07/18  19:00:00,116.107960488,8.76930317544,40.1403419419,0.0,33.8341110165,33.3544677425,5.79325034846,0.0,0.0,5.79325034846
 07/18  20:00:00,127.508774507,8.93279546883,39.4555042207,0.0,36.5179666069,38.8247702939,11.5644157017,0.0,0.0,11.5644157017
 07/18  21:00:00,124.79922953,8.92585062594,38.4994976492,0.0,32.965339924,36.8579353714,17.4192493871,0.0,0.0,17.4192493871
 07/18  22:00:00,93.8205990546,8.25865200772,31.7355549685,0.0,25.6355707503,20.6438685092,5.80029543893,0.0,0.0,5.80029543893
 07/18  23:00:00,65.0863318187,7.53578155611,23.2775678847,0.0,15.0252895274,11.7056064465,11.5273834618,0.0,0.0,11.5273834618
 07/18  24:00:00,56.0902526998,7.21916681202,19.6239579352,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,51.9509785439,7.00692756373,17.2577242358,0.0,10.0992000411,10.047477231,5.76047568508,0.0,0.0,5.76047568508
 07/19  02:00:00,47.3894167035,6.78699803324,14.775648036,0.0,8.25718729233,10.0299323277,5.76025340989,0.0,0.0,5.76025340989
 07/19  03:00:00,45.6545947963,6.63387930581,13.1939480584,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,46.0429651069,6.52250216665,12.0869835567,0.0,8.25718729233,11.6354268332,5.76718121666,0.0,0.0,5.76718121666
 07/19  05:00:00,49.6529722895,6.50383936895,11.9036744838,0.0,12.1011305571,15.3678112995,11.5536550149,0.0,0.0,11.5536550149
 07/19  06:00:00,80.5209517279,7.11542739521,16.3992703823,0.0,19.7275818095,37.2640762949,11.6202042485,0.0,0.0,11.6202042485
 07/19  07:00:00,104.266150636,7.60177331799,21.0535835509,0.0,24.3117294858,51.2795993405,23.3283394691,0.0,0.0,23.3283394691
 07/19  08:00:00,93.1070729912,7.09194357112,21.679933618,0.0,23.6694662846,40.6342015617,29.4842398442,0.0,0.0,29.4842398442
