Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  09:00:00,90.3415445114,7.06507878533,23.9489017331,0.0,23.6694662846,35.6302164847,47.3990256412,0.0,18.025,29.3740256412
 07/19  10:00:00,71.6948774865,6.87414572491,23.090068771,0.0,18.7433767983,22.9618409725,41.4803476637,0.0,18.025,23.4553476637
 07/19  11:00:00,74.2831990451,7.03808790297,25.5168795543,0.0,18.7433767983,22.9618409725,41.424687002,0.0,18.025,23.399687002
 07/19  12:00:00,76.7016054893,7.19596703626,27.7339598372,0.0,18.5889407304,23.1597249699,41.4159646154,0.0,18.025,23.3909646154
 07/19  13:00:00,77.6017523363,7.27312787051,28.3104416069,0.0,18.7433767983,23.2517909448,41.4114587705,0.0,18.025,23.3864587705
 07/19  14:00:00,78.3981549521,7.32483193791,29.0551393317,0.0,18.7433767983,23.2517909448,41.4093105569,0.0,18.025,23.3843105569
 07/19  15:00:00,79.7946831912,7.39745086504,30.668999632,0.0,18.7433767983,22.9618409725,35.5750547724,0.0,18.025,17.5500547724
 07/19  16:00:00,84.7241717196,7.46487631567,31.0797398605,0.0,18.7433767983,27.431320555,23.7917288503,0.0,18.025,5.76672885029
 07/19  17:00:00,96.9412890736,7.75789958852,30.8153931236,0.0,17.6635504202,40.6971502883,11.538852411,0.0,0.0,11.538852411
 07/19  18:00:00,102.007384657,7.87139175191,29.2627089741,0.0,27.5259009287,37.3340067412,11.6058354412,0.0,0.0,11.6058354412
 07/19  19:00:00,103.385419127,7.93900365095,28.2481073317,0.0,33.8341110165,33.3544677425,11.5651864202,0.0,0.0,11.5651864202
 07/19  20:00:00,113.743835138,8.0643953911,26.5589701039,0.0,36.5179666069,38.8247702939,5.79124346469,0.0,0.0,5.79124346469
 07/19  21:00:00,109.667585636,7.98390366431,24.3098092899,0.0,32.965339924,36.8579353714,17.4186921137,0.0,0.0,17.4186921137
 07/19  22:00:00,80.481184549,7.39891686485,19.255879821,0.0,25.6355707503,20.6438685092,11.5799545051,0.0,0.0,11.5799545051
 07/19  23:00:00,56.1371910157,6.87944430919,14.9847691235,0.0,15.0252895274,11.7056064465,5.77374552062,0.0,0.0,5.77374552062
 07/19  24:00:00,48.5255084649,6.63511203105,12.6432696831,0.0,11.6412384099,10.0650221343,5.76706347594,0.0,0.0,5.76706347594
 07/20  01:00:00,45.1402473953,6.46435561167,10.989568718,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,41.6941582019,6.31179338976,9.55559843427,0.0,8.25718729233,10.0299323277,6.14822158391,0.387852342936,0.0,5.76036924097
 07/20  03:00:00,40.6380984052,6.21124712015,8.60008284526,0.0,8.25718729233,10.0299323277,6.53034794724,0.769952083311,0.0,5.76039586393
 07/20  04:00:00,41.5445001621,6.13789753115,7.97312544766,0.0,8.25718729233,11.6354268332,6.77217592373,1.00523390931,0.0,5.76694201441
 07/20  05:00:00,45.6035771626,6.16288534651,8.19524152627,0.0,12.1011305571,15.3678112995,6.9128579154,1.12621457126,0.0,5.78664334414
 07/20  06:00:00,76.7238334151,6.79625369552,12.9213290819,0.0,19.7275818095,37.2640762949,18.247820063,0.828050842595,0.0,17.4197692204
 07/20  07:00:00,99.7059176771,7.25066229624,16.8444771408,0.0,24.3117294858,51.2795993405,17.6010445352,0.100830361688,0.0,17.5002141735
 07/20  08:00:00,87.2946181014,6.74703939225,16.2123892701,0.0,23.6694662846,40.6342015617,29.4837626231,0.0,0.0,29.4837626231
 07/20  09:00:00,83.2056923622,6.66243297776,17.2157039485,0.0,23.6694662846,35.6302164847,47.3976960068,0.0,18.025,29.3726960068
 07/20  10:00:00,64.3086703146,6.44810442836,16.1299043877,0.0,18.7433767983,22.9618409725,41.4777456197,0.0,18.025,23.4527456197
 07/20  11:00:00,67.4565640455,6.61187491719,19.116460429,0.0,18.7433767983,22.9618409725,41.4219819599,0.0,18.025,23.3969819599
 07/20  12:00:00,70.1715007339,6.71989533651,21.6799295214,0.0,18.5889407304,23.1597249699,41.4194364151,0.0,18.025,23.3944364151
 07/20  13:00:00,74.1658087661,6.92566040044,25.2219698323,0.0,18.7433767983,23.2517909448,41.4171714927,0.0,18.025,23.3921714927
 07/20  14:00:00,76.5656200423,7.05280511338,27.4946356488,0.0,18.7433767983,23.2517909448,41.4149244488,0.0,18.025,23.3899244488
 07/20  15:00:00,75.9126911444,7.08806056977,27.096400565,0.0,18.7433767983,22.9618409725,41.4126773597,0.0,18.025,23.3876773597
 07/20  16:00:00,80.079229145,7.14514975184,26.7545165752,0.0,18.7433767983,27.431320555,23.79182863,0.0,18.025,5.76682863003
 07/20  17:00:00,93.3696767829,7.50216564597,27.4995145355,0.0,17.6635504202,40.6971502883,5.78016863958,0.0,0.0,5.78016863958
 07/20  18:00:00,100.498074838,7.74961811205,27.8751760101,0.0,27.5259009287,37.3340067412,11.6065918236,0.0,0.0,11.6065918236
 07/20  19:00:00,103.106567054,7.89196884984,28.0162903875,0.0,33.8341110165,33.3544677425,11.5660389729,0.0,0.0,11.5660389729
 07/20  20:00:00,114.300495973,8.08461303415,27.0954219406,0.0,36.5179666069,38.8247702939,11.5650333235,0.0,0.0,11.5650333235
 07/20  21:00:00,110.600077663,8.02463329932,25.2015808005,0.0,32.965339924,36.8579353714,11.6188566354,0.0,0.0,11.6188566354
 07/20  22:00:00,81.2636972355,7.4283583012,20.0089574356,0.0,25.6355707503,20.6438685092,11.579893909,0.0,0.0,11.579893909
 07/20  23:00:00,56.8373479428,6.90923919042,15.655134596,0.0,15.0252895274,11.7056064465,5.77362765363,0.0,0.0,5.77362765363
 07/20  24:00:00,49.3104122925,6.67267562693,13.390612685,0.0,11.6412384099,10.0650221343,5.76669649383,0.0,0.0,5.76669649383
 07/21  01:00:00,45.9357647766,6.50706240758,11.7423783342,0.0,10.0992000411,10.047477231,5.76048772838,0.0,0.0,5.76048772838
 07/21  02:00:00,42.5365672619,6.36031954613,10.3494846782,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,41.5394161009,6.26511606964,9.44753489594,0.0,8.25718729233,10.0299323277,5.760516177,0.0,0.0,5.760516177
 07/21  04:00:00,42.5192675674,6.19976321656,8.88602909577,0.0,8.25718729233,11.6354268332,5.76615889464,0.0,0.0,5.76615889464
 07/21  05:00:00,46.6277768897,6.22390848753,9.15842114948,0.0,12.1011305571,15.3678112995,5.78668122416,0.0,0.0,5.78668122416
 07/21  06:00:00,77.9867219813,6.87283958668,14.107644177,0.0,19.7275818095,37.2640762949,17.4173502212,0.0,0.0,17.4173502212
 07/21  07:00:00,101.551367911,7.36331170384,18.5772856732,0.0,24.3117294858,51.2795993405,17.5003431997,0.0,0.0,17.5003431997
 07/21  08:00:00,89.9597500957,6.87399621221,18.750571693,0.0,23.6694662846,40.6342015617,35.3734730595,0.0,0.0,35.3734730595
 07/21  09:00:00,88.6930653462,6.90551079416,22.4600036746,0.0,23.6694662846,35.6302164847,41.5275002487,0.0,18.025,23.5025002487
 07/21  10:00:00,70.948585501,6.74645191856,22.4714758045,0.0,18.7433767983,22.9618409725,47.3358679387,0.0,18.025,29.3108679387
 07/21  11:00:00,72.7637591639,6.87509058062,24.1604416168,0.0,18.7433767983,22.9618409725,35.5771982976,0.0,18.025,17.5521982976
 07/21  12:00:00,75.1847259664,7.04199401532,26.371057023,0.0,18.5889407304,23.1597249699,41.4233225017,0.0,18.025,23.3983225017
 07/21  13:00:00,77.7504919873,7.19518563215,28.5371314185,0.0,18.7433767983,23.2517909448,41.4209139195,0.0,18.025,23.3959139195
 07/21  14:00:00,78.2095532075,7.2518977109,28.9394801173,0.0,18.7433767983,23.2517909448,41.4185671643,0.0,18.025,23.3935671643
 07/21  15:00:00,77.1970385876,7.27665448103,28.1921579484,0.0,18.7433767983,22.9618409725,41.416228388,0.0,18.025,23.391228388
 07/21  16:00:00,81.878826907,7.3598082566,28.3394557234,0.0,18.7433767983,27.431320555,23.7918474316,0.0,18.025,5.7668474316
 07/21  17:00:00,95.3419787466,7.70444239817,29.2695433405,0.0,17.6635504202,40.6971502883,5.78000069329,0.0,0.0,5.78000069329
 07/21  18:00:00,102.658182867,7.95643773231,29.8284687785,0.0,27.5259009287,37.3340067412,11.6060270314,0.0,0.0,11.6060270314
 07/21  19:00:00,105.868206839,8.14830177883,30.5216041513,0.0,33.8341110165,33.3544677425,11.5644366437,0.0,0.0,11.5644366437
 07/21  20:00:00,117.143450319,8.32907590922,29.693916068,0.0,36.5179666069,38.8247702939,11.5647673105,0.0,0.0,11.5647673105
 07/21  21:00:00,113.269652103,8.2721747884,27.6236222029,0.0,32.965339924,36.8579353714,11.6197031213,0.0,0.0,11.6197031213
 07/21  22:00:00,83.9566514607,7.69245508566,22.4378218984,0.0,25.6355707503,20.6438685092,11.5796667958,0.0,0.0,11.5796667958
 07/21  23:00:00,59.3167635241,7.15422246767,17.889569544,0.0,15.0252895274,11.7056064465,5.77361263916,0.0,0.0,5.77361263916
 07/21  24:00:00,51.52932352,6.885853247,15.3963496038,0.0,11.6412384099,10.0650221343,5.76596146087,0.0,0.0,5.76596146087
 07/22  01:00:00,51.0366534333,6.73880970768,13.8520409003,0.0,12.8411359301,10.0650221343,5.76017952572,0.0,0.0,5.76017952572
 07/22  02:00:00,44.3546109436,6.5340786384,11.993768762,0.0,8.25718729233,10.0299323277,5.76020012145,0.0,0.0,5.76020012145
 07/22  03:00:00,43.1033839835,6.41588247202,10.8607404876,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,43.9511868454,6.33740201616,10.1803126052,0.0,8.25718729233,11.6354268332,5.76699419023,0.0,0.0,5.76699419023
 07/22  05:00:00,44.0658195665,6.28657119948,9.95537543728,0.0,8.71707943955,15.3327214929,5.77324751455,0.0,0.0,5.77324751455
 07/22  06:00:00,63.0310493926,6.55000898843,12.328953462,0.0,18.5082010057,25.6353820695,11.5526935416,0.0,0.0,11.5526935416
 07/22  07:00:00,84.8074771922,7.05971530729,17.2598519567,0.0,19.4083231844,41.0650158608,11.6188917179,0.0,0.0,11.6188917179
 07/22  08:00:00,117.654436465,7.67481182429,25.6145505988,0.0,26.3286599382,57.9988325916,38.4973968705,0.0,0.0,38.4973968705
 07/22  09:00:00,103.946839191,7.46300672508,27.2732216994,0.0,26.3286599382,42.8504436482,50.4971748232,0.0,18.025,32.4721748232
 07/22  10:00:00,76.5104997489,7.02354374116,24.2706656869,0.0,21.7447113004,23.4437158914,41.5317459671,0.0,18.025,23.5067459671
 07/22  11:00:00,75.2534187558,7.05155094649,25.4475121484,0.0,19.3027497915,23.426170988,47.3314287216,0.0,18.025,29.3064287216
 07/22  12:00:00,77.7694438872,7.20239257037,27.6707174922,0.0,19.1483137236,23.7250123474,41.4111194216,0.0,18.025,23.3861194216
 07/22  13:00:00,78.7998182319,7.17571475894,28.5822240532,0.0,19.3027497915,23.7161209604,35.566491405,0.0,18.025,17.541491405
 07/22  14:00:00,79.2165768331,7.19023281383,28.9844686607,0.0,19.3027497915,23.7161209604,41.4232145476,0.0,18.025,23.3982145476
 07/22  15:00:00,79.6438944516,7.2782899931,29.6136794794,0.0,19.3027497915,23.426170988,41.4207595826,0.0,18.025,23.3957595826
 07/22  16:00:00,83.0405143443,7.27330751199,28.563948122,0.0,19.3027497915,27.8956505705,23.7917853452,0.0,18.025,5.76678534522
 07/22  17:00:00,89.784836718,7.42312726329,26.5358796611,0.0,18.2229234133,37.5968344597,5.77324089618,0.0,0.0,5.77324089618
 07/22  18:00:00,103.761036441,7.71417955148,26.2676408198,0.0,32.690315043,37.0816133363,5.78008238732,0.0,0.0,5.78008238732
 07/22  19:00:00,103.938891794,7.89364014256,26.1541794962,0.0,36.8143715336,33.066984531,11.5656269748,0.0,0.0,11.5656269748
 07/22  20:00:00,111.540452987,8.00160366194,24.6396964811,0.0,36.3493007332,38.7721355839,11.5647689932,0.0,0.0,11.5647689932
 07/22  21:00:00,110.352087889,7.83666707797,21.9661350864,0.0,36.1807251679,36.8228455648,11.5651043544,0.0,0.0,11.5651043544
 07/22  22:00:00,83.382984888,7.26444280469,16.8889921871,0.0,31.0351095914,20.6438685092,11.6193025913,0.0,0.0,11.6193025913
 07/22  23:00:00,56.409821992,6.76303869889,12.9715894288,0.0,17.4250845679,11.7056064465,11.6886785621,0.135998198341,0.0,11.5526803638
 07/22  24:00:00,47.5580729328,6.50840569338,10.6026524751,0.0,12.8411359301,10.0650221343,1.30680429443,1.28680429443,0.0,0.02
 07/23  01:00:00,45.8199173729,6.32754878864,8.92714687406,0.0,12.925468867,10.100111941,7.83981649056,2.07945157305,0.0,5.76036491751
 07/23  02:00:00,39.1069798601,6.10921019871,7.05158406095,0.0,8.34152022915,10.0650221343,10.2307794845,4.47040562943,0.0,5.76037385502
 07/23  03:00:00,37.7834417462,5.9770719979,5.86018677223,0.0,8.34152022915,10.0650221343,6.42977738147,6.40977738147,0.0,0.02
 07/23  04:00:00,38.5598323777,5.89034723558,5.11659379939,0.0,8.34152022915,11.6705166398,12.9175116475,7.15057544299,0.0,5.76693620455
 07/23  05:00:00,38.2759968331,5.80998216611,4.52272153156,0.0,8.80141237637,15.3678112995,13.9908319331,8.21737924828,0.0,5.77345268485
 07/23  06:00:00,56.114859645,5.99154793716,5.97123090869,0.0,18.5082010057,25.6353820695,18.1642309164,6.61102521087,0.0,11.5532057056
 07/23  07:00:00,76.3487878957,6.41229860473,9.32916245413,0.0,19.4926561212,41.1001056674,14.0896181822,2.47092656584,0.0,11.6186916164
 07/23  08:00:00,106.325358685,6.93896780539,15.0213293469,0.0,26.3286599382,57.9988325916,41.5003325858,0.0,0.0,41.5003325858
 07/23  09:00:00,91.8949539383,6.72296660864,16.0808065586,0.0,26.2443270014,42.8153538416,47.4988514507,0.0,18.025,29.4738514507
 07/23  10:00:00,65.7625640606,6.35236683853,14.1939101528,0.0,21.7447113004,23.4437158914,47.4028254674,0.0,18.025,29.3778254674
 07/23  11:00:00,63.6663609652,6.33613319209,14.5161645553,0.0,19.3449162599,23.4437158914,41.4757544581,0.0,18.025,23.4507544581
 07/23  12:00:00,65.0897512182,6.43749969139,15.6962108928,0.0,19.190480192,23.7425572507,41.4137161967,0.0,18.025,23.3887161967
 07/23  13:00:00,66.1180897323,6.50911552171,16.6268093694,0.0,19.260583323,23.698576057,41.4086947649,0.0,18.025,23.3836947649
 07/23  14:00:00,66.9863745501,6.60143363075,17.4027750345,0.0,19.260583323,23.698576057,39.3591464705,0.0,18.025,21.3341464705
 07/23  15:00:00,67.3214677308,6.65204002136,17.9772152156,0.0,19.260583323,23.4086260847,37.6259527933,0.0,18.025,19.6009527933
 07/23  16:00:00,72.1416423607,6.71525607073,18.2828473603,0.0,19.260583323,27.8781056672,23.7915682513,0.0,18.025,5.7665682513
 07/23  17:00:00,81.295386896,6.98013655469,18.5491380214,0.0,18.1807569449,37.5792895564,5.77326834091,0.0,0.0,5.77326834091
 07/23  18:00:00,97.6141560304,7.38575379391,20.5686132205,0.0,32.6059821062,37.0465235296,11.5394075445,0.0,0.0,11.5394075445
 07/23  19:00:00,98.7266259984,7.60670589005,21.2288555866,0.0,36.8143715336,33.066984531,5.79305907221,0.0,0.0,5.79305907221
 07/23  20:00:00,107.122466151,7.69540867699,20.4084881451,0.0,36.43363367,38.8072253906,11.6110753865,0.0460177076224,0.0,11.5650576789
 07/23  21:00:00,106.442913442,7.55997129045,18.4530823671,0.0,36.0963922311,36.7877557581,11.7473836327,0.182609354474,0.0,11.5647742782
 07/23  22:00:00,81.553972163,7.12010087672,15.3237525606,0.0,30.9507766546,20.6087787026,11.7689213513,0.150111610084,0.0,11.6188097412
 07/23  23:00:00,55.6624893066,6.68270873888,12.3045906139,0.0,17.4250845679,11.7056064465,11.5521897117,0.0,0.0,11.5521897117
 07/23  24:00:00,47.0757400483,6.43665575089,10.0726485335,0.0,12.925468867,10.100111941,6.76728485163,1.00046112204,0.0,5.76682372958
 07/24  01:00:00,42.2753808798,6.23722459351,8.35184150079,0.0,10.0992000411,10.047477231,1.77596899375,1.75596899375,0.0,0.02
 07/24  02:00:00,38.9634292842,6.08362375171,7.05304496293,0.0,8.25718729233,10.0299323277,8.64473756379,2.88455667109,0.0,5.7601808927
 07/24  03:00:00,37.9245837458,5.97722932072,6.1205947166,0.0,8.25718729233,10.0299323277,9.91315083808,4.15297129199,0.0,5.76017954609
 07/24  04:00:00,38.8447102282,5.9021070646,5.50913699176,0.0,8.25718729233,11.6354268332,4.80918846769,4.78918846769,0.0,0.02
 07/24  05:00:00,42.7404155441,5.90860323764,5.58637811726,0.0,12.1011305571,15.3678112995,16.2566398591,4.70360106968,0.0,11.5530387894
 07/24  06:00:00,73.2951426804,6.49170863571,9.797216191,0.0,19.7275818095,37.2640762949,15.1661486684,3.54834295741,0.0,11.617805711
 07/24  07:00:00,95.7703568957,6.92005295813,13.239564483,0.0,24.3117294858,51.2795993405,25.0082037461,1.6842318713,0.0,23.3239718748
 07/24  08:00:00,83.445937272,6.46370907991,12.647067594,0.0,23.6694662846,40.6342015617,29.478575038,0.0,0.0,29.478575038
 07/24  09:00:00,80.8630749555,6.47316426291,15.0623722886,0.0,23.6694662846,35.6302164847,47.3963673887,0.0,18.025,29.3713673887
 07/24  10:00:00,62.9859546326,6.33657786701,14.9187318568,0.0,18.7433767983,22.9618409725,41.4758118933,0.0,18.025,23.4508118933
 07/24  11:00:00,62.7432717482,6.3854488248,14.6296036816,0.0,18.7433767983,22.9618409725,41.4217554261,0.0,18.025,23.3967554261
 07/24  12:00:00,64.0558621425,6.48156647355,15.8026291647,0.0,18.5889407304,23.1597249699,41.4118721408,0.0,18.025,23.3868721408
 07/24  13:00:00,64.1942311783,6.55747929019,15.6185808565,0.0,18.7433767983,23.2517909448,41.4112467056,0.0,18.025,23.3862467056
 07/24  14:00:00,63.9553454944,6.56510584162,15.3720678727,0.0,18.7433767983,23.2517909448,35.5653411454,0.0,18.025,17.5403411454
 07/24  15:00:00,63.9974768721,6.59008867351,15.6791707759,0.0,18.7433767983,22.9618409725,41.4219823626,0.0,18.025,23.3969823626
 07/24  16:00:00,68.6829170793,6.63827354577,15.8650970634,0.0,18.7433767983,27.431320555,23.7904761939,0.0,18.025,5.76547619385
 07/24  17:00:00,80.7056280995,6.86501837654,15.4726311814,0.0,17.6635504202,40.6971502883,5.77978975488,0.0,0.0,5.77978975488
 07/24  18:00:00,87.223200498,7.00705601739,15.342891892,0.0,27.5259009287,37.3340067412,17.39716841,0.0,0.0,17.39716841
 07/24  19:00:00,90.6343139123,7.1456702569,16.2903610631,0.0,33.8341110165,33.3544677425,5.7918235373,0.0,0.0,5.7918235373
 07/24  20:00:00,103.628234931,7.34018142911,17.1676124774,0.0,36.5179666069,38.8247702939,11.5822819296,0.0166951020607,0.0,11.5655868275
 07/24  21:00:00,101.881107856,7.36879471886,17.138477646,0.0,32.965339924,36.8579353714,17.4181529473,0.0,0.0,17.4181529473
 07/24  22:00:00,74.6606663186,6.91577516523,13.9185330083,0.0,25.6355707503,20.6438685092,11.578685572,0.0,0.0,11.578685572
 07/24  23:00:00,51.6668875365,6.4981620475,10.8957631465,0.0,15.0252895274,11.7056064465,5.77345394709,0.0,0.0,5.77345394709
 07/24  24:00:00,44.7955782647,6.30953050894,9.23893481249,0.0,11.6412384099,10.0650221343,6.00828984315,0.24135846577,0.0,5.76693137738
 07/25  01:00:00,41.826576074,6.17085435813,7.96940837214,0.0,10.0992000411,10.047477231,0.998329721172,0.978329721172,0.0,0.02
 07/25  02:00:00,38.717293564,6.04147490186,6.84905962302,0.0,8.25718729233,10.0299323277,7.47761584725,1.71727548255,0.0,5.7603403647
 07/25  03:00:00,37.8084209241,5.95124479059,6.03041872729,0.0,8.25718729233,10.0299323277,8.41474207136,2.65479688782,0.0,5.75994518354
 07/25  04:00:00,38.745104204,5.88184199101,5.42979864211,0.0,8.25718729233,11.6354268332,3.97677979458,3.95677979458,0.0,0.02
 07/25  05:00:00,42.6073994195,5.88807932978,5.47388925193,0.0,12.1011305571,15.3678112995,16.0262807164,4.47321676723,0.0,11.5530639492
 07/25  06:00:00,73.1274315592,6.46887760289,9.65234431683,0.0,19.7275818095,37.2640762949,15.493799748,3.87494202314,0.0,11.6188577249
 07/25  07:00:00,96.3501988778,6.95919695743,13.780270894,0.0,24.3117294858,51.2795993405,24.509405438,1.1861246359,0.0,23.3232808021
 07/25  08:00:00,85.324226163,6.56767361808,14.4213982846,0.0,23.6694662846,40.6342015617,29.4875603541,0.0115410994588,0.0,29.4760192547
 07/25  09:00:00,83.8237942607,6.60765668441,17.8886031126,0.0,23.6694662846,35.6302164847,47.3943459797,0.0,18.025,29.3693459797
 07/25  10:00:00,65.5929958538,6.43888871477,17.4234666844,0.0,18.7433767983,22.9618409725,41.4754110058,0.0,18.025,23.4504110058
 07/25  11:00:00,66.660608123,6.53864086329,18.3937505641,0.0,18.7433767983,22.9618409725,41.419757832,0.0,18.025,23.394757832
 07/25  12:00:00,68.0087800147,6.65356861544,19.5835460341,0.0,18.5889407304,23.1597249699,41.4105583885,0.0,18.025,23.3855583885
 07/25  13:00:00,69.2318085388,6.74489371262,20.4687453312,0.0,18.7433767983,23.2517909448,41.4055170524,0.0,18.025,23.3805170524
 07/25  14:00:00,69.1156547317,6.77242210901,20.3250656796,0.0,18.7433767983,23.2517909448,35.5774457012,0.0,18.025,17.5524457012
 07/25  15:00:00,68.2961785453,6.78793026576,19.7800337086,0.0,18.7433767983,22.9618409725,41.4196185094,0.0,18.025,23.3946185094
 07/25  16:00:00,71.9843463093,6.80805896941,18.9967400688,0.0,18.7433767983,27.431320555,23.7915095316,0.0,18.025,5.76650953164
 07/25  17:00:00,82.6263156283,7.00894148415,17.2493984858,0.0,17.6635504202,40.6971502883,5.77949934338,0.0,0.0,5.77949934338
 07/25  18:00:00,88.5795299549,7.15852896222,16.5477536021,0.0,27.5259009287,37.3340067412,17.3968229619,0.0,0.0,17.3968229619
 07/25  19:00:00,92.177357508,7.32662864274,17.6524502676,0.0,33.8341110165,33.3544677425,5.79127844469,0.0,0.0,5.79127844469
 07/25  20:00:00,104.204376701,7.45246637567,17.6314736976,0.0,36.5179666069,38.8247702939,12.3853949751,0.820951893107,0.0,11.564443082
 07/25  21:00:00,101.583017523,7.40536013322,16.8038290801,0.0,32.965339924,36.8579353714,19.277208179,1.86106154968,0.0,17.4161466294
 07/25  22:00:00,74.2708796707,6.92554915333,13.5189783786,0.0,25.6355707503,20.6438685092,7.89489456362,2.09569597005,0.0,5.79919859357
 07/25  23:00:00,50.9712124876,6.4710665023,10.2271860289,0.0,15.0252895274,11.7056064465,13.9416940097,2.41501390319,0.0,11.5266801065
 07/25  24:00:00,43.8695545641,6.25023034557,8.37221438799,0.0,11.6412384099,10.0650221343,3.55066442692,3.53066442692,0.0,0.02
 07/26  01:00:00,40.8455309121,6.09695807135,7.06225977846,0.0,10.0992000411,10.047477231,10.2792737966,4.51908249666,0.0,5.76019129998
 07/26  02:00:00,37.7385628341,5.96330052656,5.948504856,0.0,8.25718729233,10.0299323277,11.2627912228,5.50261059144,0.0,5.76018063133
 07/26  03:00:00,36.8995022573,5.8749317313,5.19781606198,0.0,8.25718729233,10.0299323277,6.14951131458,6.12951131458,0.0,0.02
 07/26  04:00:00,37.9347517738,5.80948389065,4.69180632481,0.0,8.25718729233,11.6354268332,12.114644434,6.347806879,0.0,5.76683755496
 07/26  05:00:00,41.9747790653,5.82677798923,4.90257351757,0.0,12.1011305571,15.3678112995,17.356242784,5.80358240581,0.0,11.5526603782
 07/26  06:00:00,72.6535357521,6.42268489099,9.22465021921,0.0,19.7275818095,37.2640762949,15.8056772921,4.18743573119,0.0,11.6182415609
 07/26  07:00:00,94.8237540184,6.82705140633,12.3859798575,0.0,24.3117294858,51.2795993405,26.07851406,2.75595143558,0.0,23.3225626244
 07/26  08:00:00,82.2959823694,6.36930601702,11.5915277362,0.0,23.6694662846,40.6342015617,29.5266971666,0.0506696315239,0.0,29.4760275351
 07/26  09:00:00,80.0202450561,6.40104604584,14.2916713194,0.0,23.6694662846,35.6302164847,47.3941566135,0.0,18.025,29.3691566135
 07/26  10:00:00,62.5711154011,6.28975519818,14.5507213521,0.0,18.7433767983,22.9618409725,41.4745948067,0.0,18.025,23.4495948067
 07/26  11:00:00,64.7941046061,6.4620003619,16.6038900655,0.0,18.7433767983,22.9618409725,41.4179758113,0.0,18.025,23.3929758113
 07/26  12:00:00,66.4479458845,6.60819018589,18.0680899583,0.0,18.5889407304,23.1597249699,41.4071671415,0.0,18.025,23.3821671415
 07/26  13:00:00,67.8343948113,6.71854123755,19.0976892811,0.0,18.7433767983,23.2517909448,35.5771262897,0.0,18.025,17.5521262897
 07/26  14:00:00,69.2626755224,6.81802741778,20.4264858103,0.0,18.7433767983,23.2517909448,41.4187107924,0.0,18.025,23.3937107924
 07/26  15:00:00,69.4779874216,6.87990603945,20.8698681856,0.0,18.7433767983,22.9618409725,41.4159474746,0.0,18.025,23.3909474746
 07/26  16:00:00,73.7453999222,6.93484201903,20.6310086056,0.0,18.7433767983,27.431320555,23.7915014055,0.0,18.025,5.76650140552
 07/26  17:00:00,86.3568495232,7.22395180873,20.7649239466,0.0,17.6635504202,40.6971502883,5.77970092768,0.0,0.0,5.77970092768
 07/26  18:00:00,93.5625465578,7.44612305895,21.2431805915,0.0,27.5259009287,37.3340067412,17.3962590584,0.0,0.0,17.3962590584
 07/26  19:00:00,96.4150757568,7.59590349118,21.6208976822,0.0,33.8341110165,33.3544677425,5.79242702512,0.0,0.0,5.79242702512
 07/26  20:00:00,107.630851356,7.71600514741,20.7944112393,0.0,36.5179666069,38.8247702939,11.5646132331,0.0,0.0,11.5646132331
 07/26  21:00:00,104.517977289,7.65059698996,19.4935619944,0.0,32.965339924,36.8579353714,11.6186122865,0.0,0.0,11.6186122865
 07/26  22:00:00,76.4684755762,7.13241670742,15.5097127137,0.0,25.6355707503,20.6438685092,11.5790890564,0.0,0.0,11.5790890564
 07/26  23:00:00,52.8531840025,6.65682670049,11.9234011503,0.0,15.0252895274,11.7056064465,5.77330359521,0.0,0.0,5.77330359521
 07/26  24:00:00,45.5586525177,6.4217690323,9.88977529435,0.0,11.6412384099,10.0650221343,6.00014307548,0.233276575795,0.0,5.76686649968
 07/27  01:00:00,42.3794983964,6.25616169776,8.43702376615,0.0,10.0992000411,10.047477231,6.61968143682,0.859593533491,0.0,5.76008790333
 07/27  02:00:00,39.1599405496,6.11047655491,7.22270939841,0.0,8.25718729233,10.0299323277,7.27029039407,1.51021442249,0.0,5.76007597158
 07/27  03:00:00,38.2118329509,6.01095568114,6.3741253198,0.0,8.25718729233,10.0299323277,2.05208657295,2.03208657295,0.0,0.02
 07/27  04:00:00,39.1473215026,5.93741557121,5.77644573086,0.0,8.25718729233,11.6354268332,8.63538123364,2.86859670578,0.0,5.76678452786
 07/27  05:00:00,42.9722493309,5.93756314487,5.78926248623,0.0,12.1011305571,15.3678112995,14.6949835048,3.14257362372,0.0,11.5524098811
 07/27  06:00:00,73.1793291933,6.48988313471,9.68325381527,0.0,19.7275818095,37.2640762949,14.1248995545,2.5086588288,0.0,11.6162407257
 07/27  07:00:00,95.4970541781,6.91095897717,12.9753814992,0.0,24.3117294858,51.2795993405,18.9163546306,1.41925556009,0.0,17.4970990705
 07/27  08:00:00,82.9897427542,6.44747491274,12.2071255268,0.0,23.6694662846,40.6342015617,35.366535623,0.0,0.0,35.366535623
 07/27  09:00:00,80.2382518697,6.44757228365,14.4631570081,0.0,23.6694662846,35.6302164847,41.5226162686,0.0,18.025,23.4976162686
 07/27  10:00:00,62.0960447058,6.28255073476,14.0828577637,0.0,18.7433767983,22.9618409725,47.3313042542,0.0,18.025,29.3063042542
 07/27  11:00:00,63.1430287913,6.35769875622,15.0571171184,0.0,18.7433767983,22.9618409725,35.5745401853,0.0,18.025,17.5495401853
 07/27  12:00:00,65.6985619027,6.49472071692,17.4321808667,0.0,18.5889407304,23.1597249699,41.4193940562,0.0,18.025,23.3943940562
 07/27  13:00:00,67.1019467018,6.61896186538,18.4648238156,0.0,18.7433767983,23.2517909448,41.4164984807,0.0,18.025,23.3914984807
 07/27  14:00:00,67.151910113,6.65810630524,18.4756421492,0.0,18.7433767983,23.2517909448,41.4136483968,0.0,18.025,23.3886483968
 07/27  15:00:00,67.5363544421,6.72624592704,19.0818957147,0.0,18.7433767983,22.9618409725,41.4108071609,0.0,18.025,23.3858071609
 07/27  16:00:00,71.7175415426,6.76585803871,18.7721357956,0.0,18.7433767983,27.431320555,23.7916294982,0.0,18.025,5.76662949819
 07/27  17:00:00,82.5307980036,6.97009123699,17.1927355168,0.0,17.6635504202,40.6971502883,5.77968264371,0.0,0.0,5.77968264371
 07/27  18:00:00,87.8642663319,7.06657670271,15.9244547414,0.0,27.5259009287,37.3340067412,11.6040274501,0.0,0.0,11.6040274501
 07/27  19:00:00,89.4982027804,7.08559947041,15.2143307181,0.0,33.8341110165,33.3544677425,11.9050627113,0.340055590617,0.0,11.5650071207
 07/27  20:00:00,101.076086801,7.15952091307,14.7961391776,0.0,36.5179666069,38.8247702939,14.6746716926,3.11051902562,0.0,11.564152667
 07/27  21:00:00,98.6378332388,7.12114317666,14.1428781075,0.0,32.965339924,36.8579353714,16.8162998881,5.19917535323,0.0,11.6171245349
 07/27  22:00:00,71.8100680059,6.6841060948,11.2996190136,0.0,25.6355707503,20.6438685092,16.7745824001,5.19593757306,0.0,11.5786448271
 07/27  23:00:00,48.9941163194,6.27441253082,8.44675126001,0.0,15.0252895274,11.7056064465,11.3430225291,5.56967403578,0.0,5.77334849336
 07/27  24:00:00,42.2420903957,6.08731379422,6.90766984209,0.0,11.6412384099,10.0650221343,11.9330369218,6.16633636834,0.0,5.76670055345
 07/28  01:00:00,39.5131995054,5.96361087351,5.86327744649,0.0,10.0992000411,10.047477231,12.3750044077,6.61499449099,0.0,5.76000991668
 07/28  02:00:00,36.7047705908,5.85894996439,5.01907062649,0.0,8.25718729233,10.0299323277,7.00457524458,6.98457524458,0.0,0.02
 07/28  03:00:00,36.0539104437,5.79118189674,4.4359753108,0.0,8.25718729233,10.0299323277,13.1253090787,7.36531620857,0.0,5.75999287018
 07/28  04:00:00,37.2361871457,5.74011524422,4.06261340417,0.0,8.25718729233,11.6354268332,13.4381586112,7.67160349816,0.0,5.76655511304
 07/28  05:00:00,41.5611205135,5.78145840233,4.53424551777,0.0,12.1011305571,15.3678112995,12.0397877646,6.25343058954,0.0,5.78635717502
 07/28  06:00:00,72.1641701283,6.37258417281,8.78539616186,0.0,19.7275818095,37.2640762949,22.3068293933,4.89238865942,0.0,17.4144407339
 07/28  07:00:00,94.14482148,6.76803034749,11.7660893244,0.0,24.3117294858,51.2795993405,21.4904750184,3.9949850345,0.0,17.4954899839
 07/28  08:00:00,81.5139833274,6.29615122227,10.8826950006,0.0,23.6694662846,40.6342015617,29.7040523562,0.229689849882,0.0,29.4743625063
 07/28  09:00:00,78.7799489083,6.27107120161,13.1813608426,0.0,23.6694662846,35.6302164847,47.3910174763,0.0,18.025,29.3660174763
 07/28  10:00:00,59.3572319264,5.99907483053,11.6275237874,0.0,18.7433767983,22.9618409725,41.5856237869,0.114176215429,18.025,23.4464475715
 07/28  11:00:00,60.073447965,6.04427433525,12.3009634354,0.0,18.7433767983,22.9618409725,41.4164846152,0.0,18.025,23.3914846152
 07/28  12:00:00,61.7722567808,6.1062759368,13.8943240307,0.0,18.5889407304,23.1597249699,41.4144356979,0.0,18.025,23.3894356979
 07/28  13:00:00,63.0414252984,6.18755503362,14.8357096283,0.0,18.7433767983,23.2517909448,41.4126819686,0.0,18.025,23.3876819686
 07/28  14:00:00,64.3770614305,6.25858703425,16.1003127294,0.0,18.7433767983,23.2517909448,41.4073996603,0.0,18.025,23.3823996603
 07/28  15:00:00,64.8257359577,6.33715412294,16.7603688064,0.0,18.7433767983,22.9618409725,41.4044796781,0.0,18.025,23.3794796781
 07/28  16:00:00,69.6574788917,6.43715315832,17.04078996,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,82.4643972269,6.76766640714,17.3287655755,0.0,17.6635504202,40.6971502883,11.538950129,0.0,0.0,11.538950129
 07/28  18:00:00,89.3549945089,6.99291629984,17.4888539571,0.0,27.5259009287,37.3340067412,11.6042734978,0.0,0.0,11.6042734978
 07/28  19:00:00,91.8790587813,7.12641060754,17.5543818958,0.0,33.8341110165,33.3544677425,11.5649919879,0.0,0.0,11.5649919879
 07/28  20:00:00,106.815863786,7.3545956166,18.456844281,0.0,36.5179666069,38.8247702939,5.8069548323,0.0164363545188,0.0,5.79051847778
 07/28  21:00:00,103.451283847,7.41960144546,18.6578762071,0.0,32.965339924,36.8579353714,17.4149351587,0.0,0.0,17.4149351587
 07/28  22:00:00,75.1568188154,6.90193290336,14.4285489082,0.0,25.6355707503,20.6438685092,11.8988903233,0.32046096976,0.0,11.5784293536
 07/28  23:00:00,50.2555017965,6.33979133339,9.64276030584,0.0,15.0252895274,11.7056064465,8.69175237189,2.91843625693,0.0,5.77331611496
 07/28  24:00:00,42.7040574205,6.10301125717,7.35394192534,0.0,11.6412384099,10.0650221343,11.0946830626,5.32803411972,0.0,5.76664894283
 07/29  01:00:00,42.97621359,6.02292148189,6.50750526057,0.0,12.8411359301,10.0650221343,5.93216319336,5.91216319336,0.0,0.02
 07/29  02:00:00,37.1298310564,5.88859094441,5.41448860505,0.0,8.25718729233,10.0299323277,12.1062647757,6.34628633396,0.0,5.75997844176
 07/29  03:00:00,36.4253969811,5.81583174606,4.78281315394,0.0,8.25718729233,10.0299323277,12.4278489924,6.66828815694,0.0,5.75956083546
 07/29  04:00:00,37.3319313673,5.74574536582,4.15273149638,0.0,8.25718729233,11.6354268332,13.607714955,7.84175970861,0.0,5.76595524642
 07/29  05:00:00,37.3394437629,5.69223355268,3.82335709496,0.0,8.71707943955,15.3327214929,13.9627891253,8.18959559687,0.0,5.77319352843
 07/29  06:00:00,55.3246808449,5.8741081939,5.29851865849,0.0,18.5082010057,25.6353820695,13.3008893506,7.51472613092,0.0,5.78616321966
 07/29  07:00:00,75.0988145985,6.26988226895,8.34106777627,0.0,19.4083231844,41.0650158608,23.4331293391,6.01640494834,0.0,17.4167243908
 07/29  08:00:00,104.339436615,6.73857218897,13.2358592828,0.0,26.3286599382,57.9988325916,37.0965413242,1.52984489007,0.0,35.5666964341
 07/29  09:00:00,89.4628092517,6.47591206376,13.7763312376,0.0,26.3286599382,42.8504436482,48.1865236813,0.69242288442,18.025,29.4691007968
 07/29  10:00:00,62.771366693,6.08193508089,11.4731710368,0.0,21.7447113004,23.4437158914,48.3397209218,0.943730198444,18.025,29.3709907234
 07/29  11:00:00,61.4501459404,6.1451835717,12.5506307911,0.0,19.3027497915,23.426170988,41.5029442363,0.0303187862153,18.025,23.4476254501
 07/29  12:00:00,62.5283263699,6.2093898055,13.4226207705,0.0,19.1483137236,23.7250123474,41.4106654334,0.0,18.025,23.3856654334
 07/29  13:00:00,63.6745790176,6.26048789981,14.3722278718,0.0,19.3027497915,23.7161209604,41.4103666899,0.0,18.025,23.3853666899
 07/29  14:00:00,65.6801869301,6.37038101732,16.2679420361,0.0,19.3027497915,23.7161209604,35.5676641008,0.0,18.025,17.5426641008
 07/29  15:00:00,68.1089699799,6.55093180083,18.8061291247,0.0,19.3027497915,23.426170988,41.4186141573,0.0,18.025,23.3936141573
 07/29  16:00:00,73.3307410589,6.6280130327,19.4994888054,0.0,19.3027497915,27.8956505705,23.7914311096,0.0,18.025,5.76643110961
 07/29  17:00:00,83.2488624806,6.94002992871,20.4830249516,0.0,18.2229234133,37.5968344597,5.77275742842,0.0,0.0,5.77275742842
 07/29  18:00:00,100.943029317,7.43920471599,23.7246336606,0.0,32.690315043,37.0816133363,11.5387986572,0.0,0.0,11.5387986572
 07/29  19:00:00,104.810322238,7.81016309534,27.1091212218,0.0,36.8143715336,33.066984531,5.79206964641,0.0,0.0,5.79206964641
 07/29  20:00:00,116.240346486,8.07056711974,27.3866592277,0.0,36.3493007332,38.7721355839,11.5638637338,0.0,0.0,11.5638637338
 07/29  21:00:00,115.092219199,8.06841409959,26.4745523459,0.0,36.1807251679,36.8228455648,11.5640053177,0.0,0.0,11.5640053177
 07/29  22:00:00,88.185346118,7.53048872913,21.4253568478,0.0,31.0351095914,20.6438685092,11.6174349198,0.0,0.0,11.6174349198
 07/29  23:00:00,59.7994906356,6.95302618675,16.1712999059,0.0,17.4250845679,11.7056064465,11.552099802,0.0,0.0,11.552099802
 07/29  24:00:00,51.2153481832,6.7346018467,14.033748048,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,49.572087953,6.57895317523,12.427924277,0.0,12.925468867,10.100111941,5.76015563231,0.0,0.0,5.76015563231
 07/30  02:00:00,42.6780619286,6.36568917681,10.3661991576,0.0,8.34152022915,10.0650221343,5.76024991016,0.0,0.0,5.76024991016
 07/30  03:00:00,41.5739777982,6.26276470274,9.36504301949,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,42.6411400747,6.2054556279,8.88280859373,0.0,8.34152022915,11.6705166398,5.76674891028,0.0,0.0,5.76674891028
 07/30  05:00:00,42.9055957384,6.16959580857,8.79272715941,0.0,8.80141237637,15.3678112995,5.7720548982,0.0,0.0,5.7720548982
 07/30  06:00:00,61.6599070877,6.41790232501,11.0899507836,0.0,18.5082010057,25.6353820695,11.5509898413,0.0,0.0,11.5509898413
 07/30  07:00:00,85.0420058655,7.02685975107,17.407868883,0.0,19.4926561212,41.1001056674,11.6177611792,0.0,0.0,11.6177611792
 07/30  08:00:00,123.502722258,7.88089535464,31.2568259027,0.0,26.3286599382,57.9988325916,39.2134744078,0.0,0.0,39.2134744078
 07/30  09:00:00,110.619803774,7.72367427732,33.8049920254,0.0,26.2443270014,42.8153538416,49.7625574905,0.0,18.025,31.7375574905
 07/30  10:00:00,86.1183116302,7.38645999954,33.5155975976,0.0,21.7447113004,23.4437158914,41.5261450265,0.0,18.025,23.5011450265
 07/30  11:00:00,84.8583763831,7.39497114944,34.6493643115,0.0,19.3449162599,23.4437158914,47.3256056679,0.0,18.025,29.3006056679
 07/30  12:00:00,85.4721802195,7.43274689011,35.083404581,0.0,19.190480192,23.7425572507,35.569834656,0.0,18.025,17.544834656
 07/30  13:00:00,86.5010324473,7.48002946815,36.0388574873,0.0,19.260583323,23.698576057,41.4178660282,0.0,18.025,23.3928660282
 07/30  14:00:00,88.4787443803,7.63249426625,37.8641041035,0.0,19.260583323,23.698576057,41.4147668144,0.0,18.025,23.3897668144
 07/30  15:00:00,90.8907717714,7.80482079377,40.3937536872,0.0,19.260583323,23.4086260847,41.4117171782,0.0,18.025,23.3867171782
 07/30  16:00:00,94.3482140512,7.78302361595,39.4216572551,0.0,19.260583323,27.8781056672,23.7914879444,0.0,18.025,5.76648794436
 07/30  17:00:00,103.323990554,8.064888792,39.4930037731,0.0,18.1807569449,37.5792895564,5.77298847145,0.0,0.0,5.77298847145
 07/30  18:00:00,120.188536583,8.54158563623,41.9871864794,0.0,32.6059821062,37.0465235296,5.77929574358,0.0,0.0,5.77929574358
 07/30  19:00:00,120.669313764,8.74930153488,42.0289751047,0.0,36.8143715336,33.066984531,11.5649294606,0.0,0.0,11.5649294606
 07/30  20:00:00,128.271347766,8.80614353655,38.5626668428,0.0,36.43363367,38.8072253906,11.5624788158,0.0,0.0,11.5624788158
 07/30  21:00:00,120.052777238,8.44973729056,31.1732146324,0.0,36.0963922311,36.7877557581,5.7926824203,0.0,0.0,5.7926824203
 07/30  22:00:00,92.1755474246,7.83329198464,25.2321794444,0.0,30.9507766546,20.6087787026,17.4152288747,0.0,0.0,17.4152288747
 07/30  23:00:00,64.8853186873,7.32532815285,20.8848335707,0.0,17.4250845679,11.7056064465,5.78601420677,0.0,0.0,5.78601420677
 07/30  24:00:00,56.4660496349,7.11371050074,18.7859186435,0.0,12.925468867,10.100111941,5.76630647904,0.0,0.0,5.76630647904
 07/31  01:00:00,51.0741042623,6.89969013489,16.4881075025,0.0,10.0992000411,10.047477231,5.76013049677,0.0,0.0,5.76013049677
 07/31  02:00:00,47.1866024599,6.72095121201,14.6389058282,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,45.9215527628,6.60772889257,13.4870758109,0.0,8.25718729233,10.0299323277,5.76009646826,0.0,0.0,5.76009646826
 07/31  04:00:00,46.5398616592,6.51923198126,12.5871773805,0.0,8.25718729233,11.6354268332,5.76661505124,0.0,0.0,5.76661505124
 07/31  05:00:00,50.4715560767,6.52897696768,12.6971733024,0.0,12.1011305571,15.3678112995,5.78574557627,0.0,0.0,5.78574557627
 07/31  06:00:00,82.1464862485,7.19881720843,17.9414987013,0.0,19.7275818095,37.2640762949,17.4138236737,0.0,0.0,17.4138236737
 07/31  07:00:00,110.113692388,7.86586511548,26.637150432,0.0,24.3117294858,51.2795993405,17.4943778965,0.0,0.0,17.4943778965
 07/31  08:00:00,101.051569701,7.41142726172,29.3050223155,0.0,23.6694662846,40.6342015617,29.4708538375,0.0,0.0,29.4708538375
 07/31  09:00:00,100.475898367,7.49936622765,33.6490275026,0.0,23.6694662846,35.6302164847,47.3881769534,0.0,18.025,29.3631769534
 07/31  10:00:00,82.1398365852,7.30508825536,33.1041244484,0.0,18.7433767983,22.9618409725,41.4713119333,0.0,18.025,23.4463119333
 07/31  11:00:00,80.1578890586,7.27758760507,31.1520969834,0.0,18.7433767983,22.9618409725,41.4142759694,0.0,18.025,23.3892759694
 07/31  12:00:00,79.7778765889,7.33084895469,30.6753770411,0.0,18.5889407304,23.1597249699,41.4106975568,0.0,18.025,23.3856975568
 07/31  13:00:00,77.730434087,7.28358330189,28.4286958713,0.0,18.7433767983,23.2517909448,41.4075656951,0.0,18.025,23.3825656951
 07/31  14:00:00,78.9065806864,7.34023622888,29.5481879475,0.0,18.7433767983,23.2517909448,41.4044333461,0.0,18.025,23.3794333461
 07/31  15:00:00,81.3979875815,7.49070776538,32.1790727045,0.0,18.7433767983,22.9618409725,35.5654526771,0.0,18.025,17.5404526771
 07/31  16:00:00,88.0272402084,7.65260226659,34.1951110793,0.0,18.7433767983,27.431320555,23.7913370752,0.0,18.025,5.76633707522
 07/31  17:00:00,103.879047682,8.1414952071,37.3695988571,0.0,17.6635504202,40.6971502883,11.5374135586,0.0,0.0,11.5374135586
 07/31  18:00:00,112.825758348,8.49070290461,39.4618485473,0.0,27.5259009287,37.3340067412,11.603731247,0.0,0.0,11.603731247
 07/31  19:00:00,116.048181394,8.6838313505,40.1660993384,0.0,33.8341110165,33.3544677425,11.562558408,0.0,0.0,11.562558408
 07/31  20:00:00,130.46632693,8.90978683884,40.5521292268,0.0,36.5179666069,38.8247702939,5.79214245011,0.0,0.0,5.79214245011
 07/31  21:00:00,125.791505145,8.8999353808,39.5177808268,0.0,32.965339924,36.8579353714,17.4148420061,0.0,0.0,17.4148420061
 07/31  22:00:00,94.1968408238,8.19392463267,32.1765933875,0.0,25.6355707503,20.6438685092,11.5775470811,0.0,0.0,11.5775470811
 07/31  23:00:00,65.5966464486,7.47917960887,23.8445240547,0.0,15.0252895274,11.7056064465,5.77309843272,0.0,0.0,5.77309843272
 07/31  24:00:00,54.7568223562,7.09278729502,18.4169379104,0.0,11.6412384099,10.0650221343,5.76659755872,0.0,0.0,5.76659755872
 08/01  01:00:00,49.7049542133,6.84574613266,15.1729059265,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,45.2799296101,6.62669599953,12.8264857977,0.0,8.25718729233,10.0299323277,5.76003356357,0.0,0.0,5.76003356357
 08/01  03:00:00,43.1361498688,6.45094570046,10.8584583943,0.0,8.25718729233,10.0299323277,5.75960114378,0.0,0.0,5.75960114378
 08/01  04:00:00,43.1019784156,6.31088448356,9.3576456433,0.0,8.25718729233,11.6354268332,0.466638378106,0.446638378106,0.0,0.02
 08/01  05:00:00,48.5139143891,6.29039374348,9.09411558483,0.0,12.1011305571,15.3678112995,12.4648446596,0.914899842635,0.0,11.549944817
 08/01  06:00:00,77.0929617946,6.86708675023,13.2197119694,0.0,19.7275818095,37.2640762949,12.559722862,0.942586935439,0.0,11.6171359266
 08/01  07:00:00,99.5729733524,7.27935160786,16.6829510854,0.0,24.3117294858,51.2795993405,23.5876231753,0.268044116258,0.0,23.3195790591
 08/01  08:00:00,86.8702062153,6.77516071213,15.7599316746,0.0,23.6694662846,40.6342015617,29.4707147583,0.0,0.0,29.4707147583
 08/01  09:00:00,84.4005477722,6.78524157141,18.2878016869,0.0,23.6694662846,35.6302164847,41.7070937481,0.0,18.025,23.6820937481
 08/01  10:00:00,66.6604090761,6.632677356,18.297112914,0.0,18.7433767983,22.9618409725,47.1441550172,0.0,18.025,29.1191550172
 08/01  11:00:00,67.3837985523,6.71423587056,18.9413603993,0.0,18.7433767983,22.9618409725,41.4144348781,0.0,18.025,23.3894348781
 08/01  12:00:00,68.9321786736,6.84437160249,20.3161542618,0.0,18.5889407304,23.1597249699,35.5730563016,0.0,18.025,17.5480563016
 08/01  13:00:00,70.8318760835,6.95421949934,21.8595065698,0.0,18.7433767983,23.2517909448,41.4159461951,0.0,18.025,23.3909461951
 08/01  14:00:00,69.672587345,6.92713715369,20.7272994681,0.0,18.7433767983,23.2517909448,41.4127395105,0.0,18.025,23.3877395105
 08/01  15:00:00,68.9931769936,6.92624117359,20.3387334632,0.0,18.7433767983,22.9618409725,41.4095621585,0.0,18.025,23.3845621585
 08/01  16:00:00,73.6021013742,6.98631974004,20.4362442514,0.0,18.7433767983,27.431320555,23.791395938,0.0,18.025,5.76639593801
 08/01  17:00:00,85.4412480935,7.22574067466,19.8475521788,0.0,17.6635504202,40.6971502883,5.77940422007,0.0,0.0,5.77940422007
 08/01  18:00:00,92.3987461352,7.41209955965,20.1134408348,0.0,27.5259009287,37.3340067412,11.6033670056,0.0,0.0,11.6033670056
 08/01  19:00:00,94.6045173715,7.49615060538,19.9101150636,0.0,33.8341110165,33.3544677425,11.5644977938,0.0,0.0,11.5644977938
 08/01  20:00:00,108.125327486,7.60528971842,19.5156317669,0.0,36.5179666069,38.8247702939,11.6131495506,0.0496661175565,0.0,11.563483433
 08/01  21:00:00,104.094761623,7.61136265065,19.109618464,0.0,32.965339924,36.8579353714,11.6160163882,0.0,0.0,11.6160163882
 08/01  22:00:00,76.4028567151,7.11345663685,15.463080837,0.0,25.6355707503,20.6438685092,12.0642839916,0.486101396149,0.0,11.5781825955
 08/01  23:00:00,52.3192560367,6.59808402057,11.448232616,0.0,15.0252895274,11.7056064465,7.47747656975,1.7044804091,0.0,5.77299616065
 08/01  24:00:00,45.0713053171,6.37138581562,9.45282315034,0.0,11.6412384099,10.0650221343,8.09664797988,2.33028490231,0.0,5.76636307757
 08/02  01:00:00,42.09782849,6.22382312316,8.18770219161,0.0,10.0992000411,10.047477231,8.56516674946,2.80509384216,0.0,5.76007290729
 08/02  02:00:00,38.7911913932,6.07191873778,6.8925303098,0.0,8.25718729233,10.0299323277,4.24199818605,4.22199818605,0.0,0.02
 08/02  03:00:00,38.1186330932,5.99908941376,6.29279791416,0.0,8.25718729233,10.0299323277,9.99833818716,4.23831931878,0.0,5.76001886838
 08/02  04:00:00,39.3300210663,5.95046782987,5.94610468016,0.0,8.25718729233,11.6354268332,9.78354123118,4.01690161855,0.0,5.76663961263
 08/02  05:00:00,45.1943385456,5.96071013137,6.10423032598,0.0,12.1011305571,15.3678112995,9.3753974919,3.58961716375,0.0,5.78578032815
 08/02  06:00:00,74.341103009,6.57669290388,10.758249005,0.0,19.7275818095,37.2640762949,19.351670561,1.93861298597,0.0,17.413057575
 08/02  07:00:00,97.3157063788,7.05428907651,14.6507572919,0.0,24.3117294858,51.2795993405,18.5770780505,1.08243099065,0.0,17.4946470598
 08/02  08:00:00,84.84157594,6.5644234263,13.9420437803,0.0,23.6694662846,40.6342015617,29.4697236074,0.0,0.0,29.4697236074
 08/02  09:00:00,83.7753505983,6.64973043466,17.7981220631,0.0,23.6694662846,35.6302164847,47.3895247892,0.0,18.025,29.3645247892
 08/02  10:00:00,64.0956534688,6.38256607636,15.9824696127,0.0,18.7433767983,22.9618409725,41.4695620027,0.0,18.025,23.4445620027
 08/02  11:00:00,65.1163500348,6.51861282766,16.8695357343,0.0,18.7433767983,22.9618409725,41.4155986299,0.0,18.025,23.3905986299
 08/02  12:00:00,65.3090287793,6.52322859795,17.0141526016,0.0,18.5889407304,23.1597249699,41.4132385533,0.0,18.025,23.3882385533
 08/02  13:00:00,64.1426902151,6.50905237001,15.6154859219,0.0,18.7433767983,23.2517909448,41.4054090443,0.0,18.025,23.3804090443
 08/02  14:00:00,63.6079498854,6.46372316617,15.126073364,0.0,18.7433767983,23.2517909448,35.5644115237,0.0,18.025,17.5394115237
 08/02  15:00:00,63.0523186354,6.44408466626,14.8800358739,0.0,18.7433767983,22.9618409725,41.4166516422,0.0,18.025,23.3916516422
 08/02  16:00:00,66.8460245171,6.46085733103,14.2056383101,0.0,18.7433767983,27.431320555,23.7908511298,0.0,18.025,5.76585112977
 08/02  17:00:00,79.4699075209,6.75201699377,14.3499411684,0.0,17.6635504202,40.6971502883,5.77918986322,0.0,0.0,5.77918986322
 08/02  18:00:00,87.1304743636,6.94712953214,15.3101440592,0.0,27.5259009287,37.3340067412,17.4131761935,0.0195478891923,0.0,17.3936283043
 08/02  19:00:00,90.522136822,7.09910870414,16.2247843566,0.0,33.8341110165,33.3544677425,5.7906472516,0.0,0.0,5.7906472516
 08/02  20:00:00,105.379645527,7.30832788584,17.0669144693,0.0,36.5179666069,38.8247702939,12.2660336057,0.703021401423,0.0,11.5630122043
 08/02  21:00:00,101.52116847,7.32755349832,16.8198385751,0.0,32.965339924,36.8579353714,18.5157035186,1.10124649721,0.0,17.4144570214
 08/02  22:00:00,74.3055750319,6.87182050621,13.6074416492,0.0,25.6355707503,20.6438685092,7.02031139331,1.22137024976,0.0,5.79894114355
 08/02  23:00:00,50.7491251104,6.40535097329,10.0708359028,0.0,15.0252895274,11.7056064465,7.98151882178,2.20846933556,0.0,5.77304948622
 08/02  24:00:00,43.6642937998,6.19874523222,8.218455559,0.0,11.6412384099,10.0650221343,9.11283438805,3.3462780514,0.0,5.76655633664
 08/03  01:00:00,41.3870899747,6.11863228039,7.58215581507,0.0,10.0992000411,10.047477231,7.89024931099,2.13026748961,0.0,5.75998182138
 08/03  02:00:00,38.8895774432,6.04233111109,7.02050172733,0.0,8.25718729233,10.0299323277,7.3108478102,1.55066500671,0.0,5.76018280349
 08/03  03:00:00,38.2904836031,5.97921558228,6.48452693928,0.0,8.25718729233,10.0299323277,1.62504604963,1.60504604963,0.0,0.02
 08/03  04:00:00,39.4616549589,5.93221981602,6.09598930307,0.0,8.25718729233,11.6354268332,7.41625638607,1.64972328082,0.0,5.76653310524
 08/03  05:00:00,45.5767421145,5.97225473906,6.47508817761,0.0,12.1011305571,15.3678112995,13.1894195611,1.63877280525,0.0,11.5506467558
 08/03  06:00:00,74.6466292395,6.59663594304,11.0438442271,0.0,19.7275818095,37.2640762949,13.164301871,1.54846276097,0.0,11.61583911
 08/03  07:00:00,97.2055437453,7.03579533011,14.5590919844,0.0,24.3117294858,51.2795993405,18.3245114569,0.830402308972,0.0,17.4941091479
 08/03  08:00:00,84.5280294939,6.52980391116,13.66312183,0.0,23.6694662846,40.6342015617,35.3595036766,0.0,0.0,35.3595036766
 08/03  09:00:00,80.8536373825,6.45550978805,15.0706335592,0.0,23.6694662846,35.6302164847,41.5178304489,0.0,18.025,23.4928304489
 08/03  10:00:00,61.3312947436,6.17486673814,13.4258122146,0.0,18.7433767983,22.9618409725,41.4678613047,0.0,18.025,23.4428613047
 08/03  11:00:00,61.8922358014,6.22678867278,13.9372485464,0.0,18.7433767983,22.9618409725,41.4167400463,0.0,18.025,23.3917400463
 08/03  12:00:00,63.0278537527,6.25654146313,14.9996663789,0.0,18.5889407304,23.1597249699,41.4131568778,0.0,18.025,23.3881568778
 08/03  13:00:00,61.5354706579,6.20594310417,13.3113793386,0.0,18.7433767983,23.2517909448,41.41096028,0.0,18.025,23.38596028
 08/03  14:00:00,61.5713930408,6.23442208295,13.3188214719,0.0,18.7433767983,23.2517909448,41.4064411147,0.0,18.025,23.3814411147
