Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/03  15:00:00,63.5321257534,6.37495863032,15.4289670413,0.0,18.7433767983,22.9618409725,41.4124942168,0.0,18.025,23.3874942168
 08/03  16:00:00,69.1739771959,6.49987699752,16.4945713542,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,80.1650868628,6.74049855804,15.0566377948,0.0,17.6635504202,40.6971502883,11.5374019943,0.0,0.0,11.5374019943
 08/03  18:00:00,87.7002766135,6.97005197831,15.857031269,0.0,27.5259009287,37.3340067412,11.6035442377,0.0,0.0,11.6035442377
 08/03  19:00:00,91.5632793047,7.16980439912,17.1952342724,0.0,33.8341110165,33.3544677425,11.5633396852,0.0,0.0,11.5633396852
 08/03  20:00:00,105.985258127,7.35383709717,17.6270198994,0.0,36.5179666069,38.8247702939,5.85645494986,0.0659017637401,0.0,5.79055318612
 08/03  21:00:00,101.905217526,7.36308139883,17.1683650298,0.0,32.965339924,36.8579353714,18.1711769536,0.758063534833,0.0,17.4131134188
 08/03  22:00:00,74.5225705884,6.89271137572,13.8035493167,0.0,25.6355707503,20.6438685092,12.7278106519,1.15047899645,0.0,11.5773316554
 08/03  23:00:00,51.3093707016,6.45546589749,10.580969569,0.0,15.0252895274,11.7056064465,7.0281232623,1.25520612495,0.0,5.77291713735
 08/03  24:00:00,44.4293592332,6.26401077354,8.91825638399,0.0,11.6412384099,10.0650221343,7.11849832973,1.35189702463,0.0,5.7666013051
 08/04  01:00:00,41.7002262798,6.14533823426,7.86859076587,0.0,10.0992000411,10.047477231,1.45549954846,1.43549954846,0.0,0.02
 08/04  02:00:00,38.9155052206,6.04633876078,7.04242331103,0.0,8.25718729233,10.0299323277,7.26563931599,1.50563971492,0.0,5.75999960107
 08/04  03:00:00,38.339627553,5.98693885253,6.5259461146,0.0,8.25718729233,10.0299323277,7.32532618132,1.5653897629,0.0,5.75993641843
 08/04  04:00:00,39.5290788427,5.94213795488,6.15349793484,0.0,8.25718729233,11.6354268332,1.63438725405,1.61438725405,0.0,0.02
 08/04  05:00:00,45.5619931149,5.97534383771,6.45725521439,0.0,12.1011305571,15.3678112995,13.1353054027,1.58372232516,0.0,11.5515830776
 08/04  06:00:00,74.324632975,6.57067428318,10.7478110921,0.0,19.7275818095,37.2640762949,13.1427465237,1.52589667572,0.0,11.616849848
 08/04  07:00:00,96.4285437502,6.97490184337,13.8429930603,0.0,24.3117294858,51.2795993405,24.5272575483,1.20963451298,0.0,23.3176230354
 08/04  08:00:00,83.3456703848,6.44756519436,12.5630063765,0.0,23.6694662846,40.6342015617,29.4688489849,0.0,0.0,29.4688489849
 08/04  09:00:00,80.3291329984,6.42956096461,14.5720782234,0.0,23.6694662846,35.6302164847,47.3893387334,0.0,18.025,29.3643387334
 08/04  10:00:00,61.6260326885,6.23308676472,13.6623353403,0.0,18.7433767983,22.9618409725,41.4700956619,0.0,18.025,23.4450956619
 08/04  11:00:00,63.485851634,6.36019292725,15.3974617999,0.0,18.7433767983,22.9618409725,41.413377779,0.0,18.025,23.388377779
 08/04  12:00:00,66.7563636107,6.57126543829,18.4134505808,0.0,18.5889407304,23.1597249699,35.5721352882,0.0,18.025,17.5471352882
 08/04  13:00:00,69.5679612802,6.73567428503,20.814142372,0.0,18.7433767983,23.2517909448,41.4145433105,0.0,18.025,23.3895433105
 08/04  14:00:00,70.9443763833,6.83751556871,22.0887153608,0.0,18.7433767983,23.2517909448,41.4111515577,0.0,18.025,23.3861515577
 08/04  15:00:00,70.6256142627,6.87819011873,22.0192270623,0.0,18.7433767983,22.9618409725,41.4077716938,0.0,18.025,23.3827716938
 08/04  16:00:00,74.5697117008,6.91987732904,21.4703023297,0.0,18.7433767983,27.431320555,23.7913007013,0.0,18.025,5.76630070133
 08/04  17:00:00,86.9445427022,7.21414488965,21.3624504739,0.0,17.6635504202,40.6971502883,5.77931545083,0.0,0.0,5.77931545083
 08/04  18:00:00,94.7480209967,7.47957626197,22.3952540738,0.0,27.5259009287,37.3340067412,11.6017224006,0.0,0.0,11.6017224006
 08/04  19:00:00,96.9523552728,7.62045123102,22.1336634391,0.0,33.8341110165,33.3544677425,11.5627818928,0.0,0.0,11.5627818928
 08/04  20:00:00,109.945309573,7.73304449481,21.2078703272,0.0,36.5179666069,38.8247702939,11.5626114883,0.0,0.0,11.5626114883
 08/04  21:00:00,104.689352119,7.64784207111,19.6677457885,0.0,32.965339924,36.8579353714,11.6155635763,0.0,0.0,11.6155635763
 08/04  22:00:00,76.1953037119,7.09257653346,15.2764201256,0.0,25.6355707503,20.6438685092,12.0708999174,0.493038353767,0.0,11.5778615637
 08/04  23:00:00,52.1001932598,6.5729099038,11.254350901,0.0,15.0252895274,11.7056064465,7.51354897501,1.74051182136,0.0,5.77303715364
 08/04  24:00:00,44.6929756041,6.32713429698,9.11875030146,0.0,11.6412384099,10.0650221343,8.20795628091,2.44152920488,0.0,5.76642707602
 08/05  01:00:00,44.4740846067,6.19198412389,7.83632150008,0.0,12.8411359301,10.0650221343,9.69478003498,3.93476563014,0.0,5.76001440484
 08/05  02:00:00,38.2791430101,6.01989835814,6.43250582983,0.0,8.25718729233,10.0299323277,4.96697758144,4.94697758144,0.0,0.02
 08/05  03:00:00,37.3614509014,5.92115602915,5.61355265502,0.0,8.25718729233,10.0299323277,11.1089597088,5.34939549246,0.0,5.75956421634
 08/05  04:00:00,38.2858591194,5.84476780436,5.00764838602,0.0,8.25718729233,11.6354268332,11.4603294736,5.6941802887,0.0,5.76614918493
 08/05  05:00:00,40.0063888887,5.77498154609,4.52357152092,0.0,8.71707943955,15.3327214929,12.1382794137,6.36535782401,0.0,5.77292158969
 08/05  06:00:00,56.3871856943,5.9806416829,6.25451431022,0.0,18.5082010057,25.6353820695,11.0957098946,5.31139736183,0.0,5.7843125328
 08/05  07:00:00,76.9898884376,6.44417007386,10.0578925909,0.0,19.4083231844,41.0650158608,19.5287708588,2.11510581212,0.0,17.4136650467
 08/05  08:00:00,108.853018256,7.08291343407,17.4051515088,0.0,26.3286599382,57.9988325916,35.5689820337,0.00927364367194,0.0,35.5597083901
 08/05  09:00:00,95.5037154699,6.92128409152,19.3719021996,0.0,26.3286599382,42.8504436482,47.4881685104,0.0,18.025,29.4631685104
 08/05  10:00:00,71.1265854272,6.66817721173,19.2421738147,0.0,21.7447113004,23.4437158914,47.3928283545,0.0,18.025,29.3678283545
 08/05  11:00:00,70.7655183264,6.81578822686,21.195417828,0.0,19.3027497915,23.426170988,41.4680916692,0.0,18.025,23.4430916692
 08/05  12:00:00,71.3973889999,6.91950249801,21.5815835223,0.0,19.1483137236,23.7250123474,41.4075280101,0.0,18.025,23.3825280101
 08/05  13:00:00,72.3816114011,6.96843202846,22.3713283738,0.0,19.3027497915,23.7161209604,41.401616135,0.0,18.025,23.376616135
 08/05  14:00:00,72.3941012575,6.97180948925,22.3804418231,0.0,19.3027497915,23.7161209604,35.5695090872,0.0,18.025,17.5445090872
 08/05  15:00:00,72.0383476994,6.99071510229,22.2957368557,0.0,19.3027497915,23.426170988,41.4141495516,0.0,18.025,23.3891495516
 08/05  16:00:00,75.9557762566,7.00453046565,21.7480171961,0.0,19.3027497915,27.8956505705,23.7912386467,0.0,18.025,5.76623864674
 08/05  17:00:00,84.145657328,7.18507945211,21.1347855055,0.0,18.2229234133,37.5968344597,5.77248934105,0.0,0.0,5.77248934105
 08/05  18:00:00,100.028017354,7.53154468024,22.7173022758,0.0,32.690315043,37.0816133363,5.77911693914,0.0,0.0,5.77911693914
 08/05  19:00:00,100.463870219,7.70193110633,22.8709257502,0.0,36.8143715336,33.066984531,11.5642193811,0.0,0.0,11.5642193811
 08/05  20:00:00,109.935799197,7.76566415126,21.3870414561,0.0,36.3493007332,38.7721355839,11.6175971529,0.0537664918767,0.0,11.563830661
 08/05  21:00:00,108.198862065,7.67232550246,19.977312228,0.0,36.1807251679,36.8228455648,5.7917512697,0.0,0.0,5.7917512697
 08/05  22:00:00,82.6689092696,7.19567838424,16.2437674956,0.0,31.0351095914,20.6438685092,17.4372782671,0.0235885106254,0.0,17.4136897565
 08/05  23:00:00,56.139774167,6.72534815637,12.739287818,0.0,17.4250845679,11.7056064465,6.012157491,0.226346503076,0.0,5.78581098792
 08/05  24:00:00,48.0646398335,6.53485488281,11.0827989372,0.0,12.8411359301,10.0650221343,6.15317863903,0.386691142163,0.0,5.76648749686
 08/06  01:00:00,46.7302187879,6.39084790071,9.7741686239,0.0,12.925468867,10.100111941,6.66968865835,0.90970804132,0.0,5.75998061703
 08/06  02:00:00,40.5229241112,6.21669416136,8.36006796294,0.0,8.34152022915,10.0650221343,7.01298755207,1.25306999624,0.0,5.75991755583
 08/06  03:00:00,39.6990160318,6.12866677428,7.62418851972,0.0,8.34152022915,10.0650221343,1.36542359455,1.34542359455,0.0,0.02
 08/06  04:00:00,40.7818684282,6.06937193262,7.15963298679,0.0,8.34152022915,11.6705166398,7.1879273913,1.42182002126,0.0,5.76610737004
 08/06  05:00:00,42.8227047829,6.02973672378,6.96571143901,0.0,8.80141237637,15.3678112995,7.17655194289,1.40432532202,0.0,5.77222662088
 08/06  06:00:00,59.1207161418,6.24240485259,8.72627977599,0.0,18.5082010057,25.6353820695,12.9239550904,1.3723116554,0.0,11.551643435
 08/06  07:00:00,79.3370418943,6.66392887047,12.0658738914,0.0,19.4926561212,41.1001056674,12.2825132253,0.666643876257,0.0,11.6158693491
 08/06  08:00:00,111.662653855,7.31501545717,19.9826912813,0.0,26.3286599382,57.9988325916,35.5677801241,0.0113660614396,0.0,35.5564140626
 08/06  09:00:00,99.0235308182,7.17898209046,22.7534441163,0.0,26.2443270014,42.8153538416,47.4866116083,0.0,18.025,29.4616116083
 08/06  10:00:00,73.6631876326,6.86156492222,21.5853934778,0.0,21.7447113004,23.4437158914,47.3920564465,0.0,18.025,29.3670564465
 08/06  11:00:00,73.1452196015,6.98269677723,23.3485016897,0.0,19.3449162599,23.4437158914,41.4656374181,0.0,18.025,23.4406374181
 08/06  12:00:00,74.9769103208,7.13243004677,24.8884680528,0.0,19.190480192,23.7425572507,41.4107685226,0.0,18.025,23.3857685226
 08/06  13:00:00,75.9407138686,7.20240811192,25.7561703152,0.0,19.260583323,23.698576057,41.4070609097,0.0,18.025,23.3820609097
 08/06  14:00:00,76.2692565988,7.26079177515,26.0263276195,0.0,19.260583323,23.698576057,41.4035510263,0.0,18.025,23.3785510263
 08/06  15:00:00,76.4088341558,7.29126940516,26.4253757796,0.0,19.260583323,23.4086260847,40.6022917292,0.0,18.025,22.5772917291
 08/06  16:00:00,79.4245798113,7.24459716386,25.0364736264,0.0,19.260583323,27.8781056672,18.8293462004,0.0,18.025,0.80434620038
 08/06  17:00:00,86.4119037638,7.36522799331,23.2805993432,0.0,18.1807569449,37.5792895564,5.7726105544,0.0,0.0,5.7726105544
 08/06  18:00:00,101.673870246,7.69608320294,24.3180417764,0.0,32.6059821062,37.0465235296,11.538446476,0.0,0.0,11.538446476
 08/06  19:00:00,101.017105806,7.79655970871,23.329539992,0.0,36.8143715336,33.066984531,5.79033316014,0.0,0.0,5.79033316014
 08/06  20:00:00,110.868021608,7.85426708202,22.1112424269,0.0,36.43363367,38.8072253906,11.562353322,0.0,0.0,11.562353322
 08/06  21:00:00,108.29237647,7.71358340782,20.1489912764,0.0,36.0963922311,36.7877557581,11.5642418191,0.0,0.0,11.5642418191
 08/06  22:00:00,82.2002795401,7.18815388542,15.9020932185,0.0,30.9507766546,20.6087787026,11.9739831605,0.358501444544,0.0,11.615481716
 08/06  23:00:00,55.7563736312,6.70882851318,12.3724059742,0.0,17.4250845679,11.7056064465,12.3755754789,0.824138006681,0.0,11.5514374722
 08/06  24:00:00,47.8632701307,6.51588933594,10.780974704,0.0,12.925468867,10.100111941,1.0121833464,0.992183346397,0.0,0.02
 08/07  01:00:00,43.4170953892,6.34226883137,9.38853154535,0.0,10.0992000411,10.047477231,6.88987638115,1.12978408401,0.0,5.76009229713
 08/07  02:00:00,40.2973791638,6.20354926854,8.26708975376,0.0,8.25718729233,10.0299323277,7.00344483314,1.24342417704,0.0,5.7600206561
 08/07  03:00:00,38.9650112784,6.07331296228,7.06496109967,0.0,8.25718729233,10.0299323277,2.64956083744,2.62956083744,0.0,0.02
 08/07  04:00:00,39.603424741,5.97550098799,6.1944855997,0.0,8.25718729233,11.6354268332,9.7637907344,3.99727451919,0.0,5.76651621521
 08/07  05:00:00,45.3694590935,5.9786151191,6.26145699002,0.0,12.1011305571,15.3678112995,15.125272824,3.57402765727,0.0,11.5512451667
 08/07  06:00:00,74.6008301231,6.6084225494,10.9862772289,0.0,19.7275818095,37.2640762949,13.5019515072,1.8859676839,0.0,11.6159838233
 08/07  07:00:00,97.6867437707,7.08537224817,14.9907414393,0.0,24.3117294858,51.2795993405,23.9767645903,0.660807698502,0.0,23.3159568918
 08/07  08:00:00,86.4083982208,6.65965052288,15.4136623736,0.0,23.6694662846,40.6342015617,29.475657369,0.0106794066203,0.0,29.4649779624
 08/07  09:00:00,84.6953326327,6.68833469392,18.6795163435,0.0,23.6694662846,35.6302164847,41.5175042488,0.0,18.025,23.4925042488
 08/07  10:00:00,65.6782642155,6.46769653783,17.479961944,0.0,18.7433767983,22.9618409725,47.324418668,0.0,18.025,29.299418668
 08/07  11:00:00,65.105060702,6.43920542436,16.9376628827,0.0,18.7433767983,22.9618409725,35.5731909779,0.0,18.025,17.5481909779
 08/07  12:00:00,66.8467419149,6.58943927803,18.4856629946,0.0,18.5889407304,23.1597249699,41.4126447152,0.0,18.025,23.3876447152
 08/07  13:00:00,66.7359392764,6.57555438753,18.1422434757,0.0,18.7433767983,23.2517909448,41.4090601846,0.0,18.025,23.3840601846
 08/07  14:00:00,67.2387577972,6.59623941374,18.6243755415,0.0,18.7433767983,23.2517909448,41.40550275,0.0,18.025,23.38050275
 08/07  15:00:00,69.1318589605,6.74437523765,20.6592889825,0.0,18.7433767983,22.9618409725,41.4019513579,0.0,18.025,23.3769513579
 08/07  16:00:00,74.1693273891,6.82806477786,21.1617420885,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,85.437535931,7.06584093687,20.0037558565,0.0,17.6635504202,40.6971502883,11.5381856618,0.0,0.0,11.5381856618
 08/07  18:00:00,90.979031471,7.22979809056,18.8760590711,0.0,27.5259009287,37.3340067412,11.6029323027,0.0,0.0,11.6029323027
 08/07  19:00:00,93.028416244,7.33295724134,18.4972318867,0.0,33.8341110165,33.3544677425,11.562828887,0.0,0.0,11.562828887
 08/07  20:00:00,106.749497407,7.45995254604,18.2851570298,0.0,36.5179666069,38.8247702939,5.84108548685,0.0503302530128,0.0,5.79075523384
 08/07  21:00:00,102.629884859,7.46047556227,17.795657787,0.0,32.965339924,36.8579353714,17.4303884739,0.0171283998073,0.0,17.4132600741
 08/07  22:00:00,75.072771716,6.97606930551,14.2704077302,0.0,25.6355707503,20.6438685092,12.1816626502,0.605133236234,0.0,11.576529414
 08/07  23:00:00,51.8224693227,6.53118100715,11.0183614823,0.0,15.0252895274,11.7056064465,6.77841528289,1.00561704042,0.0,5.77279824247
 08/07  24:00:00,45.0479226401,6.34189543729,9.45894215002,0.0,11.6412384099,10.0650221343,6.90768489471,1.14139412806,0.0,5.76629076665
 08/08  01:00:00,42.3250403619,6.22034703317,8.41840064007,0.0,10.0992000411,10.047477231,1.26876495966,1.24876495966,0.0,0.02
 08/08  02:00:00,38.9404518297,6.0659245548,7.04778849624,0.0,8.25718729233,10.0299323277,8.21967225833,2.45959029252,0.0,5.76008196581
 08/08  03:00:00,37.873800071,5.96135314592,6.0857097936,0.0,8.25718729233,10.0299323277,9.59611978834,3.83649919952,0.0,5.75962058882
 08/08  04:00:00,38.9940702235,5.90708771226,5.653546206,0.0,8.25718729233,11.6354268332,4.18365120783,4.16365120783,0.0,0.02
 08/08  05:00:00,44.8947328826,5.92523610446,5.84011291967,0.0,12.1011305571,15.3678112995,15.238885246,3.6876117671,0.0,11.5512734789
 08/08  06:00:00,73.9240692433,6.53814594728,10.3797956606,0.0,19.7275818095,37.2640762949,13.578174465,1.96214381617,0.0,11.6160306488
 08/08  07:00:00,96.31703559,6.96513274565,13.7412799862,0.0,24.3117294858,51.2795993405,24.4427646845,1.12659945601,0.0,23.3161652285
 08/08  08:00:00,83.6725327555,6.47536872076,12.8620824348,0.0,23.6694662846,40.6342015617,29.4638112282,0.0,0.0,29.4638112282
 08/08  09:00:00,80.540477597,6.45708929957,14.7559086976,0.0,23.6694662846,35.6302164847,41.5187316575,0.0,18.025,23.4937316575
 08/08  10:00:00,61.7225607351,6.2465045605,13.7454536196,0.0,18.7433767983,22.9618409725,47.3234399458,0.0,18.025,29.2984399458
 08/08  11:00:00,63.5588749037,6.38055589259,15.4501275541,0.0,18.7433767983,22.9618409725,35.5714608251,0.0,18.025,17.5464608251
 08/08  12:00:00,65.7533475356,6.53928849655,17.4424203475,0.0,18.5889407304,23.1597249699,41.4138115336,0.0,18.025,23.3888115336
 08/08  13:00:00,66.5676780807,6.60670061929,17.9428381709,0.0,18.7433767983,23.2517909448,41.4101533965,0.0,18.025,23.3851533965
 08/08  14:00:00,66.9778030951,6.63699562315,18.3226667119,0.0,18.7433767983,23.2517909448,41.4065528487,0.0,18.025,23.3815528487
 08/08  15:00:00,67.1156125839,6.72198510351,18.6654348292,0.0,18.7433767983,22.9618409725,41.4029536466,0.0,18.025,23.3779536466
 08/08  16:00:00,71.1045544277,6.76060833392,18.1644244339,0.0,18.7433767983,27.431320555,23.7911571134,0.0,18.025,5.76615711343
 08/08  17:00:00,83.322528089,7.0320853878,17.9225052277,0.0,17.6635504202,40.6971502883,5.77912931365,0.0,0.0,5.77912931365
 08/08  18:00:00,91.1757671792,7.27241332952,19.0301824913,0.0,27.5259009287,37.3340067412,11.6019014955,0.0,0.0,11.6019014955
 08/08  19:00:00,95.0014246153,7.47186044695,20.3313388838,0.0,33.8341110165,33.3544677425,11.5633575611,0.0,0.0,11.5633575611
 08/08  20:00:00,108.466105991,7.60001292277,19.8617103076,0.0,36.5179666069,38.8247702939,5.83596491747,0.0444196005773,0.0,5.7915453169
 08/08  21:00:00,103.302965393,7.52954042322,18.399678235,0.0,32.965339924,36.8579353714,17.6318579135,0.219377890439,0.0,17.412480023
 08/08  22:00:00,75.0184087159,6.98164941348,14.2104669076,0.0,25.6355707503,20.6438685092,13.1887697096,1.61178000946,0.0,11.5769897002
 08/08  23:00:00,51.1468121615,6.48036331426,10.3935237854,0.0,15.0252895274,11.7056064465,8.71569752121,2.94285364218,0.0,5.77284387903
 08/08  24:00:00,43.924187006,6.25154103904,8.42556190928,0.0,11.6412384099,10.0650221343,9.9259248586,4.15971860424,0.0,5.76620625437
 08/09  01:00:00,40.4234565998,6.06061988463,6.67654531594,0.0,10.0992000411,10.047477231,6.54433622013,6.52433622013,0.0,0.02
 08/09  02:00:00,37.0440146219,5.90597266938,5.31130469401,0.0,8.25718729233,10.0299323277,13.8247322231,8.06478038033,0.0,5.75995184278
 08/09  03:00:00,36.2053884657,5.81337831599,4.56527330298,0.0,8.25718729233,10.0299323277,14.2061848259,8.44631663925,0.0,5.75986818663
 08/09  04:00:00,37.0228659743,5.72028522587,3.86914562704,0.0,8.25718729233,11.6354268332,9.68678358745,9.66678358745,0.0,0.02
 08/09  05:00:00,42.6086873288,5.70490900418,3.77439788517,0.0,12.1011305571,15.3678112995,21.3041657425,9.75304286938,0.0,11.5511228731
 08/09  06:00:00,70.7413343031,6.23885917011,7.49635116153,0.0,19.7275818095,37.2640762949,20.5840237235,8.96805036482,0.0,11.6159733587
 08/09  07:00:00,94.09168296,6.74852337033,11.7325422885,0.0,24.3117294858,51.2795993405,27.0592625623,3.74307225376,0.0,23.3161903086
 08/09  08:00:00,82.3676402557,6.34356028262,11.6890023651,0.0,23.6694662846,40.6342015617,29.4643033815,0.0,0.0,29.4643033815
 08/09  09:00:00,81.2796621953,6.43232553798,15.5198585807,0.0,23.6694662846,35.6302164847,41.518187601,0.0,18.025,23.493187601
 08/09  10:00:00,65.1611990165,6.37261559501,17.0579838886,0.0,18.7433767983,22.9618409725,47.3223050499,0.0,18.025,29.2973050499
 08/09  11:00:00,67.1670999883,6.55068367674,18.8882261766,0.0,18.7433767983,22.9618409725,35.5694660066,0.0,18.025,17.5444660066
 08/09  12:00:00,68.5121346715,6.70712153208,20.0333753584,0.0,18.5889407304,23.1597249699,41.4141861826,0.0,18.025,23.3891861826
 08/09  13:00:00,70.4021310355,6.84973605394,21.5342573643,0.0,18.7433767983,23.2517909448,41.4104608212,0.0,18.025,23.3854608212
 08/09  14:00:00,71.8604180667,6.96561009525,22.8766688654,0.0,18.7433767983,23.2517909448,41.406814437,0.0,18.025,23.381814437
 08/09  15:00:00,73.15241912,7.06922845335,24.354999641,0.0,18.7433767983,22.9618409725,41.4031689691,0.0,18.025,23.3781689691
 08/09  16:00:00,76.682088724,7.09232390557,23.4102436179,0.0,18.7433767983,27.431320555,23.7912584765,0.0,18.025,5.76625847654
 08/09  17:00:00,88.2359393993,7.34019180196,22.5278120507,0.0,17.6635504202,40.6971502883,5.7790097459,0.0,0.0,5.7790097459
 08/09  18:00:00,95.7488923548,7.5741058757,23.3016189574,0.0,27.5259009287,37.3340067412,11.6017539499,0.0,0.0,11.6017539499
 08/09  19:00:00,98.3616800064,7.71810352799,23.4453533143,0.0,33.8341110165,33.3544677425,11.5623271401,0.0,0.0,11.5623271401
 08/09  20:00:00,112.170410186,7.7876964248,21.4943339319,0.0,36.5179666069,38.8247702939,5.82287549704,0.0312778444519,0.0,5.79159765259
 08/09  21:00:00,104.34289872,7.65584676132,19.3133100218,0.0,32.965339924,36.8579353714,17.5497865495,0.138500486645,0.0,17.4112860628
 08/09  22:00:00,75.7922553923,7.0827368164,14.8832290641,0.0,25.6355707503,20.6438685092,12.9792938325,1.40367711708,0.0,11.5756167154
 08/09  23:00:00,52.1077874812,6.59188384771,11.2429803701,0.0,15.0252895274,11.7056064465,7.88290169188,2.11061873549,0.0,5.77228295639
 08/09  24:00:00,44.7663833758,6.34728481426,9.17201589456,0.0,11.6412384099,10.0650221343,8.99977965906,3.23352471179,0.0,5.76625494726
 08/10  01:00:00,41.5320912686,6.17306183274,7.67273904785,0.0,10.0992000411,10.047477231,4.42698113712,4.40698113712,0.0,0.02
 08/10  02:00:00,38.6242599412,6.0520840561,6.7454397211,0.0,8.25718729233,10.0299323277,9.74970312004,3.98969993427,0.0,5.76000318578
 08/10  03:00:00,37.7219714718,5.95725146842,5.93798394903,0.0,8.25718729233,10.0299323277,10.488193944,4.72827778956,0.0,5.75991615439
 08/10  04:00:00,38.7612289616,5.89071771666,5.43707740186,0.0,8.25718729233,11.6354268332,4.71963808652,4.69963808652,0.0,0.02
 08/10  05:00:00,44.4270294771,5.88396192397,5.41368979471,0.0,12.1011305571,15.3678112995,16.1803469057,4.629185781,0.0,11.5511611247
 08/10  06:00:00,73.217808875,6.47405907282,9.73762970602,0.0,19.7275818095,37.2640762949,14.5405072545,2.92456717066,0.0,11.6159400838
 08/10  07:00:00,96.2105231821,6.94968673952,13.6502245037,0.0,24.3117294858,51.2795993405,24.6525185618,1.33653178276,0.0,23.315986779
 08/10  08:00:00,84.1817367124,6.49749154547,13.3491712323,0.0,23.6694662846,40.6342015617,29.4638235544,0.0,0.0,29.4638235544
 08/10  09:00:00,84.6583323562,6.64335959964,18.6874973099,0.0,23.6694662846,35.6302164847,41.5180500356,0.0,18.025,23.4930500356
 08/10  10:00:00,68.8487932627,6.58369290581,20.5345027963,0.0,18.7433767983,22.9618409725,47.3218352846,0.0,18.025,29.2968352846
 08/10  11:00:00,71.4500292157,6.79020370613,22.9316366518,0.0,18.7433767983,22.9618409725,35.5691314227,0.0,18.025,17.5441314227
 08/10  12:00:00,73.7190615049,6.9714016559,24.9760234606,0.0,18.5889407304,23.1597249699,41.4137627103,0.0,18.025,23.3887627103
 08/10  13:00:00,75.7069594425,7.11018729699,26.5786357846,0.0,18.7433767983,23.2517909448,41.4099947969,0.0,18.025,23.3849947969
 08/10  14:00:00,75.8493835573,7.12904906909,26.7021965794,0.0,18.7433767983,23.2517909448,41.4063038294,0.0,18.025,23.3813038294
 08/10  15:00:00,75.6403291405,7.19150111614,26.7206381463,0.0,18.7433767983,22.9618409725,41.4026131078,0.0,18.025,23.3776131078
 08/10  16:00:00,79.2430063063,7.20978744044,25.8536994985,0.0,18.7433767983,27.431320555,23.7911672776,0.0,18.025,5.76616727762
 08/10  17:00:00,91.2832722906,7.48709135932,25.4282474502,0.0,17.6635504202,40.6971502883,5.77910858595,0.0,0.0,5.77910858595
 08/10  18:00:00,97.109869532,7.64727189295,24.5894337372,0.0,27.5259009287,37.3340067412,11.6006833969,0.0,0.0,11.6006833969
 08/10  19:00:00,98.3634700555,7.71360529703,23.4516448512,0.0,33.8341110165,33.3544677425,11.5632158914,0.0,0.0,11.5632158914
 08/10  20:00:00,113.539406843,7.85403954884,22.7969888569,0.0,36.5179666069,38.8247702939,5.79043639562,0.0,0.0,5.79043639562
 08/10  21:00:00,107.778170728,7.86916684611,22.5352664055,0.0,32.965339924,36.8579353714,17.4120303264,0.0,0.0,17.4120303264
 08/10  22:00:00,79.2024398563,7.32036793552,18.0557859696,0.0,25.6355707503,20.6438685092,11.5767283018,0.0,0.0,11.5767283018
 08/10  23:00:00,55.0642702134,6.81223115817,13.9791174486,0.0,15.0252895274,11.7056064465,5.77274788153,0.0,0.0,5.77274788153
 08/10  24:00:00,47.5593792465,6.57030551032,11.7419924862,0.0,11.6412384099,10.0650221343,5.76644577238,0.0,0.0,5.76644577238
 08/11  01:00:00,44.0695499691,6.39013200439,9.99312853411,0.0,10.0992000411,10.047477231,0.146386660472,0.126386660472,0.0,0.02
 08/11  02:00:00,40.5611368539,6.22696029081,8.50744118141,0.0,8.25718729233,10.0299323277,6.60715594966,0.847291717906,0.0,5.75986423175
 08/11  03:00:00,39.4719496286,6.11864508408,7.52656985745,0.0,8.25718729233,10.0299323277,6.97040525811,1.21063162881,0.0,5.7597736293
 08/11  04:00:00,40.0161280907,6.01622530551,6.56647037486,0.0,8.25718729233,11.6354268332,2.43667718981,2.41667718981,0.0,0.02
 08/11  05:00:00,45.5211907187,6.00155048759,6.39026406917,0.0,12.1011305571,15.3678112995,14.5473418504,2.99617569101,0.0,11.5511661594
 08/11  06:00:00,73.6935811277,6.53789128787,10.1495739227,0.0,19.7275818095,37.2640762949,14.2443780604,2.62883770891,0.0,11.6155403515
 08/11  07:00:00,96.0664791452,6.96440635834,13.4914660891,0.0,24.3117294858,51.2795993405,25.1701134861,1.85591885321,0.0,23.3141946329
 08/11  08:00:00,83.5262924846,6.50114459776,12.6900772957,0.0,23.6694662846,40.6342015617,29.4624251363,0.0,0.0,29.4624251363
 08/11  09:00:00,80.3548898362,6.46911956604,14.5582984681,0.0,23.6694662846,35.6302164847,41.5176682374,0.0,18.025,23.4926682374
 08/11  10:00:00,60.6755737966,6.18137723245,12.7635999482,0.0,18.7433767983,22.9618409725,47.3219349339,0.0,18.025,29.2969349339
 08/11  11:00:00,60.5277090069,6.18456725644,12.6149542146,0.0,18.7433767983,22.9618409725,35.5706370373,0.0,18.025,17.5456370373
 08/11  12:00:00,61.4704306269,6.27169370338,13.4271022813,0.0,18.5889407304,23.1597249699,41.4299331874,0.0173326215686,18.025,23.3876005659
 08/11  13:00:00,62.6518831884,6.37578037497,14.2579667485,0.0,18.7433767983,23.2517909448,41.4097667728,0.0,18.025,23.3847667728
 08/11  14:00:00,65.2166167467,6.53945902834,16.6590208269,0.0,18.7433767983,23.2517909448,41.4048915712,0.0,18.025,23.3798915712
 08/11  15:00:00,65.5588816325,6.59023065075,17.2404620106,0.0,18.7433767983,22.9618409725,41.4013314984,0.0,18.025,23.3763314984
 08/11  16:00:00,69.679010019,6.63200540184,16.8674884194,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,82.2087136682,6.9301091499,16.9106733091,0.0,17.6635504202,40.6971502883,11.5377794213,0.0,0.0,11.5377794213
 08/11  18:00:00,89.8875271823,7.17610266747,17.8382648726,0.0,27.5259009287,37.3340067412,11.6009735936,0.0,0.0,11.6009735936
 08/11  19:00:00,92.3521368744,7.29434863572,17.8595697294,0.0,33.8341110165,33.3544677425,11.5636434697,0.0,0.0,11.5636434697
 08/11  20:00:00,107.889169648,7.41708211336,17.5837123649,0.0,36.5179666069,38.8247702939,6.05150304997,0.261490806978,0.0,5.79001224299
 08/11  21:00:00,102.048813474,7.42212518816,17.2529539924,0.0,32.965339924,36.8579353714,18.1863925907,0.773965482178,0.0,17.4124271085
 08/11  22:00:00,74.2784353724,6.90857438966,13.54357869,0.0,25.6355707503,20.6438685092,13.3447095258,1.76909478481,0.0,11.575614741
 08/11  23:00:00,50.5003695779,6.41628530223,9.81116434515,0.0,15.0252895274,11.7056064465,8.93791999429,3.16529871207,0.0,5.77262128222
 08/11  24:00:00,42.6388512521,6.13671557576,7.25505624718,0.0,11.6412384099,10.0650221343,12.8599246609,7.09380309052,0.0,5.76612157041
 08/12  01:00:00,42.2902910017,5.99560640036,5.84891494153,0.0,12.8411359301,10.0650221343,9.26143069946,9.24143069946,0.0,0.02
 08/12  02:00:00,36.0613794085,5.81123647321,4.423408041,0.0,8.25718729233,10.0299323277,17.2839509938,11.5240290523,0.0,5.75992194151
 08/12  03:00:00,35.3449180232,5.72442142956,3.79376362764,0.0,8.25718729233,10.0299323277,16.922867994,11.1634196602,0.0,5.75944833376
 08/12  04:00:00,36.4443145982,5.66135316542,3.3495303915,0.0,8.25718729233,11.6354268332,11.3850249818,11.3650249818,0.0,0.02
 08/12  05:00:00,38.3868753195,5.62020206643,3.05884926349,0.0,8.71707943955,15.3327214929,18.3233350304,12.5506351243,0.0,5.77269990613
 08/12  06:00:00,53.8315746682,5.72935314811,3.95020579561,0.0,18.5082010057,25.6353820695,22.1329670506,10.5831506689,0.0,11.5498163818
 08/12  07:00:00,74.2513760601,6.17323967403,7.59034461929,0.0,19.4083231844,41.0650158608,16.8605497711,5.24501131533,0.0,11.6155384558
 08/12  08:00:00,104.679356363,6.75322518038,13.5612137597,0.0,26.3286599382,57.9988325916,38.2552169656,0.0375826837718,0.0,38.2176342818
 08/12  09:00:00,90.961948893,6.59287226401,15.1585737737,0.0,26.3286599382,42.8504436482,50.7257665951,0.0,18.025,32.7007665951
 08/12  10:00:00,66.0457149086,6.35485105858,14.4746516141,0.0,21.7447113004,23.4437158914,41.5192155207,0.0,18.025,23.4942155207
 08/12  11:00:00,65.2516438764,6.50386192398,15.9934832809,0.0,19.3027497915,23.426170988,41.4647546485,0.0,18.025,23.4397546485
 08/12  12:00:00,68.1793956599,6.7162282561,18.5668728805,0.0,19.1483137236,23.7250123474,41.413057556,0.0,18.025,23.388057556
 08/12  13:00:00,70.5504668406,6.86128711081,20.6473425701,0.0,19.3027497915,23.7161209604,41.409014645,0.0,18.025,23.384014645
 08/12  14:00:00,71.3984465043,6.93965293861,21.4169547617,0.0,19.3027497915,23.7161209604,41.4052296937,0.0,18.025,23.3802296937
 08/12  15:00:00,71.1658907996,6.96548574988,21.4485141857,0.0,19.3027497915,23.426170988,41.401454776,0.0,18.025,23.376454776
 08/12  16:00:00,74.8371134268,6.95802374021,20.6758709211,0.0,19.3027497915,27.8956505705,23.7909656925,0.0,18.025,5.7659656925
 08/12  17:00:00,83.3099397263,7.16023191147,20.323925917,0.0,18.2229234133,37.5968344597,5.77149369465,0.0,0.0,5.77149369465
 08/12  18:00:00,99.239024754,7.50663656757,21.9532321079,0.0,32.690315043,37.0816133363,5.77871393451,0.0,0.0,5.77871393451
 08/12  19:00:00,99.4045438889,7.66906467998,21.8444878457,0.0,36.8143715336,33.066984531,5.7907438655,0.0,0.0,5.7907438655
 08/12  20:00:00,110.228679605,7.69341071402,19.868196951,0.0,36.3493007332,38.7721355839,11.6278771972,0.0646858577059,0.0,11.5631913395
 08/12  21:00:00,105.678589283,7.51920970594,17.6101710108,0.0,36.1807251679,36.8228455648,12.5672370997,1.00382730903,0.0,11.5634097906
 08/12  22:00:00,80.8095322508,7.07010211621,14.5099996899,0.0,31.0351095914,20.6438685092,12.8193144628,1.20413451326,0.0,11.6151799495
 08/12  23:00:00,54.3374495191,6.58919241027,11.0731319647,0.0,17.4250845679,11.7056064465,13.8526048642,2.30155465715,0.0,11.5510502071
 08/12  24:00:00,45.7853430517,6.34721906819,8.99114814065,0.0,12.8411359301,10.0650221343,9.91525906748,4.14908150369,0.0,5.76617756379
 08/13  01:00:00,44.5309033364,6.20347742849,7.76223445291,0.0,12.925468867,10.100111941,4.7399450888,4.7199450888,0.0,0.02
 08/13  02:00:00,38.4723301311,6.03704584849,6.48912749789,0.0,8.34152022915,10.0650221343,10.9221013427,5.16212105847,0.0,5.75998028419
 08/13  03:00:00,37.5684669577,5.93721419952,5.68509772068,0.0,8.34152022915,10.0650221343,11.2895373012,5.53003344484,0.0,5.75950385632
 08/13  04:00:00,38.0642347137,5.82520150484,4.68618056116,0.0,8.34152022915,11.6705166398,7.67451657385,7.65451657385,0.0,0.02
 08/13  05:00:00,41.7457565596,5.75777247388,4.2767387016,0.0,8.80141237637,15.3678112995,13.3650988368,7.5923562567,0.0,5.77274258012
 08/13  06:00:00,55.528115291,5.90339185506,5.47270994767,0.0,18.5082010057,25.6353820695,18.8576513175,7.30671785797,0.0,11.5509334595
 08/13  07:00:00,76.4664905077,6.38550271003,9.47377646625,0.0,19.4926561212,41.1001056674,14.7595402728,3.14400431958,0.0,11.6155359532
 08/13  08:00:00,107.813018043,7.00947421023,16.4386307573,0.0,26.3286599382,57.9988325916,39.4142773793,0.0,0.0,39.4142773793
 08/13  09:00:00,95.6947403413,6.91386751207,19.6897958621,0.0,26.2443270014,42.8153538416,49.5338839293,0.0,18.025,31.5088839293
 08/13  10:00:00,71.1362889123,6.65622474664,19.2638541332,0.0,21.7447113004,23.4437158914,41.5187493832,0.0,18.025,23.4937493832
 08/13  11:00:00,69.8026753094,6.78054250936,20.2081244069,0.0,19.3449162599,23.4437158914,41.4644979118,0.0,18.025,23.4394979118
 08/13  12:00:00,71.3420619732,6.94265625566,21.4434009323,0.0,19.190480192,23.7425572507,41.4127483907,0.0,18.025,23.3877483907
 08/13  13:00:00,74.279611057,7.1204318375,24.1770544919,0.0,19.260583323,23.698576057,41.4086689002,0.0,18.025,23.3836689002
 08/13  14:00:00,75.8298993198,7.23426724311,25.6135056601,0.0,19.260583323,23.698576057,41.4048467958,0.0,18.025,23.3798467958
 08/13  15:00:00,75.6611949959,7.26129623593,25.7077202409,0.0,19.260583323,23.4086260847,41.4010342823,0.0,18.025,23.3760342823
 08/13  16:00:00,79.4060919269,7.2490716939,25.0135142848,0.0,19.260583323,27.8781056672,23.7226667603,0.0,18.025,5.69766676031
 08/13  17:00:00,87.7451991794,7.44325751711,24.5358727341,0.0,18.1807569449,37.5792895564,5.84089715679,0.0,0.0,5.84089715679
 08/13  18:00:00,103.771895306,7.79853313893,26.3136304118,0.0,32.6059821062,37.0465235296,5.77777302066,0.0,0.0,5.77777302066
 08/13  19:00:00,103.923222287,7.94862262592,26.0836108048,0.0,36.8143715336,33.066984531,5.79065060159,0.0,0.0,5.79065060159
 08/13  20:00:00,114.789025677,8.01796745367,23.9845650629,0.0,36.43363367,38.8072253906,11.5629376549,0.0,0.0,11.5629376549
 08/13  21:00:00,109.060973282,7.80573760227,20.8254525024,0.0,36.0963922311,36.7877557581,11.6020044942,0.0385340150248,0.0,11.5634704791
 08/13  22:00:00,83.0901841643,7.28563081783,16.6945492111,0.0,30.9507766546,20.6087787026,11.6149187024,0.0,0.0,11.6149187024
 08/13  23:00:00,56.7169914107,6.80753498988,13.2343332612,0.0,17.4250845679,11.7056064465,11.5771461149,0.0263227582265,0.0,11.5508233567
 08/13  24:00:00,48.2524245369,6.56508058695,11.1209465737,0.0,12.925468867,10.100111941,6.40547005084,0.640172615718,0.0,5.76529743512
 08/14  01:00:00,44.0872504015,6.41234305405,9.98862008556,0.0,10.0992000411,10.047477231,0.312265209647,0.292265209647,0.0,0.02
 08/14  02:00:00,41.3948401928,6.30382663068,9.26428027529,0.0,8.25718729233,10.0299323277,5.75987796029,0.0,0.0,5.75987796029
 08/14  03:00:00,40.4061223435,6.19971567672,8.37967533242,0.0,8.25718729233,10.0299323277,6.15296306966,0.393563811802,0.0,5.75939925786
 08/14  04:00:00,41.3536857583,6.12708581663,7.79317109227,0.0,8.25718729233,11.6354268332,0.744811338852,0.724811338852,0.0,0.02
 08/14  05:00:00,48.878882992,6.12200782407,7.74350387333,0.0,12.1011305571,15.3678112995,12.6657635234,1.11468927431,0.0,11.5510742491
 08/14  06:00:00,75.4186762944,6.68121801174,11.7313538132,0.0,19.7275818095,37.2640762949,12.9576875748,1.34250662837,0.0,11.6151809464
 08/14  07:00:00,99.1587452577,7.19484189036,16.3533095977,0.0,24.3117294858,51.2795993405,23.4793217377,0.165557097106,0.0,23.3137646406
 08/14  08:00:00,88.2871942954,6.76339190398,17.1887411633,0.0,23.6694662846,40.6342015617,29.4613443294,0.0,0.0,29.4613443294
 08/14  09:00:00,88.3340499274,6.85632447847,22.1502614521,0.0,23.6694662846,35.6302164847,41.5146959196,0.0,18.025,23.4896959196
 08/14  10:00:00,71.0771369634,6.74378903821,22.6027550271,0.0,18.7433767983,22.9618409725,44.3954911879,0.0,18.025,26.3704911879
 08/14  11:00:00,70.9136121016,6.73941300135,22.446015427,0.0,18.7433767983,22.9618409725,38.4891779205,0.0,18.025,20.4641779205
 08/14  12:00:00,74.4003282481,7.01561989595,25.6130775083,0.0,18.5889407304,23.1597249699,41.4095103374,0.0,18.025,23.3845103374
 08/14  13:00:00,75.8639544434,7.09568709187,26.750134034,0.0,18.7433767983,23.2517909448,41.4056282679,0.0,18.025,23.3806282679
 08/14  14:00:00,77.5400888679,7.22783626822,28.2941172756,0.0,18.7433767983,23.2517909448,41.4017814584,0.0,18.025,23.3767814584
 08/14  15:00:00,77.1322814195,7.26058754451,28.1435064018,0.0,18.7433767983,22.9618409725,41.3979268174,0.0,18.025,23.3729268174
 08/14  16:00:00,80.6914661015,7.27518948188,27.2367694016,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,93.3709797534,7.59261534013,27.4104412301,0.0,17.6635504202,40.6971502883,11.5376348331,0.0,0.0,11.5376348331
 08/14  18:00:00,100.053079716,7.80183180058,27.378098731,0.0,27.5259009287,37.3340067412,11.6017949775,0.0,0.0,11.6017949775
 08/14  19:00:00,101.901964861,7.90702308034,26.7967329645,0.0,33.8341110165,33.3544677425,11.5609411941,0.0,0.0,11.5609411941
 08/14  20:00:00,115.533290346,7.99713573687,24.647786241,0.0,36.5179666069,38.8247702939,5.79127293696,0.0,0.0,5.79127293696
 08/14  21:00:00,108.033441268,7.91063343482,22.749083639,0.0,32.965339924,36.8579353714,17.4120337129,0.0,0.0,17.4120337129
 08/14  22:00:00,79.4448886876,7.35550971417,18.2631044946,0.0,25.6355707503,20.6438685092,5.79802436464,0.0,0.0,5.79802436464
 08/14  23:00:00,55.3888658876,6.84644231614,14.2695067887,0.0,15.0252895274,11.7056064465,11.5254841361,0.0,0.0,11.5254841361
 08/14  24:00:00,47.9324475035,6.60432601117,12.0810462994,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,44.8388041628,6.44813199789,10.7043833303,0.0,10.0992000411,10.047477231,5.75984114714,0.0,0.0,5.75984114714
 08/15  02:00:00,41.44177014,6.29458051497,9.32045701011,0.0,8.25718729233,10.0299323277,5.97667708288,0.216806305988,0.0,5.75987077689
 08/15  03:00:00,40.3933084365,6.19061873478,8.3759608216,0.0,8.25718729233,10.0299323277,0.582209502488,0.562209502488,0.0,0.02
 08/15  04:00:00,41.0995230317,6.0999360205,7.56615795836,0.0,8.25718729233,11.6354268332,6.83036360918,1.0640172805,0.0,5.76634632869
 08/15  05:00:00,48.6085163382,6.09331338356,7.50183225447,0.0,12.1011305571,15.3678112995,12.8540393579,1.30422179282,0.0,11.5498175651
 08/15  06:00:00,75.1868279802,6.65497124014,11.52575744,0.0,19.7275818095,37.2640762949,12.9133403647,1.29900619172,0.0,11.614334173
 08/15  07:00:00,98.8661561258,7.1637809029,16.0917852772,0.0,24.3117294858,51.2795993405,17.6276084877,0.136884282993,0.0,17.4907242047
 08/15  08:00:00,90.8720150251,6.84807650017,19.6888790862,0.0,23.6694662846,40.6342015617,35.3495363057,0.0,0.0,35.3495363057
 08/15  09:00:00,90.3282524338,6.92724753619,24.0735440328,0.0,23.6694662846,35.6302164847,41.513003753,0.0,18.025,23.488003753
 08/15  10:00:00,72.9757654261,6.81843829404,24.4267351999,0.0,18.7433767983,22.9618409725,41.465100864,0.0,18.025,23.440100864
 08/15  11:00:00,75.1010237007,7.00282671908,26.3700139997,0.0,18.7433767983,22.9618409725,41.4099076411,0.0,18.025,23.3849076411
 08/15  12:00:00,77.1122345418,7.17366788491,28.1669371859,0.0,18.5889407304,23.1597249699,41.4057040086,0.0,18.025,23.3807040086
 08/15  13:00:00,78.9050859185,7.30391389711,29.5830379488,0.0,18.7433767983,23.2517909448,41.4018188926,0.0,18.025,23.3768188926
 08/15  14:00:00,79.7195208471,7.38720832162,30.3141761246,0.0,18.7433767983,23.2517909448,41.3979358828,0.0,18.025,23.3729358828
 08/15  15:00:00,80.2173345376,7.45639541169,31.0327565107,0.0,18.7433767983,22.9618409725,35.5710165552,0.0,18.025,17.5460165552
 08/15  16:00:00,84.7542817779,7.52332660059,31.0514468479,0.0,18.7433767983,27.431320555,23.7909657997,0.0,18.025,5.76596579969
 08/15  17:00:00,96.268341855,7.77808605227,30.1223351786,0.0,17.6635504202,40.6971502883,5.77885600427,0.0,0.0,5.77885600427
 08/15  18:00:00,102.142675349,7.93372013357,29.335806124,0.0,27.5259009287,37.3340067412,17.3925514398,0.0,0.0,17.3925514398
 08/15  19:00:00,103.844135107,8.02562173338,28.6203063093,0.0,33.8341110165,33.3544677425,5.78997805768,0.0,0.0,5.78997805768
 08/15  20:00:00,119.10244421,8.18551542898,28.0285623713,0.0,36.5179666069,38.8247702939,11.5614474941,0.0,0.0,11.5614474941
 08/15  21:00:00,110.685638168,8.08879060357,25.2231267915,0.0,32.965339924,36.8579353714,11.614767958,0.0,0.0,11.614767958
 08/15  22:00:00,83.3787422121,7.59939058832,21.9530800541,0.0,25.6355707503,20.6438685092,11.5765194965,0.0,0.0,11.5765194965
 08/15  23:00:00,60.643151571,7.15906003292,19.2111768295,0.0,15.0252895274,11.7056064465,5.77148316309,0.0,0.0,5.77148316309
 08/15  24:00:00,53.5814356064,6.94699630222,17.387364017,0.0,11.6412384099,10.0650221343,5.76633279305,0.0,0.0,5.76633279305
 08/16  01:00:00,48.6186576133,6.72556105927,14.206807059,0.0,10.0992000411,10.047477231,5.75984832764,0.0,0.0,5.75984832764
 08/16  02:00:00,44.6059086788,6.54715056665,12.2320281452,0.0,8.25718729233,10.0299323277,5.75975376155,0.0,0.0,5.75975376155
 08/16  03:00:00,43.0565143214,6.41519435826,10.8145911927,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  04:00:00,43.214502252,6.29168216276,9.48939159217,0.0,8.25718729233,11.6354268332,5.76586154013,0.0,0.0,5.76586154013
 08/16  05:00:00,50.4577661375,6.2688485143,9.17555007445,0.0,12.1011305571,15.3678112995,7.6176269337,0.112912240593,0.0,7.5047146931
 08/16  06:00:00,76.8193748208,6.81491197604,12.9983640349,0.0,19.7275818095,37.2640762949,16.0345310537,0.35357975213,0.0,15.6809513016
 08/16  07:00:00,100.976815866,7.33962358685,18.0266075822,0.0,24.3117294858,51.2795993405,17.4899462673,0.0,0.0,17.4899462673
 08/16  08:00:00,90.3079384693,6.88596641504,19.0869143799,0.0,23.6694662846,40.6342015617,29.4601304913,0.0,0.0,29.4601304913
 08/16  09:00:00,88.066842432,6.88186504443,21.8575173334,0.0,23.6694662846,35.6302164847,47.3786272581,0.0,18.025,29.3536272581
 08/16  10:00:00,69.5331539826,6.71423741531,21.0883269866,0.0,18.7433767983,22.9618409725,41.4655296973,0.0,18.025,23.4405296973
 08/16  11:00:00,71.6526066283,6.88508316859,23.0393405087,0.0,18.7433767983,22.9618409725,41.410857639,0.0,18.025,23.385857639
 08/16  12:00:00,74.0972529539,7.07457678027,25.2510471387,0.0,18.5889407304,23.1597249699,41.4039420318,0.0,18.025,23.3789420318
 08/16  13:00:00,76.253986332,7.22244762312,27.0134034216,0.0,18.7433767983,23.2517909448,41.397743208,0.0,18.025,23.372743208
 08/16  14:00:00,77.4599808001,7.32499851831,28.1168505768,0.0,18.7433767983,23.2517909448,35.5708499245,0.0,18.025,17.5458499245
 08/16  15:00:00,76.5278823534,7.32778326596,27.4719197155,0.0,18.7433767983,22.9618409725,41.4093364062,0.0,18.025,23.3843364062
 08/16  16:00:00,81.1019934976,7.38689431435,27.5355849634,0.0,18.7433767983,27.431320555,23.7910769915,0.0,18.025,5.76607699153
 08/16  17:00:00,93.3208477924,7.67347794817,27.2794478287,0.0,17.6635504202,40.6971502883,5.77889735404,0.0,0.0,5.77889735404
 08/16  18:00:00,100.240397678,7.8752020368,27.4920468764,0.0,27.5259009287,37.3340067412,11.6000554254,0.0,0.0,11.6000554254
 08/16  19:00:00,102.701066241,7.99871668457,27.5041420097,0.0,33.8341110165,33.3544677425,11.5628012611,0.0,0.0,11.5628012611
 08/16  20:00:00,116.284730639,8.07045721298,25.3259080028,0.0,36.5179666069,38.8247702939,11.5614169994,0.0,0.0,11.5614169994
 08/16  21:00:00,108.774819683,7.99713305808,23.4039709257,0.0,32.965339924,36.8579353714,11.6149240612,0.0,0.0,11.6149240612
 08/16  22:00:00,80.8920486208,7.4940327082,19.5717446625,0.0,25.6355707503,20.6438685092,11.5763232023,0.0,0.0,11.5763232023
 08/16  23:00:00,57.4310421508,7.03141180099,16.1267172921,0.0,15.0252895274,11.7056064465,5.77261048895,0.0,0.0,5.77261048895
 08/16  24:00:00,49.6208116221,6.76080411038,13.6129322906,0.0,11.6412384099,10.0650221343,5.76625332544,0.0,0.0,5.76625332544
 08/17  01:00:00,45.6099681021,6.53885689634,11.3848226288,0.0,10.0992000411,10.047477231,5.75961890471,0.0,0.0,5.75961890471
 08/17  02:00:00,41.8774314963,6.35943059065,9.69127374449,0.0,8.25718729233,10.0299323277,0.0928230010695,0.0728230010695,0.0,0.02
 08/17  03:00:00,40.7682345264,6.25135192424,8.69015190685,0.0,8.25718729233,10.0299323277,6.12781106335,0.367919478563,0.0,5.75989158479
 08/17  04:00:00,41.4518306289,6.15721851472,7.86118364049,0.0,8.25718729233,11.6354268332,6.66345835192,0.89758126465,0.0,5.76587708727
 08/17  05:00:00,48.9849038477,6.15141404329,7.82012692294,0.0,12.1011305571,15.3678112995,6.94344741325,1.15823505306,0.0,5.78521236018
 08/17  06:00:00,75.4008209206,6.69526441737,11.6994552053,0.0,19.7275818095,37.2640762949,18.582435193,1.1726556731,0.0,17.4097795199
 08/17  07:00:00,98.2750903839,7.145802057,15.5187085109,0.0,24.3117294858,51.2795993405,17.6951435432,0.205718346575,0.0,17.4894251967
 08/17  08:00:00,87.3222706081,6.73147273967,16.2557441078,0.0,23.6694662846,40.6342015617,29.4608613543,0.0,0.0,29.4608613543
 08/17  09:00:00,85.3434670067,6.74982424772,19.266181298,0.0,23.6694662846,35.6302164847,47.3818782107,0.0,18.025,29.3568782107
 08/17  10:00:00,68.1033380902,6.63875316978,19.7339978972,0.0,18.7433767983,22.9618409725,41.4654983197,0.0,18.025,23.4404983197
 08/17  11:00:00,70.2809566862,6.81285755962,21.7399180097,0.0,18.7433767983,22.9618409725,41.4113540708,0.0,18.025,23.3863540708
 08/17  12:00:00,72.4183728324,6.99233807227,23.6544023316,0.0,18.5889407304,23.1597249699,39.2763461347,0.0,18.025,21.2513461347
 08/17  13:00:00,75.4455768805,7.17165229861,26.2557944019,0.0,18.7433767983,23.2517909448,37.6941022384,0.0,18.025,19.6691022384
 08/17  14:00:00,76.7779742802,7.27365655329,27.4861890337,0.0,18.7433767983,23.2517909448,41.408708778,0.0,18.025,23.383708778
 08/17  15:00:00,76.0876108285,7.2897916129,27.0696384834,0.0,18.7433767983,22.9618409725,41.4047834294,0.0,18.025,23.3797834294
 08/17  16:00:00,79.6890249564,7.31188778463,26.1976213745,0.0,18.7433767983,27.431320555,23.7911326946,0.0,18.025,5.76613269461
 08/17  17:00:00,91.9298105435,7.57708564524,25.9848022021,0.0,17.6635504202,40.6971502883,5.77831501945,0.0,0.0,5.77831501945
 08/17  18:00:00,99.4892150701,7.79994311388,26.8161265861,0.0,27.5259009287,37.3340067412,11.6018522029,0.0,0.0,11.6018522029
 08/17  19:00:00,101.302095913,7.89651670213,26.2073708686,0.0,33.8341110165,33.3544677425,11.5636052109,0.0,0.0,11.5636052109
 08/17  20:00:00,117.329774425,8.09063644729,26.3507759738,0.0,36.5179666069,38.8247702939,11.5611307434,0.0,0.0,11.5611307434
 08/17  21:00:00,110.706089359,8.08438809503,25.2479872939,0.0,32.965339924,36.8579353714,11.6147587099,0.0,0.0,11.6147587099
 08/17  22:00:00,81.4195469347,7.51119923053,20.082077623,0.0,25.6355707503,20.6438685092,11.5761275602,0.0,0.0,11.5761275602
 08/17  23:00:00,57.4375803104,7.01841489867,16.1462532044,0.0,15.0252895274,11.7056064465,5.77264423149,0.0,0.0,5.77264423149
 08/17  24:00:00,49.5710999944,6.74694665487,13.5770788124,0.0,11.6412384099,10.0650221343,5.76624261478,0.0,0.0,5.76624261478
 08/18  01:00:00,46.0834083549,6.56447324652,11.8326501652,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,42.5787595002,6.40352592,10.348504672,0.0,8.25718729233,10.0299323277,5.75964218887,0.0,0.0,5.75964218887
 08/18  03:00:00,41.3344621768,6.28483626886,9.22289539265,0.0,8.25718729233,10.0299323277,5.7595337654,0.0,0.0,5.7595337654
 08/18  04:00:00,41.8428698329,6.18332493355,8.22611896386,0.0,8.25718729233,11.6354268332,6.01676397511,0.251031039085,0.0,5.76573293603
 08/18  05:00:00,49.3560858973,6.18130853258,8.16141460334,0.0,12.1011305571,15.3678112995,6.285437991,0.500095977689,0.0,5.78534201331
 08/18  06:00:00,75.6982907101,6.72252295809,11.969669928,0.0,19.7275818095,37.2640762949,15.1369784049,0.514095140003,0.0,14.6228832649
 08/18  07:00:00,98.6514889991,7.16758868962,15.8733214584,0.0,24.3117294858,51.2795993405,20.2900139438,0.0,0.0,20.2900139438
 08/18  08:00:00,87.3234438924,6.7383314377,16.2500600739,0.0,23.6694662846,40.6342015617,29.4610955841,0.0,0.0,29.4610955841
 08/18  09:00:00,87.2071957978,6.82751358252,21.0522225078,0.0,23.6694662846,35.6302164847,41.5163248421,0.0,18.025,23.4913248421
 08/18  10:00:00,70.4069157526,6.7410732864,21.9352568721,0.0,18.7433767983,22.9618409725,47.3205088504,0.0,18.025,29.2955088504
 08/18  11:00:00,73.0470336726,6.93770386296,24.38114871,0.0,18.7433767983,22.9618409725,35.5678549611,0.0,18.025,17.5428549611
 08/18  12:00:00,74.9205915835,7.10076102131,26.0482020649,0.0,18.5889407304,23.1597249699,41.4117292151,0.0,18.025,23.3867292151
 08/18  13:00:00,76.8366789642,7.23448279017,27.5840675196,0.0,18.7433767983,23.2517909448,41.4076949378,0.0,18.025,23.3826949378
 08/18  14:00:00,77.9325762938,7.31242704173,28.6020187456,0.0,18.7433767983,23.2517909448,41.4037374596,0.0,18.025,23.3787374596
 08/18  15:00:00,77.6229800019,7.33540297339,28.5593942451,0.0,18.7433767983,22.9618409725,41.3997774967,0.0,18.025,23.3747774967
 08/18  16:00:00,81.5131693713,7.35847618353,27.975183965,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/18  17:00:00,93.9885197018,7.64882786704,27.971770642,0.0,17.6635504202,40.6971502883,11.5366471695,0.0,0.0,11.5366471695
 08/18  18:00:00,100.788296009,7.8536582701,28.0614968731,0.0,27.5259009287,37.3340067412,11.6017998901,0.0,0.0,11.6017998901
 08/18  19:00:00,104.239803417,7.9387002781,27.2189006636,0.0,33.8341110165,33.3544677425,11.5618702389,0.0,0.0,11.5618702389
