Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/18  20:00:00,117.230172568,8.06782780336,26.2739819333,0.0,36.5179666069,38.8247702939,5.79169014263,0.0,0.0,5.79169014263
 08/18  21:00:00,111.26425512,8.07757683093,25.8129637948,0.0,32.965339924,36.8579353714,17.4112338114,0.0,0.0,17.4112338114
 08/18  22:00:00,81.968400029,7.5169050094,20.625228092,0.0,25.6355707503,20.6438685092,11.5757673199,0.0,0.0,11.5757673199
 08/18  23:00:00,57.2426309055,6.99659589645,15.9731231012,0.0,15.0252895274,11.7056064465,5.77251105475,0.0,0.0,5.77251105475
 08/18  24:00:00,49.7016899415,6.75877011145,13.6958476864,0.0,11.6412384099,10.0650221343,5.76604398962,0.0,0.0,5.76604398962
 08/19  01:00:00,49.7371621857,6.65220877334,12.6391875454,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,43.9775207774,6.51692121654,11.633869046,0.0,8.25718729233,10.0299323277,5.75990503812,0.0,0.0,5.75990503812
 08/19  03:00:00,42.6689763185,6.39923025572,10.4430185369,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,44.129734521,6.36460777639,10.3317016142,0.0,8.25718729233,11.6354268332,5.7663120874,0.0,0.0,5.7663120874
 08/19  05:00:00,48.006244147,6.31631764156,10.0981106986,0.0,8.71707943955,15.3327214929,5.77256484451,0.0,0.0,5.77256484451
 08/19  06:00:00,61.5376485047,6.45387533334,10.9317673406,0.0,18.5082010057,25.6353820695,11.5507074196,0.0,0.0,11.5507074196
 08/19  07:00:00,82.8960019812,6.94231859918,15.4659112594,0.0,19.4083231844,41.0650158608,11.6149368949,0.0,0.0,11.6149368949
 08/19  08:00:00,115.850807649,7.56841242043,23.9175047496,0.0,26.3286599382,57.9988325916,35.5506492591,0.0,0.0,35.5506492591
 08/19  09:00:00,102.657045588,7.36728270929,26.0792741749,0.0,26.3286599382,42.8504436482,53.3679089793,0.0,18.025,35.3429089793
 08/19  10:00:00,77.7963245732,7.0706325626,25.5094923292,0.0,21.7447113004,23.4437158914,41.5170789759,0.0,18.025,23.4920789759
 08/19  11:00:00,78.6813825286,7.27934326645,28.647750703,0.0,19.3027497915,23.426170988,41.4612062276,0.0,18.025,23.4362062276
 08/19  12:00:00,80.4244492787,7.42904614386,30.0991158698,0.0,19.1483137236,23.7250123474,41.4085437504,0.0,18.025,23.3835437504
 08/19  13:00:00,82.927906966,7.5404211991,32.3456532087,0.0,19.3027497915,23.7161209604,41.4043367154,0.0,18.025,23.3793367154
 08/19  14:00:00,83.4489097629,7.5655963857,32.8414786451,0.0,19.3027497915,23.7161209604,41.4003425328,0.0,18.025,23.3753425328
 08/19  15:00:00,85.763242583,7.75484099026,35.2565149127,0.0,19.3027497915,23.426170988,35.5588871648,0.0,18.025,17.5338871648
 08/19  16:00:00,87.5756789374,7.65077304975,32.7217006694,0.0,19.3027497915,27.8956505705,23.790894309,0.0,18.025,5.76589430901
 08/19  17:00:00,93.9492606184,7.76107583934,30.3624157852,0.0,18.2229234133,37.5968344597,5.77237138144,0.0,0.0,5.77237138144
 08/19  18:00:00,109.041141298,8.08113407724,31.1808611762,0.0,32.690315043,37.0816133363,11.5376019118,0.0,0.0,11.5376019118
 08/19  19:00:00,112.204640109,8.26632048478,32.1633423108,0.0,36.8143715336,33.066984531,5.79161112504,0.0,0.0,5.79161112504
 08/19  20:00:00,124.514639406,8.50143588221,33.3461426375,0.0,36.3493007332,38.7721355839,11.5607583044,0.0,0.0,11.5607583044
 08/19  21:00:00,119.558278854,8.37079407129,30.6382909821,0.0,36.1807251679,36.8228455648,11.5625054207,0.0,0.0,11.5625054207
 08/19  22:00:00,91.9701560742,7.8038990297,24.9368449865,0.0,31.0351095914,20.6438685092,11.6145919007,0.0,0.0,11.6145919007
 08/19  23:00:00,64.5066727602,7.30051434918,20.5310458327,0.0,17.4250845679,11.7056064465,11.5504957429,0.0,0.0,11.5504957429
 08/19  24:00:00,56.2614275542,7.10311661519,18.7113420766,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,53.5106316418,6.91845936684,16.026982091,0.0,12.925468867,10.100111941,5.75980475584,0.0,0.0,5.75980475584
 08/20  02:00:00,45.9151878818,6.67098469513,13.2980508391,0.0,8.34152022915,10.0650221343,5.7585681463,0.0,0.0,5.7585681463
 08/20  03:00:00,44.6300706137,6.55101056987,12.1329114336,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,45.6326749649,6.48372893545,11.5960975769,0.0,8.34152022915,11.6705166398,5.76579719675,0.0,0.0,5.76579719675
 08/20  05:00:00,49.6492188253,6.43918933059,11.4987920042,0.0,8.80141237637,15.3678112995,5.77236245052,0.0,0.0,5.77236245052
 08/20  06:00:00,64.0248904219,6.64028192638,13.2326027421,0.0,18.5082010057,25.6353820695,11.5502128905,0.0,0.0,11.5502128905
 08/20  07:00:00,85.0509837108,7.08525714721,17.3585335751,0.0,19.4926561212,41.1001056674,11.6146547326,0.0,0.0,11.6146547326
 08/20  08:00:00,115.694337827,7.55301107787,23.7764396079,0.0,26.3286599382,57.9988325916,35.5453971377,0.0,0.0,35.5453971377
 08/20  09:00:00,99.9873269663,7.23983730956,23.6564261794,0.0,26.2443270014,42.8153538416,47.4799825523,0.0,18.025,29.4549825523
 08/20  10:00:00,71.7499460577,6.73771683755,19.7960292957,0.0,21.7447113004,23.4437158914,47.3861771259,0.0,18.025,29.3611771259
 08/20  11:00:00,68.7486633224,6.6872953179,19.2473684707,0.0,19.3449162599,23.4437158914,41.4615643677,0.0,18.025,23.4365643677
 08/20  12:00:00,70.3022265622,6.78450537284,20.5617239211,0.0,19.190480192,23.7425572507,41.405418424,0.0,18.025,23.380418424
 08/20  13:00:00,75.0577706944,7.05116826715,25.0244803784,0.0,19.260583323,23.698576057,41.4012261217,0.0,18.025,23.3762261217
 08/20  14:00:00,79.023079423,7.25716974537,28.7837851612,0.0,19.260583323,23.698576057,41.3972093532,0.0,18.025,23.3722093532
 08/20  15:00:00,79.9822096269,7.34227244827,29.9477664165,0.0,19.260583323,23.4086260847,35.5703637098,0.0,18.025,17.5453637098
 08/20  16:00:00,84.5777865609,7.38451914156,30.0497710556,0.0,19.260583323,27.8781056672,23.7908878227,0.0,18.025,5.76588782265
 08/20  17:00:00,93.6772705282,7.65360832,30.257604449,0.0,18.1807569449,37.5792895564,5.77215677513,0.0,0.0,5.77215677513
 08/20  18:00:00,109.178624737,8.02882936884,31.4900731738,0.0,32.6059821062,37.0465235296,5.77872404528,0.0,0.0,5.77872404528
 08/20  19:00:00,111.892645028,8.21760950021,31.9000570155,0.0,36.8143715336,33.066984531,11.5621401281,0.0,0.0,11.5621401281
 08/20  20:00:00,122.96352985,8.40656203213,31.7704861844,0.0,36.43363367,38.8072253906,11.5611357874,0.0,0.0,11.5611357874
 08/20  21:00:00,119.231880994,8.34579488561,30.4563173924,0.0,36.0963922311,36.7877557581,5.79135922389,0.0,0.0,5.79135922389
 08/20  22:00:00,92.7805061902,7.81248243357,25.8580333374,0.0,30.9507766546,20.6087787026,17.4122281771,0.0,0.0,17.4122281771
 08/20  23:00:00,65.2826669114,7.28800639195,21.3195517788,0.0,17.4250845679,11.7056064465,5.78529034932,0.0,0.0,5.78529034932
 08/20  24:00:00,56.0969028352,7.04684257952,18.4836681367,0.0,12.925468867,10.100111941,5.76626704392,0.0,0.0,5.76626704392
 08/21  01:00:00,51.1405865087,6.86360253643,16.5906967973,0.0,10.0992000411,10.047477231,5.75964813882,0.0,0.0,5.75964813882
 08/21  02:00:00,48.2204745448,6.74641062416,15.6473369219,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,46.6561757347,6.64508646731,14.1843624946,0.0,8.25718729233,10.0299323277,5.75992333134,0.0,0.0,5.75992333134
 08/21  04:00:00,46.7255280532,6.54998953454,12.7421131816,0.0,8.25718729233,11.6354268332,5.76563090151,0.0,0.0,5.76563090151
 08/21  05:00:00,54.0109914037,6.53172063962,12.4659097871,0.0,12.1011305571,15.3678112995,5.78537324568,0.0,0.0,5.78537324568
 08/21  06:00:00,81.2691064868,7.15243982323,17.1105768569,0.0,19.7275818095,37.2640762949,17.410204115,0.0,0.0,17.410204115
 08/21  07:00:00,104.685705396,7.6155562542,21.4595773811,0.0,24.3117294858,51.2795993405,17.4891172972,0.0,0.0,17.4891172972
 08/21  08:00:00,93.2941837119,7.08276546741,21.8763703487,0.0,23.6694662846,40.6342015617,29.4609418383,0.0,0.0,29.4609418383
 08/21  09:00:00,91.442969779,7.10810425758,25.0074110479,0.0,23.6694662846,35.6302164847,47.3831117692,0.0,18.025,29.3581117692
 08/21  10:00:00,72.7660750371,6.93752033003,24.0979700169,0.0,18.7433767983,22.9618409725,41.4639302999,0.0,18.025,23.4389302999
 08/21  11:00:00,73.475519464,7.03673277446,24.7106076479,0.0,18.7433767983,22.9618409725,41.4108256336,0.0,18.025,23.3858256336
 08/21  12:00:00,74.4822682316,7.13672143638,25.5739193802,0.0,18.5889407304,23.1597249699,41.4015317035,0.0,18.025,23.3765317035
 08/21  13:00:00,76.2621367872,7.21570058909,27.0283043063,0.0,18.7433767983,23.2517909448,35.5626554765,0.0,18.025,17.5376554765
 08/21  14:00:00,75.4057449232,7.17497441704,26.2126443995,0.0,18.7433767983,23.2517909448,41.4106038688,0.0,18.025,23.3856038688
 08/21  15:00:00,74.2921559832,7.17997195419,25.3840070301,0.0,18.7433767983,22.9618409725,41.4065768873,0.0,18.025,23.3815768873
 08/21  16:00:00,76.8196118602,7.14401394748,23.4960850644,0.0,18.7433767983,27.431320555,23.7910730112,0.0,18.025,5.76607301122
 08/21  17:00:00,86.8009303847,7.29592301678,21.137089208,0.0,17.6635504202,40.6971502883,5.77881922068,0.0,0.0,5.77881922068
 08/21  18:00:00,92.6869364324,7.42854874122,20.3852485571,0.0,27.5259009287,37.3340067412,11.6011537407,0.0,0.0,11.6011537407
 08/21  19:00:00,96.4020672934,7.48747071352,19.8323944379,0.0,33.8341110165,33.3544677425,11.5630126516,0.0,0.0,11.5630126516
 08/21  20:00:00,109.549040422,7.56219854386,19.0984844491,0.0,36.5179666069,38.8247702939,11.6118594032,0.0498445140303,0.0,11.5620148892
 08/21  21:00:00,102.784232245,7.49891318362,17.9116118414,0.0,32.965339924,36.8579353714,11.7699474664,0.157145338641,0.0,11.6128021278
 08/21  22:00:00,75.1987285756,7.00720391605,14.3652603041,0.0,25.6355707503,20.6438685092,12.1865761586,0.610648309377,0.0,11.5759278493
 08/21  23:00:00,51.5610233031,6.52701767296,10.7610968461,0.0,15.0252895274,11.7056064465,7.37294674076,1.60091591095,0.0,5.77203082982
 08/21  24:00:00,44.3978868518,6.30358901512,8.84722574584,0.0,11.6412384099,10.0650221343,8.01986271756,2.25358524597,0.0,5.76627747159
 08/22  01:00:00,41.2807311831,6.14514134892,7.44930518262,0.0,10.0992000411,10.047477231,9.35938222947,3.59968055691,0.0,5.75970167256
 08/22  02:00:00,38.1547082318,6.01071172362,6.31727072944,0.0,8.25718729233,10.0299323277,4.68300248144,4.66300248144,0.0,0.02
 08/22  03:00:00,37.33969357,5.92343061164,5.58953365891,0.0,8.25718729233,10.0299323277,10.8479012512,5.08869086273,0.0,5.75921038849
 08/22  04:00:00,38.3337051363,5.85390966689,5.04637072554,0.0,8.25718729233,11.6354268332,11.2233161576,5.45716327268,0.0,5.7661528849
 08/22  05:00:00,45.5320214041,5.81657874394,4.70208482107,0.0,12.1011305571,15.3678112995,12.6250983248,6.83971230555,0.0,5.78538601922
 08/22  06:00:00,71.4642712579,6.31483287668,8.14334626827,0.0,19.7275818095,37.2640762949,24.647877207,7.23560518342,0.0,17.4122720236
 08/22  07:00:00,94.615276073,6.80678654132,12.197920598,0.0,24.3117294858,51.2795993405,20.5804749454,3.09067166135,0.0,17.4898032841
 08/22  08:00:00,82.8988248416,6.39760363381,12.1661749212,0.0,23.6694662846,40.6342015617,29.4586570634,0.0,0.0,29.4586570634
 08/22  09:00:00,81.5254284545,6.47599245401,15.7219796345,0.0,23.6694662846,35.6302164847,47.3840008852,0.0,18.025,29.3590008852
 08/22  10:00:00,65.20723398,6.41842626521,17.0582254903,0.0,18.7433767983,22.9618409725,41.4651472171,0.0,18.025,23.4401472171
 08/22  11:00:00,66.9656639576,6.57963695415,18.6578484424,0.0,18.7433767983,22.9618409725,41.4084518858,0.0,18.025,23.3834518858
 08/22  12:00:00,67.9867996427,6.70666525593,19.5085066385,0.0,18.5889407304,23.1597249699,35.5702697106,0.0,18.025,17.5452697106
 08/22  13:00:00,69.8344113769,6.83346928745,20.9828160787,0.0,18.7433767983,23.2517909448,41.4083930056,0.0,18.025,23.3833930056
 08/22  14:00:00,70.8096820661,6.9083237643,21.8832305581,0.0,18.7433767983,23.2517909448,41.404363175,0.0,18.025,23.379363175
 08/22  15:00:00,70.2546457268,6.91708888661,21.6093767402,0.0,18.7433767983,22.9618409725,41.4003347106,0.0,18.025,23.3753347106
 08/22  16:00:00,73.9724400975,6.92650820458,20.8664229214,0.0,18.7433767983,27.431320555,23.7909529935,0.0,18.025,5.76595299351
 08/22  17:00:00,85.5283493366,7.15817483254,20.0022562705,0.0,17.6635504202,40.6971502883,5.7787807972,0.0,0.0,5.7787807972
 08/22  18:00:00,90.4791298125,7.26073645741,18.345257558,0.0,27.5259009287,37.3340067412,11.6011691239,0.0,0.0,11.6011691239
 08/22  19:00:00,93.4914698427,7.28847208427,17.1207967246,0.0,33.8341110165,33.3544677425,11.563244442,0.0,0.0,11.563244442
 08/22  20:00:00,107.365431035,7.41332855073,17.0637456689,0.0,36.5179666069,38.8247702939,5.90949120039,0.119600847896,0.0,5.7898903525
 08/22  21:00:00,101.26015036,7.38805410263,16.498388901,0.0,32.965339924,36.8579353714,18.6754815014,1.2643700043,0.0,17.4111114971
 08/22  22:00:00,73.6873259933,6.8806635282,12.9804004253,0.0,25.6355707503,20.6438685092,13.972909963,2.3969286034,0.0,11.5759813597
 08/22  23:00:00,50.4038356208,6.42604222401,9.70488451011,0.0,15.0252895274,11.7056064465,9.09085974379,3.3182148749,0.0,5.77264486889
 08/22  24:00:00,43.3119829348,6.20580888988,7.8591038947,0.0,11.6412384099,10.0650221343,10.7387094722,4.972528655,0.0,5.76618081724
 08/23  01:00:00,40.0052455585,6.0286017554,6.29036071387,0.0,10.0992000411,10.047477231,6.98671447918,6.96671447918,0.0,0.02
 08/23  02:00:00,36.6074268026,5.869250536,4.91144729261,0.0,8.25718729233,10.0299323277,14.6232000522,8.86352987429,0.0,5.75967017788
 08/23  03:00:00,35.7494158949,5.76816890097,4.15452033921,0.0,8.25718729233,10.0299323277,15.5612265887,9.80204857357,0.0,5.75917801511
 08/23  04:00:00,36.8150364324,5.70076121184,3.68085230011,0.0,8.25718729233,11.6354268332,10.1664436451,10.1464436451,0.0,0.02
 08/23  05:00:00,44.4403550228,5.70190939615,3.72508474114,0.0,12.1011305571,15.3678112995,21.2639318842,9.71355010411,0.0,11.5503817801
 08/23  06:00:00,70.7065526268,6.22737468205,7.47309207876,0.0,19.7275818095,37.2640762949,18.8142756183,7.19969947884,0.0,11.6145761394
 08/23  07:00:00,93.9351995394,6.73515878303,11.5894703343,0.0,24.3117294858,51.2795993405,19.7860725753,2.29596870854,0.0,17.4901038668
 08/23  08:00:00,81.1058543817,6.26176576265,10.5090434606,0.0,23.6694662846,40.6342015617,35.3474762898,0.0,0.0,35.3474762898
 08/23  09:00:00,77.9781541287,6.23757453516,12.4131280088,0.0,23.6694662846,35.6302164847,41.5119410532,0.0,18.025,23.4869410532
 08/23  10:00:00,58.8452585268,6.00261942284,11.1120547438,0.0,18.7433767983,22.9618409725,41.4637115822,0.0,18.025,23.4387115822
 08/23  11:00:00,58.6368691368,5.98212423284,10.9265668723,0.0,18.7433767983,22.9618409725,41.4100370182,0.0,18.025,23.3850370182
 08/23  12:00:00,59.3417267207,6.02898496999,11.5411169167,0.0,18.5889407304,23.1597249699,41.4068468049,0.0,18.025,23.3818468049
 08/23  13:00:00,59.5587727675,6.04982131494,11.4908224343,0.0,18.7433767983,23.2517909448,41.4039580547,0.0,18.025,23.3789580547
 08/23  14:00:00,60.1897499533,6.10541896695,12.0661998223,0.0,18.7433767983,23.2517909448,41.3975669763,0.0,18.025,23.3725669763
 08/23  15:00:00,61.326218492,6.22185198197,13.3761876594,0.0,18.7433767983,22.9618409725,35.5685907866,0.0,18.025,17.5435907866
 08/23  16:00:00,65.8300030997,6.29118751802,13.3593128154,0.0,18.7433767983,27.431320555,23.7908609259,0.0,18.025,5.76586092589
 08/23  17:00:00,78.1709149465,6.57604769196,13.2269541214,0.0,17.6635504202,40.6971502883,5.77863951085,0.0,0.0,5.77863951085
 08/23  18:00:00,85.3391561699,6.76082815313,13.7051930356,0.0,27.5259009287,37.3340067412,17.390711217,0.0,0.0,17.390711217
 08/23  19:00:00,90.4726899192,6.91244285338,14.4780502372,0.0,33.8341110165,33.3544677425,5.78987219792,0.0,0.0,5.78987219792
 08/23  20:00:00,105.543121251,7.1382747628,15.5164900519,0.0,36.5179666069,38.8247702939,11.8922270963,0.331033642519,0.0,11.5611934538
 08/23  21:00:00,100.08078545,7.1800860853,15.5269934989,0.0,32.965339924,36.8579353714,12.0958448433,0.481559593153,0.0,11.6142852501
 08/23  22:00:00,72.7954857371,6.71950983022,12.2497155432,0.0,25.6355707503,20.6438685092,12.5790164573,1.00291398025,0.0,11.5761024771
 08/23  23:00:00,49.7540989744,6.30004059324,9.18114996337,0.0,15.0252895274,11.7056064465,7.11382919106,1.34121723007,0.0,5.77261196099
 08/23  24:00:00,43.1381412596,6.1351564959,7.75591437723,0.0,11.6412384099,10.0650221343,7.19193826786,1.42574732604,0.0,5.76619094182
 08/24  01:00:00,40.3343426176,6.01401250117,6.63404382752,0.0,10.0992000411,10.047477231,7.72032764473,1.96061104304,0.0,5.75971660169
 08/24  02:00:00,37.1423236958,5.87586548761,5.43973176629,0.0,8.25718729233,10.0299323277,9.42453632958,3.66492448317,0.0,5.75961184641
 08/24  03:00:00,37.0547448012,5.85873809626,5.36928095872,0.0,8.25718729233,10.0299323277,2.70630554752,2.68630554752,0.0,0.02
 08/24  04:00:00,38.7591729809,5.85885510555,5.46689366439,0.0,8.25718729233,11.6354268332,7.53164340241,1.76595270759,0.0,5.76569069482
 08/24  05:00:00,46.6675612138,5.8890178837,5.7651838247,0.0,12.1011305571,15.3678112995,7.47632373325,1.69221997144,0.0,5.78410376181
 08/24  06:00:00,73.3934723568,6.46899945366,9.91838661469,0.0,19.7275818095,37.2640762949,19.0061989492,1.59594667836,0.0,17.4102522708
 08/24  07:00:00,95.6758703292,6.88877466539,13.1765281543,0.0,24.3117294858,51.2795993405,18.7469230295,1.25860695921,0.0,17.4883160703
 08/24  08:00:00,83.014379296,6.40157669602,12.2777574194,0.0,23.6694662846,40.6342015617,29.46072314,0.0,0.0,29.46072314
 08/24  09:00:00,82.0180541684,6.50044926984,16.1901530438,0.0,23.6694662846,35.6302164847,47.3807308675,0.0,18.025,29.3557308675
 08/24  10:00:00,66.9495987825,6.48880145081,18.73021381,0.0,18.7433767983,22.9618409725,41.4637630188,0.0,18.025,23.4387630188
 08/24  11:00:00,69.5607870818,6.6810754003,21.1515335995,0.0,18.7433767983,22.9618409725,41.4106510128,0.0,18.025,23.3856510128
 08/24  12:00:00,73.5412413911,6.92782620957,24.8417887996,0.0,18.5889407304,23.1597249699,41.4013240277,0.0,18.025,23.3763240277
 08/24  13:00:00,77.0073376044,7.15259213345,27.8366145814,0.0,18.7433767983,23.2517909448,35.562475597,0.0,18.025,17.537475597
 08/24  14:00:00,78.6965063862,7.27413658972,29.4042447173,0.0,18.7433767983,23.2517909448,41.4103268239,0.0,18.025,23.3853268239
 08/24  15:00:00,78.6665395217,7.32615130325,29.6122122109,0.0,18.7433767983,22.9618409725,41.4062654495,0.0,18.025,23.3812654495
 08/24  16:00:00,82.6284966134,7.36620783737,29.0827769361,0.0,18.7433767983,27.431320555,23.7910332605,0.0,18.025,5.76603326046
 08/24  17:00:00,95.3241285919,7.68555722238,29.270654749,0.0,17.6635504202,40.6971502883,5.77876802327,0.0,0.0,5.77876802327
 08/24  18:00:00,102.581891497,7.91762484082,29.7911307436,0.0,27.5259009287,37.3340067412,11.60099955,0.0,0.0,11.60099955
 08/24  19:00:00,105.274109198,7.97592781874,28.2159810383,0.0,33.8341110165,33.3544677425,11.5628739473,0.0,0.0,11.5628739473
 08/24  20:00:00,117.666274795,8.09848842623,26.6794308188,0.0,36.5179666069,38.8247702939,11.5618579414,0.0,0.0,11.5618579414
 08/24  21:00:00,110.180163199,8.03847500826,24.7679842762,0.0,32.965339924,36.8579353714,11.6138504755,0.0,0.0,11.6138504755
 08/24  22:00:00,80.21438777,7.39947184941,18.9886539076,0.0,25.6355707503,20.6438685092,11.5752104292,0.0,0.0,11.5752104292
 08/24  23:00:00,56.8014066689,6.93516344129,15.59333579,0.0,15.0252895274,11.7056064465,5.77258132628,0.0,0.0,5.77258132628
 08/24  24:00:00,49.3543183847,6.69435566448,13.4128916984,0.0,11.6412384099,10.0650221343,5.76619725134,0.0,0.0,5.76619725134
 08/25  01:00:00,45.2040559345,6.46785260076,11.049919479,0.0,10.0992000411,10.047477231,5.75962471877,0.0,0.0,5.75962471877
 08/25  02:00:00,41.8007657032,6.31620746526,9.65783287533,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,40.3895926774,6.18763503225,8.37522892565,0.0,8.25718729233,10.0299323277,6.42133896304,0.661450737113,0.0,5.75988822593
 08/25  04:00:00,40.9539288043,6.08606386413,7.43444128019,0.0,8.25718729233,11.6354268332,7.01372107248,1.24765384499,0.0,5.76606722749
 08/25  05:00:00,48.5850412313,6.0900391469,7.48164554303,0.0,12.1011305571,15.3678112995,7.04458651612,1.2592972827,0.0,5.78528923342
 08/25  06:00:00,75.1504712003,6.65189428369,11.4924874049,0.0,19.7275818095,37.2640762949,18.6721167544,1.26019702369,0.0,17.4119197307
 08/25  07:00:00,97.6621953887,7.08337356472,14.9682559841,0.0,24.3117294858,51.2795993405,18.0545384782,0.565150304682,0.0,17.4893881735
 08/25  08:00:00,87.1579418629,6.69112608175,16.1317714722,0.0,23.6694662846,40.6342015617,29.4696865112,0.011776855852,0.0,29.4579096554
 08/25  09:00:00,88.1138896462,6.82566803444,21.960767058,0.0,23.6694662846,35.6302164847,47.3831777292,0.0,18.025,29.3581777292
 08/25  10:00:00,70.9550165031,6.7262064593,22.4982290505,0.0,18.7433767983,22.9618409725,41.4644812651,0.0,18.025,23.4394812651
 08/25  11:00:00,74.0389175742,6.94714244349,25.3635971099,0.0,18.7433767983,22.9618409725,39.1364217431,0.0,18.025,21.1114217431
 08/25  12:00:00,76.5402942346,7.14569691362,27.6229709828,0.0,18.5889407304,23.1597249699,37.8408292286,0.0,18.025,19.8158292286
 08/25  13:00:00,76.8584861212,7.16365049807,27.6767102031,0.0,18.7433767983,23.2517909448,41.4076762634,0.0,18.025,23.3826762634
 08/25  14:00:00,76.5304408786,7.13506069163,27.3772529108,0.0,18.7433767983,23.2517909448,41.4036201789,0.0,18.025,23.3786201789
 08/25  15:00:00,74.6014838541,7.09146163354,25.7818425512,0.0,18.7433767983,22.9618409725,41.3995631306,0.0,18.025,23.3745631306
 08/25  16:00:00,78.6393428638,7.1484562049,25.3113795711,0.0,18.7433767983,27.431320555,23.7907902708,0.0,18.025,5.76579027085
 08/25  17:00:00,90.4789954268,7.39454203099,24.7165365656,0.0,17.6635504202,40.6971502883,5.7786094568,0.0,0.0,5.7786094568
 08/25  18:00:00,97.1086972639,7.58625192288,24.6493123785,0.0,27.5259009287,37.3340067412,11.6000996171,0.0,0.0,11.6000996171
 08/25  19:00:00,100.201586649,7.66739730533,23.4519909405,0.0,33.8341110165,33.3544677425,11.5628338605,0.0,0.0,11.5628338605
 08/25  20:00:00,113.797859184,7.83160850288,23.0778948307,0.0,36.5179666069,38.8247702939,5.7916441449,0.0,0.0,5.7916441449
 08/25  21:00:00,107.757289038,7.82486924487,22.5587149396,0.0,32.965339924,36.8579353714,17.4108926865,0.0,0.0,17.4108926865
 08/25  22:00:00,78.3313129862,7.21868200878,17.2863709101,0.0,25.6355707503,20.6438685092,11.5755770987,0.0,0.0,11.5755770987
 08/25  23:00:00,54.4596454101,6.72920039427,13.4575368922,0.0,15.0252895274,11.7056064465,5.77245252552,0.0,0.0,5.77245252552
 08/25  24:00:00,47.4328808323,6.52874586164,11.6570658533,0.0,11.6412384099,10.0650221343,5.76598956499,0.0,0.0,5.76598956499
 08/26  01:00:00,47.3745264655,6.41797794543,10.5107844697,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,41.6510964689,6.28815675516,9.53621103658,0.0,8.25718729233,10.0299323277,5.75985924249,0.0,0.0,5.75985924249
 08/26  03:00:00,40.3413834873,6.16897777228,8.34568009036,0.0,8.25718729233,10.0299323277,0.256337147223,0.236337147223,0.0,0.02
 08/26  04:00:00,40.7535824549,6.06154114333,7.25861859883,0.0,8.25718729233,11.6354268332,6.84185204725,1.07560200898,0.0,5.76625003826
 08/26  05:00:00,44.4880186525,6.00869000819,6.8875159107,0.0,8.71707943955,15.3327214929,7.09548421708,1.32299749132,0.0,5.77248672576
 08/26  06:00:00,60.6839152222,6.19817175272,8.44974183947,0.0,18.5082010057,25.6353820695,12.8710198895,1.32052867329,0.0,11.5504912162
 08/26  07:00:00,79.4922753979,6.65894964764,12.3455610575,0.0,19.4083231844,41.0650158608,11.90182709,0.287234946513,0.0,11.6145921435
 08/26  08:00:00,110.699017942,7.22490269447,19.1092346952,0.0,26.3286599382,57.9988325916,35.5575393589,0.0094062581589,0.0,35.5481331007
 08/26  09:00:00,96.9981772279,7.04981032674,20.7378842576,0.0,26.3286599382,42.8504436482,52.588639479,0.0,18.025,34.563639479
 08/26  10:00:00,71.457326181,6.75727260608,19.4838587732,0.0,21.7447113004,23.4437158914,42.2910075794,0.0,18.025,24.2660075794
 08/26  11:00:00,71.1004666872,6.90682811109,21.4393537669,0.0,19.3027497915,23.426170988,41.4620905463,0.0,18.025,23.4370905463
 08/26  12:00:00,73.0634662742,7.07391907679,23.0932625088,0.0,19.1483137236,23.7250123474,41.4072272028,0.0,18.025,23.3822272028
 08/26  13:00:00,75.842319753,7.23043252416,25.5700566297,0.0,19.3027497915,23.7161209604,41.4029481197,0.0,18.025,23.3779481197
 08/26  14:00:00,76.0386646935,7.27262036727,25.7242113894,0.0,19.3027497915,23.7161209604,41.398872024,0.0,18.025,23.373872024
 08/26  15:00:00,74.7315856373,7.23145286017,24.7482490874,0.0,19.3027497915,23.426170988,35.5623495424,0.0,18.025,17.5373495424
 08/26  16:00:00,77.9815441476,7.18014878272,23.5981925984,0.0,19.3027497915,27.8956505705,23.7908911942,0.0,18.025,5.76589119422
 08/26  17:00:00,86.2730738594,7.35139254355,23.0959158289,0.0,18.2229234133,37.5968344597,5.77235215132,0.0,0.0,5.77235215132
 08/26  18:00:00,101.090280483,7.63562989362,23.6755084427,0.0,32.690315043,37.0816133363,11.5375644082,0.0,0.0,11.5375644082
 08/26  19:00:00,101.330952409,7.69711540478,21.8588652246,0.0,36.8143715336,33.066984531,5.7912472768,0.0,0.0,5.7912472768
 08/26  20:00:00,111.883537746,7.82009609724,21.396384944,0.0,36.3493007332,38.7721355839,11.5619620101,0.0,0.0,11.5619620101
 08/26  21:00:00,109.456496243,7.79554706675,21.1117602345,0.0,36.1807251679,36.8228455648,11.5619067887,0.0,0.0,11.5619067887
 08/26  22:00:00,82.7145901587,7.22774268458,16.2574422208,0.0,31.0351095914,20.6438685092,11.6361834138,0.022477384227,0.0,11.6137060296
 08/26  23:00:00,55.4574417271,6.70004780334,12.0822870264,0.0,17.4250845679,11.7056064465,5.78535323687,0.0,0.0,5.78535323687
 08/26  24:00:00,47.0503472272,6.47629701248,10.1270832914,0.0,12.8411359301,10.0650221343,6.3354875846,0.569225437676,0.0,5.76626214692
 08/27  01:00:00,45.1652097662,6.27892534095,8.32109514497,0.0,12.925468867,10.100111941,8.19045271494,2.43075775317,0.0,5.75969496177
 08/27  02:00:00,38.3353153022,6.0489347593,6.34023039552,0.0,8.34152022915,10.0650221343,11.8400018161,6.08041217517,0.0,5.75958964096
 08/27  03:00:00,37.1488074658,5.92452246677,5.27813759053,0.0,8.34152022915,10.0650221343,7.69079862831,7.67079862831,0.0,0.02
 08/27  04:00:00,37.914566023,5.82598927072,4.53573020615,0.0,8.34152022915,11.6705166398,14.7711339226,9.00508867105,0.0,5.76604525151
 08/27  05:00:00,41.5052484785,5.74796731155,4.04604594335,0.0,8.80141237637,15.3678112995,15.1759208117,9.40353663627,0.0,5.77238417542
 08/27  06:00:00,57.0092484098,5.8818098764,5.09143641691,0.0,18.5082010057,25.6353820695,20.3911352637,8.84087595175,0.0,11.550259312
 08/27  07:00:00,75.3460147669,6.29663868255,8.44218821087,0.0,19.4926561212,41.1001056674,17.1485393477,5.53435213322,0.0,11.6141872144
 08/27  08:00:00,105.419512673,6.8500294062,14.2046029946,0.0,26.3286599382,57.9988325916,35.6537583864,0.109987809941,0.0,35.5437705764
 08/27  09:00:00,90.8908779238,6.6576600849,15.1421614952,0.0,26.2443270014,42.8153538416,47.4827441343,0.0,18.025,29.4577441343
 08/27  10:00:00,64.8319084904,6.36083472043,13.254876266,0.0,21.7447113004,23.4437158914,47.3849073635,0.0,18.025,29.3599073635
 08/27  11:00:00,63.29579656,6.47435865298,14.0074404194,0.0,19.3449162599,23.4437158914,41.4617407064,0.0,18.025,23.4367407064
 08/27  12:00:00,64.84472084,6.61675353462,15.2719721493,0.0,19.190480192,23.7425572507,41.4041884854,0.0,18.025,23.3791884854
 08/27  13:00:00,66.7268720255,6.76278507173,16.9819655701,0.0,19.260583323,23.698576057,41.4011267915,0.0,18.025,23.3761267915
 08/27  14:00:00,68.0500221346,6.84837195352,18.2195281395,0.0,19.260583323,23.698576057,35.5622755687,0.0,18.025,17.5372755687
 08/27  15:00:00,67.4014325146,6.83777520869,17.8714909626,0.0,19.260583323,23.4086260847,41.4100511629,0.0,18.025,23.3850511629
 08/27  16:00:00,69.5829935819,6.72597680228,15.7135182904,0.0,19.260583323,27.8781056672,23.7908914467,0.0,18.025,5.76589144671
 08/27  17:00:00,77.0898965189,6.8617336014,14.4621053013,0.0,18.1807569449,37.5792895564,5.77243100083,0.0,0.0,5.77243100083
 08/27  18:00:00,92.1167268488,7.10593585294,15.3510716801,0.0,32.6059821062,37.0465235296,5.77851313229,0.0,0.0,5.77851313229
 08/27  19:00:00,96.4901966538,7.20925998793,15.6219601796,0.0,36.8143715336,33.066984531,11.6051521058,0.0423330823481,0.0,11.5628190234
 08/27  20:00:00,106.505599961,7.36591386228,16.3532091734,0.0,36.43363367,38.8072253906,12.0782347069,0.516392074837,0.0,11.5618426321
 08/27  21:00:00,103.320386672,7.29695135023,15.5936699963,0.0,36.0963922311,36.7877557581,7.34421014286,1.55247590518,0.0,5.79173423768
 08/27  22:00:00,78.2018018266,6.82483235593,12.2669835545,0.0,30.9507766546,20.6087787026,20.283065366,2.87202205835,0.0,17.4110433076
 08/27  23:00:00,52.2628957144,6.38468302977,9.20310772971,0.0,17.4250845679,11.7056064465,9.79519082936,4.00985763957,0.0,5.78533318978
 08/27  24:00:00,44.5100776028,6.20702303392,7.73666388427,0.0,12.925468867,10.100111941,10.3747509434,4.60883567639,0.0,5.76591526704
 08/28  01:00:00,40.1926341581,6.04861575735,6.45773242859,0.0,10.0992000411,10.047477231,10.8214133923,5.0616255262,0.0,5.75978786609
 08/28  02:00:00,37.3309321651,5.93496206493,5.56924561965,0.0,8.25718729233,10.0299323277,5.46374469107,5.44374469107,0.0,0.02
 08/28  03:00:00,36.6988151305,5.86350722017,5.00858043267,0.0,8.25718729233,10.0299323277,11.531929799,5.77224702539,0.0,5.75968277361
 08/28  04:00:00,37.8521676448,5.80811452995,4.61062853812,0.0,8.25718729233,11.6354268332,11.8237397684,6.0577281576,0.0,5.76601161084
 08/28  05:00:00,45.6213701271,5.82028690146,4.78772660919,0.0,12.1011305571,15.3678112995,11.3579424421,5.5726532236,0.0,5.78528921849
 08/28  06:00:00,73.8369205839,6.35846540446,8.5883660907,0.0,19.7275818095,37.2640762949,22.2547636312,4.8463113292,0.0,17.408452302
 08/28  07:00:00,94.206673305,6.77920996008,11.8168986704,0.0,24.3117294858,51.2795993405,20.5255589918,3.036132675,0.0,17.4894263168
 08/28  08:00:00,81.7056637458,6.33456358795,11.0360566655,0.0,23.6694662846,40.6342015617,29.4821897078,0.0230757059849,0.0,29.4591140018
 08/28  09:00:00,78.668424821,6.31649605767,13.0244749156,0.0,23.6694662846,35.6302164847,47.380678562,0.0,18.025,29.355678562
 08/28  10:00:00,59.305036246,6.05054342706,11.5239113418,0.0,18.7433767983,22.9618409725,41.4645094915,0.0,18.025,23.4395094915
 08/28  11:00:00,58.9171560762,6.00943101654,11.1795476248,0.0,18.7433767983,22.9618409725,41.410363308,0.0,18.025,23.385363308
 08/28  12:00:00,58.7064379869,5.99200920472,10.9428000942,0.0,18.5889407304,23.1597249699,36.0760391634,0.511525625361,18.025,17.539513538
 08/28  13:00:00,62.9562485579,6.3207188443,14.6174044211,0.0,18.7433767983,23.2517909448,41.411480156,0.0,18.025,23.386480156
 08/28  14:00:00,67.4416182092,6.5459386198,18.8775535852,0.0,18.7433767983,23.2517909448,41.4073748794,0.0,18.025,23.3823748794
 08/28  15:00:00,68.6433068727,6.62260908851,20.2925203732,0.0,18.7433767983,22.9618409725,41.4033053494,0.0,18.025,23.3783053494
 08/28  16:00:00,73.3041207176,6.69169204894,20.432916985,0.0,18.7433767983,27.431320555,23.7910411559,0.0,18.025,5.76604115587
 08/28  17:00:00,86.2789172438,7.03174365508,20.8792564971,0.0,17.6635504202,40.6971502883,5.77869211538,0.0,0.0,5.77869211538
 08/28  18:00:00,94.2020869335,7.31656752499,22.0123850491,0.0,27.5259009287,37.3340067412,11.6011145306,0.0,0.0,11.6011145306
 08/28  19:00:00,100.499543548,7.484256414,22.0490872786,0.0,33.8341110165,33.3544677425,11.5631875224,0.0,0.0,11.5631875224
 08/28  20:00:00,112.802103244,7.69914225501,22.2146053338,0.0,36.5179666069,38.8247702939,10.9506945869,0.0,0.0,10.9506945869
 08/28  21:00:00,107.349935358,7.74535169243,22.2308817027,0.0,32.965339924,36.8579353714,12.2260952392,0.0,0.0,12.2260952392
 08/28  22:00:00,78.0607183572,7.16021607064,17.0742404399,0.0,25.6355707503,20.6438685092,11.5757349252,0.0,0.0,11.5757349252
 08/28  23:00:00,52.4660697058,6.55718738629,11.6359748818,0.0,15.0252895274,11.7056064465,6.05010649547,0.277637033004,0.0,5.77246946247
 08/28  24:00:00,44.8007283072,6.30812826406,9.24552961857,0.0,11.6412384099,10.0650221343,6.76103645285,0.994777289012,0.0,5.76625916383
 08/29  01:00:00,41.648616182,6.15380439665,7.80852965185,0.0,10.0992000411,10.047477231,1.60998058758,1.58998058758,0.0,0.02
 08/29  02:00:00,38.3357944677,6.00802555697,6.50104141567,0.0,8.25718729233,10.0299323277,8.53570532452,2.77604741432,0.0,5.75965791019
 08/29  03:00:00,37.5004122632,5.92458566844,5.74909826984,0.0,8.25718729233,10.0299323277,9.45786072423,3.699381309,0.0,5.75847941523
 08/29  04:00:00,38.3675580268,5.8503813352,5.08375403905,0.0,8.25718729233,11.6354268332,10.7086845125,4.94333985712,0.0,5.76534465535
 08/29  05:00:00,45.9411470768,5.85041961646,5.07736939919,0.0,12.1011305571,15.3678112995,10.836678019,5.05143353954,0.0,5.78524447943
 08/29  06:00:00,74.1318197486,6.38929010557,8.85244248358,0.0,19.7275818095,37.2640762949,16.024656804,4.41084987025,0.0,11.6138069337
 08/29  07:00:00,94.0052039154,6.76315367168,11.6314827345,0.0,24.3117294858,51.2795993405,26.7816197025,3.46874863553,0.0,23.312871067
 08/29  08:00:00,80.7353040357,6.25923056066,10.141029412,0.0,23.6694662846,40.6342015617,29.8962172857,0.438159417936,0.0,29.4580578678
 08/29  09:00:00,77.025454569,6.17301851679,11.52498396,0.0,23.6694662846,35.6302164847,41.9406752006,0.426408990248,18.025,23.4892662103
 08/29  10:00:00,57.9288340214,5.95191759407,10.2463335541,0.0,18.7433767983,22.9618409725,49.0708957825,1.75221245618,18.025,29.2936833263
 08/29  11:00:00,58.4915065159,6.02784955128,10.7354792332,0.0,18.7433767983,22.9618409725,36.7706694062,1.20185398688,18.025,17.5438154194
 08/29  12:00:00,58.9527647088,6.0785231345,11.1026168064,0.0,18.5889407304,23.1597249699,42.2165508547,0.807723172449,18.025,23.3838276822
 08/29  13:00:00,60.4662426472,6.25677898418,12.1913366939,0.0,18.7433767983,23.2517909448,41.4062688899,0.0,18.025,23.3812688899
 08/29  14:00:00,60.9188464008,6.31652961951,12.5841878524,0.0,18.7433767983,23.2517909448,41.4006414384,0.0,18.025,23.3756414384
 08/29  15:00:00,60.7198842146,6.32581354454,12.6658892593,0.0,18.7433767983,22.9618409725,41.3996775804,0.0,18.025,23.3746775804
 08/29  16:00:00,64.4462886797,6.33019736221,11.9365903563,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,76.2874054206,6.5483984424,11.3710932751,0.0,17.6635504202,40.6971502883,11.5372703455,0.0,0.0,11.5372703455
 08/29  18:00:00,83.8765241766,6.73183994952,12.2715525883,0.0,27.5259009287,37.3340067412,11.8099797417,0.208888311942,0.0,11.6010914298
 08/29  19:00:00,90.4053629925,6.83650782317,12.602658878,0.0,33.8341110165,33.3544677425,7.57312712218,1.70124226278,0.0,5.87188485939
 08/29  20:00:00,102.728463738,6.96106323997,12.8790463346,0.0,36.5179666069,38.8247702939,16.5770802905,5.09586211554,0.0,11.481218175
 08/29  21:00:00,96.4744755658,6.91532387198,12.1854456821,0.0,32.965339924,36.8579353714,26.3006936679,8.89087573203,0.0,17.4098179358
 08/29  22:00:00,69.061790523,6.42522198789,8.81030879977,0.0,25.6355707503,20.6438685092,17.5304095443,11.7328198485,0.0,5.79758969578
 08/29  23:00:00,46.0145089406,5.99449835868,5.74710191246,0.0,15.0252895274,11.7056064465,24.6873495222,13.6582816304,0.0,11.0290678918
 08/29  24:00:00,39.2608564297,5.79205584577,4.22173158534,0.0,11.6412384099,10.0650221343,15.7743474256,15.2593837681,0.0,0.514963657491
 08/30  01:00:00,36.6573787297,5.66973466351,3.30135853341,0.0,10.0992000411,10.047477231,22.1144013472,16.354636823,0.0,5.75976452424
 08/30  02:00:00,34.2578553905,5.60867614926,2.82245084239,0.0,8.25718729233,10.0299323277,22.5373243624,16.7774157109,0.0,5.75990865149
 08/30  03:00:00,33.9443859193,5.57065691792,2.5470043226,0.0,8.25718729233,10.0299323277,17.1595014107,17.1395014107,0.0,0.02
 08/30  04:00:00,35.2988745532,5.53948931928,2.32596101039,0.0,8.25718729233,11.6354268332,23.2127058721,17.44645169,0.0,5.76625418207
 08/30  05:00:00,42.7930308059,5.53259038592,2.24708085503,0.0,12.1011305571,15.3678112995,30.2659784986,18.716481806,0.0,11.5494966926
 08/30  06:00:00,69.1228112316,5.84859085642,4.38413540139,0.0,19.7275818095,37.2640762949,28.7575166139,17.1440025034,0.0,11.6135141105
 08/30  07:00:00,89.2591161435,6.23909407484,7.40945285724,0.0,24.3117294858,51.2795993405,27.8016667219,10.3115522387,0.0,17.4901144832
 08/30  08:00:00,77.4112330476,5.88946343199,7.18672405256,0.0,23.6694662846,40.6342015617,31.4952101306,2.03524310529,0.0,29.4599670253
 08/30  09:00:00,75.4952968199,5.97374828365,10.1940953457,0.0,23.6694662846,35.6302164847,47.484459931,0.102931425856,18.025,29.3565285051
 08/30  10:00:00,57.4871197812,5.89021449118,9.86632326,0.0,18.7433767983,22.9618409725,41.4651709261,0.0,18.025,23.4401709261
 08/30  11:00:00,58.4558502179,6.0327285703,10.6949428386,0.0,18.7433767983,22.9618409725,41.4089694311,0.0,18.025,23.3839694311
 08/30  12:00:00,60.242973797,6.19274442209,12.2786050734,0.0,18.5889407304,23.1597249699,41.4042338485,0.0,18.025,23.3792338485
 08/30  13:00:00,61.312234004,6.31631231875,12.9777910538,0.0,18.7433767983,23.2517909448,41.4006897968,0.0,18.025,23.3756897968
 08/30  14:00:00,62.6203460204,6.38341452644,14.2188021257,0.0,18.7433767983,23.2517909448,35.5662214442,0.0,18.025,17.5412214442
 08/30  15:00:00,62.6390639954,6.44952634145,14.4613627002,0.0,18.7433767983,22.9618409725,41.4091749966,0.0,18.025,23.3841749966
 08/30  16:00:00,66.101507536,6.4456186563,13.4763801179,0.0,18.7433767983,27.431320555,23.7909281361,0.0,18.025,5.7659281361
 08/30  17:00:00,78.099918897,6.67610831976,13.0558956782,0.0,17.6635504202,40.6971502883,5.77845882424,0.0,0.0,5.77845882424
 08/30  18:00:00,85.1391199627,6.84297340055,13.4230099501,0.0,27.5259009287,37.3340067412,14.154748438,0.0,0.0,14.154748438
 08/30  19:00:00,91.1502718667,6.91002585935,13.2740483083,0.0,33.8341110165,33.3544677425,9.72813462662,0.7124758497,0.0,9.01565877692
 08/30  20:00:00,103.807114352,7.06422519685,13.8545315625,0.0,36.5179666069,38.8247702939,13.9586875739,2.39634060282,0.0,11.562346971
 08/30  21:00:00,97.8498544935,7.04240696477,13.4337445809,0.0,32.965339924,36.8579353714,16.1192587114,4.50462549275,0.0,11.6146332186
 08/30  22:00:00,70.4037553011,6.54874947345,10.0287444542,0.0,25.6355707503,20.6438685092,18.5898258883,7.01373899439,0.0,11.5760868939
 08/30  23:00:00,47.3623496894,6.11919720364,6.97024484432,0.0,15.0252895274,11.7056064465,14.5422815474,8.76973602306,0.0,5.77254552436
 08/30  24:00:00,40.6176971268,5.93247900726,5.43814722308,0.0,11.6412384099,10.0650221343,15.0920393252,9.32584539683,0.0,5.76619392841
 08/31  01:00:00,37.902621608,5.80513049294,4.41120495275,0.0,10.0992000411,10.047477231,15.5217212028,9.76214824352,0.0,5.75957295924
 08/31  02:00:00,34.8198970172,5.66430730377,3.32886499462,0.0,8.25718729233,10.0299323277,13.1804449249,13.1604449249,0.0,0.02
 08/31  03:00:00,34.326374555,5.61148093286,2.88816528754,0.0,8.25718729233,10.0299323277,20.0089423879,14.2490947927,0.0,5.75984759517
 08/31  04:00:00,35.6599735637,5.57927632334,2.64727198645,0.0,8.25718729233,11.6354268332,20.7448768346,14.9790734001,0.0,5.76580343448
 08/31  05:00:00,43.2659455596,5.58281204765,2.6697763641,0.0,12.1011305571,15.3678112995,20.6678832999,14.882793736,0.0,5.78508956392
 08/31  06:00:00,69.5778139628,5.89907421452,4.78864796437,0.0,19.7275818095,37.2640762949,32.4984422793,15.0893258116,0.0,17.4091164677
 08/31  07:00:00,90.1362472963,6.34650274537,8.17917771265,0.0,24.3117294858,51.2795993405,26.7399833858,9.25043047355,0.0,17.4895529123
 08/31  08:00:00,78.1350220303,5.97091926593,7.82905782104,0.0,23.6694662846,40.6342015617,30.7683687918,1.31001063867,0.0,29.4583581531
 08/31  09:00:00,76.111560486,6.0437370975,10.7403695404,0.0,23.6694662846,35.6302164847,47.4073557137,0.0246303123359,18.025,29.3577254013
 08/31  10:00:00,58.5207498812,5.9778474377,10.8123190409,0.0,18.7433767983,22.9618409725,41.4639319735,0.0,18.025,23.4389319735
 08/31  11:00:00,60.2942965659,6.160571585,12.4055469873,0.0,18.7433767983,22.9618409725,41.4097674635,0.0,18.025,23.3847674635
 08/31  12:00:00,62.7439300313,6.33795307053,14.6343472305,0.0,18.5889407304,23.1597249699,35.5623160704,0.0,18.025,17.5373160704
 08/31  13:00:00,64.6254878465,6.49442795627,16.1129343024,0.0,18.7433767983,23.2517909448,41.4108598536,0.0,18.025,23.3858598536
 08/31  14:00:00,66.2451872798,6.6088062218,17.6182548665,0.0,18.7433767983,23.2517909448,41.4068089704,0.0,18.025,23.3818089704
 08/31  15:00:00,66.2067773914,6.65087335819,17.8277256934,0.0,18.7433767983,22.9618409725,41.4027735648,0.0,18.025,23.3777735648
 08/31  16:00:00,69.6103737417,6.65262800508,16.778233897,0.0,18.7433767983,27.431320555,23.7908911387,0.0,18.025,5.7658911387
 08/31  17:00:00,80.9928142833,6.87001989336,15.7548763301,0.0,17.6635504202,40.6971502883,5.77876021619,0.0,0.0,5.77876021619
 08/31  18:00:00,87.8867182433,7.04616467638,15.9674179118,0.0,27.5259009287,37.3340067412,11.6015053797,0.0,0.0,11.6015053797
 08/31  19:00:00,93.2844827353,7.08887133834,15.2294103832,0.0,33.8341110165,33.3544677425,11.6239745927,0.0610094032124,0.0,11.5629651894
 08/31  20:00:00,105.276292134,7.20670460088,15.1812311334,0.0,36.5179666069,38.8247702939,6.75936228224,0.968884230661,0.0,5.79047805158
 08/31  21:00:00,99.3987490608,7.19239631836,14.8326481892,0.0,32.965339924,36.8579353714,19.4322844465,2.02125055367,0.0,17.4110338929
 08/31  22:00:00,72.4500957429,6.74235331318,11.8814794617,0.0,25.6355707503,20.6438685092,13.7879547004,2.21222764843,0.0,11.575727052
 08/31  23:00:00,49.8227070659,6.34525129075,9.20454740692,0.0,15.0252895274,11.7056064465,7.66197106514,1.88944149345,0.0,5.77252957169
 08/31  24:00:00,43.4901726023,6.19152017879,8.05158156946,0.0,11.6412384099,10.0650221343,7.32278061791,1.55666603136,0.0,5.76611458655
 09/01  01:00:00,41.0521108363,6.09157163399,7.27425647492,0.0,10.0992000411,10.047477231,1.20025705147,1.18025705147,0.0,0.02
 09/01  02:00:00,38.4212130613,6.00325600248,6.59122852738,0.0,8.25718729233,10.0299323277,6.58731885645,0.827426670258,0.0,5.75989218619
 09/01  03:00:00,38.0821787605,5.96150192974,6.29394842734,0.0,8.25718729233,10.0299323277,6.20181901181,0.442038706075,0.0,5.75978030573
 09/01  04:00:00,39.6455373915,5.94558613146,6.2665277206,0.0,8.25718729233,11.6354268332,0.0923243063675,0.0723243063675,0.0,0.02
 09/01  05:00:00,47.783713762,5.9949600816,6.77539349601,0.0,12.1011305571,15.3678112995,11.5495934506,0.0,0.0,11.5495934506
 09/01  06:00:00,76.5198617954,6.58604034813,11.0437323406,0.0,19.7275818095,37.2640762949,11.614713189,0.0,0.0,11.614713189
 09/01  07:00:00,97.1697777487,7.01469734455,14.544509546,0.0,24.3117294858,51.2795993405,23.3115270364,0.0,0.0,23.3115270364
 09/01  08:00:00,85.3359968863,6.56702185349,14.433928594,0.0,23.6694662846,40.6342015617,29.4586901544,0.0,0.0,29.4586901544
 09/01  09:00:00,85.3527851929,6.6720853822,19.35324649,0.0,23.6694662846,35.6302164847,41.5139609588,0.0,18.025,23.4889609588
 09/01  10:00:00,68.0747369136,6.57251265147,19.7716398355,0.0,18.7433767983,22.9618409725,47.3183437403,0.0,18.025,29.2933437403
 09/01  11:00:00,71.1589922368,6.7486986693,22.6821151686,0.0,18.7433767983,22.9618409725,35.5704232497,0.0,18.025,17.5454232497
 09/01  12:00:00,74.3986649103,6.96030654553,25.6667328617,0.0,18.5889407304,23.1597249699,41.408527923,0.0,18.025,23.383527923
 09/01  13:00:00,75.5474697418,7.05021819918,26.4791236548,0.0,18.7433767983,23.2517909448,41.4044586714,0.0,18.025,23.3794586714
 09/01  14:00:00,77.2728239487,7.17790011534,28.0767937543,0.0,18.7433767983,23.2517909448,41.4004280033,0.0,18.025,23.3754280033
 09/01  15:00:00,77.2772264488,7.21725047789,28.3317936262,0.0,18.7433767983,22.9618409725,36.7044982711,0.0,18.025,18.6794982711
 09/01  16:00:00,81.3204256282,7.25201085899,27.8889135351,0.0,18.7433767983,27.431320555,22.6622486538,0.0,18.025,4.63724865375
 09/01  17:00:00,92.8113497758,7.50102777751,26.9424074847,0.0,17.6635504202,40.6971502883,11.5372642888,0.0,0.0,11.5372642888
 09/01  18:00:00,99.6612272294,7.71308769008,27.0750058364,0.0,27.5259009287,37.3340067412,11.6011313809,0.0,0.0,11.6011313809
 09/01  19:00:00,101.228300203,7.634400171,22.6277029981,0.0,33.8341110165,33.3544677425,5.79057223113,0.0,0.0,5.79057223113
 09/01  20:00:00,110.341401443,7.61608495182,19.8369596807,0.0,36.5179666069,38.8247702939,11.5815577651,0.0188805570297,0.0,11.562677208
 09/01  21:00:00,103.963613976,7.57974624394,19.0101592626,0.0,32.965339924,36.8579353714,17.4101574546,0.0,0.0,17.4101574546
 09/01  22:00:00,76.270926064,7.0884347223,15.3562297125,0.0,25.6355707503,20.6438685092,5.79762158081,0.0,0.0,5.79762158081
 09/01  23:00:00,52.9291656869,6.63799739127,12.0182585699,0.0,15.0252895274,11.7056064465,11.524982852,0.0,0.0,11.524982852
 09/01  24:00:00,46.0363602934,6.44195624067,10.3473342224,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/02  01:00:00,46.3045436061,6.35415205304,9.50462443944,0.0,12.8411359301,10.0650221343,5.75978383744,0.0,0.0,5.75978383744
 09/02  02:00:00,40.4447201136,6.21361605057,8.40437482582,0.0,8.25718729233,10.0299323277,5.75993158779,0.0,0.0,5.75993158779
 09/02  03:00:00,39.742693173,6.13763684823,7.77833080353,0.0,8.25718729233,10.0299323277,0.066502653418,0.046502653418,0.0,0.02
 09/02  04:00:00,40.9051032155,6.08670453574,7.38497341005,0.0,8.25718729233,11.6354268332,5.93890491627,0.172620493591,0.0,5.76628442268
 09/02  05:00:00,44.3409396397,6.00877432602,6.74035112582,0.0,8.71707943955,15.3327214929,6.72424698903,0.951909349781,0.0,5.77233763925
 09/02  06:00:00,60.0657682211,6.16058435773,7.86917893183,0.0,18.5082010057,25.6353820695,13.0044349279,1.45366006302,0.0,11.5507748649
 09/02  07:00:00,78.4590632485,6.59332126228,11.3779730426,0.0,19.4083231844,41.0650158608,12.0257759851,0.411203403704,0.0,11.6145725813
 09/02  08:00:00,109.67889496,7.16976872486,18.1442408664,0.0,26.3286599382,57.9988325916,35.557953007,0.0107762021128,0.0,35.5471768049
 09/02  09:00:00,97.0816663636,7.05444400851,20.816737484,0.0,26.3286599382,42.8504436482,47.4796287249,0.0,18.025,29.4546287249
 09/02  10:00:00,71.9931060144,6.77862170934,19.9982851746,0.0,21.7447113004,23.4437158914,47.3859431681,0.0,18.025,29.3609431681
 09/02  11:00:00,70.8297343688,6.81605008804,21.2593966998,0.0,19.3027497915,23.426170988,41.461286032,0.0,18.025,23.436286032
 09/02  12:00:00,72.7743080471,6.93100335173,22.9470192674,0.0,19.1483137236,23.7250123474,41.4051359928,0.0,18.025,23.3801359928
 09/02  13:00:00,74.3713767231,6.96863696499,24.3609066722,0.0,19.3027497915,23.7161209604,41.4009305726,0.0,18.025,23.3759305726
 09/02  14:00:00,75.2415679335,7.03061254387,25.1691198032,0.0,19.3027497915,23.7161209604,41.3968986117,0.0,18.025,23.3718986117
 09/02  15:00:00,76.3237470918,7.13520080823,26.4366650076,0.0,19.3027497915,23.426170988,35.5701145306,0.0,18.025,17.5451145306
 09/02  16:00:00,80.9540363801,7.15241949753,26.5984091702,0.0,19.3027497915,27.8956505705,23.790972867,0.0,18.025,5.76597286703
 09/02  17:00:00,88.4069923637,7.32139369669,25.2598298403,0.0,18.2229234133,37.5968344597,5.77209282609,0.0,0.0,5.77209282609
 09/02  18:00:00,101.613696448,7.56426486962,24.2702873569,0.0,32.690315043,37.0816133363,5.77865650886,0.0,0.0,5.77865650886
 09/02  19:00:00,104.79274685,7.68608997494,23.4476790609,0.0,36.8143715336,33.066984531,11.5633237386,0.0,0.0,11.5633237386
 09/02  20:00:00,113.334259963,7.83265267045,22.8345492561,0.0,36.3493007332,38.7721355839,11.5609813547,0.0,0.0,11.5609813547
 09/02  21:00:00,109.394308417,7.73613737952,21.1089806427,0.0,36.1807251679,36.8228455648,5.79128019034,0.0,0.0,5.79128019034
 09/02  22:00:00,83.737327176,7.25812349932,17.2497918045,0.0,31.0351095914,20.6438685092,17.4115562375,0.0,0.0,17.4115562375
 09/02  23:00:00,56.576344049,6.75790603512,13.1433300734,0.0,17.4250845679,11.7056064465,5.78520911401,0.0,0.0,5.78520911401
 09/02  24:00:00,47.8409288579,6.52523768258,10.8687221401,0.0,12.8411359301,10.0650221343,5.76618934186,0.0,0.0,5.76618934186
