Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  01:00:00,46.631414611,6.39429881331,9.67192456113,0.0,12.925468867,10.100111941,5.92711533873,0.167538615506,0.0,5.75957672323
 09/03  02:00:00,40.6959462386,6.24396011084,8.50583622819,0.0,8.34152022915,10.0650221343,0.488902679872,0.468902679872,0.0,0.02
 09/03  03:00:00,39.9365164528,6.16029688434,7.8300694276,0.0,8.34152022915,10.0650221343,6.47296930086,0.713113701674,0.0,5.75985559918
 09/03  04:00:00,41.0362034732,6.10027624951,7.38307845448,0.0,8.34152022915,11.6705166398,6.66427973142,0.898712212357,0.0,5.76556751906
 09/03  05:00:00,44.9270881715,6.05478648854,7.16106397925,0.0,8.80141237637,15.3678112995,6.77653608106,1.00420457819,0.0,5.77233150287
 09/03  06:00:00,60.9126021193,6.2353604715,8.64123872988,0.0,18.5082010057,25.6353820695,7.15875419561,1.12709499351,0.0,6.0316592021
 09/03  07:00:00,79.1280112523,6.64573050724,11.8750843496,0.0,19.4926561212,41.1001056674,17.7280020125,0.563823999316,0.0,17.1641780132
 09/03  08:00:00,109.682270045,7.1787976696,18.1385825588,0.0,26.3286599382,57.9988325916,35.5532683219,0.00950085220656,0.0,35.5437674696
 09/03  09:00:00,95.7898991229,6.97785255055,19.7209875898,0.0,26.2443270014,42.8153538416,47.4802255679,0.0,18.025,29.4552255679
 09/03  10:00:00,69.3536094948,6.5968348168,17.5405720449,0.0,21.7447113004,23.4437158914,47.3866780544,0.0,18.025,29.3616780544
 09/03  11:00:00,69.4982134631,6.73161579139,19.9525982705,0.0,19.3449162599,23.4437158914,41.4630709346,0.0,18.025,23.4380709346
 09/03  12:00:00,73.0881127814,6.92201294821,23.210101812,0.0,19.190480192,23.7425572507,41.4040774493,0.0,18.025,23.3790774493
 09/03  13:00:00,74.572619137,6.96135759344,24.6291374839,0.0,19.260583323,23.698576057,41.3976350291,0.0,18.025,23.3726350291
 09/03  14:00:00,76.1049898457,7.09856400027,26.0243042727,0.0,19.260583323,23.698576057,35.5683615928,0.0,18.025,17.5433615928
 09/03  15:00:00,75.6312794473,7.09625441258,25.8428568124,0.0,19.260583323,23.4086260847,41.4090258574,0.0,18.025,23.3840258574
 09/03  16:00:00,79.2768174597,7.0956123055,25.0377024171,0.0,19.260583323,27.8781056672,23.7908407138,0.0,18.025,5.76584071379
 09/03  17:00:00,87.2854554437,7.30341172561,24.2159823287,0.0,18.1807569449,37.5792895564,5.77213772544,0.0,0.0,5.77213772544
 09/03  18:00:00,102.967998952,7.66586122487,25.6424154342,0.0,32.6059821062,37.0465235296,5.7787220473,0.0,0.0,5.7787220473
 09/03  19:00:00,105.32229469,7.75666107805,23.9066523304,0.0,36.8143715336,33.066984531,11.5625815994,0.0,0.0,11.5625815994
 09/03  20:00:00,113.24092706,7.85693565672,22.5975106967,0.0,36.43363367,38.8072253906,11.5613399374,0.0,0.0,11.5613399374
 09/03  21:00:00,110.154440992,7.81822564454,21.9064459223,0.0,36.0963922311,36.7877557581,5.79149437155,0.0,0.0,5.79149437155
 09/03  22:00:00,84.0926150114,7.31401202499,17.6686104263,0.0,30.9507766546,20.6087787026,17.412403144,0.0,0.0,17.412403144
 09/03  23:00:00,56.9266424267,6.7925670297,13.4589672194,0.0,17.4250845679,11.7056064465,5.78538728859,0.0,0.0,5.78538728859
 09/03  24:00:00,48.9068199215,6.59960033396,11.740826883,0.0,12.925468867,10.100111941,5.76616407564,0.0,0.0,5.76616407564
 09/04  01:00:00,46.9656379142,6.41994494458,9.98050194233,0.0,12.925468867,10.100111941,6.61256107753,0.85263990069,0.0,5.75992117684
 09/04  02:00:00,40.1258110251,6.19703942088,7.98262270536,0.0,8.34152022915,10.0650221343,2.41018866005,2.39018866005,0.0,0.02
 09/04  03:00:00,39.0055658738,6.08570286405,6.97371054319,0.0,8.34152022915,10.0650221343,9.18116529335,3.42135108252,0.0,5.75981421083
 09/04  04:00:00,39.4302533198,5.9721049677,5.90529842442,0.0,8.34152022915,11.6705166398,11.4676162459,5.70132914643,0.0,5.76628709942
 09/04  05:00:00,43.3136111713,5.92580552107,5.67656729458,0.0,8.80141237637,15.3678112995,10.7026740606,4.93107821313,0.0,5.77159584742
 09/04  06:00:00,58.845647933,6.06581533335,6.74383137289,0.0,18.5082010057,25.6353820695,10.9311295975,5.14695851051,0.0,5.78417108694
 09/04  07:00:00,77.5310518358,6.51570617047,10.4081450464,0.0,19.4926561212,41.1001056674,19.5239118449,2.11289998703,0.0,17.4110118579
 09/04  08:00:00,108.419520743,7.09211380036,16.9625173698,0.0,26.3286599382,57.9988325916,35.5491473409,0.0,0.0,35.5491473409
 09/04  09:00:00,94.4373913002,6.89569103624,18.4506353217,0.0,26.2443270014,42.8153538416,47.4853354528,0.0,18.025,29.4603354528
 09/04  10:00:00,69.5336783706,6.59477426865,17.7227029699,0.0,21.7447113004,23.4437158914,47.3862279595,0.0,18.025,29.3612279595
 09/04  11:00:00,69.906339038,6.74839337981,20.3439459251,0.0,19.3449162599,23.4437158914,41.4629970189,0.0,18.025,23.4379970189
 09/04  12:00:00,72.6576968259,6.94073168426,22.7609638334,0.0,19.190480192,23.7425572507,41.4011105671,0.0,18.025,23.3761105671
 09/04  13:00:00,74.9520252818,7.05701432856,24.9128873581,0.0,19.260583323,23.698576057,35.5668304931,0.0,18.025,17.5418304931
 09/04  14:00:00,75.8453302267,7.10703978216,25.7561717824,0.0,19.260583323,23.698576057,41.4100653111,0.0,18.025,23.3850653111
 09/04  15:00:00,76.4343568861,7.19172538935,26.5504613163,0.0,19.260583323,23.4086260847,41.406087849,0.0,18.025,23.381087849
 09/04  16:00:00,80.2251541329,7.1869005739,25.8947475517,0.0,19.260583323,27.8781056672,23.7910604522,0.0,18.025,5.76606045216
 09/04  17:00:00,87.0842400959,7.3240442623,23.9941318675,0.0,18.1807569449,37.5792895564,5.77254905921,0.0,0.0,5.77254905921
 09/04  18:00:00,102.271446711,7.66607186628,24.9456512523,0.0,32.6059821062,37.0465235296,5.77836354116,0.0,0.0,5.77836354116
 09/04  19:00:00,107.896417369,7.81461145849,24.5388242795,0.0,36.8143715336,33.066984531,11.5628988188,0.0,0.0,11.5628988188
 09/04  20:00:00,115.173617262,7.98691904826,24.4002150618,0.0,36.43363367,38.8072253906,5.79035259964,0.0,0.0,5.79035259964
 09/04  21:00:00,112.494049966,7.98224204186,24.0820363238,0.0,36.0963922311,36.7877557581,11.5636048106,0.0,0.0,11.5636048106
 09/04  22:00:00,86.3229144849,7.46501047327,19.7479118988,0.0,30.9507766546,20.6087787026,17.4116895758,0.0,0.0,17.4116895758
 09/04  23:00:00,59.1878914601,6.95332632455,15.5594538351,0.0,17.4250845679,11.7056064465,5.78524695818,0.0,0.0,5.78524695818
 09/04  24:00:00,50.1588174803,6.69254880989,12.8998751085,0.0,12.925468867,10.100111941,5.76615583143,0.0,0.0,5.76615583143
 09/05  01:00:00,44.6748881215,6.4522871131,10.5363149979,0.0,10.0992000411,10.047477231,4.49016087747,0.0807168412157,0.0,4.40944403625
 09/05  02:00:00,41.3373584272,6.30182086358,9.20880964864,0.0,8.25718729233,10.0299323277,1.85179910335,0.482422203022,0.0,1.36937690033
 09/05  03:00:00,40.4541396435,6.21248566646,8.41492306619,0.0,8.25718729233,10.0299323277,6.49942549973,0.739565790139,0.0,5.75985970959
 09/05  04:00:00,41.3739706793,6.13976843142,7.80077563462,0.0,8.25718729233,11.6354268332,6.73407794444,0.968018105631,0.0,5.76605983881
 09/05  05:00:00,49.2775407573,6.16556811295,8.09861054444,0.0,12.1011305571,15.3678112995,6.48339373033,0.698064425794,0.0,5.78532930453
 09/05  06:00:00,77.9088442501,6.74441674683,12.2743287544,0.0,19.7275818095,37.2640762949,17.9934821657,0.581195886597,0.0,17.4122862791
 09/05  07:00:00,99.0379594956,7.20145500971,16.2259262733,0.0,24.3117294858,51.2795993405,17.5101872117,0.0201959995061,0.0,17.4899912122
 09/05  08:00:00,88.2994822115,6.78194928917,17.1824803708,0.0,23.6694662846,40.6342015617,29.4588477056,0.0,0.0,29.4588477056
 09/05  09:00:00,88.6090510507,6.91697496552,22.3646154697,0.0,23.6694662846,35.6302164847,47.3846533507,0.0,18.025,29.3596533507
 09/05  10:00:00,72.1861684191,6.85870142173,23.5968813803,0.0,18.7433767983,22.9618409725,41.4656904572,0.0,18.025,23.4406904572
 09/05  11:00:00,73.9651941238,6.96600676136,25.2710066349,0.0,18.7433767983,22.9618409725,41.4089915077,0.0,18.025,23.3839915077
 09/05  12:00:00,77.1305285414,7.23208522382,28.1268132863,0.0,18.5889407304,23.1597249699,35.5707315584,0.0,18.025,17.5457315584
 09/05  13:00:00,78.0230042998,7.29626789947,28.7086082203,0.0,18.7433767983,23.2517909448,41.4090723184,0.0,18.025,23.3840723184
 09/05  14:00:00,78.1994475129,7.3388944827,28.8424232138,0.0,18.7433767983,23.2517909448,41.4051169829,0.0,18.025,23.3801169829
 09/05  15:00:00,77.0091675871,7.31997667481,27.9610088306,0.0,18.7433767983,22.9618409725,41.4011639923,0.0,18.025,23.3761639923
 09/05  16:00:00,81.3996670827,7.35269711357,27.8674581071,0.0,18.7433767983,27.431320555,23.7910807125,0.0,18.025,5.76608071253
 09/05  17:00:00,92.0713633608,7.54023508611,26.1632065503,0.0,17.6635504202,40.6971502883,5.77893338816,0.0,0.0,5.77893338816
 09/05  18:00:00,97.5159858241,7.66622309421,24.9766205806,0.0,27.5259009287,37.3340067412,11.6008748185,0.0,0.0,11.6008748185
 09/05  19:00:00,106.305373249,7.81484991504,25.6403195841,0.0,33.8341110165,33.3544677425,11.5625730484,0.0,0.0,11.5625730484
 09/05  20:00:00,116.303721259,7.98851200833,25.4268465474,0.0,36.5179666069,38.8247702939,5.7900907897,0.0,0.0,5.7900907897
 09/05  21:00:00,109.436066291,7.95187354882,24.1104783305,0.0,32.965339924,36.8579353714,17.4104397456,0.0,0.0,17.4104397456
 09/05  22:00:00,80.9797212475,7.42827317514,19.7251806181,0.0,25.6355707503,20.6438685092,11.5757455257,0.0,0.0,11.5757455257
 09/05  23:00:00,56.7465533103,6.94209028004,15.5315514204,0.0,15.0252895274,11.7056064465,5.77255363464,0.0,0.0,5.77255363464
 09/05  24:00:00,48.9367156165,6.69586721938,12.9937755791,0.0,11.6412384099,10.0650221343,5.76606280491,0.0,0.0,5.76606280491
 09/06  01:00:00,45.738437719,6.54028765364,11.5118648131,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,42.3725622124,6.39328682644,10.1525440264,0.0,8.25718729233,10.0299323277,5.75988873236,0.0,0.0,5.75988873236
 09/06  03:00:00,41.1726026218,6.28216747481,9.06370565979,0.0,8.25718729233,10.0299323277,5.75940595147,0.0,0.0,5.75940595147
 09/06  04:00:00,42.0359784502,6.2062915375,8.39626065906,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,49.4164454336,6.18902825369,8.21405040055,0.0,12.1011305571,15.3678112995,11.7758167697,0.226002873593,0.0,11.5498138961
 09/06  06:00:00,77.248409243,6.69461319715,11.6636993084,0.0,19.7275818095,37.2640762949,12.7739275148,1.15897519009,0.0,11.6149523247
 09/06  07:00:00,97.6821921166,7.10278458747,14.9688241844,0.0,24.3117294858,51.2795993405,23.9485275617,0.635480840066,0.0,23.3130467216
 09/06  08:00:00,85.9498031029,6.65623008437,14.9585188337,0.0,23.6694662846,40.6342015617,29.4696394476,0.00963094632426,0.0,29.4600085013
 09/06  09:00:00,86.0293741298,6.79100935669,19.9109059842,0.0,23.6694662846,35.6302164847,41.5136544055,0.0,18.025,23.4886544055
 09/06  10:00:00,69.5049189286,6.73411674205,21.0402130293,0.0,18.7433767983,22.9618409725,41.4653658266,0.0,18.025,23.4403658266
 09/06  11:00:00,71.9852070656,6.92720003912,23.3298258768,0.0,18.7433767983,22.9618409725,41.4126170023,0.0,18.025,23.3876170023
 09/06  12:00:00,74.6519276352,7.11616221758,25.764137144,0.0,18.5889407304,23.1597249699,41.4083913981,0.0,18.025,23.3833913981
 09/06  13:00:00,76.5129237555,7.23290250277,27.2618901458,0.0,18.7433767983,23.2517909448,41.4044276755,0.0,18.025,23.3794276755
 09/06  14:00:00,77.5497584997,7.30653220452,28.2250930431,0.0,18.7433767983,23.2517909448,41.4004943447,0.0,18.025,23.3754943447
 09/06  15:00:00,77.2007360157,7.29416452816,28.1783864317,0.0,18.7433767983,22.9618409725,35.5590338743,0.0,18.025,17.5340338743
 09/06  16:00:00,81.5394006053,7.34170792343,28.0181891061,0.0,18.7433767983,27.431320555,23.7908900007,0.0,18.025,5.76589000074
 09/06  17:00:00,93.5645233276,7.5988719572,27.5977330051,0.0,17.6635504202,40.6971502883,11.536828211,0.0,0.0,11.536828211
 09/06  18:00:00,99.3641592066,7.75366964649,26.7373479411,0.0,27.5259009287,37.3340067412,11.6012598292,0.0,0.0,11.6012598292
 09/06  19:00:00,107.615006178,7.89944061175,26.8653619273,0.0,33.8341110165,33.3544677425,5.79061209484,0.0,0.0,5.79061209484
 09/06  20:00:00,117.071738179,8.07907187963,26.1043039135,0.0,36.5179666069,38.8247702939,11.5627434879,0.0,0.0,11.5627434879
 09/06  21:00:00,110.750635673,8.07767866717,25.299239966,0.0,32.965339924,36.8579353714,17.4114997653,0.0,0.0,17.4114997653
 09/06  22:00:00,82.3600521348,7.55377081864,20.9800130374,0.0,25.6355707503,20.6438685092,5.79772564219,0.0,0.0,5.79772564219
 09/06  23:00:00,57.570202052,7.01031852032,16.2869700922,0.0,15.0252895274,11.7056064465,11.5251206285,0.0,0.0,11.5251206285
 09/06  24:00:00,49.7151726225,6.7432613496,13.7248384859,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,46.0090976956,6.54872974531,11.7740791631,0.0,10.0992000411,10.047477231,5.75984297465,0.0,0.0,5.75984297465
 09/07  02:00:00,42.0451471616,6.35357747705,9.86483789503,0.0,8.25718729233,10.0299323277,5.75962257941,0.0,0.0,5.75962257941
 09/07  03:00:00,40.1863209231,6.18657112312,8.17302173077,0.0,8.25718729233,10.0299323277,0.839778858021,0.819778858021,0.0,0.02
 09/07  04:00:00,40.8924334037,6.09722243648,7.36178238379,0.0,8.25718729233,11.6354268332,6.77104824926,1.00481236336,0.0,5.76623588589
 09/07  05:00:00,48.0274747245,6.05988645183,6.95421961257,0.0,12.1011305571,15.3678112995,13.6596610444,2.10888039697,0.0,11.5507806475
 09/07  06:00:00,77.8204254316,6.57239352181,10.4739346409,0.0,19.7275818095,37.2640762949,14.335931525,2.72179694088,0.0,11.6141345842
 09/07  07:00:00,96.5797644936,7.0005809417,13.9685966678,0.0,24.3117294858,51.2795993405,19.0307117089,1.54109652447,0.0,17.4896151844
 09/07  08:00:00,84.9365044795,6.57335628562,14.0280905085,0.0,23.6694662846,40.6342015617,30.9866105651,0.00909078241133,0.0,30.9775197827
 09/07  09:00:00,84.9970229012,6.71201594826,18.9575478418,0.0,23.6694662846,35.6302164847,45.8699301567,0.0,18.025,27.8449301567
 09/07  10:00:00,68.5103079552,6.62803674276,20.1516804835,0.0,18.7433767983,22.9618409725,41.4657885327,0.0,18.025,23.4407885327
 09/07  11:00:00,71.6150076069,6.85351280433,23.0333122444,0.0,18.7433767983,22.9618409725,41.4080340946,0.0,18.025,23.3830340946
 09/07  12:00:00,74.0782842376,7.03330486843,25.2733507693,0.0,18.5889407304,23.1597249699,41.4043702669,0.0,18.025,23.3793702669
 09/07  13:00:00,75.0992586679,7.09643838052,25.98468641,0.0,18.7433767983,23.2517909448,41.4004675882,0.0,18.025,23.3754675882
 09/07  14:00:00,75.4035849016,7.12541246154,26.2600366883,0.0,18.7433767983,23.2517909448,35.5590353299,0.0,18.025,17.5340353299
 09/07  15:00:00,75.5639911107,7.17373219256,26.6620789858,0.0,18.7433767983,22.9618409725,41.4120913082,0.0,18.025,23.3870913082
 09/07  16:00:00,80.4765538853,7.2678024319,27.0292415575,0.0,18.7433767983,27.431320555,23.7909541108,0.0,18.025,5.76595411081
 09/07  17:00:00,93.0576580511,7.54946548783,27.1402723376,0.0,17.6635504202,40.6971502883,5.77854473992,0.0,0.0,5.77854473992
 09/07  18:00:00,98.3129485051,7.68743128904,25.752369848,0.0,27.5259009287,37.3340067412,17.3910710244,0.0,0.0,17.3910710244
 09/07  19:00:00,104.185224384,7.70894323202,23.6260751674,0.0,33.8341110165,33.3544677425,5.79162631398,0.0,0.0,5.79162631398
 09/07  20:00:00,113.557566348,7.85197277241,22.8172265003,0.0,36.5179666069,38.8247702939,11.5607791074,0.0,0.0,11.5607791074
 09/07  21:00:00,107.209360243,7.83769040015,21.997953354,0.0,32.965339924,36.8579353714,11.6151720738,0.0,0.0,11.6151720738
 09/07  22:00:00,79.1619143899,7.33091463683,18.0047294462,0.0,25.6355707503,20.6438685092,11.5755947645,0.0,0.0,11.5755947645
 09/07  23:00:00,55.4522076697,6.85940324498,14.3198910097,0.0,15.0252895274,11.7056064465,5.77259381374,0.0,0.0,5.77259381374
 09/07  24:00:00,48.4139439939,6.650189487,12.5166796503,0.0,11.6412384099,10.0650221343,5.76627523789,0.0,0.0,5.76627523789
 09/08  01:00:00,45.395409193,6.50453524778,11.2045835605,0.0,10.0992000411,10.047477231,5.75989745818,0.0,0.0,5.75989745818
 09/08  02:00:00,42.2999924642,6.37785540389,10.0954074124,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,41.4532644597,6.29509630795,9.33143768213,0.0,8.25718729233,10.0299323277,5.7598091283,0.0,0.0,5.7598091283
 09/08  04:00:00,42.4506909783,6.23273152863,8.78452954599,0.0,8.25718729233,11.6354268332,5.7655455343,0.0,0.0,5.7655455343
 09/08  05:00:00,50.2142930575,6.24596520685,8.95495995826,0.0,12.1011305571,15.3678112995,5.78535392628,0.0,0.0,5.78535392628
 09/08  06:00:00,80.5413443813,6.81011544808,12.957125498,0.0,19.7275818095,37.2640762949,17.4104932544,0.0,0.0,17.4104932544
 09/08  07:00:00,99.0336407781,7.21074997355,16.2123018009,0.0,24.3117294858,51.2795993405,17.4891368311,0.0,0.0,17.4891368311
 09/08  08:00:00,86.3772819023,6.69128779748,15.3509346236,0.0,23.6694662846,40.6342015617,29.4624840724,0.0,0.0,29.4624840724
 09/08  09:00:00,82.8899039617,6.6129680105,16.9494730661,0.0,23.6694662846,35.6302164847,47.3848180059,0.0,18.025,29.3598180059
 09/08  10:00:00,62.7293793844,6.30018368735,14.6986047483,0.0,18.7433767983,22.9618409725,41.4653312173,0.0,18.025,23.4403312173
 09/08  11:00:00,61.9112047543,6.24819366189,13.9348277297,0.0,18.7433767983,22.9618409725,41.4122343052,0.0,18.025,23.3872343052
 09/08  12:00:00,62.3750351198,6.22783192372,14.3755720656,0.0,18.5889407304,23.1597249699,41.4054210465,0.0,18.025,23.3804210465
 09/08  13:00:00,62.9264443407,6.2849903964,14.6233183671,0.0,18.7433767983,23.2517909448,35.5653420216,0.0,18.025,17.5403420216
 09/08  14:00:00,63.1420128981,6.29653289832,14.8273483404,0.0,18.7433767983,23.2517909448,41.4124579463,0.0,18.025,23.3874579463
 09/08  15:00:00,62.497503015,6.29291388536,14.4764082885,0.0,18.7433767983,22.9618409725,41.4085624353,0.0,18.025,23.3835624353
 09/08  16:00:00,65.9531532332,6.30502316944,13.4686137395,0.0,18.7433767983,27.431320555,23.7911111965,0.0,18.025,5.76611119648
 09/08  17:00:00,77.7713917917,6.55574365436,12.8477241336,0.0,17.6635504202,40.6971502883,5.77868570905,0.0,0.0,5.77868570905
 09/08  18:00:00,84.9042526586,6.73380500002,13.2972959729,0.0,27.5259009287,37.3340067412,11.6188890797,0.0167667552363,0.0,11.6021223244
 09/08  19:00:00,93.9561526671,6.89578370536,14.2101590251,0.0,33.8341110165,33.3544677425,11.9754159629,0.411767385858,0.0,11.563648577
 09/08  20:00:00,105.436718075,7.13196077741,15.4163900469,0.0,36.5179666069,38.8247702939,12.9554448888,1.39333472101,0.0,11.5621101678
 09/08  21:00:00,100.030100794,7.17272621403,15.4836559487,0.0,32.965339924,36.8579353714,13.4278439684,1.81326254276,0.0,11.6145814257
 09/08  22:00:00,72.7880157924,6.71023287734,12.2515089225,0.0,25.6355707503,20.6438685092,13.6108072102,2.03547194824,0.0,11.575335262
 09/08  23:00:00,49.7441498939,6.29483685975,9.17639879707,0.0,15.0252895274,11.7056064465,8.08992607788,2.31726015896,0.0,5.77266591892
 09/08  24:00:00,43.0984645612,6.13080212421,7.72058619775,0.0,11.6412384099,10.0650221343,8.51641226177,2.75035036134,0.0,5.76606190043
 09/09  01:00:00,43.4827892215,6.06108648493,6.9759317215,0.0,12.8411359301,10.0650221343,9.07033875516,3.31052165278,0.0,5.75981710239
 09/09  02:00:00,37.7311529779,5.93910730709,5.96531630315,0.0,8.25718729233,10.0299323277,3.74407413153,3.72407413153,0.0,0.02
 09/09  03:00:00,37.0898670337,5.87582071111,5.38731339648,0.0,8.25718729233,10.0299323277,9.83548755051,4.07576594048,0.0,5.75972161003
 09/09  04:00:00,38.2679824897,5.83157325968,5.00297803403,0.0,8.25718729233,11.6354268332,10.1208694764,4.35464577566,0.0,5.76622370072
 09/09  05:00:00,42.2071035112,5.7980923172,4.81719031194,0.0,8.71707943955,15.3327214929,9.90650813907,4.133841175,0.0,5.77266696407
 09/09  06:00:00,60.0355221338,5.96420097944,6.15131258838,0.0,18.5082010057,25.6353820695,9.59633872826,3.81215872838,0.0,5.78417999988
 09/09  07:00:00,75.9917123948,6.35908664895,9.14483553831,0.0,19.4083231844,41.0650158608,20.2081702341,2.79537779802,0.0,17.4127924361
 09/09  08:00:00,105.569506147,6.86177420628,14.342826059,0.0,26.3286599382,57.9988325916,35.5516794442,0.0,0.0,35.5516794442
 09/09  09:00:00,90.2401990907,6.5872685565,14.442433691,0.0,26.3286599382,42.8504436482,47.4840495533,0.0,18.025,29.4590495533
 09/09  10:00:00,63.7346298942,6.23229032445,12.286128616,0.0,21.7447113004,23.4437158914,47.4443151559,0.0576583744776,18.025,29.3616567814
 09/09  11:00:00,62.2835045499,6.28872874858,13.2404813854,0.0,19.3027497915,23.426170988,41.4645494649,0.0,18.025,23.4395494649
 09/09  12:00:00,64.9909840672,6.49349167929,15.601198995,0.0,19.1483137236,23.7250123474,41.403416451,0.0,18.025,23.378416451
 09/09  13:00:00,67.4296620268,6.61686392082,17.7709584469,0.0,19.3027497915,23.7161209604,35.5658260103,0.0,18.025,17.5408260103
 09/09  14:00:00,69.0697687845,6.73628215582,19.2916522548,0.0,19.3027497915,23.7161209604,41.4118927061,0.0,18.025,23.3868927061
 09/09  15:00:00,66.6131391875,6.65861483577,17.2026379696,0.0,19.3027497915,23.426170988,41.4080729722,0.0,18.025,23.3830729722
 09/09  16:00:00,70.7979652229,6.66868283174,16.9260641108,0.0,19.3027497915,27.8956505705,23.7910894338,0.0,18.025,5.76608943376
 09/09  17:00:00,80.301602262,6.90289700351,17.5729269992,0.0,18.2229234133,37.5968344597,5.77254460057,0.0,0.0,5.77254460057
 09/09  18:00:00,95.5845982925,7.22617797479,18.5792689604,0.0,32.690315043,37.0816133363,5.77887418079,0.0,0.0,5.77887418079
 09/09  19:00:00,101.985410271,7.39400530955,19.0484146021,0.0,36.8143715336,33.066984531,11.5635043049,0.0,0.0,11.5635043049
 09/09  20:00:00,110.100421914,7.58556500312,19.8477885067,0.0,36.3493007332,38.7721355839,11.5896461863,0.0288139881055,0.0,11.5608321982
 09/09  21:00:00,107.529788222,7.56776199918,19.4128247424,0.0,36.1807251679,36.8228455648,5.79173811296,0.0,0.0,5.79173811296
 09/09  22:00:00,82.477566504,7.13368103206,16.1144573742,0.0,31.0351095914,20.6438685092,17.4124234237,0.0,0.0,17.4124234237
 09/09  23:00:00,56.4162291286,6.7085249049,13.0325868343,0.0,17.4250845679,11.7056064465,5.7854743007,0.0,0.0,5.7854743007
 09/09  24:00:00,48.7502925469,6.55834612407,11.7449714713,0.0,12.8411359301,10.0650221343,5.76592178121,0.0,0.0,5.76592178121
 09/10  01:00:00,47.8241967823,6.4573921611,10.8016103734,0.0,12.925468867,10.100111941,5.75967594144,0.0,0.0,5.75967594144
 09/10  02:00:00,41.9971845879,6.32279111496,9.72824043029,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,41.415523544,6.25982015074,9.20954679413,0.0,8.34152022915,10.0650221343,5.75958300619,0.0,0.0,5.75958300619
 09/10  04:00:00,42.7055096875,6.22155238188,8.93110243284,0.0,8.34152022915,11.6705166398,5.76609300284,0.0,0.0,5.76609300284
 09/10  05:00:00,46.7974642265,6.19208899314,8.89413019685,0.0,8.80141237637,15.3678112995,5.77224226067,0.0,0.0,5.77224226067
 09/10  06:00:00,64.8826071045,6.39726697022,10.5653296061,0.0,18.5082010057,25.6353820695,5.78406906896,0.0,0.0,5.78406906896
 09/10  07:00:00,81.7303081404,6.82947073668,14.2936214084,0.0,19.4926561212,41.1001056674,17.4119826299,0.0,0.0,17.4119826299
 09/10  08:00:00,112.082754133,7.3489620656,20.3688824241,0.0,26.3286599382,57.9988325916,35.5510714724,0.0,0.0,35.5510714724
 09/10  09:00:00,96.7591083209,7.0733769236,20.5946541915,0.0,26.2443270014,42.8153538416,47.483968294,0.0,18.025,29.458968294
 09/10  10:00:00,68.9157273803,6.58927440543,17.1102400302,0.0,21.7447113004,23.4437158914,47.3882251459,0.0,18.025,29.3632251459
 09/10  11:00:00,66.6002000914,6.57741521451,17.208777507,0.0,19.3449162599,23.4437158914,41.4644833076,0.0,18.025,23.4394833076
 09/10  12:00:00,67.5676183584,6.64323656642,17.9683758016,0.0,19.190480192,23.7425572507,41.4025782186,0.0,18.025,23.3775782186
 09/10  13:00:00,69.0541994148,6.71951677584,19.3525534884,0.0,19.260583323,23.698576057,35.5634580332,0.0,18.025,17.5384580332
 09/10  14:00:00,68.888115645,6.69583556998,19.2101562712,0.0,19.260583323,23.698576057,41.4118957838,0.0,18.025,23.3868957838
 09/10  15:00:00,67.9606311552,6.66281373059,18.6056425902,0.0,19.260583323,23.4086260847,41.4080833637,0.0,18.025,23.3830833637
 09/10  16:00:00,71.3507775411,6.63700888979,17.5702578708,0.0,19.260583323,27.8781056672,23.7910773321,0.0,18.025,5.76607733212
 09/10  17:00:00,78.6728320326,6.78650819181,16.1202537606,0.0,18.1807569449,37.5792895564,5.77253665353,0.0,0.0,5.77253665353
 09/10  18:00:00,93.1699427953,7.06084904431,16.4493625,0.0,32.6059821062,37.0465235296,5.77887077878,0.0,0.0,5.77887077878
 09/10  19:00:00,99.5697179781,7.19501875112,16.8317063819,0.0,36.8143715336,33.066984531,11.5635186261,0.0,0.0,11.5635186261
 09/10  20:00:00,107.584081111,7.36980422698,17.4277833326,0.0,36.43363367,38.8072253906,9.88330137868,0.0322167843002,0.0,9.85108459438
 09/10  21:00:00,104.659930185,7.35050503172,16.8796442463,0.0,36.0963922311,36.7877557581,7.50972004807,0.00859446583563,0.0,7.50112558223
 09/10  22:00:00,79.784769305,6.92000139789,13.7547594131,0.0,30.9507766546,20.6087787026,17.687322113,0.274779960005,0.0,17.4125421529
 09/10  23:00:00,53.838852712,6.49005925335,10.6736742087,0.0,17.4250845679,11.7056064465,6.4538123926,0.668314351559,0.0,5.78549804104
 09/10  24:00:00,46.0573262537,6.31981299927,9.17111450437,0.0,12.925468867,10.100111941,6.79360897806,1.02767370063,0.0,5.76593527743
 09/11  01:00:00,41.661313141,6.16345037173,7.8115712132,0.0,10.0992000411,10.047477231,7.16008868668,1.40040003519,0.0,5.75968865149
 09/11  02:00:00,38.6302934335,6.04123866461,6.76232361935,0.0,8.25718729233,10.0299323277,1.89482006566,1.87482006566,0.0,0.02
 09/11  03:00:00,37.8140832415,5.95941725096,6.02793129404,0.0,8.25718729233,10.0299323277,8.53778314129,2.7781842489,0.0,5.75959889239
 09/11  04:00:00,38.9011825739,5.90558510096,5.56216421365,0.0,8.25718729233,11.6354268332,9.22120543057,3.45508871657,0.0,5.766116714
 09/11  05:00:00,46.5531197907,5.91379499597,5.6259531256,0.0,12.1011305571,15.3678112995,9.40724546711,3.62163286886,0.0,5.78561259825
 09/11  06:00:00,76.3397052696,6.42730908636,9.13827955444,0.0,19.7275818095,37.2640762949,21.8238843353,4.41082099229,0.0,17.413063343
 09/11  07:00:00,93.9205708473,6.76353381908,11.5464370483,0.0,24.3117294858,51.2795993405,22.4802482726,4.98987328809,0.0,17.4903749845
 09/11  08:00:00,80.3847549828,6.24406195769,9.80562592222,0.0,23.6694662846,40.6342015617,31.0999902981,1.6384504243,0.0,29.4615398738
 09/11  09:00:00,77.2427448224,6.22633215592,11.6889411414,0.0,23.6694662846,35.6302164847,48.3251741946,0.94211925617,18.025,29.3580549384
 09/11  10:00:00,57.8428167627,5.96872609512,10.1434966101,0.0,18.7433767983,22.9618409725,42.9575240365,1.49104926493,18.025,23.4414747716
 09/11  11:00:00,58.3622625643,6.03679757463,10.5972791324,0.0,18.7433767983,22.9618409725,42.1395129992,0.727177687588,18.025,23.3873353116
 09/11  12:00:00,58.4474263374,6.06476123928,10.611027878,0.0,18.5889407304,23.1597249699,41.3239659599,1.11016614442,18.025,22.1887998155
 09/11  13:00:00,58.4095770603,6.04781359266,10.3436286055,0.0,18.7433767983,23.2517909448,36.765992494,0.00643187577746,18.025,18.7345606182
 09/11  14:00:00,58.4598194775,6.068696676,10.3729890879,0.0,18.7433767983,23.2517909448,41.4101688537,0.0,18.025,23.3851688537
 09/11  15:00:00,58.3145837694,6.0935454981,10.492852937,0.0,18.7433767983,22.9618409725,42.8312077007,1.42480463221,18.025,23.3814030685
 09/11  16:00:00,62.0582451767,6.09691410364,9.78181020296,0.0,18.7433767983,27.431320555,25.3588070219,1.56759418423,18.025,5.76621283767
 09/11  17:00:00,72.3568029563,6.20154715441,7.78732577737,0.0,17.6635504202,40.6971502883,10.7374083927,4.95837635234,0.0,5.77903204034
 09/11  18:00:00,78.7419453146,6.25256400419,7.61622179974,0.0,27.5259009287,37.3340067412,23.6471600556,12.0453875836,0.0,11.601772472
 09/11  19:00:00,87.3576940223,6.35021381183,8.15726220386,0.0,33.8341110165,33.3544677425,24.7682536629,13.2051203869,0.0,11.563133276
 09/11  20:00:00,98.679465442,6.54349391927,9.2475996653,0.0,36.5179666069,38.8247702939,26.1166308026,14.5547031423,0.0,11.5619276603
 09/11  21:00:00,93.2776631365,6.57047619404,9.3334575589,0.0,32.965339924,36.8579353714,26.5754357961,14.961077646,0.0,11.61435815
 09/11  22:00:00,66.58660842,6.14615269432,6.61417454118,0.0,25.6355707503,20.6438685092,27.3642105274,15.7874005361,0.0,11.5768099913
 09/11  23:00:00,44.1954396706,5.7792135571,4.14330785648,0.0,15.0252895274,11.7056064465,22.3481779738,16.5755235634,0.0,5.77265441044
 09/11  24:00:00,37.9391823015,5.64104098992,3.05106172129,0.0,11.6412384099,10.0650221343,24.5628044194,18.7965456151,0.0,5.76625880432
 09/12  01:00:00,35.747020286,5.57136738663,2.48936170282,0.0,10.0992000411,10.047477231,26.8716151534,21.1119310656,0.0,5.75968408777
 09/12  02:00:00,33.4771364959,5.51964649275,2.13075700331,0.0,8.25718729233,10.0299323277,21.7279709177,21.7079709177,0.0,0.02
 09/12  03:00:00,33.2297056207,5.48839137222,1.91457818037,0.0,8.25718729233,10.0299323277,27.5456804608,21.78570171,0.0,5.75997875077
 09/12  04:00:00,34.6336833249,5.46221162159,1.73803807762,0.0,8.25718729233,11.6354268332,28.0153465524,22.2491212026,0.0,5.76622534976
 09/12  05:00:00,42.2465694759,5.46708235179,1.76611271253,0.0,12.1011305571,15.3678112995,28.0043515266,22.2187536678,0.0,5.78559785881
 09/12  06:00:00,70.1804006446,5.75966585246,3.64661557805,0.0,19.7275818095,37.2640762949,38.9237529449,21.5101217559,0.0,17.413631189
 09/12  07:00:00,87.0198759723,6.0100636863,5.39920691465,0.0,24.3117294858,51.2795993405,35.6357576735,18.1453392212,0.0,17.4904184523
 09/12  08:00:00,74.5787740547,5.69428456883,4.54941890359,0.0,23.6694662846,40.6342015617,41.3050695591,11.8434517549,0.0,29.4616178042
 09/12  09:00:00,71.6337867367,5.65988363341,6.64642869593,0.0,23.6694662846,35.6302164847,56.4531204951,9.06504119092,18.025,29.3630793041
 09/12  10:00:00,53.1778344313,5.5215032098,5.9257357303,0.0,18.7433767983,22.9618409725,49.5200341467,8.05390145242,18.025,23.4411326943
 09/12  11:00:00,53.088937574,5.51558019467,5.8451704873,0.0,18.7433767983,22.9618409725,48.5937072884,7.18242682259,18.025,23.3862804658
 09/12  12:00:00,53.0806645256,5.5135347083,5.79549115968,0.0,18.5889407304,23.1597249699,41.7583629658,6.19181494588,18.025,17.5415480199
 09/12  13:00:00,53.0633978061,5.50794913221,5.53731402876,0.0,18.7433767983,23.2517909448,46.254204113,4.84125241975,18.025,23.3879516932
 09/12  14:00:00,52.9316245787,5.4989514282,5.4145378339,0.0,18.7433767983,23.2517909448,46.6590475089,5.24982958383,18.025,23.384217925
 09/12  15:00:00,52.7076242183,5.5080300821,5.47140700245,0.0,18.7433767983,22.9618409725,47.9908177708,6.58532362583,18.025,23.380494145
 09/12  16:00:00,56.7197267462,5.54779902116,4.99240596813,0.0,18.7433767983,27.431320555,30.4282111319,6.63697520416,18.025,5.76623592775
 09/12  17:00:00,68.1562086247,5.68908923168,4.09918736485,0.0,17.6635504202,40.6971502883,13.4119943888,7.63299798003,0.0,5.77899640877
 09/12  18:00:00,75.3897517428,5.79720918704,4.71938040883,0.0,27.5259009287,37.3340067412,23.9295401265,12.3273153924,0.0,11.6022247341
 09/12  19:00:00,85.9447303985,5.90664892906,5.30386090205,0.0,33.8341110165,33.3544677425,26.13152956,14.5676343461,0.0,11.5638952138
 09/12  20:00:00,95.630546772,6.133448287,6.60872390018,0.0,36.5179666069,38.8247702939,28.4396284179,16.8781438777,0.0,11.5614845402
 09/12  21:00:00,90.5188927485,6.20241503435,6.94274507863,0.0,32.965339924,36.8579353714,28.7728187736,17.1574202166,0.0,11.615398557
 09/12  22:00:00,63.7927270667,5.79311525271,4.17332784537,0.0,25.6355707503,20.6438685092,29.9666033342,18.3899219392,0.0,11.576681395
 09/12  23:00:00,42.3835131567,5.5631605598,2.54743266244,0.0,15.0252895274,11.7056064465,25.6555833233,19.8839091804,0.0,5.77167414286
 09/12  24:00:00,36.7488579026,5.49600044509,2.00577669117,0.0,11.6412384099,10.0650221343,25.823162717,20.0574262964,0.0,5.76573642061
 09/13  01:00:00,34.8428964236,5.45132484933,1.70528016741,0.0,10.0992000411,10.047477231,20.3539818483,20.3339818483,0.0,0.02
 09/13  02:00:00,32.6767558038,5.4115784097,1.43844271769,0.0,8.25718729233,10.0299323277,26.1465620183,20.3867194356,0.0,5.75984258269
 09/13  03:00:00,32.5134006753,5.39032729695,1.29633664445,0.0,8.25718729233,10.0299323277,25.7807213491,20.0209614503,0.0,5.75975989873
 09/13  04:00:00,34.01523101,5.37651640686,1.2052801721,0.0,8.25718729233,11.6354268332,25.3136737212,19.5476584767,0.0,5.76601524455
 09/13  05:00:00,41.6810161738,5.38861799917,1.27902130283,0.0,12.1011305571,15.3678112995,25.1217868188,19.3364740001,0.0,5.78531281868
 09/13  06:00:00,69.6623973264,5.68311858307,3.20515576906,0.0,19.7275818095,37.2640762949,37.0388209954,19.6264275782,0.0,17.4123934172
 09/13  07:00:00,86.3820898433,5.91844281612,4.85303619607,0.0,24.3117294858,51.2795993405,32.9177368236,15.4262300549,0.0,17.4915067686
 09/13  08:00:00,74.0493639307,5.61563243036,4.09865713236,0.0,23.6694662846,40.6342015617,39.139600437,9.67691198744,0.0,29.4626884495
 09/13  09:00:00,71.1711730514,5.60640651409,6.23728994015,0.0,23.6694662846,35.6302164847,54.694826545,7.3064590445,18.025,29.3633675005
 09/13  10:00:00,52.4882352131,5.45844282761,5.29919483152,0.0,18.7433767983,22.9618409725,49.7668347938,8.29931842015,18.025,23.4425163737
 09/13  11:00:00,52.7735905892,5.49321940548,5.55218303744,0.0,18.7433767983,22.9618409725,48.2179399577,6.80771955883,18.025,23.3852203988
 09/13  12:00:00,53.3276851142,5.54625224881,6.00979337642,0.0,18.5889407304,23.1597249699,40.5538850314,4.98726935173,18.025,17.5416156797
 09/13  13:00:00,53.9131877961,5.60145700009,6.29359508384,0.0,18.7433767983,23.2517909448,42.8557095476,1.44300868361,18.025,23.387700864
 09/13  14:00:00,54.3586452655,5.65569830935,6.68481014971,0.0,18.7433767983,23.2517909448,42.4759947521,1.0669891938,18.025,23.3840055583
 09/13  15:00:00,54.3261134891,5.6866802949,6.911244578,0.0,18.7433767983,22.9618409725,43.7018851476,2.29656148297,18.025,23.3803236646
 09/13  16:00:00,58.0598035387,5.69245461298,6.18782621068,0.0,18.7433767983,27.431320555,26.4373940338,2.6462432136,18.025,5.76615082022
 09/13  17:00:00,69.752577304,5.86912953189,5.51551374594,0.0,17.6635504202,40.6971502883,9.19711776996,3.4179793756,0.0,5.77913839436
 09/13  18:00:00,77.2008845176,6.01609407047,6.31162501729,0.0,27.5259009287,37.3340067412,19.0627139367,7.46056666357,0.0,11.6021472732
 09/13  19:00:00,87.8646232531,6.13639849026,6.99400196798,0.0,33.8341110165,33.3544677425,21.1412778014,9.57747880846,0.0,11.563798993
 09/13  20:00:00,97.4341790386,6.35154595023,8.1942557908,0.0,36.5179666069,38.8247702939,23.6494181952,12.0880068757,0.0,11.5614113195
 09/13  21:00:00,92.1112181092,6.39543205745,8.34204952152,0.0,32.965339924,36.8579353714,24.9196911257,13.3043169844,0.0,11.6153741413
 09/13  22:00:00,65.3101217421,5.96957716768,5.51425760914,0.0,25.6355707503,20.6438685092,25.9607865601,14.3841421429,0.0,11.5766444171
 09/13  23:00:00,43.1349924078,5.64704576165,3.21502507804,0.0,15.0252895274,11.7056064465,21.2297269986,15.4569154556,0.0,5.77281154303
 09/13  24:00:00,37.3596577152,5.56683281653,2.54574287898,0.0,11.6412384099,10.0650221343,21.4565084595,15.6901084119,0.0,5.7664000476
 09/14  01:00:00,35.3959986818,5.51996167431,2.18974471113,0.0,10.0992000411,10.047477231,16.0863492462,16.0663492462,0.0,0.02
 09/14  02:00:00,33.2104698525,5.4775424085,1.9061915598,0.0,8.25718729233,10.0299323277,22.1983054823,16.4385005257,0.0,5.75980495666
 09/14  03:00:00,33.0156717387,5.45242366362,1.73651036919,0.0,8.25718729233,10.0299323277,22.417616185,16.6578903247,0.0,5.75972586035
 09/14  04:00:00,34.4902512379,5.43522852993,1.62158700188,0.0,8.25718729233,11.6354268332,22.5129154546,16.7469250557,0.0,5.76599039896
 09/14  05:00:00,42.199143964,5.45185231528,1.73391231213,0.0,12.1011305571,15.3678112995,21.7893202205,16.0035737835,0.0,5.78574643693
 09/14  06:00:00,70.3822877626,5.77040397879,3.83775684283,0.0,19.7275818095,37.2640762949,32.6328912414,15.2192063449,0.0,17.4136848965
 09/14  07:00:00,87.674569221,6.07090905794,5.9930438541,0.0,24.3117294858,51.2795993405,30.0289311865,12.5372239319,0.0,17.4917072546
 09/14  08:00:00,74.9518177664,5.68652635156,4.9302133803,0.0,23.6694662846,40.6342015617,36.5369606426,7.07315226074,0.0,29.4638083818
 09/14  09:00:00,71.8402248428,5.6526559697,6.86008964912,0.0,23.6694662846,35.6302164847,53.0914725438,5.70255363127,18.025,29.3639189125
 09/14  10:00:00,53.0711579144,5.49831959119,5.84223881208,0.0,18.7433767983,22.9618409725,47.8391459349,6.37141229802,18.025,23.4427336368
 09/14  11:00:00,52.9395888552,5.49299728648,5.71840214236,0.0,18.7433767983,22.9618409725,47.6446545962,6.23369992015,18.025,23.385954676
 09/14  12:00:00,53.19593322,5.52350394002,5.90078836912,0.0,18.5889407304,23.1597249699,41.2996725278,5.73299389844,18.025,17.5416786294
 09/14  13:00:00,53.3302364263,5.51484198738,5.79725734835,0.0,18.7433767983,23.2517909448,43.5579466263,2.14472635633,18.025,23.3882202699
 09/14  14:00:00,53.2884473161,5.50760877404,5.76270054101,0.0,18.7433767983,23.2517909448,43.1873190273,1.77773979741,18.025,23.3845792299
 09/14  15:00:00,52.9153350296,5.50861892588,5.67852634519,0.0,18.7433767983,22.9618409725,45.3819018424,3.97595910624,18.025,23.3809427362
 09/14  16:00:00,56.7210685375,5.52497467339,5.01656955878,0.0,18.7433767983,27.431320555,28.1412779425,4.35002206855,18.025,5.76625587396
 09/14  17:00:00,68.6981005816,5.72166897235,4.60849562831,0.0,17.6635504202,40.6971502883,9.93828678659,4.15924125711,0.0,5.77904552947
 09/14  18:00:00,76.6243282394,5.91120097019,5.83995790362,0.0,27.5259009287,37.3340067412,18.4360246904,6.83356975648,0.0,11.6024549339
 09/14  19:00:00,87.7760188595,6.06891145882,6.97288151263,0.0,33.8341110165,33.3544677425,18.7273225026,7.16323168366,0.0,11.5640908189
 09/14  20:00:00,97.9422984179,6.34318233093,8.71073662338,0.0,36.5179666069,38.8247702939,19.7163401337,8.15463106822,0.0,11.5617090655
 09/14  21:00:00,93.0801951659,6.43986711788,9.26658716962,0.0,32.965339924,36.8579353714,19.7759370448,8.16019144643,0.0,11.6157455984
 09/14  22:00:00,66.3196740521,6.02631408007,6.46707010022,0.0,25.6355707503,20.6438685092,19.9159127578,8.33892530997,0.0,11.5769874478
 09/14  23:00:00,43.8575089912,5.6823339283,3.90225191294,0.0,15.0252895274,11.7056064465,15.4671825839,9.69442062824,0.0,5.7727619557
 09/14  24:00:00,37.7839100053,5.59099681451,2.94582979431,0.0,11.6412384099,10.0650221343,16.4514509942,10.6850960061,0.0,5.76635498814
 09/15  01:00:00,35.6610846159,5.54287093429,2.43191993288,0.0,10.0992000411,10.047477231,11.825669407,11.805669407,0.0,0.02
 09/15  02:00:00,33.4021528828,5.49610965616,2.07930672196,0.0,8.25718729233,10.0299323277,18.7914902614,13.0315324753,0.0,5.75995778615
 09/15  03:00:00,33.227728346,5.47448167375,1.92650776253,0.0,8.25718729233,10.0299323277,19.1311307784,13.3712477266,0.0,5.75988305177
 09/15  04:00:00,34.7542399233,5.46378462646,1.85701789232,0.0,8.25718729233,11.6354268332,18.8810702115,13.1149128964,0.0,5.76615731508
 09/15  05:00:00,42.5262099448,5.48782045201,2.02500805191,0.0,12.1011305571,15.3678112995,17.816393131,12.0307992949,0.0,5.78559383603
 09/15  06:00:00,70.9614475242,5.82952189277,4.35779404289,0.0,19.7275818095,37.2640762949,28.3434504965,10.9295010736,0.0,17.413949423
 09/15  07:00:00,89.2491407214,6.22561653666,7.41290237622,0.0,24.3117294858,51.2795993405,25.8545654917,8.3620700013,0.0,17.4924954904
 09/15  08:00:00,75.9837571535,5.74997292707,5.89870263102,0.0,23.6694662846,40.6342015617,33.1853734135,3.72186912011,0.0,29.4635042934
 09/15  09:00:00,72.6612511574,5.69824813329,7.6355206774,0.0,23.6694662846,35.6302164847,50.6955773009,3.3058431048,18.025,29.3647341961
 09/15  10:00:00,53.9562637148,5.55113549475,6.67452687809,0.0,18.7433767983,22.9618409725,45.2331662049,3.76567881438,18.025,23.4424873905
 09/15  11:00:00,53.9603835227,5.55325266707,6.67894009404,0.0,18.7433767983,22.9618409725,43.9578633314,2.54522717249,18.025,23.3876361589
 09/15  12:00:00,53.9576959819,5.55451063805,6.63154275495,0.0,18.5889407304,23.1597249699,39.0644215769,3.50063920287,18.025,17.538782374
 09/15  13:00:00,53.8780069116,5.54453526906,6.31533254694,0.0,18.7433767983,23.2517909448,42.9107351349,1.49613349825,18.025,23.3896016366
 09/15  14:00:00,53.850541312,5.54704655403,6.28535576533,0.0,18.7433767983,23.2517909448,42.9573249174,1.54634630486,18.025,23.3859786125
 09/15  15:00:00,54.2480050244,5.61699372279,6.90282073899,0.0,18.7433767983,22.9618409725,43.6218524446,2.21446362618,18.025,23.3823888184
 09/15  16:00:00,58.6496045496,5.68809721971,6.7819812133,0.0,18.7433767983,27.431320555,25.4192084134,1.62793483707,18.025,5.7662735763
 09/15  17:00:00,70.8696300988,5.9343593488,6.56733281418,0.0,17.6635504202,40.6971502883,7.10286572439,1.3237147047,0.0,5.77915101969
 09/15  18:00:00,78.5694124577,6.12292769318,7.57331107559,0.0,27.5259009287,37.3340067412,14.6680060376,3.0657337802,0.0,11.6022722574
 09/15  19:00:00,89.2964169586,6.25090835458,8.31128002821,0.0,33.8341110165,33.3544677425,17.5359035199,5.97234068521,0.0,11.5635628347
 09/15  20:00:00,98.8325276877,6.47135415219,9.47279125846,0.0,36.5179666069,38.8247702939,20.7705515002,9.2081336382,0.0,11.562417862
 09/15  21:00:00,93.3041429701,6.50383702961,9.42656035161,0.0,32.965339924,36.8579353714,22.5109106963,10.8958230167,0.0,11.6150876796
 09/15  22:00:00,66.3011354516,6.06342839671,6.41141394551,0.0,25.6355707503,20.6438685092,23.6873935272,12.1121828353,0.0,11.5752106919
 09/15  23:00:00,43.9238541684,5.7199360569,3.93099342894,0.0,15.0252895274,11.7056064465,18.6265631548,12.8536473583,0.0,5.7729157965
 09/15  24:00:00,37.8183238371,5.60934710443,2.96189192334,0.0,11.6412384099,10.0650221343,18.5354121711,12.7699827553,0.0,5.76542941576
 09/16  01:00:00,38.6797770187,5.57964451147,2.65435584771,0.0,12.8411359301,10.0650221343,19.0019281814,13.2419942231,0.0,5.75993395832
 09/16  02:00:00,33.572185281,5.51944629358,2.22600235103,0.0,8.25718729233,10.0299323277,14.0133254481,13.9933254481,0.0,0.02
 09/16  03:00:00,33.3781440335,5.49508389723,2.0563200858,0.0,8.25718729233,10.0299323277,19.6410698947,13.8815882021,0.0,5.75948169264
 09/16  04:00:00,34.8656143205,5.47954957943,1.95262480813,0.0,8.25718729233,11.6354268332,19.3398624308,13.5738153254,0.0,5.76604710546
 09/16  05:00:00,38.9307675865,5.46741160311,1.87152392938,0.0,8.71707943955,15.3327214929,18.5933285711,12.8205289529,0.0,5.77279961816
 09/16  06:00:00,56.1527520535,5.57599825938,2.65672924274,0.0,18.5082010057,25.6353820695,17.1873749173,11.4032134713,0.0,5.784161446
 09/16  07:00:00,70.8833234865,5.82298598273,4.572520895,0.0,19.4083231844,41.0650158608,27.2427263371,9.82852365253,0.0,17.4142026846
 09/16  08:00:00,100.088888757,6.29930463013,9.42464320053,0.0,26.3286599382,57.9988325916,40.0507316486,4.49275768026,0.0,35.5579739684
 09/16  09:00:00,85.5324287807,6.0735915452,10.2483159619,0.0,26.3286599382,42.8504436482,49.6946488155,2.20660620055,18.025,29.463042615
 09/16  10:00:00,58.7083105014,5.69866620807,7.79341574173,0.0,21.7447113004,23.4437158914,50.1803897583,2.78992358899,18.025,29.3654661693
 09/16  11:00:00,56.4262002547,5.72676410421,7.94512856187,0.0,19.3027497915,23.426170988,43.4974377068,2.02967985664,18.025,23.4427578502
 09/16  12:00:00,57.1982926606,5.81432212483,8.48766961261,0.0,19.1483137236,23.7250123474,43.8807157362,2.47489476752,18.025,23.3808209686
 09/16  13:00:00,56.8883449897,5.77283787039,8.07365834354,0.0,19.3027497915,23.7161209604,41.3135356126,0.270274453045,18.025,23.0182611595
 09/16  14:00:00,57.075607249,5.79843016449,8.23533227197,0.0,19.3027497915,23.7161209604,35.9327522188,0.0,18.025,17.9077522188
 09/16  15:00:00,56.9560782117,5.82387319875,8.38031200001,0.0,19.3027497915,23.426170988,42.5825285978,1.17040572915,18.025,23.3871228686
 09/16  16:00:00,61.0248027843,5.86644525284,7.95512984115,0.0,19.3027497915,27.8956505705,24.8860281638,1.09490993833,18.025,5.76611822546
 09/16  17:00:00,69.4009815311,6.05103810063,7.52415366358,0.0,18.2229234133,37.5968344597,6.58815581315,0.815646933558,0.0,5.77250887959
 09/16  18:00:00,85.2338527381,6.33053144046,9.12415542238,0.0,32.690315043,37.0816133363,8.37023906227,2.59104871742,0.0,5.77919034485
 09/16  19:00:00,93.5274049003,6.45850288511,9.64189344413,0.0,36.8143715336,33.066984531,18.3128091061,6.74984840392,0.0,11.5629607022
 09/16  20:00:00,99.7958664156,6.63554302234,10.4932380788,0.0,36.3493007332,38.7721355839,21.3985927798,9.83583118645,0.0,11.5627615933
 09/16  21:00:00,96.8951591562,6.57879317357,9.76714641339,0.0,36.1807251679,36.8228455648,18.2845492549,12.4922799818,0.0,5.79226927315
 09/16  22:00:00,71.9023468205,6.12686176641,6.5460298786,0.0,31.0351095914,20.6438685092,32.8022626079,15.3899868434,0.0,17.4122757645
 09/16  23:00:00,46.3864654887,5.75202516374,3.95930776523,0.0,17.4250845679,11.7056064465,22.0066928571,16.2210543036,0.0,5.78563855348
 09/16  24:00:00,39.2363732204,5.64768560862,3.1417041859,0.0,12.8411359301,10.0650221343,21.5604245033,15.7940099944,0.0,5.76641450893
 09/17  01:00:00,38.8710734335,5.59377364729,2.71209722282,0.0,12.925468867,10.100111941,22.0287028989,16.2688060236,0.0,5.75989687536
 09/17  02:00:00,33.6734509916,5.52256062449,2.20472957296,0.0,8.34152022915,10.0650221343,17.3104428923,17.2904428923,0.0,0.02
 09/17  03:00:00,33.4096099193,5.49032601414,1.97312171602,0.0,8.34152022915,10.0650221343,23.0667618977,17.3069209909,0.0,5.75984090687
 09/17  04:00:00,34.8172437785,5.4652006753,1.79917879982,0.0,8.34152022915,11.6705166398,23.4517821929,17.6861301746,0.0,5.76565201826
 09/17  05:00:00,38.7974188501,5.44275492412,1.64340727112,0.0,8.80141237637,15.3678112995,23.6982834025,17.9253392641,0.0,5.77294413837
 09/17  06:00:00,55.7274223712,5.53820883755,2.26918429916,0.0,18.5082010057,25.6353820695,22.7641694,16.9788570387,0.0,5.78531236133
 09/17  07:00:00,70.6022335912,5.78874817823,4.20624312699,0.0,19.4926561212,41.1001056674,28.4683349029,11.0548641889,0.0,17.413470714
 09/17  08:00:00,99.4670303358,6.24306198923,8.85901942178,0.0,26.3286599382,57.9988325916,40.0478391723,4.494953093,0.0,35.5528860793
 09/17  09:00:00,84.4417452994,5.99417835536,9.35646455947,0.0,26.2443270014,42.8153538416,51.6005484041,4.11051500014,18.025,29.465033404
 09/17  10:00:00,58.3642831275,5.684884967,7.46316726545,0.0,21.7447113004,23.4437158914,51.1590708122,3.76698801272,18.025,29.3670827995
 09/17  11:00:00,56.8868887529,5.78503943353,8.28782725905,0.0,19.3449162599,23.4437158914,42.9945024424,1.52947043703,18.025,23.4400320054
 09/17  12:00:00,58.0313027675,5.90744133697,9.16784962442,0.0,19.190480192,23.7425572507,42.4744502694,1.06557784543,18.025,23.383872424
 09/17  13:00:00,58.479454035,5.96057332841,9.53674416661,0.0,19.260583323,23.698576057,41.4075537722,0.0,18.025,23.3825537722
 09/17  14:00:00,59.9280855754,6.13071881365,10.8152285722,0.0,19.260583323,23.698576057,41.4016857826,0.0,18.025,23.3766857826
 09/17  15:00:00,59.1663832857,6.08412803546,10.3900675697,0.0,19.260583323,23.4086260847,35.5695717705,0.0,18.025,17.5445717705
 09/17  16:00:00,62.9388990662,6.09383695327,9.70155303208,0.0,19.260583323,27.8781056672,23.7911122975,0.0,18.025,5.76611229754
 09/17  17:00:00,70.6408924081,6.21536052931,8.6594560018,0.0,18.1807569449,37.5792895564,7.03934730615,1.2665889037,0.0,5.77275840245
 09/17  18:00:00,86.0374080956,6.46531466009,9.91234824135,0.0,32.6059821062,37.0465235296,15.9861039463,4.44783129776,0.0,11.5382726485
 09/17  19:00:00,94.4691591933,6.59461542394,10.4475367906,0.0,36.8143715336,33.066984531,13.1876206432,7.39567644793,0.0,5.79194419526
 09/17  20:00:00,100.641715268,6.74654537938,11.1086563024,0.0,36.43363367,38.8072253906,21.7563623277,10.1948295005,0.0,11.5615328272
 09/17  21:00:00,97.587782148,6.69335925797,10.4646225667,0.0,36.0963922311,36.7877557581,23.4282483482,11.8647871629,0.0,11.5634611854
 09/17  22:00:00,72.7707878344,6.24956397013,7.41119043152,0.0,30.9507766546,20.6087787026,25.5272152249,13.9109964749,0.0,11.61621875
