Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  23:00:00,47.0622861014,5.83643426784,4.55071308142,0.0,17.4250845679,11.7056064465,27.2442531245,15.692919364,0.0,11.5513337605
 09/17  24:00:00,39.6815619664,5.69134830565,3.42380750289,0.0,12.925468867,10.100111941,16.7619568322,16.7419568322,0.0,0.02
 09/18  01:00:00,35.9676544893,5.59511976244,2.68623593437,0.0,10.0992000411,10.047477231,23.7705586808,18.0105862251,0.0,5.75997245568
 09/18  02:00:00,33.6117737406,5.53452999815,2.25050118964,0.0,8.25718729233,10.0299323277,24.9800453593,19.2200001718,0.0,5.76004518753
 09/18  03:00:00,33.2862702571,5.49424146522,1.96528989953,0.0,8.25718729233,10.0299323277,20.423494229,20.403494229,0.0,0.02
 09/18  04:00:00,34.6350340912,5.46136592096,1.7402259328,0.0,8.25718729233,11.6354268332,27.3790628075,21.6125921367,0.0,5.76647067077
 09/18  05:00:00,42.195490688,5.4601391765,1.72195952403,0.0,12.1011305571,15.3678112995,33.543335805,21.9924356056,0.0,11.5509001994
 09/18  06:00:00,70.0975057164,5.7487527389,3.5746121741,0.0,19.7275818095,37.2640762949,33.7846929452,22.1686627037,0.0,11.6160302415
 09/18  07:00:00,86.8693911161,5.98731742279,5.27142970213,0.0,24.3117294858,51.2795993405,36.6981922721,19.2053558762,0.0,17.4928363958
 09/18  08:00:00,75.2215179821,5.73707569665,5.14934755962,0.0,23.6694662846,40.6342015617,44.2882728027,8.93109700987,0.0,35.3571757928
 09/18  09:00:00,74.1397008761,5.8667881215,8.94542404137,0.0,23.6694662846,35.6302164847,43.186980615,1.66609394693,18.025,23.4958866681
 09/18  10:00:00,57.000044092,5.87953492293,9.38989895781,0.0,18.7433767983,22.9618409725,41.896242857,0.42718038583,18.025,23.4440624712
 09/18  11:00:00,58.4337379204,6.05091346945,10.654629011,0.0,18.7433767983,22.9618409725,41.416348098,0.0,18.025,23.391348098
 09/18  12:00:00,60.8300258634,6.23634152197,12.8220415491,0.0,18.5889407304,23.1597249699,41.4126564957,0.0,18.025,23.3876564957
 09/18  13:00:00,62.6813744034,6.40992094273,14.2533084525,0.0,18.7433767983,23.2517909448,41.410125747,0.0,18.025,23.385125747
 09/18  14:00:00,64.8095187096,6.54510397712,16.2462683959,0.0,18.7433767983,23.2517909448,41.4057199925,0.0,18.025,23.3807199925
 09/18  15:00:00,63.8973460424,6.54914175088,15.6200064133,0.0,18.7433767983,22.9618409725,41.4046276797,0.0,18.025,23.3796276797
 09/18  16:00:00,66.4956194531,6.49264060658,13.8234552394,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,77.7767687004,6.67968115807,12.729143299,0.0,17.6635504202,40.6971502883,11.5384022299,0.0,0.0,11.5384022299
 09/18  18:00:00,84.6874950858,6.81779160411,12.996519927,0.0,27.5259009287,37.3340067412,11.6227593649,0.0196456527282,0.0,11.6031137122
 09/18  19:00:00,94.6213720425,6.88005708679,13.0070811392,0.0,33.8341110165,33.3544677425,12.8276650355,1.26470326862,0.0,11.5629617669
 09/18  20:00:00,103.500898283,7.02672696542,13.5857767559,0.0,36.5179666069,38.8247702939,8.31814590526,2.52582797313,0.0,5.79231793214
 09/18  21:00:00,97.5541212892,7.00609931517,13.1742601521,0.0,32.965339924,36.8579353714,20.8707040265,3.45777325613,0.0,17.4129307703
 09/18  22:00:00,70.2988783966,6.53017400916,9.94240209565,0.0,25.6355707503,20.6438685092,16.3776939789,4.80088566326,0.0,11.5768083157
 09/18  23:00:00,47.1411991099,6.09518166575,6.77308636694,0.0,15.0252895274,11.7056064465,13.0830950409,7.31019853021,0.0,5.77289651074
 09/18  24:00:00,40.0775805721,5.88414717456,4.94634489868,0.0,11.6412384099,10.0650221343,15.7390508025,9.97266652245,0.0,5.76638428
 09/19  01:00:00,37.4320915515,5.76216220169,3.98363172942,0.0,10.0992000411,10.047477231,10.8282321664,10.8082321664,0.0,0.02
 09/19  02:00:00,34.7851335325,5.6688114689,3.28957841249,0.0,8.25718729233,10.0299323277,17.0990694718,11.3392516649,0.0,5.75981780694
 09/19  03:00:00,34.3585629085,5.61723652989,2.91458412894,0.0,8.25718729233,10.0299323277,17.1975117062,11.437751884,0.0,5.7597598222
 09/19  04:00:00,35.5684888044,5.5710026811,2.56404312885,0.0,8.25718729233,11.6354268332,13.9451347264,13.9251347264,0.0,0.02
 09/19  05:00:00,43.0754946774,5.56563063231,2.4964689555,0.0,12.1011305571,15.3678112995,26.7739350186,15.222110855,0.0,11.5518241636
 09/19  06:00:00,72.8876819916,5.85973402162,4.36980016811,0.0,19.7275818095,37.2640762949,28.7503103377,17.133782948,0.0,11.6165273897
 09/19  07:00:00,88.1921111086,6.15406338769,6.42739831363,0.0,24.3117294858,51.2795993405,40.5139693817,17.1962611631,0.0,23.3177082187
 09/19  08:00:00,75.8642389494,5.81202079443,5.71711875972,0.0,23.6694662846,40.6342015617,37.6687847834,8.20009755642,0.0,29.468687227
 09/19  09:00:00,74.1771082504,5.90443462897,8.94518162338,0.0,23.6694662846,35.6302164847,43.5154832564,1.99420508243,18.025,23.4962781739
 09/19  10:00:00,56.6882354061,5.86590329327,9.09171944505,0.0,18.7433767983,22.9618409725,48.0769499123,0.751556459726,18.025,29.3003934526
 09/19  11:00:00,57.8173347848,5.99435764289,10.0947797021,0.0,18.7433767983,22.9618409725,41.4128263714,0.0,18.025,23.3878263714
 09/19  12:00:00,60.3381009429,6.19729915307,12.3691560115,0.0,18.5889407304,23.1597249699,35.5738665636,0.0,18.025,17.5488665636
 09/19  13:00:00,61.7763071105,6.31871358812,13.4394474645,0.0,18.7433767983,23.2517909448,41.4140521342,0.0,18.025,23.3890521342
 09/19  14:00:00,62.683953841,6.40897413571,14.2568336249,0.0,18.7433767983,23.2517909448,41.410620913,0.0,18.025,23.385620913
 09/19  15:00:00,62.4927564564,6.42955632638,14.3350024212,0.0,18.7433767983,22.9618409725,41.4088152142,0.0,18.025,23.3838152142
 09/19  16:00:00,65.4958956919,6.40585789226,12.9105062309,0.0,18.7433767983,27.431320555,23.7913042443,0.0,18.025,5.76630424431
 09/19  17:00:00,76.6989737147,6.59671513735,11.7343110481,0.0,17.6635504202,40.6971502883,5.77847814653,0.0,0.0,5.77847814653
 09/19  18:00:00,83.8808852347,6.74379413228,12.2639001124,0.0,27.5259009287,37.3340067412,11.9492971065,0.346175482228,0.0,11.6031216243
 09/19  19:00:00,94.412547094,6.85204566363,12.8262599603,0.0,33.8341110165,33.3544677425,13.071344053,1.50669056087,0.0,11.5646534921
 09/19  20:00:00,103.639152681,7.02924326335,13.7215145983,0.0,36.5179666069,38.8247702939,14.3024585027,2.7401103722,0.0,11.5623481305
 09/19  21:00:00,97.8960312299,7.02703470827,13.4952319028,0.0,32.965339924,36.8579353714,15.6442200803,4.02891284537,0.0,11.6153072349
 09/19  22:00:00,70.6587105026,6.55366452994,10.2787385971,0.0,25.6355707503,20.6438685092,16.6056443251,5.02803495484,0.0,11.5776093702
 09/19  23:00:00,47.6448693825,6.13203242496,7.23990412988,0.0,15.0252895274,11.7056064465,11.9564219449,6.18351242599,0.0,5.7729095189
 09/19  24:00:00,40.9292076901,5.95381705806,5.72829939635,0.0,11.6412384099,10.0650221343,12.6535664444,6.88706782237,0.0,5.76649862199
 09/20  01:00:00,38.1728029888,5.83051209441,4.65599028244,0.0,10.0992000411,10.047477231,13.4297389317,7.66982761975,0.0,5.75991131197
 09/20  02:00:00,35.3288143928,5.72155311,3.78051931836,0.0,8.25718729233,10.0299323277,8.49269650461,8.47269650461,0.0,0.02
 09/20  03:00:00,34.7834668433,5.65955097286,3.29717063271,0.0,8.25718729233,10.0299323277,14.8401254342,9.08064931486,0.0,5.75947611931
 09/20  04:00:00,36.054753655,5.62082666982,3.00048056367,0.0,8.25718729233,11.6354268332,15.3570115456,9.59043632406,0.0,5.76657522157
 09/20  05:00:00,43.7295906117,5.62988721729,3.08630831892,0.0,12.1011305571,15.3678112995,15.2430000615,9.45720947555,0.0,5.78579058596
 09/20  06:00:00,74.7211693273,6.05566822314,6.00734408186,0.0,19.7275818095,37.2640762949,26.4575962751,9.04291656133,0.0,17.4146797138
 09/20  07:00:00,90.9468645947,6.44408100226,8.89213005996,0.0,24.3117294858,51.2795993405,24.797656553,7.30384187575,0.0,17.4938146773
 09/20  08:00:00,77.9257740305,5.98084150488,7.60982898269,0.0,23.6694662846,40.6342015617,31.225548637,1.75737567521,0.0,29.4681729618
 09/20  09:00:00,76.0373082649,6.06279786804,10.6470145862,0.0,23.6694662846,35.6302164847,47.4777403608,0.0853620068748,18.025,29.3673783539
 09/20  10:00:00,57.484184084,5.88449002332,9.86907872911,0.0,18.7433767983,22.9618409725,41.4710981292,0.0,18.025,23.4460981292
 09/20  11:00:00,57.4606678119,5.88756562785,9.84490325457,0.0,18.7433767983,22.9618409725,41.4161317447,0.0,18.025,23.3911317447
 09/20  12:00:00,57.5240852531,5.88363722316,9.86880055973,0.0,18.5889407304,23.1597249699,41.4253185751,0.0189336035431,18.025,23.3813849716
 09/20  13:00:00,57.8239873087,5.91048471067,9.89535059148,0.0,18.7433767983,23.2517909448,35.5660190265,0.0,18.025,17.5410190265
 09/20  14:00:00,57.8517305378,5.93042080732,9.90316224483,0.0,18.7433767983,23.2517909448,41.4168533962,0.0,18.025,23.3918533962
 09/20  15:00:00,57.8345412722,5.94689344991,10.1594512135,0.0,18.7433767983,22.9618409725,41.4462013466,0.032703774029,18.025,23.3884975725
 09/20  16:00:00,61.8550438441,5.98268031077,9.69283190574,0.0,18.7433767983,27.431320555,23.7912198439,0.0,18.025,5.7662198439
 09/20  17:00:00,73.7553436201,6.23020395867,9.15719112496,0.0,17.6635504202,40.6971502883,5.98235901612,0.203368785104,0.0,5.77899023101
 09/20  18:00:00,83.0889349825,6.40437782984,9.92735974439,0.0,27.5259009287,37.3340067412,19.0501028768,1.65625209519,0.0,17.3938507816
 09/20  19:00:00,92.0650764947,6.54369218493,10.7871425495,0.0,33.8341110165,33.3544677425,8.43562727895,2.6437239316,0.0,5.79190334735
 09/20  20:00:00,101.760159911,6.77458718444,12.0971701073,0.0,36.5179666069,38.8247702939,16.5358398123,4.97138552869,0.0,11.5644542836
 09/20  21:00:00,96.4186329902,6.82203420388,12.2228301681,0.0,32.965339924,36.8579353714,17.5944216466,5.97775161026,0.0,11.6166700363
 09/20  22:00:00,69.344224385,6.37513048984,9.14278407456,0.0,25.6355707503,20.6438685092,18.1946168298,6.61813486013,0.0,11.5764819697
 09/20  23:00:00,46.5334506988,5.98437734672,6.27613798041,0.0,15.0252895274,11.7056064465,13.3461362624,7.57312880452,0.0,5.77300745784
 09/20  24:00:00,40.1119171091,5.84173233026,5.02309251867,0.0,11.6412384099,10.0650221343,13.7549824745,7.98845826121,0.0,5.76652421327
 09/21  01:00:00,37.5840015387,5.74795593232,4.14974142945,0.0,10.0992000411,10.047477231,14.2896333423,8.52974421318,0.0,5.75988912909
 09/21  02:00:00,34.9482250518,5.66739409836,3.45408677166,0.0,8.25718729233,10.0299323277,14.7653960104,9.00554295921,0.0,5.7598530512
 09/21  03:00:00,34.5102017984,5.61877254765,3.0646855164,0.0,8.25718729233,10.0299323277,9.36148409355,9.34148409355,0.0,0.02
 09/21  04:00:00,35.8975455727,5.59264466482,2.87145296892,0.0,8.25718729233,11.6354268332,15.419389002,9.65329638588,0.0,5.7660926161
 09/21  05:00:00,43.6224613943,5.60965235567,2.99940744854,0.0,12.1011305571,15.3678112995,20.8820620282,9.33120341499,0.0,11.5508586132
 09/21  06:00:00,75.2206038438,6.09766993049,6.4647770342,0.0,19.7275818095,37.2640762949,20.3539327333,8.7389330621,0.0,11.6149996712
 09/21  07:00:00,91.5807775564,6.49793080269,9.47218351175,0.0,24.3117294858,51.2795993405,25.0432887153,7.54861400348,0.0,17.4946747118
 09/21  08:00:00,78.0153905734,5.97148459529,7.70879562968,0.0,23.6694662846,40.6342015617,32.2263521844,2.70119654524,0.0,29.5251556391
 09/21  09:00:00,75.0082236348,5.93950216495,9.74122437133,0.0,23.6694662846,35.6302164847,48.4454226003,1.11116609894,18.025,29.3092565014
 09/21  10:00:00,56.1211161761,5.73973528982,8.65076195096,0.0,18.7433767983,22.9618409725,42.7691975707,1.2991578585,18.025,23.4450397122
 09/21  11:00:00,57.0803419725,5.83590926299,9.5162320682,0.0,18.7433767983,22.9618409725,41.6037863399,0.188938594168,18.025,23.3898477458
 09/21  12:00:00,57.1615812046,5.84630518004,9.54362862139,0.0,18.5889407304,23.1597249699,41.6064820832,0.194023472085,18.025,23.3874586111
 09/21  13:00:00,57.1848924203,5.83832020231,9.32842110467,0.0,18.7433767983,23.2517909448,41.4148827085,0.0045139460639,18.025,23.3853687625
 09/21  14:00:00,57.0335873431,5.83285155116,9.18258337528,0.0,18.7433767983,23.2517909448,41.4047468778,0.0,18.025,23.3797468778
 09/21  15:00:00,57.1427313739,5.88215155374,9.53237575923,0.0,18.7433767983,22.9618409725,39.7443296041,0.34594389948,18.025,21.3733857047
 09/21  16:00:00,61.2230130586,5.9243888959,9.11909982205,0.0,18.7433767983,27.431320555,20.3641765635,0.349347120298,18.025,1.98982944318
 09/21  17:00:00,73.5973541192,6.20980284271,9.01960208943,0.0,17.6635504202,40.6971502883,12.1202934838,0.581691024218,0.0,11.5386024596
 09/21  18:00:00,83.0685347964,6.39235242449,9.91898612826,0.0,27.5259009287,37.3340067412,13.7261404766,2.1233746314,0.0,11.6027658452
 09/21  19:00:00,92.291876823,6.55687096185,11.0007617845,0.0,33.8341110165,33.3544677425,14.4795489964,2.9169615666,0.0,11.5625874298
 09/21  20:00:00,102.182560222,6.80830775731,12.4858485455,0.0,36.5179666069,38.8247702939,10.5134769965,4.72133277938,0.0,5.79214421711
 09/21  21:00:00,95.9347154542,6.77966921983,11.7812677941,0.0,32.965339924,36.8579353714,25.2885391202,7.87489965143,0.0,17.4136394688
 09/21  22:00:00,68.1630487751,6.27264900153,8.06408526139,0.0,25.6355707503,20.6438685092,21.9532266046,10.375819588,0.0,11.5774070165
 09/21  23:00:00,45.2629658646,5.87073627692,5.11929144492,0.0,15.0252895274,11.7056064465,17.6677470695,11.8946731992,0.0,5.77307387029
 09/21  24:00:00,38.9329783218,5.73531231512,3.95057245807,0.0,11.6412384099,10.0650221343,17.5417488333,11.7751707941,0.0,5.76657803918
 09/22  01:00:00,36.5478918229,5.64460268509,3.21698690147,0.0,10.0992000411,10.047477231,12.145923082,12.125923082,0.0,0.02
 09/22  02:00:00,34.2645607062,5.59651432894,2.84129840895,0.0,8.25718729233,10.0299323277,17.7166519756,11.9565974331,0.0,5.7600545425
 09/22  03:00:00,34.1446190207,5.57923778313,2.73863522882,0.0,8.25718729233,10.0299323277,16.8510475675,11.0914196068,0.0,5.7596279607
 09/22  04:00:00,35.6835058028,5.56830450602,2.68175277172,0.0,8.25718729233,11.6354268332,10.3108433623,10.2908433623,0.0,0.02
 09/22  05:00:00,43.5211222118,5.59644916588,2.91126767692,0.0,12.1011305571,15.3678112995,20.2567062272,8.70490978624,0.0,11.551796441
 09/22  06:00:00,74.9399584799,6.0440024339,6.23779205057,0.0,19.7275818095,37.2640762949,18.5011000567,6.88494343939,0.0,11.6161566173
 09/22  07:00:00,91.9151874205,6.50196038305,9.80255548363,0.0,24.3117294858,51.2795993405,28.1528642773,4.83308361847,0.0,23.3197806589
 09/22  08:00:00,78.1140148474,5.95771398445,7.82118640525,0.0,23.6694662846,40.6342015617,31.0842368262,1.61381494477,0.0,29.4704218814
 09/22  09:00:00,74.6143468143,5.89299999953,9.39384169522,0.0,23.6694662846,35.6302164847,45.1106242117,1.34712822027,18.025,25.7384959914
 09/22  10:00:00,55.531094469,5.68709279123,8.11338262491,0.0,18.7433767983,22.9618409725,46.9394540096,1.8477254666,18.025,27.066728543
 09/22  11:00:00,55.8657241638,5.71258327088,8.42493846072,0.0,18.7433767983,22.9618409725,42.5679884876,1.15332772457,18.025,23.389660763
 09/22  12:00:00,56.4217611213,5.76145737921,8.88865054013,0.0,18.5889407304,23.1597249699,36.7489410492,1.17452029718,18.025,17.5494207521
 09/22  13:00:00,56.9128263811,5.79122982276,9.10344640771,0.0,18.7433767983,23.2517909448,41.4219861475,0.00576724209548,18.025,23.3912189054
 09/22  14:00:00,56.955191699,5.81781783944,9.1192228721,0.0,18.7433767983,23.2517909448,41.4129962392,0.0,18.025,23.3879962392
 09/22  15:00:00,57.0402867585,5.87646511913,9.43561915229,0.0,18.7433767983,22.9618409725,41.8831014472,0.473277751403,18.025,23.3848236958
 09/22  16:00:00,60.7887783971,5.88379664541,8.72544407188,0.0,18.7433767983,27.431320555,24.177427853,0.385976386954,18.025,5.76645146601
 09/22  17:00:00,73.018858361,6.1507553928,8.50014737965,0.0,17.6635504202,40.6971502883,6.12845739342,0.348995109041,0.0,5.77946228438
 09/22  18:00:00,82.6253074571,6.34833785412,9.51976314761,0.0,27.5259009287,37.3340067412,13.0083857457,1.40489165804,0.0,11.6034940877
 09/22  19:00:00,91.8256748598,6.51060228067,10.5808205166,0.0,33.8341110165,33.3544677425,13.2558602555,1.69188202466,0.0,11.5639782309
 09/22  20:00:00,101.41684821,6.73265320753,11.7957883525,0.0,36.5179666069,38.8247702939,14.8646328009,3.30102086416,0.0,11.5636119368
 09/22  21:00:00,96.0387268105,6.7779741002,11.8869716795,0.0,32.965339924,36.8579353714,16.0817267101,4.46557446201,0.0,11.6161522481
 09/22  22:00:00,69.1113908742,6.34348156992,8.94158945947,0.0,25.6355707503,20.6438685092,16.6338320377,5.05686317866,0.0,11.5769688591
 09/22  23:00:00,46.3310153046,5.95500427135,6.10307134247,0.0,15.0252895274,11.7056064465,11.7276162981,5.95455618029,0.0,5.77306011777
 09/22  24:00:00,39.9342122249,5.81424663008,4.87286904335,0.0,11.6412384099,10.0650221343,12.4115217787,6.64509492279,0.0,5.76642685589
 09/23  01:00:00,40.461274973,5.75453149272,4.26095624428,0.0,12.8411359301,10.0650221343,13.0416917528,7.28152792676,0.0,5.760163826
 09/23  02:00:00,34.683919962,5.63466279955,3.22251172308,0.0,8.25718729233,10.0299323277,8.75496541988,8.73496541988,0.0,0.02
 09/23  03:00:00,34.1519563812,5.58022019628,2.74498735816,0.0,8.25718729233,10.0299323277,16.4266007701,10.6664723115,0.0,5.76012845862
 09/23  04:00:00,35.4973031776,5.55001873257,2.51383182077,0.0,8.25718729233,11.6354268332,17.6406160328,11.8743402586,0.0,5.7662757742
 09/23  05:00:00,39.5053360068,5.531740099,2.38174849483,0.0,8.71707943955,15.3327214929,17.5280789265,11.7549560341,0.0,5.77312289239
 09/23  06:00:00,58.4708336596,5.62377769995,3.0430096729,0.0,18.5082010057,25.6353820695,18.1193829934,12.334277384,0.0,5.78510560941
 09/23  07:00:00,71.1336505538,5.86071791555,4.78507892474,0.0,19.4083231844,41.0650158608,29.4233643756,12.0071664611,0.0,17.4161979144
 09/23  08:00:00,100.281993521,6.33377947675,9.5832211496,0.0,26.3286599382,57.9988325916,42.1333665057,6.56904225362,0.0,35.5643242521
 09/23  09:00:00,85.4740894936,6.08116412578,10.1823719329,0.0,26.3286599382,42.8504436482,51.9766529778,4.48190539004,18.025,29.4697475878
 09/23  10:00:00,58.6066276443,5.69769781984,7.69267749441,0.0,21.7447113004,23.4437158914,51.8842163036,4.48823242283,18.025,29.3709838808
 09/23  11:00:00,55.918185326,5.67244959683,7.4914093532,0.0,19.3027497915,23.426170988,44.8221494192,3.35395819711,18.025,23.4431912221
 09/23  12:00:00,56.084293434,5.68695536123,7.50102710876,0.0,19.1483137236,23.7250123474,44.8433521285,3.43131285308,18.025,23.3870392754
 09/23  13:00:00,56.1975535933,5.69912749219,7.45656822988,0.0,19.3027497915,23.7161209604,42.4024716392,0.992170695632,18.025,23.3853009436
 09/23  14:00:00,56.3396314074,5.71805409336,7.5797181721,0.0,19.3027497915,23.7161209604,42.1238115497,0.718227369351,18.025,23.3805841804
 09/23  15:00:00,56.2567218618,5.74124978443,7.76356140865,0.0,19.3027497915,23.426170988,42.857999129,1.59019633751,18.025,23.2428027915
 09/23  16:00:00,60.3505531683,5.78439388434,7.36292801275,0.0,19.3027497915,27.8956505705,19.2698743101,1.09251336674,18.025,0.152360943387
 09/23  17:00:00,68.8037746317,5.98328894411,6.99468413354,0.0,18.2229234133,37.5968344597,6.56779244983,0.794924930628,0.0,5.77286751921
 09/23  18:00:00,86.4343544819,6.25857147145,8.51259850648,0.0,32.690315043,37.0816133363,14.2717836434,2.73300894922,0.0,11.5387746942
 09/23  19:00:00,93.2470519484,6.42256261887,9.39746075238,0.0,36.8143715336,33.066984531,11.3890644449,5.59825497514,0.0,5.79080946974
 09/23  20:00:00,99.7460724234,6.62056651816,10.4583955042,0.0,36.3493007332,38.7721355839,19.9118214623,8.3484050578,0.0,11.5634164045
 09/23  21:00:00,97.3344054237,6.60996394425,10.1751942443,0.0,36.1807251679,36.8228455648,21.3819333043,9.81746324475,0.0,11.5644700595
 09/23  22:00:00,72.6980773463,6.19266287201,7.27592626496,0.0,31.0351095914,20.6438685092,23.0795528264,11.4623713088,0.0,11.6171815176
 09/23  23:00:00,46.9505642406,5.80186036646,4.47354498494,0.0,17.4250845679,11.7056064465,24.9415836627,13.3907320701,0.0,11.5508515926
 09/23  24:00:00,39.4920358483,5.67389758137,3.3711431523,0.0,12.8411359301,10.0650221343,20.4457409088,14.6793047522,0.0,5.76643615656
 09/24  01:00:00,38.9862457636,5.60671394931,2.81432334521,0.0,12.925468867,10.100111941,16.0047324083,15.9847324083,0.0,0.02
 09/24  02:00:00,33.7869131681,5.53582616995,2.30491339431,0.0,8.34152022915,10.0650221343,23.0748973125,17.314653547,0.0,5.76024376541
 09/24  03:00:00,33.4304764873,5.49393086661,1.99037362739,0.0,8.34152022915,10.0650221343,24.3909618904,18.6311345379,0.0,5.75982735249
 09/24  04:00:00,34.8017777732,5.46492146786,1.78398095815,0.0,8.34152022915,11.6705166398,19.7463111079,19.7263111079,0.0,0.02
 09/24  05:00:00,38.7479576294,5.43815559257,1.59852823706,0.0,8.80141237637,15.3678112995,31.9107160477,20.3855599939,0.0,11.5251560538
 09/24  06:00:00,57.4451763208,5.52044999335,2.12067433247,0.0,18.5082010057,25.6353820695,26.8053497323,21.0192454889,0.0,5.7861042434
 09/24  07:00:00,69.8814961613,5.72563412519,3.54858175175,0.0,19.4926561212,41.1001056674,31.3258605036,19.7082687487,0.0,11.6175917549
 09/24  08:00:00,98.1408544197,6.13921449936,7.63664091983,0.0,26.3286599382,57.9988325916,51.5037135006,10.0155842799,0.0,41.4881292207
 09/24  09:00:00,84.7728925588,6.05559094372,9.62616289753,0.0,26.2443270014,42.8153538416,52.8420339848,5.35122220958,18.025,29.4658117752
 09/24  10:00:00,59.3822026873,5.83373477699,8.33221219503,0.0,21.7447113004,23.4437158914,51.7105896762,4.3158502291,18.025,29.3697394471
 09/24  11:00:00,57.225198965,5.86806965983,8.54308924125,0.0,19.3449162599,23.4437158914,44.1325299919,2.66322843034,18.025,23.4443015616
 09/24  12:00:00,58.1509262383,5.98134002672,9.21355865323,0.0,19.190480192,23.7425572507,44.0855281822,2.67820173978,18.025,23.3823264424
 09/24  13:00:00,58.4301212623,6.03588113769,9.41208955565,0.0,19.260583323,23.698576057,35.5707687893,0.0,18.025,17.5457687893
 09/24  14:00:00,58.0251569832,5.98555152707,9.05745946572,0.0,19.260583323,23.698576057,41.4181464443,0.0,18.025,23.3931464443
 09/24  15:00:00,57.9557946923,6.01431791224,9.24928075587,0.0,19.260583323,23.4086260847,41.8205876643,0.405516358513,18.025,23.3900713058
 09/24  16:00:00,61.0997155675,5.94255596303,8.01362836982,0.0,19.260583323,27.8781056672,24.5000499592,0.708722604782,18.025,5.76632735441
 09/24  17:00:00,68.9346095539,6.06887553662,7.0996372652,0.0,18.1807569449,37.5792895564,7.05969334261,1.2868752897,0.0,5.77281805291
 09/24  18:00:00,86.2356614838,6.30748799577,8.38440824579,0.0,32.6059821062,37.0465235296,9.08032716486,3.30072427958,0.0,5.77960288528
 09/24  19:00:00,93.1539591324,6.46108334023,9.26583860367,0.0,36.8143715336,33.066984531,16.6621205297,5.09736272971,0.0,11.5647578
 09/24  20:00:00,99.702181299,6.64397449649,10.2716694915,0.0,36.43363367,38.8072253906,18.7195756771,7.15546072528,0.0,11.5641149518
 09/24  21:00:00,96.8349469668,6.60936270688,9.7957584132,0.0,36.0963922311,36.7877557581,15.0937608309,9.30176370451,0.0,5.79199712642
 09/24  22:00:00,72.3272564033,6.20001717276,7.01716365042,0.0,30.9507766546,20.6087787026,29.1035554157,11.6870785024,0.0,17.4164769134
 09/24  23:00:00,46.8988941928,5.8204845553,4.40325118853,0.0,17.4250845679,11.7056064465,19.7883229776,14.0021844969,0.0,5.78613848076
 09/24  24:00:00,39.7389058059,5.70226585795,3.47021970881,0.0,12.925468867,10.100111941,20.430777007,14.6640730235,0.0,5.76670398348
 09/25  01:00:00,36.0346582004,5.60641651264,2.74193156789,0.0,10.0992000411,10.047477231,21.4072856902,15.6470831135,0.0,5.76020257675
 09/25  02:00:00,33.6623607384,5.54385371364,2.29175604141,0.0,8.25718729233,10.0299323277,23.3352045363,17.5750159069,0.0,5.76018862947
 09/25  03:00:00,33.3033665116,5.50085524816,1.97576209308,0.0,8.25718729233,10.0299323277,19.6634694911,19.6434694911,0.0,0.02
 09/25  04:00:00,34.6296596651,5.46550032021,1.73070337821,0.0,8.25718729233,11.6354268332,27.62041416,21.8539301068,0.0,5.76648405323
 09/25  05:00:00,42.1900082849,5.46443860755,1.71215412851,0.0,12.1011305571,15.3678112995,34.2917816744,22.740786251,0.0,11.5509954233
 09/25  06:00:00,71.8330199628,5.73859791029,3.43624142061,0.0,19.7275818095,37.2640762949,34.9537610737,23.3372730367,0.0,11.616488037
 09/25  07:00:00,86.8714275756,6.00413687986,5.256593726,0.0,24.3117294858,51.2795993405,37.1526550027,19.6572594002,0.0,17.4953956025
 09/25  08:00:00,74.6572770808,5.71104212622,4.61110366162,0.0,23.6694662846,40.6342015617,46.4804931136,11.1165617104,0.0,35.3639314033
 09/25  09:00:00,71.990706225,5.70923748935,6.95395489011,0.0,23.6694662846,35.6302164847,48.6362772634,7.11534495723,18.025,23.4959323062
 09/25  10:00:00,53.6088228903,5.57065432576,6.30753796644,0.0,18.7433767983,22.9618409725,46.7196339638,5.24768481218,18.025,23.4469491516
 09/25  11:00:00,54.0301449157,5.60936951429,6.69256704653,0.0,18.7433767983,22.9618409725,44.0757556888,2.65609763649,18.025,23.3946580523
 09/25  12:00:00,54.2130190057,5.61471541552,6.82664770886,0.0,18.5889407304,23.1597249699,44.1966588799,2.78023577396,18.025,23.3914231059
 09/25  13:00:00,54.7726356263,5.64552476895,7.10895330228,0.0,18.7433767983,23.2517909448,41.469775148,0.0552119330912,18.025,23.3895632149
 09/25  14:00:00,55.0828821245,5.67247921342,7.39224440967,0.0,18.7433767983,23.2517909448,41.4103862939,0.0,18.025,23.3853862939
 09/25  15:00:00,54.987467673,5.69654275063,7.56271506877,0.0,18.7433767983,22.9618409725,42.165223495,0.757819854689,18.025,23.3824036403
 09/25  16:00:00,59.037093256,5.74162917771,7.11592327731,0.0,18.7433767983,27.431320555,24.5613364834,0.771049456727,18.025,5.76528702663
 09/25  17:00:00,71.1149114653,5.98551919338,6.76142760237,0.0,17.6635504202,40.6971502883,6.98873456955,1.20913946214,0.0,5.77959510741
 09/25  18:00:00,80.2695452413,6.12780611861,7.3845175935,0.0,27.5259009287,37.3340067412,15.4251520114,3.82124129992,0.0,11.6039107114
 09/25  19:00:00,89.0532314359,6.25142657709,8.06754154484,0.0,33.8341110165,33.3544677425,17.9030184556,6.33917749787,0.0,11.5638409578
 09/25  20:00:00,98.8387066128,6.49229640626,9.45799027746,0.0,36.5179666069,38.8247702939,19.7242449348,8.16178724774,0.0,11.5624576871
 09/25  21:00:00,93.6302594368,6.55042877503,9.7060317272,0.0,32.965339924,36.8579353714,20.2060555346,8.58866763641,0.0,11.6173878982
 09/25  22:00:00,66.8729092708,6.12971776918,6.91685770861,0.0,25.6355707503,20.6438685092,20.7147972788,9.1364235747,0.0,11.5783737041
 09/25  23:00:00,44.4552129812,5.77590986007,4.40635556716,0.0,15.0252895274,11.7056064465,15.955406431,10.1821943124,0.0,5.77321211863
 09/25  24:00:00,38.43980825,5.67151646767,3.52118885315,0.0,11.6412384099,10.0650221343,15.3658062025,9.59902694204,0.0,5.76677926044
 09/26  01:00:00,36.2314806684,5.60799589162,2.93717530277,0.0,10.0992000411,10.047477231,15.1051894795,9.34521326766,0.0,5.75997621188
 09/26  02:00:00,33.887003877,5.55563436826,2.50461823834,0.0,8.25718729233,10.0299323277,10.5196666276,10.4996666276,0.0,0.02
 09/26  03:00:00,33.6548619218,5.52759792392,2.30050964321,0.0,8.25718729233,10.0299323277,17.1532316082,11.3936598437,0.0,5.75957176449
 09/26  04:00:00,35.1259335091,5.5104357379,2.18203939519,0.0,8.25718729233,11.6354268332,17.5146253138,11.7478658985,0.0,5.76675941531
 09/26  05:00:00,42.8565943099,5.52990759113,2.31327052009,0.0,12.1011305571,15.3678112995,16.8358045884,11.0496455528,0.0,5.78615903563
 09/26  06:00:00,73.4911900271,5.91388437203,4.91911264879,0.0,19.7275818095,37.2640762949,27.7517938805,10.3350373775,0.0,17.416756503
 09/26  07:00:00,89.6009751736,6.28951886601,7.70075477506,0.0,24.3117294858,51.2795993405,26.2959051883,8.79956323614,0.0,17.4963419522
 09/26  08:00:00,76.1541440191,5.80367706804,6.01533018729,0.0,23.6694662846,40.6342015617,34.3673900452,4.89346273842,0.0,29.4739273068
 09/26  09:00:00,72.7819361305,5.74247424641,7.71194270436,0.0,23.6694662846,35.6302164847,51.8749737972,4.47995997128,18.025,29.3700138259
 09/26  10:00:00,53.7260287649,5.55301216857,6.44238404777,0.0,18.7433767983,22.9618409725,47.2371096035,5.76337468643,18.025,23.4487349171
 09/26  11:00:00,53.5781779625,5.54128346042,6.30868298248,0.0,18.7433767983,22.9618409725,46.9338409552,5.51759600098,18.025,23.3912449542
 09/26  12:00:00,53.6144655684,5.53831238237,6.30449632377,0.0,18.5889407304,23.1597249699,46.5949154385,5.18016307249,18.025,23.389752366
 09/26  13:00:00,53.6179265498,5.53326746503,6.06649745624,0.0,18.7433767983,23.2517909448,44.1897996202,2.78027199797,18.025,23.3845276222
 09/26  14:00:00,53.5052416164,5.5254194583,5.96165888069,0.0,18.7433767983,23.2517909448,44.176210628,2.77194149191,18.025,23.3792691361
 09/26  15:00:00,53.2012560996,5.52855893366,5.94448622473,0.0,18.7433767983,22.9618409725,39.6422506959,4.06822740351,18.025,17.5490232924
 09/26  16:00:00,56.8932550954,5.54077427013,5.17294560534,0.0,18.7433767983,27.431320555,28.4263078519,4.6348866954,18.025,5.76642115648
 09/26  17:00:00,68.4985972079,5.71490070523,4.41573262823,0.0,17.6635504202,40.6971502883,17.5265119886,5.98753315454,0.0,11.5389788341
 09/26  18:00:00,77.7153384336,5.847668558,5.11044357486,0.0,27.5259009287,37.3340067412,22.6154815794,11.0116964174,0.0,11.603785162
 09/26  19:00:00,86.4983129401,5.96403746876,5.80001095592,0.0,33.8341110165,33.3544677425,24.6259172369,13.0633759167,0.0,11.5625413202
 09/26  20:00:00,96.2618348298,6.19731153356,7.17609989106,0.0,36.5179666069,38.8247702939,20.7721364459,14.9799808281,0.0,5.79215561779
 09/26  21:00:00,91.1222530784,6.26360316782,7.48484169247,0.0,32.965339924,36.8579353714,32.8970104133,15.4802614047,0.0,17.4167490086
 09/26  22:00:00,64.4575262362,5.86140132934,4.76978728594,0.0,25.6355707503,20.6438685092,27.4743914302,15.8958384464,0.0,11.5785529838
 09/26  23:00:00,42.7453823031,5.59839387462,2.87403719642,0.0,15.0252895274,11.7056064465,21.9397343647,16.166581477,0.0,5.77315288778
 09/26  24:00:00,37.1475037751,5.53953513691,2.36086495651,0.0,11.6412384099,10.0650221343,21.5689801674,15.8023374953,0.0,5.76664267206
 09/27  01:00:00,35.2826100094,5.50257903708,2.09372048948,0.0,10.0992000411,10.047477231,15.5165196056,15.4965196056,0.0,0.02
 09/27  02:00:00,33.1651033845,5.46867464905,1.86967278789,0.0,8.25718729233,10.0299323277,20.9805451577,15.2204377292,0.0,5.76010742853
 09/27  03:00:00,33.0146513439,5.44907669591,1.73882079395,0.0,8.25718729233,10.0299323277,20.8740785515,15.1143708955,0.0,5.75970765595
 09/27  04:00:00,34.5137835898,5.43501634143,1.64530810061,0.0,8.25718729233,11.6354268332,15.1234183129,15.1034183129,0.0,0.02
 09/27  05:00:00,42.2515644978,5.45510993322,1.78303076569,0.0,12.1011305571,15.3678112995,25.8812399303,14.3291607795,0.0,11.5520791508
 09/27  06:00:00,72.3788385277,5.77801302948,3.94262960247,0.0,19.7275818095,37.2640762949,25.5366835116,13.9186763518,0.0,11.6180071598
 09/27  07:00:00,87.8807578372,6.08858337694,6.18146036425,0.0,24.3117294858,51.2795993405,35.3842184208,12.0623357137,0.0,23.3218827071
 09/27  08:00:00,75.1730847783,5.68890155181,5.14904012744,0.0,23.6694662846,40.6342015617,35.7735550638,6.29938776004,0.0,29.4741673037
 09/27  09:00:00,72.0915292958,5.65308645889,7.11091751404,0.0,23.6694662846,35.6302164847,52.3549876686,4.95748751823,18.025,29.3725001504
 09/27  10:00:00,53.1570142184,5.48966971566,5.93671015453,0.0,18.7433767983,22.9618409725,47.6458726318,6.17424206705,18.025,23.4466305648
 09/27  11:00:00,52.8928022127,5.47731537688,5.68727459794,0.0,18.7433767983,22.9618409725,47.7308541665,6.31243424985,18.025,23.3934199167
 09/27  12:00:00,52.8192117834,5.47674838554,5.57080040175,0.0,18.5889407304,23.1597249699,47.3118302337,5.90427820412,18.025,23.3825520296
 09/27  13:00:00,52.819444164,5.47602264859,5.32525777675,0.0,18.7433767983,23.2517909448,39.8279901646,4.25294594518,18.025,17.5500442194
 09/27  14:00:00,52.74524646,5.47216805577,5.25491795632,0.0,18.7433767983,23.2517909448,45.5725232572,4.15355268718,18.025,23.3939705701
 09/27  15:00:00,52.4735861816,5.47627294745,5.26910225665,0.0,18.7433767983,22.9618409725,46.7747980569,5.35866829781,18.025,23.3911297591
 09/27  16:00:00,56.353057096,5.49658081879,4.67692963855,0.0,18.7433767983,27.431320555,28.9319994638,5.14038531818,18.025,5.7666141456
 09/27  17:00:00,67.6951172021,5.63548330693,3.69166343219,0.0,17.6635504202,40.6971502883,13.048475867,7.26919143363,0.0,5.77928443338
 09/27  18:00:00,78.4718246143,5.723555053,4.10703261817,0.0,27.5259009287,37.3340067412,30.5350970975,13.1392181999,0.0,17.3958788976
 09/27  19:00:00,85.5383945708,5.8529566115,4.95116755814,0.0,33.8341110165,33.3544677425,19.9315935935,14.1391131978,0.0,5.79248039572
 09/27  20:00:00,95.51688241,6.1037611778,6.52469032591,0.0,36.5179666069,38.8247702939,26.5262094215,14.9634941065,0.0,11.562715315
 09/27  21:00:00,90.5304905372,6.18506720255,6.9716105944,0.0,32.965339924,36.8579353714,26.5490701197,14.9318977638,0.0,11.6171723559
 09/27  22:00:00,63.9625753736,5.79695477375,4.33927913747,0.0,25.6355707503,20.6438685092,26.8575282972,15.2787279826,0.0,11.5788003146
 09/27  23:00:00,42.4826442305,5.56608753918,2.64360302115,0.0,15.0252895274,11.7056064465,21.377913622,15.6045715877,0.0,5.7733420343
 09/27  24:00:00,36.8948147081,5.50811265364,2.139595986,0.0,11.6412384099,10.0650221343,21.1014715144,15.3347078539,0.0,5.76676366043
 09/28  01:00:00,34.9859752214,5.46621335668,1.83344708558,0.0,10.0992000411,10.047477231,21.8155841207,16.0554273879,0.0,5.76015673278
 09/28  02:00:00,32.8445777369,5.42971526652,1.58810578591,0.0,8.25718729233,10.0299323277,22.0452952211,16.2851330798,0.0,5.76016214137
 09/28  03:00:00,32.5824339887,5.39753317281,1.3581469978,0.0,8.25718729233,10.0299323277,17.943470531,17.923470531,0.0,0.02
 09/28  04:00:00,34.028651528,5.37805407375,1.2171345616,0.0,8.25718729233,11.6354268332,24.6290167072,18.8630350565,0.0,5.76598165072
 09/28  05:00:00,41.786135958,5.40036318746,1.37234440617,0.0,12.1011305571,15.3678112995,28.9933577468,17.440643643,0.0,11.5527141037
 09/28  06:00:00,71.8891188333,5.72092147746,3.50999763383,0.0,19.7275818095,37.2640762949,27.6344977494,16.0169873146,0.0,11.6175104348
 09/28  07:00:00,86.7197142723,5.95301657287,5.15597324839,0.0,24.3117294858,51.2795993405,31.4576695537,13.9621490584,0.0,17.4955204953
 09/28  08:00:00,74.1804673502,5.61710220498,4.22821599725,0.0,23.6694662846,40.6342015617,45.1303281731,9.76277159906,0.0,35.3675565741
 09/28  09:00:00,71.1290045788,5.58672709291,6.21474942465,0.0,23.6694662846,35.6302164847,50.0019710593,8.47703112714,18.025,23.4999399322
 09/28  10:00:00,52.5511843306,5.44517187353,5.37537289517,0.0,18.7433767983,22.9618409725,55.5405687387,8.2091534306,18.025,29.3064153081
 09/28  11:00:00,52.8574204409,5.47098585425,5.65821907037,0.0,18.7433767983,22.9618409725,41.4124914745,5.83853419926,18.025,17.5489572753
 09/28  12:00:00,53.5352915267,5.5164657306,6.24716206159,0.0,18.5889407304,23.1597249699,45.480638061,4.05957196438,18.025,23.3960660966
 09/28  13:00:00,53.6300085664,5.51807521438,6.09377034344,0.0,18.7433767983,23.2517909448,42.4604397476,1.04220981609,18.025,23.3932299315
 09/28  14:00:00,53.4755452135,5.51232696981,5.94505450665,0.0,18.7433767983,23.2517909448,42.1519214555,0.736460012741,18.025,23.3904614428
 09/28  15:00:00,53.1804036392,5.51140388256,5.9407849951,0.0,18.7433767983,22.9618409725,43.1682375177,1.75552962374,18.025,23.387707894
 09/28  16:00:00,57.0462604465,5.53478328185,5.3319262923,0.0,18.7433767983,27.431320555,25.7667580675,1.97513076437,18.025,5.76662730311
 09/28  17:00:00,68.778771339,5.72160159725,4.68919469507,0.0,17.6635504202,40.6971502883,8.41576935835,2.63611812361,0.0,5.77965123474
 09/28  18:00:00,79.9273629647,5.8654091947,5.42071156838,0.0,27.5259009287,37.3340067412,18.0267083604,6.42175295572,0.0,11.6049554046
 09/28  19:00:00,86.7387020413,5.97499649497,6.02942826973,0.0,33.8341110165,33.3544677425,20.6397146561,9.07409160713,0.0,11.5656230489
 09/28  20:00:00,96.1947865909,6.18040612829,7.12594704567,0.0,36.5179666069,38.8247702939,23.6998069173,12.1347624464,0.0,11.5650444709
 09/28  21:00:00,90.8442735979,6.23017448781,7.24028020996,0.0,32.965339924,36.8579353714,25.6217487498,14.0035915709,0.0,11.6181571789
 09/28  22:00:00,64.0869354274,5.823149702,4.43743743521,0.0,25.6355707503,20.6438685092,27.5612589676,15.9821767239,0.0,11.5790822437
 09/28  23:00:00,42.352406908,5.55639056476,2.52306040177,0.0,15.0252895274,11.7056064465,23.6625373331,17.8892205186,0.0,5.77331681442
 09/28  24:00:00,36.6809472164,5.4877388991,1.94609920825,0.0,11.6412384099,10.0650221343,24.8223220223,19.055662156,0.0,5.7666598663
 09/29  01:00:00,34.7410163113,5.44009130354,1.6146080215,0.0,10.0992000411,10.047477231,26.1256344594,20.365519428,0.0,5.76011503142
 09/29  02:00:00,32.5243928093,5.39468905307,1.30294766616,0.0,8.25718729233,10.0299323277,21.8598350439,21.8398350439,0.0,0.02
 09/29  03:00:00,32.3031080879,5.36532768315,1.11102291436,0.0,8.25718729233,10.0299323277,28.9638965781,23.2037699527,0.0,5.76012662543
 09/29  04:00:00,33.7480378928,5.34309631677,0.971476152312,0.0,8.25718729233,11.6354268332,30.0788967827,24.3128008195,0.0,5.76609596323
 09/29  05:00:00,41.3834764438,5.34927317665,1.02077209245,0.0,12.1011305571,15.3678112995,30.3657988449,24.5793350373,0.0,5.78646380751
 09/29  06:00:00,71.2236316294,5.6388445874,2.92657837621,0.0,19.7275818095,37.2640762949,42.2676921359,24.8522161878,0.0,17.4154759482
 09/29  07:00:00,85.7341025064,5.84431219848,4.27905892095,0.0,24.3117294858,51.2795993405,40.4506492004,22.9525042348,0.0,17.4981449656
 09/29  08:00:00,73.4639900546,5.5785764955,3.55025725499,0.0,23.6694662846,40.6342015617,49.5278350929,14.1588158414,0.0,35.3690192516
 09/29  09:00:00,70.8716268928,5.59784589209,5.94624983412,0.0,23.6694662846,35.6302164847,52.1068880168,10.5822221777,18.025,23.4996658391
 09/29  10:00:00,52.655417515,5.49805904208,5.42671458753,0.0,18.7433767983,22.9618409725,51.261432221,9.78581579656,18.025,23.4506164245
 09/29  11:00:00,52.9664030185,5.54178766071,5.69639828799,0.0,18.7433767983,22.9618409725,48.4675095912,7.04580991317,18.025,23.396699678
 09/29  12:00:00,53.605449025,5.62424681559,6.2095375013,0.0,18.5889407304,23.1597249699,46.9297261209,5.51096173054,18.025,23.3937643904
 09/29  13:00:00,54.1834256773,5.68270633128,6.48255311602,0.0,18.7433767983,23.2517909448,43.4662302133,2.05016952314,18.025,23.3910606901
 09/29  14:00:00,54.2315645515,5.68220577867,6.5311918863,0.0,18.7433767983,23.2517909448,43.1435249247,1.73016476551,18.025,23.3883601592
 09/29  15:00:00,54.4626671255,5.7423318076,6.99211732323,0.0,18.7433767983,22.9618409725,44.0728090996,2.66212056131,18.025,23.3856885382
 09/29  16:00:00,58.2042718064,5.73477221644,6.28994800635,0.0,18.7433767983,27.431320555,26.5732051698,2.78266773401,18.025,5.76553743581
 09/29  17:00:00,69.8284539066,5.88773984649,5.57273563367,0.0,17.6635504202,40.6971502883,8.98713875905,3.20738337673,0.0,5.77975538233
 09/29  18:00:00,81.0013832532,6.02772221893,6.33241338076,0.0,27.5259009287,37.3340067412,18.302104787,6.69794469722,0.0,11.6041600898
 09/29  19:00:00,87.8409569704,6.13864674369,6.96802714306,0.0,33.8341110165,33.3544677425,20.5789286142,9.01389389364,0.0,11.5650347205
 09/29  20:00:00,97.325384321,6.34232436253,8.09462402762,0.0,36.5179666069,38.8247702939,23.257106956,11.6930545062,0.0,11.5640524498
 09/29  21:00:00,91.9691415194,6.38260350896,8.21271088045,0.0,32.965339924,36.8579353714,24.703543509,13.0862389807,0.0,11.6173045283
 09/29  22:00:00,65.2055437701,5.96278835881,5.41640176621,0.0,25.6355707503,20.6438685092,25.9188481154,14.3395846703,0.0,11.579263445
 09/29  23:00:00,43.1337543061,5.65089138638,3.20990429559,0.0,15.0252895274,11.7056064465,21.3551999133,15.5818577768,0.0,5.77334213644
 09/29  24:00:00,37.3383645308,5.56651446809,2.52473837432,0.0,11.6412384099,10.0650221343,21.7516199934,15.9849331713,0.0,5.76668682208
 09/30  01:00:00,38.2784987301,5.53850179477,2.29419787617,0.0,12.8411359301,10.0650221343,22.2870360634,16.5266281326,0.0,5.76040793075
 09/30  02:00:00,33.1950726234,5.47818981713,1.8901255914,0.0,8.25718729233,10.0299323277,17.0869910026,17.0669910026,0.0,0.02
 09/30  03:00:00,32.9657764233,5.44868965718,1.69032627484,0.0,8.25718729233,10.0299323277,23.2127585504,17.4523329517,0.0,5.76042559864
 09/30  04:00:00,34.4191714698,5.42888599455,1.55681740696,0.0,8.25718729233,11.6354268332,23.5333933576,17.7667242165,0.0,5.76666914112
 09/30  05:00:00,38.4564528845,5.41294117009,1.45164482956,0.0,8.71707943955,15.3327214929,23.2342217538,17.4608426728,0.0,5.77337908097
 09/30  06:00:00,57.3779338777,5.50669729621,2.06716218469,0.0,18.5082010057,25.6353820695,22.7805696087,16.9947877821,0.0,5.78578182663
 09/30  07:00:00,69.8452929882,5.72513130185,3.63226186876,0.0,19.4083231844,41.0650158608,32.3092145467,14.890842138,0.0,17.4183724087
 09/30  08:00:00,97.8717702447,6.08769294881,7.4190243665,0.0,26.3286599382,57.9988325916,43.2048983653,7.63231001432,0.0,35.572588351
 09/30  09:00:00,83.9673709746,5.93472486232,8.82204583368,0.0,26.3286599382,42.8504436482,51.2212524428,3.7225357384,18.025,29.4737167044
 09/30  10:00:00,59.1210953518,5.77625123187,8.1285635619,0.0,21.7447113004,23.4437158914,49.4911404279,2.08943902959,18.025,29.3767013983
 09/30  11:00:00,57.7299972342,5.9015322889,9.07411603183,0.0,19.3027497915,23.426170988,42.2020035826,0.728182753155,18.025,23.4488208295
 09/30  12:00:00,58.7115736035,6.02076707762,9.79447843845,0.0,19.1483137236,23.7250123474,42.0063090652,0.585572468189,18.025,23.395736597
 09/30  13:00:00,59.8148044789,6.14015877252,10.6327742493,0.0,19.3027497915,23.7161209604,41.4185926719,0.0,18.025,23.3935926719
 09/30  14:00:00,60.3262244013,6.16227652643,11.1220762915,0.0,19.3027497915,23.7161209604,41.4152649096,0.0,18.025,23.3902649096
 09/30  15:00:00,60.6415562629,6.20830541915,11.6813279341,0.0,19.3027497915,23.426170988,41.4142692853,0.0,18.025,23.3892692853
 09/30  16:00:00,64.4105554337,6.20651649261,11.0007809937,0.0,19.3027497915,27.8956505705,23.7916861118,0.0,18.025,5.76668611177
 09/30  17:00:00,72.1366879791,6.34579905599,9.96506220218,0.0,18.2229234133,37.5968344597,5.77338561971,0.0,0.0,5.77338561971
 09/30  18:00:00,91.491405108,6.61102652678,11.3331707849,0.0,32.690315043,37.0816133363,5.79929109652,0.0195446334402,0.0,5.77974646308
 09/30  19:00:00,96.3554603656,6.76890153663,12.1594950924,0.0,36.8143715336,33.066984531,12.1253335227,0.559876441418,0.0,11.5654570813
 09/30  20:00:00,102.751424686,6.9490939249,13.1351877818,0.0,36.3493007332,38.7721355839,7.39555400973,1.60377024217,0.0,5.79178376756
 09/30  21:00:00,100.354880779,6.93427429581,12.8713304203,0.0,36.1807251679,36.8228455648,13.6692895062,2.10317003217,0.0,11.566119474
 09/30  22:00:00,75.8533679766,6.52402265633,10.0998054658,0.0,31.0351095914,20.6438685092,20.1264565429,2.707873054,0.0,17.4185834889
 09/30  23:00:00,50.1966762944,6.13142314492,7.39007176024,0.0,17.4250845679,11.7056064465,8.81841542202,3.03306393511,0.0,5.78535148691
 09/30  24:00:00,42.6855353334,5.99726099009,6.24126277151,0.0,12.8411359301,10.0650221343,9.17683548526,3.41029799855,0.0,5.7665374867
 10/01  01:00:00,42.003795158,5.91796345831,5.52060771148,0.0,12.925468867,10.100111941,9.37997477261,3.61959967355,0.0,5.76037509906
 10/01  02:00:00,36.4095052519,5.80657456406,4.65674856523,0.0,8.34152022915,10.0650221343,3.85248843785,3.83248843785,0.0,0.02
 10/01  03:00:00,35.9248486756,5.752736667,4.22592763859,0.0,8.34152022915,10.0650221343,9.73633251828,3.97593236841,0.0,5.76040014987
 10/01  04:00:00,37.2468752845,5.71918490849,3.974797005,0.0,8.34152022915,11.6705166398,9.88001728661,4.11400330765,0.0,5.76601397896
 10/01  05:00:00,41.1153503304,5.67943664261,3.72462103856,0.0,8.80141237637,15.3678112995,10.4648263304,4.69130173631,0.0,5.77352459413
 10/01  06:00:00,62.2399562054,5.81102803474,4.74084787272,0.0,18.5082010057,25.6353820695,17.0110032974,5.45837701303,0.0,11.5526262844
 10/01  07:00:00,74.1216086826,6.15801309341,7.3562675014,0.0,19.4926561212,41.1001056674,17.0354459568,5.4162748921,0.0,11.6191710647
 10/01  08:00:00,104.10052417,6.72737571341,13.0080859496,0.0,26.3286599382,57.9988325916,35.9803096216,0.403598071263,0.0,35.5767115503
 10/01  09:00:00,89.9602048423,6.56677062647,14.3022495955,0.0,26.2443270014,42.8153538416,53.3920830343,0.0,18.025,35.3670830343
 10/01  10:00:00,63.5680952436,6.21604764619,12.1357625003,0.0,21.7447113004,23.4437158914,41.5310029936,0.0,18.025,23.5060029936
 10/01  11:00:00,62.4035795163,6.36250658338,13.2270079241,0.0,19.3449162599,23.4437158914,43.1319021572,0.0,18.025,25.1069021572
 10/01  12:00:00,64.5474918619,6.51035310132,15.0810957229,0.0,19.190480192,23.7425572507,39.7695096254,0.0,18.025,21.7445096254
 10/01  13:00:00,66.8178463927,6.65374766304,17.1819370979,0.0,19.260583323,23.698576057,41.4206297144,0.0,18.025,23.3956297144
 10/01  14:00:00,66.7053232848,6.64543999357,17.0777211173,0.0,19.260583323,23.698576057,41.4180967095,0.0,18.025,23.3930967095
 10/01  15:00:00,65.9329233952,6.65125392075,16.5894564967,0.0,19.260583323,23.4086260847,41.4155899918,0.0,18.025,23.3905899918
 10/01  16:00:00,68.308210515,6.53394709769,14.6307137163,0.0,19.260583323,27.8781056672,23.7917127882,0.0,18.025,5.76671278822
 10/01  17:00:00,75.7279877089,6.65700009558,13.3048691536,0.0,18.1807569449,37.5792895564,5.77322700331,0.0,0.0,5.77322700331
 10/01  18:00:00,93.9481373203,6.87414971699,13.646198427,0.0,32.6059821062,37.0465235296,5.81548931681,0.0355925797227,0.0,5.77989673709
 10/01  19:00:00,98.7495880208,7.0167237037,14.3057933727,0.0,36.8143715336,33.066984531,11.5662797314,0.0,0.0,11.5662797314
 10/01  20:00:00,105.619280817,7.22581965342,15.6068926119,0.0,36.43363367,38.8072253906,11.7887117882,0.224457790122,0.0,11.5642539981
 10/01  21:00:00,102.701430554,7.18792939632,15.0836431094,0.0,36.0963922311,36.7877557581,7.01660641805,1.22343953975,0.0,5.7931668783
 10/01  22:00:00,77.983890696,6.75861078475,12.1151559983,0.0,30.9507766546,20.6087787026,19.2784252833,1.8601075743,0.0,17.418317709
 10/01  23:00:00,52.271038008,6.34650865625,9.24934290666,0.0,17.4250845679,11.7056064465,8.09414833233,2.30816837467,0.0,5.78597995766
 10/01  24:00:00,44.7110001942,6.19474677367,7.94981694143,0.0,12.925468867,10.100111941,8.47355457723,2.70658999866,0.0,5.76696457857
 10/02  01:00:00,40.0796144037,6.0195785689,6.37371334568,0.0,10.0992000411,10.047477231,10.5734102909,4.81311246386,0.0,5.76029782704
 10/02  02:00:00,36.7015493565,5.87226820822,5.00251801457,0.0,8.25718729233,10.0299323277,12.8939170113,7.13358645829,0.0,5.76033055298
 10/02  03:00:00,35.7185465115,5.7700789176,4.12170585645,0.0,8.25718729233,10.0299323277,8.88787697232,8.86787697232,0.0,0.02
 10/02  04:00:00,36.7383789969,5.70112575386,3.60378083068,0.0,8.25718729233,11.6354268332,15.4351016472,9.66836225471,0.0,5.76673939252
 10/02  05:00:00,44.8090137477,5.74429748248,4.05127125036,0.0,12.1011305571,15.3678112995,18.9096053567,7.35663315699,0.0,11.5529721997
 10/02  06:00:00,78.8658247064,6.28642644698,8.03716859142,0.0,19.7275818095,37.2640762949,17.1401598424,5.52171027337,0.0,11.6184495691
 10/02  07:00:00,93.2751290969,6.6742822591,10.9900834552,0.0,24.3117294858,51.2795993405,22.060541546,4.56098341888,0.0,17.4995581272
 10/02  08:00:00,79.8191773843,6.14655400449,9.33744762162,0.0,23.6694662846,40.6342015617,36.5326363055,1.15892369843,0.0,35.373712607
 10/02  09:00:00,75.7968414809,6.02703496602,10.4422588977,0.0,23.6694662846,35.6302164847,42.9363848506,1.40805873121,18.025,23.5033261194
 10/02  10:00:00,55.5573421324,5.72198773332,8.10470086025,0.0,18.7433767983,22.9618409725,50.8409758292,3.50520227684,18.025,29.3107735524
 10/02  11:00:00,54.9563607281,5.67831829256,7.54981802567,0.0,18.7433767983,22.9618409725,45.4582563518,4.03888524983,18.025,23.394371102
 10/02  12:00:00,54.7965567631,5.66464373609,7.36023847067,0.0,18.5889407304,23.1597249699,40.412002083,4.83387525399,18.025,17.553126829
 10/02  13:00:00,55.1261812424,5.6948097065,7.4131988683,0.0,18.7433767983,23.2517909448,43.2244667901,1.80213162196,18.025,23.3973351681
