Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  14:00:00,55.9962377666,5.78905260411,8.18901247692,0.0,18.7433767983,23.2517909448,42.3173884478,0.897482129336,18.025,23.3949063185
 10/02  15:00:00,57.0550137051,5.94352986289,9.3832604849,0.0,18.7433767983,22.9618409725,42.6118358128,1.19434993365,18.025,23.3924858792
 10/02  16:00:00,61.1786783896,5.98228061201,9.01683779414,0.0,18.7433767983,27.431320555,24.434557734,0.642775214652,18.025,5.76678251935
 10/02  17:00:00,73.1225897813,6.20199798444,8.5526026687,0.0,17.6635504202,40.6971502883,6.32920574673,0.549372584237,0.0,5.77983316249
 10/02  18:00:00,83.7141834655,6.31682621292,8.75608619607,0.0,27.5259009287,37.3340067412,21.0516822027,3.65415300782,0.0,17.3975291949
 10/02  19:00:00,90.203569533,6.40834268798,9.06093216916,0.0,33.8341110165,33.3544677425,13.4842987045,7.69154238116,0.0,5.79275632333
 10/02  20:00:00,99.2446808188,6.57610630906,9.78011865514,0.0,36.5179666069,38.8247702939,23.3521738005,11.7878092759,0.0,11.5643645246
 10/02  21:00:00,93.3273550505,6.56062745687,9.39287934829,0.0,32.965339924,36.8579353714,26.0204366186,14.402214631,0.0,11.6182219876
 10/02  22:00:00,65.8569879184,6.06226506258,5.96835427534,0.0,25.6355707503,20.6438685092,29.6185825333,18.0399949033,0.0,11.57858763
 10/02  23:00:00,43.3189742867,5.68309988747,3.36290548352,0.0,15.0252895274,11.7056064465,26.1038409094,20.3303079613,0.0,5.77353294804
 10/02  24:00:00,37.4709751908,5.59275291526,2.63110431737,0.0,11.6412384099,10.0650221343,26.5438415838,20.7768694948,0.0,5.76697208905
 10/03  01:00:00,35.400089845,5.53083587682,2.18293016912,0.0,10.0992000411,10.047477231,27.9557829768,22.1952879776,0.0,5.76049499914
 10/03  02:00:00,33.121336362,5.47627529786,1.81829463301,0.0,8.25718729233,10.0299323277,29.0689586797,23.3084234719,0.0,5.76053520777
 10/03  03:00:00,32.8874291067,5.4455983126,1.61506773633,0.0,8.25718729233,10.0299323277,23.7062518333,23.6862518333,0.0,0.02
 10/03  04:00:00,34.3786581052,5.42933707807,1.51584609359,0.0,8.25718729233,11.6354268332,28.6909775473,22.9238888005,0.0,5.76708874679
 10/03  05:00:00,42.0699801973,5.44321618379,1.61331372664,0.0,12.1011305571,15.3678112995,33.1032084384,21.5502778261,0.0,11.5529306123
 10/03  06:00:00,73.7441399299,5.73134110223,3.47056173613,0.0,19.7275818095,37.2640762949,32.3931858751,20.7740718732,0.0,11.6191140019
 10/03  07:00:00,86.4524646686,5.94191123429,4.89977928098,0.0,24.3117294858,51.2795993405,42.0945642691,18.7680921936,0.0,23.3264720755
 10/03  08:00:00,74.9774941747,5.71832051154,4.92399073974,0.0,23.6694662846,40.6342015617,37.603581232,8.12190958287,0.0,29.4816716491
 10/03  09:00:00,73.1360378827,5.79842446677,8.010059169,0.0,23.6694662846,35.6302164847,49.6404799545,2.23928573827,18.025,29.3761942162
 10/03  10:00:00,54.9293337579,5.70426467535,7.49441334009,0.0,18.7433767983,22.9618409725,43.5876064726,2.1090203569,18.025,23.4535861157
 10/03  11:00:00,54.9117493436,5.70039912107,7.48312398142,0.0,18.7433767983,22.9618409725,42.5309468717,1.10896726437,18.025,23.3969796073
 10/03  12:00:00,54.8769491051,5.70011034401,7.40516235147,0.0,18.5889407304,23.1597249699,42.8647376238,1.45238541375,18.025,23.38735221
 10/03  13:00:00,54.7566197059,5.66283066519,7.07561006257,0.0,18.7433767983,23.2517909448,35.5847030065,0.0140753581434,18.025,17.5456276484
 10/03  14:00:00,54.438864126,5.64199662514,6.77869211717,0.0,18.7433767983,23.2517909448,41.7163196487,0.292298933327,18.025,23.3990207153
 10/03  15:00:00,53.9691456078,5.63422298151,6.60669784035,0.0,18.7433767983,22.9618409725,43.3496606801,1.92799881744,18.025,23.3966618626
 10/03  16:00:00,57.8817614308,5.65610188642,6.04610134579,0.0,18.7433767983,27.431320555,25.7899425665,1.99830676004,18.025,5.76663580651
 10/03  17:00:00,69.7756786802,5.86038314408,5.54730399433,0.0,17.6635504202,40.6971502883,8.21342453186,2.43368305825,0.0,5.77974147362
 10/03  18:00:00,80.8786900728,5.99798260099,6.2394307741,0.0,27.5259009287,37.3340067412,22.8768410466,5.47886944548,0.0,17.3979716011
 10/03  19:00:00,88.0692494171,6.14260478184,7.19234593972,0.0,33.8341110165,33.3544677425,12.4694171836,6.6777041381,0.0,5.79171304551
 10/03  20:00:00,97.9182520022,6.38538783,8.64440699154,0.0,36.5179666069,38.8247702939,19.5035349053,7.93811401803,0.0,11.5654208872
 10/03  21:00:00,92.8211031665,6.45504727968,8.99219691656,0.0,32.965339924,36.8579353714,25.6481448251,8.2292153112,0.0,17.4189295139
 10/03  22:00:00,65.9861281843,6.02868034379,6.13107224444,0.0,25.6355707503,20.6438685092,21.1999624865,9.62042965303,0.0,11.5795328335
 10/03  23:00:00,43.2613933026,5.65769743234,3.33072319339,0.0,15.0252895274,11.7056064465,19.7830259013,14.009598002,0.0,5.77342789933
 10/03  24:00:00,37.2489948658,5.5590692739,2.44280496757,0.0,11.6412384099,10.0650221343,21.9206833986,16.1537897123,0.0,5.7668936863
 10/04  01:00:00,35.1794822568,5.50023970437,1.99291896992,0.0,10.0992000411,10.047477231,18.5280778215,18.5080778215,0.0,0.02
 10/04  02:00:00,32.8859727496,5.44505005139,1.61415382499,0.0,8.25718729233,10.0299323277,26.8164496517,21.0561119469,0.0,5.76033770472
 10/04  03:00:00,32.5086560182,5.39787816158,1.28401079269,0.0,8.25718729233,10.0299323277,31.1647696982,25.4043865935,0.0,5.7603831047
 10/04  04:00:00,33.8286549559,5.35834381131,1.03683461561,0.0,8.25718729233,11.6354268332,28.7024785722,28.6824785722,0.0,0.02
 10/04  05:00:00,41.4368783771,5.36061358373,1.06281074215,0.0,12.1011305571,15.3678112995,40.2259858479,28.6722941772,0.0,11.5536916707
 10/04  06:00:00,72.9734821079,5.63167078171,2.79956306423,0.0,19.7275818095,37.2640762949,40.6334614351,29.0132616492,0.0,11.6201997859
 10/04  07:00:00,85.5334241825,5.83162290582,4.09101909656,0.0,24.3117294858,51.2795993405,49.9582825269,26.6322703637,0.0,23.3260121632
 10/04  08:00:00,73.5234312117,5.60574881123,3.58249340737,0.0,23.6694662846,40.6342015617,45.3192584467,15.8358320037,0.0,29.483426443
 10/04  09:00:00,71.2166243089,5.66382686215,6.22523886643,0.0,23.6694662846,35.6302164847,57.9428021237,10.5417035579,18.025,29.3760985659
 10/04  10:00:00,53.212308352,5.59191374829,5.88973407302,0.0,18.7433767983,22.9618409725,50.2116601192,8.73401317815,18.025,23.452646941
 10/04  11:00:00,53.558281489,5.64656758635,6.18348401316,0.0,18.7433767983,22.9618409725,48.1437863391,6.72079021736,18.025,23.3979961218
 10/04  12:00:00,54.4398397627,5.7539679625,6.91419649455,0.0,18.5889407304,23.1597249699,46.9752190985,5.55913504115,18.025,23.3910840574
 10/04  13:00:00,55.3735360631,5.85340406117,7.50195173616,0.0,18.7433767983,23.2517909448,43.0945541836,1.67911166983,18.025,23.3904425138
 10/04  14:00:00,55.7529161924,5.89739603647,7.8373391767,0.0,18.7433767983,23.2517909448,42.6017238483,1.19168124534,18.025,23.385042603
 10/04  15:00:00,55.511114167,5.89794321793,7.88493920273,0.0,18.7433767983,22.9618409725,40.0666635027,2.36645284157,18.025,19.6752106611
 10/04  16:00:00,59.0490666539,5.86808788633,7.00142546414,0.0,18.7433767983,27.431320555,24.2676951268,2.57615828509,18.025,3.66653684175
 10/04  17:00:00,70.6279080403,6.01416672708,6.24574807993,0.0,17.6635504202,40.6971502883,14.3087474256,2.76972477898,0.0,11.5390226466
 10/04  18:00:00,81.2240938498,6.09582913533,6.48698743504,0.0,27.5259009287,37.3340067412,18.655523941,7.04943671043,0.0,11.6060872306
 10/04  19:00:00,87.5603862877,6.15500983969,6.67107263011,0.0,33.8341110165,33.3544677425,22.8625430903,11.2970699251,0.0,11.5654731652
 10/04  20:00:00,96.3203275384,6.28591731228,7.14594525232,0.0,36.5179666069,38.8247702939,22.8957680903,17.104038483,0.0,5.79172960723
 10/04  21:00:00,90.5902897858,6.27399770132,6.94242741393,0.0,32.965339924,36.8579353714,38.0913580973,20.6724441335,0.0,17.4189139638
 10/04  22:00:00,64.1713314977,5.87321895558,4.47172986997,0.0,25.6355707503,20.6438685092,34.3324570403,22.7530685643,0.0,11.579388476
 10/04  23:00:00,42.5548315211,5.60343855129,2.67841828248,0.0,15.0252895274,11.7056064465,29.8138859102,24.0402314367,0.0,5.77365447345
 10/04  24:00:00,36.8991703749,5.52730393989,2.12474190439,0.0,11.6412384099,10.0650221343,30.3438073064,24.5768252223,0.0,5.76698208418
 10/05  01:00:00,34.9537088147,5.47642005411,1.79096291104,0.0,10.0992000411,10.047477231,25.0581316422,25.0381316422,0.0,0.02
 10/05  02:00:00,32.8577267141,5.44275276691,1.58820572206,0.0,8.25718729233,10.0299323277,29.0321636554,23.2716244914,0.0,5.76053916402
 10/05  03:00:00,32.6963215939,5.42055430268,1.44899635525,0.0,8.25718729233,10.0299323277,28.0593895985,22.2988053992,0.0,5.76058419934
 10/05  04:00:00,34.1234624943,5.39648891191,1.29349288832,0.0,8.25718729233,11.6354268332,28.3460174149,22.5788634385,0.0,5.7671539764
 10/05  05:00:00,41.7266693772,5.39804281336,1.31517144116,0.0,12.1011305571,15.3678112995,28.7133899313,22.9264925617,0.0,5.78689736966
 10/05  06:00:00,73.3459535146,5.67800643656,3.12568747903,0.0,19.7275818095,37.2640762949,41.2649498766,23.8441574768,0.0,17.4207923998
 10/05  07:00:00,85.9843153023,5.88700260533,4.48652237881,0.0,24.3117294858,51.2795993405,39.9818050264,22.4803139249,0.0,17.5014911015
 10/05  08:00:00,73.3478985336,5.58501574927,3.42768491565,0.0,23.6694662846,40.6342015617,45.3606713328,15.8761494574,0.0,29.4845218755
 10/05  09:00:00,70.4363305892,5.57456809034,5.53420170808,0.0,23.6694662846,35.6302164847,61.2384597078,13.8381326343,18.025,29.3753270735
 10/05  10:00:00,51.8143065482,5.42269165886,4.66094883315,0.0,18.7433767983,22.9618409725,55.2447217091,13.7654272901,18.025,23.454294419
 10/05  11:00:00,51.5354957929,5.40071888838,4.40654519736,0.0,18.7433767983,22.9618409725,55.0216741623,13.5975622229,18.025,23.3991119395
 10/05  12:00:00,51.4172212865,5.39427576798,4.25126621992,0.0,18.5889407304,23.1597249699,52.9506271272,11.5289423432,18.025,23.3966847841
 10/05  13:00:00,51.504224891,5.39314295013,4.092900771,0.0,18.7433767983,23.2517909448,51.7147717963,10.2952533668,18.025,23.3945184295
 10/05  14:00:00,51.4172206565,5.38341711678,4.01562195248,0.0,18.7433767983,23.2517909448,51.6256842385,10.2083175094,18.025,23.3923667291
 10/05  15:00:00,51.1795972821,5.38903820978,4.06232675786,0.0,18.7433767983,22.9618409725,52.6916682641,11.2764422856,18.025,23.3902259785
 10/05  16:00:00,54.9699122441,5.40064622326,3.38969817133,0.0,18.7433767983,27.431320555,35.0123388741,11.2203417027,18.025,5.7669971714
 10/05  17:00:00,66.5473322278,5.54456803361,2.63476273513,0.0,17.6635504202,40.6971502883,17.2246015801,11.4455903326,0.0,5.7790112475
 10/05  18:00:00,79.5980855149,5.64680078739,3.42599435568,0.0,27.5259009287,37.3340067412,25.9184996931,14.3120932167,0.0,11.6064064763
 10/05  19:00:00,84.4367918135,5.73256113161,3.96991794739,0.0,33.8341110165,33.3544677425,27.1546524955,15.5879798257,0.0,11.5666726698
 10/05  20:00:00,93.521258314,5.88356647739,4.74922270238,0.0,36.5179666069,38.8247702939,30.268982633,18.7026914381,0.0,11.5662911949
 10/05  21:00:00,88.2940963329,5.93478199048,4.98544227306,0.0,32.965339924,36.8579353714,31.5393442067,19.9207091922,0.0,11.6186350145
 10/05  22:00:00,62.5981029684,5.65246338563,3.11925188325,0.0,25.6355707503,20.6438685092,33.0246825927,21.4455932463,0.0,11.5790893464
 10/05  23:00:00,41.4445867361,5.45478797035,1.71682046455,0.0,15.0252895274,11.7056064465,28.9034440095,23.129694377,0.0,5.77374963248
 10/05  24:00:00,35.9288689609,5.3920490364,1.28969327642,0.0,11.6412384099,10.0650221343,29.9365509103,24.1693630615,0.0,5.76718784878
 10/06  01:00:00,34.0687051065,5.35117659029,1.02499638227,0.00620167645245,10.0992000411,10.047477231,30.946470251,25.1861094113,0.0,5.76036083968
 10/06  02:00:00,32.0513975737,5.32305044913,0.830878516081,0.0706976420202,8.25718729233,10.0299323277,30.837336184,25.0769121183,0.0,5.76042406576
 10/06  03:00:00,31.995725125,5.30593717335,0.703591547636,0.159426616101,8.25718729233,10.0299323277,25.5840699895,25.5640699895,0.0,0.02
 10/06  04:00:00,33.5756112221,5.28954777332,0.573152521257,0.279427872241,8.25718729233,11.6354268332,32.5062382992,26.7393310496,0.0,5.76690724954
 10/06  05:00:00,41.2810034404,5.29628457895,0.604727653957,0.366528302413,12.1011305571,15.3678112995,38.9079304165,27.3551805615,0.0,11.5527498551
 10/06  06:00:00,72.5577744467,5.55584900798,2.41512758265,0.0445354319952,19.7275818095,37.2640762949,39.7885190234,28.1691693224,0.0,11.619349701
 10/06  07:00:00,85.0635150075,5.75513678651,3.68729482306,0.0102765257089,24.3117294858,51.2795993405,46.1771142413,27.1484525307,0.0,19.0286617106
 10/06  08:00:00,72.1112322693,5.44331803237,2.19707048756,0.135639101976,23.6694662846,40.6342015617,55.2620282592,21.4288803113,0.0,33.8331479479
 10/06  09:00:00,68.9538328493,5.40423231161,3.95572326,0.266307147112,23.6694662846,35.6302164847,65.2717653725,21.0622029102,18.025,26.1845624623
 10/06  10:00:00,50.8290516418,5.2864971781,3.17547974428,0.636407010663,18.7433767983,22.9618409725,66.510701728,21.8427217406,18.025,26.6429799874
 10/06  11:00:00,50.9765433403,5.30867483546,3.36279862562,0.576835983601,18.7433767983,22.9618409725,61.3533872187,19.9299411798,18.025,23.398446039
 10/06  12:00:00,50.6525758954,5.27704596029,2.92042338349,0.683422453223,18.5889407304,23.1597249699,61.2884832516,19.8720189685,18.025,23.391464283
 10/06  13:00:00,50.8726849254,5.28289769273,2.94059494039,0.631005569462,18.7433767983,23.2517909448,53.9428409301,18.3715793241,18.025,17.546261606
 10/06  14:00:00,51.1381034565,5.3351156028,3.4245247324,0.360279606317,18.7433767983,23.2517909448,55.7646237652,14.3383203532,18.025,23.4013034119
 10/06  15:00:00,50.5942674389,5.30051167336,3.11317894369,0.452344179337,18.7433767983,22.9618409725,59.1511133327,17.7268935362,18.025,23.3992197965
 10/06  16:00:00,54.2005090876,5.29882411062,2.24090249277,0.481217391225,18.7433767983,27.431320555,43.2676967599,19.4757411044,18.025,5.76695565547
 10/06  17:00:00,65.5090151898,5.4236347209,1.51543011028,0.201946844368,17.6635504202,40.6971502883,26.4961077936,20.7159541353,0.0,5.78015365834
 10/06  18:00:00,78.2507681889,5.49899114858,2.12268843821,0.103790609632,27.5259009287,37.3340067412,42.5828243282,25.1825247247,0.0,17.4002996035
 10/06  19:00:00,82.9907174249,5.57028298517,2.64162053598,0.0444989811018,33.8341110165,33.3544677425,31.8317789576,26.0394986059,0.0,5.79228035164
 10/06  20:00:00,92.1879703032,5.71343280904,3.5295514568,0.0565126842378,36.5179666069,38.8247702939,39.2579788456,27.6913576162,0.0,11.5666212294
 10/06  21:00:00,86.9095466121,5.75350695303,3.71007071496,0.0720853323452,32.965339924,36.8579353714,45.5700421315,28.1491030261,0.0,17.4209391054
 10/06  22:00:00,61.5136162246,5.51099075935,2.05959321481,0.116637989404,25.6355707503,20.6438685092,40.8308767307,29.2521674638,0.0,11.5787092669
 10/06  23:00:00,41.0426705175,5.34978179354,0.898602620284,0.521304276861,15.0252895274,11.7056064465,36.1625298277,30.3887610124,0.0,5.77376881522
 10/06  24:00:00,35.9393656196,5.30711077134,0.556999589751,0.828125971404,11.6412384099,10.0650221343,36.7070639298,30.9398643422,0.0,5.76719958764
 10/07  01:00:00,37.1892483077,5.29241522468,0.41988430434,1.03113913282,12.8411359301,10.0650221343,31.41285224,31.39285224,0.0,0.02
 10/07  02:00:00,33.0222397312,5.28095728442,0.183208964409,1.73129913466,8.25718729233,10.0299323277,37.6618956579,31.9013127036,0.0,5.76058295429
 10/07  03:00:00,33.7452591505,5.30271434297,0.139622122247,2.47614813808,8.25718729233,10.0299323277,38.3110145818,32.5503714278,0.0,5.76064315401
 10/07  04:00:00,35.8778751671,5.31581618856,0.110569053525,3.01800509703,8.25718729233,11.6354268332,38.7477814217,32.9813177285,0.0,5.76646369323
 10/07  05:00:00,40.4911100557,5.32714650868,0.0855127768042,3.48655966037,8.71707943955,15.3327214929,38.1906489974,32.4173515519,0.0,5.77329744556
 10/07  06:00:00,59.7541647057,5.32147471716,0.292755018633,2.4518283198,18.5082010057,25.6353820695,37.1141107345,31.3271144133,0.0,5.78699632114
 10/07  07:00:00,68.5313378668,5.46506114388,1.68165923333,0.896661601582,19.4083231844,41.0650158608,47.0622889997,29.6414805506,0.0,17.4208084491
 10/07  08:00:00,94.3588539208,5.69666227922,3.90429111728,0.392773535463,26.3286599382,57.9988325916,59.0801266923,23.4895606376,0.0,35.5905660547
 10/07  09:00:00,80.1105014975,5.53271682593,4.81385562137,0.55328270237,26.3286599382,42.8504436482,69.1724832987,21.6628152654,18.025,29.4846680333
 10/07  10:00:00,54.8344033726,5.31417675795,3.30391938268,0.999988376924,21.7447113004,23.4437158914,69.6299226908,22.2208384703,18.025,29.3840842205
 10/07  11:00:00,52.5694927133,5.34147125672,3.54007497581,0.933570897982,19.3027497915,23.426170988,62.2302418097,20.7513871896,18.025,23.4538546201
 10/07  12:00:00,52.2255039739,5.2983464001,3.0753582572,0.955454076827,19.1483137236,23.7250123474,62.5665580401,21.142508679,18.025,23.3990493611
 10/07  13:00:00,52.2325296803,5.30592284729,3.12949210034,0.755225350594,19.3027497915,23.7161209604,59.9617750909,18.5399102213,18.025,23.3968648696
 10/07  14:00:00,52.2463532153,5.32391427618,3.26687869244,0.613670582853,19.3027497915,23.7161209604,59.3330702454,17.9131760196,18.025,23.3948942258
 10/07  15:00:00,51.714383761,5.29503789236,3.06189111507,0.60551451458,19.3027497915,23.426170988,60.8260876949,19.4081426524,18.025,23.3929450425
 10/07  16:00:00,55.2324537864,5.28488684282,2.16760030859,0.57668958323,19.3027497915,27.8956505705,43.1513034576,19.3592859401,18.025,5.76701751749
 10/07  17:00:00,62.6683649609,5.36947594031,1.12121870316,0.351820375767,18.2229234133,37.5968344597,25.5879559613,19.8141746326,0.0,5.77378132869
 10/07  18:00:00,83.2155502413,5.50386769452,2.18910532712,0.0913414427797,32.690315043,37.0816133363,28.8227009477,23.0425703237,0.0,5.78013062406
 10/07  19:00:00,85.9249985066,5.6001962802,2.84565195672,0.0520476748185,36.8143715336,33.066984531,35.1661499859,23.5987027879,0.0,11.567447198
 10/07  20:00:00,92.1208884152,5.73133314639,3.66199997095,0.060377279594,36.3493007332,38.7721355839,36.1671283645,24.6018242904,0.0,11.5653040741
 10/07  21:00:00,90.0264627806,5.74406519708,3.66451403756,0.0685704769864,36.1807251679,36.8228455648,30.7185857705,24.9248143935,0.0,5.79377137701
 10/07  22:00:00,66.988449932,5.52544226887,2.15735545396,0.0760576663045,31.0351095914,20.6438685092,43.3101203517,25.889158382,0.0,17.4209619696
 10/07  23:00:00,43.3431643621,5.35726787556,0.985332252029,0.325349372072,17.4250845679,11.7056064465,32.7193664043,26.9322364646,0.0,5.78712993968
 10/07  24:00:00,37.1059161129,5.32665681084,0.733552038981,0.598677810118,12.8411359301,10.0650221343,33.182580391,27.4153463316,0.0,5.76723405942
 10/08  01:00:00,37.1844707822,5.30484176034,0.557258639356,0.757132439128,12.925468867,10.100111941,33.5572308246,27.7967852366,0.0,5.76044558799
 10/08  02:00:00,32.4483715818,5.26997721886,0.284011659825,0.948183638912,8.34152022915,10.0650221343,33.8737264913,28.1132013327,0.0,5.76052515863
 10/08  03:00:00,32.7949838773,5.26781278372,0.174406048389,1.40656881254,8.34152022915,10.0650221343,29.5573833503,29.5373833503,0.0,0.02
 10/08  04:00:00,34.9917316174,5.28310649054,0.133929968668,2.02178352924,8.34152022915,11.6705166398,36.5275923251,30.7602690073,0.0,5.76732331779
 10/08  05:00:00,39.6020004016,5.2981727732,0.109244845336,2.48326626668,8.80141237637,15.3678112995,35.9217058447,30.1478929581,0.0,5.77381288662
 10/08  06:00:00,58.7947350829,5.29920238754,0.361298507866,1.44611829041,18.5082010057,25.6353820695,40.8139801457,29.2608219197,0.0,11.553158226
 10/08  07:00:00,68.5326061983,5.46561468659,1.69839973249,0.761208838209,19.4926561212,41.1001056674,40.4596702254,28.8396438722,0.0,11.6200263533
 10/08  08:00:00,94.1767049993,5.68344560808,3.80906518948,0.31905560858,26.3286599382,57.9988325916,64.9292999151,23.4133028684,0.0,41.5159970467
 10/08  09:00:00,79.6647669654,5.50749661733,4.56398674769,0.502051632682,26.2443270014,42.8153538416,69.3772549619,21.8698696868,18.025,29.4823852751
 10/08  10:00:00,54.6244474621,5.29871211158,3.16771216206,0.941698396687,21.7447113004,23.4437158914,69.7925123878,22.3825262811,18.025,29.3849861066
 10/08  11:00:00,52.1822753991,5.28967085071,3.12259744999,0.955915458169,19.3449162599,23.4437158914,62.9937532393,21.5111300509,18.025,23.4576231884
 10/08  12:00:00,52.1815479038,5.30010489106,3.05519106569,0.870194268758,19.190480192,23.7425572507,62.4972551896,21.0767478166,18.025,23.395507373
 10/08  13:00:00,52.620978505,5.38876546421,3.73638455638,0.513646603392,19.260583323,23.698576057,56.683973055,15.2678213951,18.025,23.3911516599
 10/08  14:00:00,52.9244289789,5.45017168526,4.24828701125,0.243787635666,19.260583323,23.698576057,53.1992795468,11.7849785831,18.025,23.3893009638
 10/08  15:00:00,52.5125080724,5.44140779201,4.23132742506,0.147539703004,19.260583323,23.4086260847,53.5089496739,12.096492905,18.025,23.3874567689
 10/08  16:00:00,55.9388201644,5.40461512405,3.31056758316,0.0800768857051,19.260583323,27.8781056672,29.4478454915,11.4028454915,18.025,0.02
 10/08  17:00:00,63.2693103839,5.46232986712,2.03977193863,0.00106932290589,18.1807569449,37.5792895564,23.9231607534,12.3968230058,0.0,11.5263377476
 10/08  18:00:00,83.7435188341,5.5833211222,2.84838130438,0.0,32.6059821062,37.0465235296,22.8339762076,17.0537138254,0.0,5.78026238223
 10/08  19:00:00,86.3664905032,5.6661638078,3.27322404762,0.0,36.8143715336,33.066984531,32.2468146617,20.6816195679,0.0,11.5651950938
 10/08  20:00:00,92.5867425552,5.79143296097,4.00870075622,0.0,36.43363367,38.8072253906,29.0674613162,23.2737926253,0.0,5.79366869094
 10/08  21:00:00,90.0875491727,5.78641175039,3.87123994272,0.0,36.0963922311,36.7877557581,37.6049577886,26.0378539275,0.0,11.5671038611
 10/08  22:00:00,67.0655530881,5.56247009291,2.39290385625,0.0,30.9507766546,20.6087787026,43.6667182547,26.245211051,0.0,17.4215072038
 10/08  23:00:00,43.4110965122,5.39723783875,1.30062107611,0.0380176739383,17.4250845679,11.7056064465,30.722370311,24.9352451154,0.0,5.78712519561
 10/08  24:00:00,37.1200623334,5.35849348178,1.00224993468,0.192863165953,12.925468867,10.100111941,31.8278952151,26.060903765,0.0,5.7669914501
 10/09  01:00:00,37.1864012706,5.33760646708,0.806932380157,0.476622541286,12.925468867,10.100111941,33.0282217932,27.2675362183,0.0,5.76068557494
 10/09  02:00:00,32.4984341719,5.29985188983,0.509991439257,0.742392585186,8.34152022915,10.0650221343,27.726335692,27.706335692,0.0,0.02
 10/09  03:00:00,32.6866018092,5.2889524424,0.373313385228,1.0781346686,8.34152022915,10.0650221343,33.8424845299,28.0821059882,0.0,5.76037854165
 10/09  04:00:00,34.5933655529,5.28815978676,0.291994300922,1.4602964841,8.34152022915,11.6705166398,34.1562928013,28.3891098734,0.0,5.76718292792
 10/09  05:00:00,38.9649642218,5.2864070724,0.224907479867,1.74232980488,8.80141237637,15.3678112995,33.6792285581,27.905415555,0.0,5.77381300305
 10/09  06:00:00,58.8877436732,5.33426598515,0.644437085528,1.2209226062,18.5082010057,25.6353820695,38.7789087803,27.2251542588,0.0,11.5537545215
 10/09  07:00:00,68.624998064,5.50168548616,1.93138097174,0.584538119822,19.4926561212,41.1001056674,37.2873480259,25.6658385351,0.0,11.6215094908
 10/09  08:00:00,94.9591247845,5.77535089382,4.69839025906,0.120234474022,26.3286599382,57.9988325916,52.6675873098,17.0740330431,0.0,35.5935542667
 10/09  09:00:00,80.9898117256,5.67621131292,6.09947676984,0.122881573597,26.2443270014,42.8153538416,66.6272696743,13.2213623327,18.025,35.3809073416
 10/09  10:00:00,56.1849339932,5.52519116774,5.23745423382,0.205959659811,21.7447113004,23.4437158914,52.4131922629,10.8759964558,18.025,23.5121958071
 10/09  11:00:00,54.0081066682,5.56708507475,5.50614666351,0.120779540348,19.3449162599,23.4437158914,55.4935920263,8.15570213962,18.025,29.3128898867
 10/09  12:00:00,54.6937878439,5.64631866683,6.06663810147,0.0247680224937,19.190480192,23.7425572507,46.7372024048,5.32054943924,18.025,23.3916529656
 10/09  13:00:00,55.4135005443,5.74252068205,6.68879388991,0.0,19.260583323,23.698576057,42.7089696996,1.29662020397,18.025,23.3873494957
 10/09  14:00:00,55.8738705673,5.7972684784,7.09441596956,0.0,19.260583323,23.698576057,36.3040181303,0.734183140503,18.025,17.5448349898
 10/09  15:00:00,55.8085518858,5.81236450895,7.30395423444,0.0,19.260583323,23.4086260847,42.7949874848,1.36658766159,18.025,23.4033998232
 10/09  16:00:00,59.305470144,5.77057768444,6.39133171331,0.0,19.260583323,27.8781056672,25.1229977489,1.33097377113,18.025,5.76702397775
 10/09  17:00:00,66.6887061979,5.83148582913,5.09108038814,0.0,18.1807569449,37.5792895564,7.69036960771,1.91667235838,0.0,5.77369724933
 10/09  18:00:00,86.8009031462,5.96164436248,5.52743680613,0.0,32.6059821062,37.0465235296,19.8546109972,8.31437518055,0.0,11.5402358166
 10/09  19:00:00,89.0985559665,6.03262612175,5.63882110833,0.0,36.8143715336,33.066984531,20.3616882472,14.569604009,0.0,5.79208423814
 10/09  20:00:00,95.2384356459,6.16645826362,6.28536546014,0.0,36.43363367,38.8072253906,30.6357229735,19.0694059894,0.0,11.5663169841
 10/09  21:00:00,92.4206139881,6.11617830213,5.87453144184,0.0,36.0963922311,36.7877557581,34.3077844456,22.7401234481,0.0,11.5676609975
 10/09  22:00:00,68.4560782255,5.75745844364,3.58843321786,0.0,30.9507766546,20.6087787026,38.0464138088,26.4259869695,0.0,11.6204268393
 10/09  23:00:00,44.1900731249,5.5113243446,2.00352135657,0.0,17.4250845679,11.7056064465,39.8111987316,28.2567607431,0.0,11.5544379886
 10/09  24:00:00,37.688788105,5.4575137489,1.6648157836,0.0,12.925468867,10.100111941,33.4372248245,27.6698606351,0.0,5.76736418947
 10/10  01:00:00,34.3906817492,5.39877568859,1.28911210432,0.0164575441337,10.0992000411,10.047477231,28.5346960622,28.5146960622,0.0,0.02
 10/10  02:00:00,32.3089745765,5.35555620617,0.993538679126,0.133100766322,8.25718729233,10.0299323277,35.3452193909,29.5845210829,0.0,5.76069830808
 10/10  03:00:00,32.2894499505,5.34074836411,0.882928969819,0.238991029371,8.25718729233,10.0299323277,33.721828303,27.9622287914,0.0,5.75959951162
 10/10  04:00:00,33.9064914846,5.33223767643,0.817145180039,0.323613654661,8.25718729233,11.6354268332,31.7479079248,25.9809554416,0.0,5.76695248318
 10/10  05:00:00,41.6860924414,5.3413889418,0.814851328962,0.516371619476,12.1011305571,15.3678112995,32.7759564136,26.9885326623,0.0,5.78742375126
 10/10  06:00:00,72.7468060755,5.57430117728,2.41835282997,0.211850513953,19.7275818095,37.2640762949,46.2079738203,28.7879805552,0.0,17.4199932651
 10/10  07:00:00,85.1860305064,5.7664980162,3.69191941593,0.116765836455,24.3117294858,51.2795993405,44.895311306,27.3923879333,0.0,17.5029233727
 10/10  08:00:00,73.0298650272,5.53143782676,2.94112346433,0.222067324346,23.6694662846,40.6342015617,52.1733599384,16.789819102,0.0,35.3835408364
 10/10  09:00:00,70.7045258909,5.59663620751,5.62875838452,0.151542080689,23.6694662846,35.6302164847,51.6359602348,10.1019136032,18.025,23.5090466316
 10/10  10:00:00,53.3169326181,5.5684665365,5.86164637069,0.156132839274,18.7433767983,22.9618409725,52.2740028077,4.93099606504,18.025,29.3180067426
 10/10  11:00:00,54.0800932721,5.65823123043,6.64507525813,0.0485406015549,18.7433767983,22.9618409725,37.7449558387,2.16595053999,18.025,17.5540052987
 10/10  12:00:00,54.9036514561,5.76608540849,7.365871085,0.0,18.5889407304,23.1597249699,43.5024912928,2.07316065723,18.025,23.4043306356
 10/10  13:00:00,55.8969234659,5.87080487607,8.00792443832,0.0,18.7433767983,23.2517909448,41.4364276483,0.00882745615838,18.025,23.4026001921
 10/10  14:00:00,56.7599646241,5.94985323139,8.79191704902,0.0,18.7433767983,23.2517909448,41.4259300804,0.0,18.025,23.4009300804
 10/10  15:00:00,56.850566808,5.97761636152,9.14470577908,0.0,18.7433767983,22.9618409725,41.4243041785,0.0,18.025,23.3993041785
 10/10  16:00:00,60.456660574,5.95634713265,8.32073295597,0.0,18.7433767983,27.431320555,23.7920969053,0.0,18.025,5.76709690528
 10/10  17:00:00,71.697276537,6.08880558159,7.24044887534,0.0,17.6635504202,40.6971502883,5.78041441262,0.0,0.0,5.78041441262
 10/10  18:00:00,84.1706269294,6.18361257362,7.46168303085,0.0,27.5259009287,37.3340067412,19.2342884737,1.83373162834,0.0,17.4005568453
 10/10  19:00:00,88.8204508632,6.26207302031,7.82403900586,0.0,33.8341110165,33.3544677425,9.41624280766,3.62399852337,0.0,5.79224428429
 10/10  20:00:00,97.3335350644,6.37332472894,8.07171260815,0.0,36.5179666069,38.8247702939,21.9354741536,10.3677367982,0.0,11.5677373554
 10/10  21:00:00,91.2086886339,6.33680977031,7.49796213559,0.0,32.965339924,36.8579353714,33.0732085201,15.6516742649,0.0,17.4215342552
 10/10  22:00:00,64.4535146214,5.90391246352,4.72318209939,0.0,25.6355707503,20.6438685092,30.8464022661,19.2648721938,0.0,11.5815300724
 10/10  23:00:00,42.5390702289,5.59914254764,2.66693109613,0.0,15.0252895274,11.7056064465,28.3811157551,22.6072631729,0.0,5.77385258227
 10/10  24:00:00,36.7241982982,5.506270478,1.97078715106,0.0,11.6412384099,10.0650221343,30.8213977756,25.0541315514,0.0,5.76726622419
 10/11  01:00:00,34.8008511133,5.45779597329,1.65671734972,0.0,10.0992000411,10.047477231,25.2412698423,25.2212698423,0.0,0.02
 10/11  02:00:00,32.550478112,5.40406437574,1.31963048596,0.0,8.25718729233,10.0299323277,33.0192340637,27.2585999644,0.0,5.76063409931
 10/11  03:00:00,32.2819450136,5.36522577633,1.0754275749,0.0145086140133,8.25718729233,10.0299323277,34.7817166524,29.020989184,0.0,5.76072746844
 10/11  04:00:00,33.8020092019,5.34250007673,0.920218672836,0.105793798385,8.25718729233,11.6354268332,35.4685450727,29.701918944,0.0,5.7666261287
 10/11  05:00:00,41.5201400289,5.34939856356,0.956311115202,0.200943156962,12.1011305571,15.3678112995,35.0401917594,29.2528358161,0.0,5.78735594334
 10/11  06:00:00,72.7585352649,5.5985539127,2.60632174558,0.0113491905643,19.7275818095,37.2640762949,46.992836687,29.5697443078,0.0,17.4230923792
 10/11  07:00:00,85.3792319954,5.8106347671,3.94320458256,0.0145332345549,24.3117294858,51.2795993405,44.5947605739,27.0900228749,0.0,17.504737699
 10/11  08:00:00,73.2373757995,5.57409049113,3.3032085956,0.0248324681553,23.6694662846,40.6342015617,45.316355395,15.8233431365,0.0,29.4930122585
 10/11  09:00:00,71.3820602975,5.66529007739,6.37262180581,0.0165539080897,23.6694662846,35.6302164847,54.9266494387,7.51727444523,18.025,29.3843749935
 10/11  10:00:00,54.0158521841,5.6365415467,6.62555405966,0.0230652803298,18.7433767983,22.9618409725,44.2414321008,2.75708779481,18.025,23.459344306
 10/11  11:00:00,54.8263720741,5.73478875579,7.36333496801,0.0,18.7433767983,22.9618409725,42.1241426942,0.694979816159,18.025,23.404162878
 10/11  12:00:00,56.3390410731,5.88087735214,8.68646720129,0.0,18.5889407304,23.1597249699,41.5490729533,0.121701513968,18.025,23.4023714394
 10/11  13:00:00,57.176029244,5.97880786051,9.17902385508,0.0,18.7433767983,23.2517909448,41.4266009128,0.0,18.025,23.4016009128
 10/11  14:00:00,57.5681804418,6.02020546851,9.52977730265,0.0,18.7433767983,23.2517909448,41.4242296826,0.0,18.025,23.3992296826
 10/11  15:00:00,57.7100002099,6.04901830226,9.93273376495,0.0,18.7433767983,22.9618409725,41.4242920006,0.0,18.025,23.3992920007
 10/11  16:00:00,61.2222320732,6.02873574627,9.01391112496,0.0,18.7433767983,27.431320555,23.7911935045,0.0,18.025,5.76619350451
 10/11  17:00:00,72.3014616856,6.16617646382,7.76725827344,0.0,17.6635504202,40.6971502883,5.78047980653,0.0,0.0,5.78047980653
 10/11  18:00:00,84.6574799616,6.24758882301,7.8845511744,0.0,27.5259009287,37.3340067412,19.1481226407,1.74715024271,0.0,17.400972398
 10/11  19:00:00,89.106303522,6.3078936018,8.0640647407,0.0,33.8341110165,33.3544677425,9.93637500445,4.14246149824,0.0,5.79391350621
 10/11  20:00:00,97.4625289504,6.40479258897,8.16923247365,0.0,36.5179666069,38.8247702939,23.1874311564,11.6215319762,0.0,11.5658991802
 10/11  21:00:00,91.5495932672,6.38677920941,7.78888827239,0.0,32.965339924,36.8579353714,32.7572516413,15.334735715,0.0,17.4225159263
 10/11  22:00:00,65.2752437939,6.00384159745,5.4449759714,0.0,25.6355707503,20.6438685092,26.2235210445,14.6426427396,0.0,11.5808783049
 10/11  23:00:00,43.3279056834,5.68831630945,3.3665883475,0.0,15.0252895274,11.7056064465,21.4610095502,15.6868818081,0.0,5.77412774214
 10/11  24:00:00,37.357556306,5.57964166483,2.53077145306,0.0,11.6412384099,10.0650221343,22.5982091373,16.8309670703,0.0,5.76724206698
 10/12  01:00:00,35.3335275618,5.52329286133,2.12389380268,0.0,10.0992000411,10.047477231,17.8000385876,17.7800385876,0.0,0.02
 10/12  02:00:00,33.066803046,5.47024138738,1.76977566779,0.0,8.25718729233,10.0299323277,24.8790747634,19.1184179976,0.0,5.76065676578
 10/12  03:00:00,32.8202707465,5.43760111372,1.55588536073,0.0,8.25718729233,10.0299323277,25.64323325,19.8828718221,0.0,5.76036142782
 10/12  04:00:00,34.3042510409,5.42020333716,1.45054792817,0.0,8.25718729233,11.6354268332,19.1853560366,19.1653560366,0.0,0.02
 10/12  05:00:00,41.9452924591,5.42846231894,1.50333689782,0.0,12.1011305571,15.3678112995,30.4416215067,18.8867764645,0.0,11.5548450423
 10/12  06:00:00,73.5522065591,5.7103298987,3.29955803611,0.0,19.7275818095,37.2640762949,37.260670001,19.8373896179,0.0,17.4232803832
 10/12  07:00:00,88.2781713335,5.93491489193,4.84838335289,0.0,24.3117294858,51.2795993405,34.8910131442,17.3866886065,0.0,17.5043245377
 10/12  08:00:00,74.8471666981,5.70695589424,4.80495898836,0.0,23.6694662846,40.6342015617,36.5787070718,7.0852813004,0.0,29.4934257714
 10/12  09:00:00,73.1098950051,5.80747627013,7.97481748103,0.0,23.6694662846,35.6302164847,48.9458370629,1.53314131398,18.025,29.387695749
 10/12  10:00:00,55.6571400534,5.78843123283,8.13801355749,0.0,18.7433767983,22.9618409725,42.3470046572,0.863699895101,18.025,23.4583047621
 10/12  11:00:00,56.6279049868,5.89544830399,9.00420563262,0.0,18.7433767983,22.9618409725,41.4289663705,0.0,18.025,23.4039663705
 10/12  12:00:00,58.4898615778,5.99826390437,10.719898544,0.0,18.5889407304,23.1597249699,41.4272864886,0.0,18.025,23.4022864886
 10/12  13:00:00,61.5232013247,6.22933974587,13.2756609997,0.0,18.7433767983,23.2517909448,41.4270233601,0.0,18.025,23.4020233601
 10/12  14:00:00,63.1761902137,6.33806207382,14.8199274371,0.0,18.7433767983,23.2517909448,41.4243765331,0.0,18.025,23.3993765331
 10/12  15:00:00,63.1172133857,6.37941372081,15.0095486107,0.0,18.7433767983,22.9618409725,41.4229466015,0.0,18.025,23.3979466015
 10/12  16:00:00,66.241734422,6.35136326774,13.7107825265,0.0,18.7433767983,27.431320555,23.7922475764,0.0,18.025,5.76724757642
 10/12  17:00:00,76.4763165109,6.4938214718,11.6144633012,0.0,17.6635504202,40.6971502883,5.78046917348,0.0,0.0,5.78046917348
 10/12  18:00:00,88.3166701057,6.59963022692,11.1916913321,0.0,27.5259009287,37.3340067412,17.4093887238,0.00768017447866,0.0,17.4017085493
 10/12  19:00:00,93.5603177894,6.74442930826,12.0815372529,0.0,33.8341110165,33.3544677425,5.79396212828,0.0,0.0,5.79396212828
 10/12  20:00:00,103.256930413,6.97040548148,13.398015399,0.0,36.5179666069,38.8247702939,11.7785868324,0.21261931879,0.0,11.5659675136
 10/12  21:00:00,97.9375466294,7.01059141431,13.5530199949,0.0,32.965339924,36.8579353714,17.7991420945,0.376205541922,0.0,17.4229365526
 10/12  22:00:00,70.6813166048,6.53971089591,10.3151725676,0.0,25.6355707503,20.6438685092,12.9170108691,1.3358928193,0.0,11.5811180498
 10/12  23:00:00,48.1828572498,6.16953462686,7.74031777895,0.0,15.0252895274,11.7056064465,6.92019689214,1.14598860447,0.0,5.77420828767
 10/12  24:00:00,42.1110027773,6.0508556606,6.81300085797,0.0,11.6412384099,10.0650221343,6.54700579434,0.779688278105,0.0,5.76731751624
 10/13  01:00:00,39.0753765865,5.91061117635,5.47842226275,0.0,10.0992000411,10.047477231,3.38368900032,3.36368900032,0.0,0.02
 10/13  02:00:00,36.1533528685,5.8034902352,4.52307436206,0.0,8.25718729233,10.0299323277,11.580447206,5.81971903804,0.0,5.76072816796
 10/13  03:00:00,35.7182280408,5.76024879005,4.13119255519,0.0,8.25718729233,10.0299323277,11.9216589686,6.16121801023,0.0,5.76044095842
 10/13  04:00:00,37.0395161833,5.72539434292,3.88061893845,0.0,8.25718729233,11.6354268332,6.46052082705,6.44052082705,0.0,0.02
 10/13  05:00:00,44.9069567211,5.74677558146,4.14668273066,0.0,12.1011305571,15.3678112995,17.51461047,5.95947246524,0.0,11.5551380048
 10/13  06:00:00,78.8035730358,6.27916483427,7.98208015549,0.0,19.7275818095,37.2640762949,22.6631898011,5.23919908727,0.0,17.4239907138
 10/13  07:00:00,95.0928507797,6.66706991048,10.9308959609,0.0,24.3117294858,51.2795993405,21.7991737747,4.2938949019,0.0,17.5052788728
 10/13  08:00:00,79.647025016,6.12802810277,9.18373648583,0.0,23.6694662846,40.6342015617,30.6418367669,1.14691058053,0.0,29.4949261864
 10/13  09:00:00,76.491759956,6.08578754508,11.078365379,0.0,23.6694662846,35.6302164847,47.6757055636,0.268091121981,18.025,29.3826144417
 10/13  10:00:00,57.9128153055,5.89940179619,10.282713635,0.0,18.7433767983,22.9618409725,41.6558812651,0.170010451539,18.025,23.4608708135
 10/13  11:00:00,58.7358589339,5.97883680064,11.0287679267,0.0,18.7433767983,22.9618409725,41.43069606,0.0,18.025,23.40569606
 10/13  12:00:00,61.887765096,6.20501844328,13.9110447118,0.0,18.5889407304,23.1597249699,41.4291149264,0.0,18.025,23.4041149264
 10/13  13:00:00,65.3332428553,6.48448924565,16.8305495976,0.0,18.7433767983,23.2517909448,41.42778887,0.0,18.025,23.40278887
 10/13  14:00:00,66.554250382,6.57878398134,17.957262842,0.0,18.7433767983,23.2517909448,41.4264318892,0.0,18.025,23.4014318892
 10/13  15:00:00,66.0338411883,6.5962727486,17.7093146661,0.0,18.7433767983,22.9618409725,41.4251068769,0.0,18.025,23.4001068769
 10/13  16:00:00,69.7437341555,6.59599198796,16.968151243,0.0,18.7433767983,27.431320555,23.7922344707,0.0,18.025,5.76723447068
 10/13  17:00:00,80.4195930088,6.77061022591,15.2809464711,0.0,17.6635504202,40.6971502883,5.78039150742,0.0,0.0,5.78039150742
 10/13  18:00:00,93.4271629096,6.87261253473,14.1451937823,0.0,27.5259009287,37.3340067412,17.4170095549,0.014237392039,0.0,17.4027721628
 10/13  19:00:00,96.7371045588,7.02445855831,14.9782881542,0.0,33.8341110165,33.3544677425,5.79239938285,0.0,0.0,5.79239938285
 10/13  20:00:00,106.498431851,7.26246737091,16.3474502158,0.0,36.5179666069,38.8247702939,11.7630678156,0.196057395303,0.0,11.5670104203
 10/13  21:00:00,100.58449546,7.25488496353,15.9556652561,0.0,32.965339924,36.8579353714,18.5919713929,1.16841781076,0.0,17.4235535821
 10/13  22:00:00,73.5571807026,6.80473411032,12.9260057276,0.0,25.6355707503,20.6438685092,12.6017195275,1.01944180337,0.0,11.5822777241
 10/13  23:00:00,50.7690387856,6.40492223519,10.0911086343,0.0,15.0252895274,11.7056064465,6.43968789325,0.665583986803,0.0,5.77410390645
 10/13  24:00:00,43.9658736758,6.22261217844,8.49611159697,0.0,11.6412384099,10.0650221343,6.54408581795,0.776581335837,0.0,5.76750448211
 10/14  01:00:00,43.5093725748,6.08303655536,6.98051053324,0.0,12.8411359301,10.0650221343,3.33251381121,3.31251381121,0.0,0.02
 10/14  02:00:00,37.7029446,5.95498997121,5.9211646096,0.0,8.25718729233,10.0299323277,9.69221503003,3.93135525704,0.0,5.76085977299
 10/14  03:00:00,37.3492998462,5.91120462552,5.6113048735,0.0,8.25718729233,10.0299323277,8.9426613653,3.18247772115,0.0,5.76018364415
 10/14  04:00:00,38.5426905998,5.86396000705,5.24522478989,0.0,8.25718729233,11.6354268332,9.2476267313,3.4806860879,0.0,5.7669406434
 10/14  05:00:00,42.4758494544,5.82650915695,5.05742329387,0.0,8.71707943955,15.3327214929,8.98681330977,3.21288594602,0.0,5.77392736375
 10/14  06:00:00,64.1500217555,5.99808753542,6.46379087208,0.0,18.5082010057,25.6353820695,8.63684061177,2.84921921658,0.0,5.78762139519
 10/14  07:00:00,78.0662562991,6.37313032288,9.32110717685,0.0,19.4083231844,41.0650158608,19.7898990698,2.36631320275,0.0,17.423585867
 10/14  08:00:00,105.900129443,6.89565456714,14.6392658121,0.0,26.3286599382,57.9988325916,35.6010721469,0.0,0.0,35.6010721469
 10/14  09:00:00,91.319686812,6.70876397922,15.4002161637,0.0,26.3286599382,42.8504436482,53.410932267,0.0,18.025,35.385932267
 10/14  10:00:00,64.6371845195,6.37825434341,13.0425732032,0.0,21.7447113004,23.4437158914,42.3185612151,0.775524494961,18.025,23.5180367201
 10/14  11:00:00,61.9069848302,6.38630952281,12.7662682383,0.0,19.3027497915,23.426170988,48.3427309512,0.999106118092,18.025,29.3186248331
 10/14  12:00:00,61.6115322801,6.37459714503,12.3405680469,0.0,19.1483137236,23.7250123474,43.6623791953,2.24158730737,18.025,23.3957918879
 10/14  13:00:00,61.2533562057,6.33314189929,11.8783025226,0.0,19.3027497915,23.7161209604,41.2245180761,0.17510429153,18.025,23.0244137846
 10/14  14:00:00,61.8277365511,6.40963590849,12.3761902961,0.0,19.3027497915,23.7161209604,35.9525896083,0.0,18.025,17.9275896083
 10/14  15:00:00,61.041176043,6.34832140264,11.9408956891,0.0,19.3027497915,23.426170988,42.5114492805,1.07975948682,18.025,23.4066897937
 10/14  16:00:00,63.2515629793,6.17591012114,9.87236481409,0.0,19.3027497915,27.8956505705,25.3995258459,1.60726704288,18.025,5.76725880303
 10/14  17:00:00,70.5700482278,6.25751716609,8.48666021178,0.0,18.2229234133,37.5968344597,7.94436994864,2.17032913446,0.0,5.77404081418
 10/14  18:00:00,93.410150912,6.47802138994,9.61686203897,0.0,32.690315043,37.0816133363,16.6888997345,5.14772105395,0.0,11.5411786805
 10/14  19:00:00,94.2622678821,6.59857635681,10.2365522206,0.0,36.8143715336,33.066984531,13.3851965229,7.59245731522,0.0,5.79273920768
 10/14  20:00:00,100.565550657,6.7649172136,11.1334136203,0.0,36.3493007332,38.7721355839,21.160863377,9.59303192898,0.0,11.567831448
 10/14  21:00:00,98.063212598,6.7369879394,10.7768672287,0.0,36.1807251679,36.8228455648,22.260543514,10.6915139426,0.0,11.5690295715
 10/14  22:00:00,73.5194390614,6.31891011775,7.97087323907,0.0,31.0351095914,20.6438685092,23.9482354885,12.2265537578,0.0,11.7216817307
 10/14  23:00:00,47.7748657279,5.91523941673,5.18437386795,0.0,17.4250845679,11.7056064465,25.2051006446,13.7475763022,0.0,11.4575243425
 10/14  24:00:00,40.323769115,5.77832162248,4.09839642311,0.0,12.8411359301,10.0650221343,20.0826972657,14.3151493753,0.0,5.76754789049
 10/15  01:00:00,39.7811701944,5.70521238058,3.51070476092,0.0,12.925468867,10.100111941,20.3902817995,14.6295933336,0.0,5.76068846591
 10/15  02:00:00,34.5474570633,5.62904380988,2.9722011568,0.0,8.34152022915,10.0650221343,15.0308066625,15.0108066625,0.0,0.02
 10/15  03:00:00,34.2342764418,5.59009887138,2.69796235873,0.0,8.34152022915,10.0650221343,21.0812399295,15.320411656,0.0,5.76082827348
 10/15  04:00:00,35.6126398876,5.56145529204,2.49825132848,0.0,8.34152022915,11.6705166398,21.403762104,15.6363941465,0.0,5.76736795752
 10/15  05:00:00,39.5793200133,5.53681263338,2.3311646433,0.0,8.80141237637,15.3678112995,20.9823112405,15.207923262,0.0,5.77438797843
 10/15  06:00:00,60.237405689,5.6255893546,2.92366626519,0.0,18.5082010057,25.6353820695,26.3610062622,14.8061429007,0.0,11.5548633615
 10/15  07:00:00,72.7483337454,5.83159395158,4.42529130466,0.0,19.4926561212,41.1001056674,24.9358526907,13.312194896,0.0,11.6236577947
 10/15  08:00:00,98.803832746,6.20967081024,8.2289388278,0.0,26.3286599382,57.9988325916,44.6595376171,9.05091567093,0.0,35.6086219462
 10/15  09:00:00,83.3131761066,5.91868854935,8.30319653194,0.0,26.2443270014,42.8153538416,62.5258869721,9.1147598255,18.025,35.3861271466
 10/15  10:00:00,57.3193039044,5.62961650737,6.47332289168,0.0,21.7447113004,23.4437158914,57.0277638709,9.60989485892,18.025,29.392869012
 10/15  11:00:00,54.5780087914,5.59620830004,6.16767799542,0.0,19.3449162599,23.4437158914,51.0709371577,9.58289945276,18.025,23.4630377049
 10/15  12:00:00,54.3377307176,5.56904519535,5.81260713037,0.0,19.190480192,23.7425572507,51.4104116355,9.98216235907,18.025,23.4032492764
 10/15  13:00:00,54.151479224,5.55795119527,5.61132650243,0.0,19.260583323,23.698576057,48.5267799268,7.10456500108,18.025,23.3972149257
 10/15  14:00:00,54.4617144665,5.57719113141,5.90232108084,0.0,19.260583323,23.698576057,45.7932678156,4.37213924684,18.025,23.3961285687
 10/15  15:00:00,54.2797923021,5.57923530774,6.0083045192,0.0,19.260583323,23.4086260847,45.4611754085,4.04113131219,18.025,23.3950440963
 10/15  16:00:00,57.8218858046,5.56245376534,5.11584520033,0.0,19.260583323,27.8781056672,28.215800814,4.42333410033,18.025,5.76746671366
 10/15  17:00:00,65.3652706955,5.65426553464,3.94483759155,0.0,18.1807569449,37.5792895564,11.3125197952,5.53836141369,0.0,5.7741583815
 10/15  18:00:00,88.2365799179,5.87052598538,5.17020549755,0.0,32.6059821062,37.0465235296,15.6830780291,9.90243564148,0.0,5.78064238759
 10/15  19:00:00,89.4514435464,6.02069194052,6.00360322449,0.0,36.8143715336,33.066984531,23.9349535664,12.3673018356,0.0,11.5676517308
 10/15  20:00:00,96.0931950429,6.21585478632,7.09068982075,0.0,36.43363367,38.8072253906,26.3845307219,14.8183329127,0.0,11.5661978092
 10/15  21:00:00,93.5828520778,6.22028045356,6.93263319109,0.0,36.0963922311,36.7877557581,22.3849507209,16.5906157771,0.0,5.7943349438
 10/15  22:00:00,69.3796584337,5.85011338795,4.41930109697,0.0,30.9507766546,20.6087787026,35.8286125126,18.4038300524,0.0,17.4247824602
 10/15  23:00:00,44.9161268962,5.58959462634,2.65127508784,0.0,17.4250845679,11.7056064465,26.0374018249,20.2495289416,0.0,5.78787288333
 10/15  24:00:00,38.271835678,5.52782210203,2.17753732307,0.0,12.925468867,10.100111941,27.1841359786,21.4171346389,0.0,5.76700133975
 10/16  01:00:00,34.949667677,5.46993564794,1.79337954463,0.0,10.0992000411,10.047477231,28.088564042,22.3276561999,0.0,5.76090784213
 10/16  02:00:00,32.707959086,5.42041513605,1.46074889584,0.0,8.25718729233,10.0299323277,28.9331345204,23.1724753464,0.0,5.76065917395
 10/16  03:00:00,32.4455099324,5.38611191053,1.2326060874,0.0,8.25718729233,10.0299323277,24.1145834948,24.0945834948,0.0,0.02
 10/16  04:00:00,33.8611544468,5.3593954435,1.06824598555,0.0,8.25718729233,11.6354268332,30.8071312602,25.0393966915,0.0,5.76773456867
 10/16  05:00:00,41.5223899781,5.36649269923,1.12154905184,0.0208322576045,12.1011305571,15.3678112995,36.4003704335,24.8448362303,0.0,11.5555342033
 10/16  06:00:00,73.2172173823,5.65578836923,3.01907471557,0.0,19.7275818095,37.2640762949,36.4649864032,24.8412467629,0.0,11.6237396403
 10/16  07:00:00,87.6813552796,5.85663466539,4.32979483411,0.0,24.3117294858,51.2795993405,46.4200191604,23.0838075134,0.0,23.336211647
 10/16  08:00:00,73.4302272458,5.58524209613,3.50969989837,0.0,23.6694662846,40.6342015617,44.7958562911,15.296851783,0.0,29.4990045081
 10/16  09:00:00,70.7233841956,5.5942853984,5.80147217776,0.0,23.6694662846,35.6302164847,59.925382403,12.5083014125,18.025,29.3920809905
 10/16  10:00:00,52.7270585288,5.51466921814,5.48167602891,0.0,18.7433767983,22.9618409725,52.1090641594,10.6210683507,18.025,23.4629958087
 10/16  11:00:00,52.3130489806,5.46724998647,5.11753605122,0.0,18.7433767983,22.9618409725,50.8538997263,9.42250401166,18.025,23.4063957147
 10/16  12:00:00,52.560016375,5.49159521014,5.29671009519,0.0,18.5889407304,23.1597249699,48.3401892331,6.91004983781,18.025,23.4051393953
 10/16  13:00:00,53.0014832089,5.52637202851,5.45689838434,0.0,18.7433767983,23.2517909448,45.4062635346,3.97712937152,18.025,23.4041341631
 10/16  14:00:00,53.3128468509,5.55578464969,5.73884936866,0.0,18.7433767983,23.2517909448,43.7261920883,2.29804685476,18.025,23.4031452336
 10/16  15:00:00,53.5377025108,5.61661145894,6.19282804201,0.0,18.7433767983,22.9618409725,44.3990468458,2.97188452682,18.025,23.402162319
 10/16  16:00:00,57.4990819516,5.64529303725,5.67418839575,0.0,18.7433767983,27.431320555,26.8051672285,3.01278310191,18.025,5.76738412662
 10/16  17:00:00,69.1609331669,5.7984542835,4.99442822876,0.0,17.6635504202,40.6971502883,8.93029139008,3.14964119842,0.0,5.78065019166
 10/16  18:00:00,83.3651526965,5.87139516445,5.08437467138,0.0,27.5259009287,37.3340067412,27.8384214718,10.4340699307,0.0,17.4043515411
 10/16  19:00:00,85.8704102673,5.92876304727,5.20727068451,0.0,33.8341110165,33.3544677425,21.2855621214,15.4927221329,0.0,5.79283998846
