Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  20:00:00,94.9643933852,6.09141957609,5.98444050955,0.0,36.5179666069,38.8247702939,31.9442368378,20.3762340404,0.0,11.5680027973
 10/16  21:00:00,89.5114775832,6.11152390293,6.02597943311,0.0,32.965339924,36.8579353714,39.8210865471,22.3957537264,0.0,17.4253328207
 10/16  22:00:00,63.2071528539,5.73948155189,3.64120936959,0.0,25.6355707503,20.6438685092,35.2810261475,23.698916522,0.0,11.5821096256
 10/16  23:00:00,41.951041528,5.52346830117,2.15455376611,0.0,15.0252895274,11.7056064465,30.6281750082,24.8537298968,0.0,5.7744451114
 10/16  24:00:00,36.3650829514,5.45385418951,1.66406907561,0.0,11.6412384099,10.0650221343,31.0823564618,25.3146625134,0.0,5.76769394838
 10/17  01:00:00,34.407417791,5.400074083,1.32099162921,0.0,10.0992000411,10.047477231,26.8218201499,26.8018201499,0.0,0.02
 10/17  02:00:00,32.2096162485,5.35395546736,1.02886436208,0.0,8.25718729233,10.0299323277,33.5821375708,27.8211532315,0.0,5.76098433934
 10/17  03:00:00,32.042276972,5.32375316101,0.824412778094,0.0673131847767,8.25718729233,10.0299323277,35.1050171584,29.344275158,0.0,5.76074200042
 10/17  04:00:00,33.6775725214,5.30864189959,0.696638077804,0.238776417538,8.25718729233,11.6354268332,36.6066224765,30.8390621554,0.0,5.7675603211
 10/17  05:00:00,41.4606515117,5.31948482695,0.745734893381,0.381912543999,12.1011305571,15.3678112995,36.0845275995,30.2966456372,0.0,5.78788196236
 10/17  06:00:00,72.754622847,5.58613695659,2.58075849574,0.0453598031577,19.7275818095,37.2640762949,46.7535537966,29.3299494054,0.0,17.4236043911
 10/17  07:00:00,87.1910599346,5.78857405889,3.90755156195,0.0,24.3117294858,51.2795993405,44.6877452029,27.1799705297,0.0,17.5077746732
 10/17  08:00:00,72.7060622096,5.5200505314,2.76529934999,0.0854173281114,23.6694662846,40.6342015617,56.1693948293,20.7712040829,0.0,35.3981907465
 10/17  09:00:00,70.2473477195,5.54598566705,5.30976761413,0.0639613082894,23.6694662846,35.6302164847,56.3712412878,14.8290240326,18.025,23.5172172551
 10/17  10:00:00,53.0063342079,5.52397453344,5.69991786758,0.0517233681396,18.7433767983,22.9618409725,54.8394821658,7.49066209302,18.025,29.3238200728
 10/17  11:00:00,53.3478637199,5.55653733597,6.05718062469,0.00588010220146,18.7433767983,22.9618409725,45.3117238027,3.87992958923,18.025,23.4067942135
 10/17  12:00:00,53.3327566635,5.5507676542,6.01027418478,0.0,18.5889407304,23.1597249699,45.6955689582,4.27209179855,18.025,23.3984771596
 10/17  13:00:00,54.7876117817,5.71863996045,7.05075478013,0.0,18.7433767983,23.2517909448,41.9402333563,0.517608469575,18.025,23.3976248868
 10/17  14:00:00,55.7662549301,5.82685450166,7.92118321079,0.0,18.7433767983,23.2517909448,41.4185346408,0.0,18.025,23.3935346408
 10/17  15:00:00,55.9499153937,5.85976219993,8.36188600813,0.0,18.7433767983,22.9618409725,41.4201344705,0.0,18.025,23.3951344705
 10/17  16:00:00,59.6279795563,5.85333589433,7.59504956694,0.0,18.7433767983,27.431320555,18.0851933217,0.0401933217435,18.025,0.02
 10/17  17:00:00,70.8698473323,5.9871309124,6.51466426688,0.0,17.6635504202,40.6971502883,12.6279665602,1.0860619552,0.0,11.541904605
 10/17  18:00:00,85.3323762813,6.09192542952,6.83106577397,0.0,27.5259009287,37.3340067412,15.3250016615,3.71578351935,0.0,11.6092181422
 10/17  19:00:00,88.2020872493,6.18386886812,7.28383389926,0.0,33.8341110165,33.3544677425,18.6250705703,7.05569592778,0.0,11.5693746425
 10/17  20:00:00,98.0586528049,6.4185298124,8.75158365151,0.0,36.5179666069,38.8247702939,19.5008478806,7.93331937925,0.0,11.5675285013
 10/17  21:00:00,93.0936311317,6.49212322001,9.22752678328,0.0,32.965339924,36.8579353714,19.0741627632,7.45094962348,0.0,11.6232131397
 10/17  22:00:00,66.4067607127,6.07690441774,6.50338689676,0.0,25.6355707503,20.6438685092,19.7012459537,8.1183359952,0.0,11.5829099585
 10/17  23:00:00,44.03725799,5.73614382679,4.02809065754,0.0,15.0252895274,11.7056064465,15.8197640757,10.0452633885,0.0,5.77450068725
 10/17  24:00:00,37.9169150732,5.62835920247,3.04139316564,0.0,11.6412384099,10.0650221343,16.7501241351,10.9823863602,0.0,5.76773777484
 10/18  01:00:00,35.8649629413,5.57702320527,2.60158198485,0.0,10.0992000411,10.047477231,17.0846012081,11.3235960665,0.0,5.76100514161
 10/18  02:00:00,33.4613816296,5.51066288642,2.12391952263,0.0,8.25718729233,10.0299323277,20.451995023,14.6912213855,0.0,5.76077363755
 10/18  03:00:00,33.1283205705,5.46900770181,1.83251597967,0.0,8.25718729233,10.0299323277,16.7127227186,16.6927227186,0.0,0.02
 10/18  04:00:00,34.5731211515,5.44778970862,1.69181154402,0.0,8.25718729233,11.6354268332,22.6885552166,16.9207576796,0.0,5.76779753697
 10/18  05:00:00,42.3228046613,5.4682670422,1.8410092185,0.0,12.1011305571,15.3678112995,26.7642271669,15.2086437672,0.0,11.5555833997
 10/18  06:00:00,74.207695139,5.78121015426,3.88411269273,0.0,19.7275818095,37.2640762949,27.3943696087,15.771173283,0.0,11.6231963258
 10/18  07:00:00,88.9375571625,6.00742209706,5.43518198952,0.0,24.3117294858,51.2795993405,40.4506046393,17.1116378074,0.0,23.3389668318
 10/18  08:00:00,74.5526602099,5.67938737284,4.53797010798,0.0,23.6694662846,40.6342015617,40.2705939033,10.7667440829,0.0,29.5038498203
 10/18  09:00:00,72.3198873671,5.71299888325,7.27924899635,0.0,23.6694662846,35.6302164847,53.162761626,5.74340265625,18.025,29.3943589697
 10/18  10:00:00,55.1458273933,5.71907393006,7.69603073809,0.0,18.7433767983,22.9618409725,44.5409829721,3.05023566383,18.025,23.4657473083
 10/18  11:00:00,56.2631677272,5.87199753975,8.66290098925,0.0,18.7433767983,22.9618409725,43.2239716687,1.79071007834,18.025,23.4082615904
 10/18  12:00:00,57.1913846841,5.99573377632,9.42393330044,0.0,18.5889407304,23.1597249699,42.8946195178,1.46234284507,18.025,23.4072766728
 10/18  13:00:00,58.2461003323,6.10519134968,10.122689891,0.0,18.7433767983,23.2517909448,41.4323062292,0.0,18.025,23.4073062292
 10/18  14:00:00,58.7145608837,6.146749274,10.549592527,0.0,18.7433767983,23.2517909448,41.4307168762,0.0,18.025,23.4057168762
 10/18  15:00:00,58.448704099,6.14713569766,10.5732991043,0.0,18.7433767983,22.9618409725,41.4299959684,0.0,18.025,23.4049959684
 10/18  16:00:00,61.7294728879,6.11369800692,9.43616910502,0.0,18.7433767983,27.431320555,23.7925475495,0.0,18.025,5.76754754947
 10/18  17:00:00,72.6957211015,6.22848158553,8.09917930272,0.0,17.6635504202,40.6971502883,6.49587585763,0.71471777822,0.0,5.78115807941
 10/18  18:00:00,86.7627084544,6.29634293932,8.05696477995,0.0,27.5259009287,37.3340067412,21.1602668094,3.75547821093,0.0,17.4047885985
 10/18  19:00:00,89.0286790662,6.32848013787,7.96580985546,0.0,33.8341110165,33.3544677425,18.4884481982,9.2369025832,0.0,9.25154561499
 10/18  20:00:00,97.8036631487,6.45774745737,8.45736849775,0.0,36.5179666069,38.8247702939,22.3476483195,14.2387337755,0.0,8.10891454402
 10/18  21:00:00,91.7325736945,6.41650335582,7.94207685874,0.0,32.965339924,36.8579353714,36.1251491191,18.7008382429,0.0,17.4243108762
 10/18  22:00:00,64.8555088186,5.96149758138,5.06753468041,0.0,25.6355707503,20.6438685092,33.4162573286,21.8333115254,0.0,11.5829458032
 10/18  23:00:00,42.9292443927,5.64974481814,3.00647260999,0.0,15.0252895274,11.7056064465,29.0497714209,23.2752608921,0.0,5.77451052883
 10/18  24:00:00,37.1476683358,5.56010155395,2.3404003812,0.0,11.6412384099,10.0650221343,29.7349590129,23.96718404,0.0,5.76777497289
 10/19  01:00:00,35.0958886206,5.4964370454,1.91309321541,0.0,10.0992000411,10.047477231,31.3863631291,25.6254858065,0.0,5.76087732256
 10/19  02:00:00,32.8191163297,5.44122522935,1.55109128477,0.0,8.25718729233,10.0299323277,26.7953521689,26.7753521689,0.0,0.02
 10/19  03:00:00,32.57294484,5.40665093392,1.33949127102,0.0,8.25718729233,10.0299323277,32.9683168389,27.2072619,0.0,5.76105493888
 10/19  04:00:00,34.0272343927,5.38440781082,1.2093029992,0.0,8.25718729233,11.6354268332,32.2719411191,26.5041286508,0.0,5.7678124683
 10/19  05:00:00,41.6860813476,5.39304314607,1.27950705843,0.0,12.1011305571,15.3678112995,30.9527389456,25.164444931,0.0,5.78829401461
 10/19  06:00:00,73.271291165,5.66901612929,3.05989075217,0.0,19.7275818095,37.2640762949,42.8842517858,25.459140159,0.0,17.4251116268
 10/19  07:00:00,87.9133331188,5.89122454463,4.52714426036,0.0,24.3117294858,51.2795993405,39.4148499474,21.9045522098,0.0,17.5102977375
 10/19  08:00:00,74.2694144887,5.66910531745,4.26499599763,0.0,23.6694662846,40.6342015617,45.5654568182,10.1625295731,0.0,35.4029272451
 10/19  09:00:00,72.4413580043,5.751782837,7.36192923493,0.0,23.6694662846,35.6302164847,50.463578496,3.04577782663,18.025,29.3928006694
 10/19  10:00:00,54.987138974,5.7094786251,7.54693321774,0.0,18.7433767983,22.9618409725,42.6974165836,1.20558026693,18.025,23.4668363167
 10/19  11:00:00,56.2150063147,5.84842078141,8.63831242282,0.0,18.7433767983,22.9618409725,41.4361354486,0.0,18.025,23.4111354486
 10/19  12:00:00,58.5948387815,6.01331190113,10.8098075101,0.0,18.5889407304,23.1597249699,41.4328628609,0.0,18.025,23.4078628609
 10/19  13:00:00,61.0482136637,6.18341471214,12.8465771122,0.0,18.7433767983,23.2517909448,41.4277470219,0.0,18.025,23.4027470219
 10/19  14:00:00,62.7106247689,6.27023235147,14.4221697611,0.0,18.7433767983,23.2517909448,41.4251770994,0.0,18.025,23.4001770994
 10/19  15:00:00,62.9758804217,6.32134788265,14.9262596179,0.0,18.7433767983,22.9618409725,41.4245700844,0.0,18.025,23.3995700844
 10/19  16:00:00,66.826333104,6.3236079825,14.323115262,0.0,18.7433767983,27.431320555,23.7918100052,0.0,18.025,5.76681000515
 10/19  17:00:00,78.2615822903,6.5240888357,13.3694285956,0.0,17.6635504202,40.6971502883,5.7812979569,0.0,0.0,5.7812979569
 10/19  18:00:00,92.0282995211,6.67345072734,12.945440084,0.0,27.5259009287,37.3340067412,11.6094979326,0.0,0.0,11.6094979326
 10/19  19:00:00,94.9216997366,6.80922857223,13.3780739488,0.0,33.8341110165,33.3544677425,11.5691687483,0.0,0.0,11.5691687483
 10/19  20:00:00,104.430353375,7.03491199746,14.5068854791,0.0,36.5179666069,38.8247702939,11.6007922191,0.0340135651949,0.0,11.5667786539
 10/19  21:00:00,98.5262242677,7.04411078024,14.1081123022,0.0,32.965339924,36.8579353714,17.4258882636,0.0,0.0,17.4258882636
 10/19  22:00:00,71.0554278865,6.5670349805,10.6619092592,0.0,25.6355707503,20.6438685092,11.6932508296,0.110438373618,0.0,11.5828124559
 10/19  23:00:00,48.2953574055,6.17506587965,7.84725862163,0.0,15.0252895274,11.7056064465,6.26592994012,0.491490756861,0.0,5.77443918326
 10/19  24:00:00,41.8789097126,6.0265747937,6.60516596104,0.0,11.6412384099,10.0650221343,6.4093409999,0.641504647438,0.0,5.76783635246
 10/20  01:00:00,39.3813177766,5.92955860142,5.76539925284,0.0,10.0992000411,10.047477231,0.778438647189,0.758438647189,0.0,0.02
 10/20  02:00:00,36.7811969814,5.84775910431,5.10663269377,0.0,8.25718729233,10.0299323277,6.61735878479,0.856544857772,0.0,5.76081392702
 10/20  03:00:00,36.3208047464,5.79866764207,4.6953327381,0.0,8.25718729233,10.0299323277,6.69893978854,0.937949509578,0.0,5.76099027896
 10/20  04:00:00,37.6370373789,5.76608109312,4.43743060278,0.0,8.25718729233,11.6354268332,6.77403975563,1.00695540043,0.0,5.7670843552
 10/20  05:00:00,45.5319809483,5.79576192117,4.72268172811,0.0,12.1011305571,15.3678112995,6.77612337826,0.98783251631,0.0,5.78829086195
 10/20  06:00:00,78.8577056175,6.28473105668,8.03057677425,0.0,19.7275818095,37.2640762949,19.1908392525,1.76325535151,0.0,17.427583901
 10/20  07:00:00,94.8546150577,6.65180913641,10.7078309953,0.0,24.3117294858,51.2795993405,19.4541776462,1.94426601455,0.0,17.5099116317
 10/20  08:00:00,80.1461880966,6.20540110008,9.60546509522,0.0,23.6694662846,40.6342015617,35.4025562542,0.0,0.0,35.4025562542
 10/20  09:00:00,77.1874258967,6.21299515338,11.6467780416,0.0,23.6694662846,35.6302164847,41.5445178555,0.0,18.025,23.5195178555
 10/20  10:00:00,58.9876133006,6.09202153401,11.1648591606,0.0,18.7433767983,22.9618409725,47.3571474967,0.00320809844038,18.025,29.3289393982
 10/20  11:00:00,59.1342578416,6.120911631,11.2850710626,0.0,18.7433767983,22.9618409725,41.4335117425,0.0,18.025,23.4085117425
 10/20  12:00:00,58.5299251083,6.02888422058,10.7293168053,0.0,18.5889407304,23.1597249699,41.4290215813,0.0,18.025,23.4040215813
 10/20  13:00:00,59.0235143352,6.13108782528,10.8742002545,0.0,18.7433767983,23.2517909448,41.4257046097,0.0,18.025,23.4007046097
 10/20  14:00:00,60.3597413741,6.27500675057,12.0665083646,0.0,18.7433767983,23.2517909448,41.4219420561,0.0,18.025,23.3969420561
 10/20  15:00:00,60.1828362131,6.29646140134,12.158098548,0.0,18.7433767983,22.9618409725,41.4247294373,0.0,18.025,23.3997294373
 10/20  16:00:00,63.4294653907,6.25139007613,10.9984681018,0.0,18.7433767983,27.431320555,23.7925745983,0.0,18.025,5.76757459825
 10/20  17:00:00,74.6153683659,6.3925200022,9.85478034825,0.0,17.6635504202,40.6971502883,5.78136045727,0.0,0.0,5.78136045727
 10/20  18:00:00,88.6058835,6.46968534633,9.72678406239,0.0,27.5259009287,37.3340067412,13.147312781,1.5361783621,0.0,11.6111344189
 10/20  19:00:00,91.3300999913,6.54978694398,10.0459082598,0.0,33.8341110165,33.3544677425,14.4759183249,2.9067713856,0.0,11.5691469393
 10/20  20:00:00,99.7436269534,6.658286489,10.1967789111,0.0,36.5179666069,38.8247702939,20.1491710297,8.57966591931,0.0,11.5695051104
 10/20  21:00:00,93.5174090299,6.61419712337,9.52920159751,0.0,32.965339924,36.8579353714,24.4276250726,12.8028348666,0.0,11.624790206
 10/20  22:00:00,66.3476858806,6.14048745226,6.38070703362,0.0,25.6355707503,20.6438685092,28.1844795894,16.60049729,0.0,11.5839822993
 10/20  23:00:00,43.7514230626,5.74433386966,3.73405216067,0.0,15.0252895274,11.7056064465,25.86438444,20.0896589519,0.0,5.77472548808
 10/20  24:00:00,37.6022500479,5.61729348218,2.73778450346,0.0,11.6412384099,10.0650221343,28.0485764754,22.2806401076,0.0,5.76793636783
 10/21  01:00:00,38.4371733514,5.57528402035,2.41604427007,0.0,12.8411359301,10.0650221343,29.3348422613,23.5738382405,0.0,5.76100402075
 10/21  02:00:00,33.3006411091,5.50560943293,1.96822380748,0.0,8.25718729233,10.0299323277,29.9597395924,24.1988081221,0.0,5.7609314703
 10/21  03:00:00,32.9958142723,5.46434453898,1.7046643995,0.0,8.25718729233,10.0299323277,24.7507588412,24.7307588412,0.0,0.02
 10/21  04:00:00,34.5508473655,5.45383269417,1.6634854568,0.0,8.25718729233,11.6354268332,27.6918246918,21.9238955208,0.0,5.76792917097
 10/21  05:00:00,38.5340066561,5.43003115954,1.5120290427,0.0,8.71707943955,15.3327214929,33.2659586266,21.7385918177,0.0,11.5273668088
 10/21  06:00:00,59.0775829868,5.49298557455,1.89641259261,0.0,18.5082010057,25.6353820695,30.411462945,24.6231448939,0.0,5.78831805118
 10/21  07:00:00,71.0446379353,5.66454348967,3.00800702038,0.0,19.4083231844,41.0650158608,43.0186543372,25.5907721995,0.0,17.4278821377
 10/21  08:00:00,96.4059280996,5.9886268687,6.05200087815,0.0,26.3286599382,57.9988325916,50.861651743,15.2430139965,0.0,35.6186377465
 10/21  09:00:00,83.2565395071,5.93212776543,8.11364387842,0.0,26.3286599382,42.8504436482,62.9562227469,9.52733865763,18.025,35.4038840893
 10/21  10:00:00,58.3595209486,5.76419407627,7.37892448339,0.0,21.7447113004,23.4437158914,47.7407914304,6.18926798469,18.025,23.5265234457
 10/21  11:00:00,56.7464030416,5.86422051633,8.12774298803,0.0,19.3027497915,23.426170988,50.7829618865,3.4304021679,18.025,29.3275597186
 10/21  12:00:00,57.5820650579,5.97550415215,8.71017370893,0.0,19.1483137236,23.7250123474,45.5153627449,4.08842053749,18.025,23.4019422074
 10/21  13:00:00,58.0402469115,6.03840075696,8.95991384447,0.0,19.3027497915,23.7161209604,42.2253731915,0.801399578855,18.025,23.3989736126
 10/21  14:00:00,58.5620734872,6.1006054759,9.4195356519,0.0,19.3027497915,23.7161209604,41.5106266526,0.0870186884627,18.025,23.3986079642
 10/21  15:00:00,58.2593855276,6.09158059831,9.41582252469,0.0,19.3027497915,23.426170988,42.4842125407,1.06095777477,18.025,23.3982547659
 10/21  16:00:00,61.5714741194,6.03206387617,8.33609468393,0.0,19.3027497915,27.8956505705,25.0187295668,1.2261980236,18.025,5.76753154323
 10/21  17:00:00,70.7892429335,6.09349823779,6.98584208907,0.0,18.2229234133,37.5968344597,7.61593195184,1.84123126126,0.0,5.77470069058
 10/21  18:00:00,91.6405005322,6.29701021444,8.0281899874,0.0,32.690315043,37.0816133363,10.2597038844,4.47818350985,0.0,5.78152037459
 10/21  19:00:00,92.6124352103,6.4274333672,8.75781462219,0.0,36.8143715336,33.066984531,18.2452540665,6.67543732245,0.0,11.5698167441
 10/21  20:00:00,99.009447253,6.59811838253,9.74406141229,0.0,36.3493007332,38.7721355839,19.9313006196,8.36365537258,0.0,11.567645247
 10/21  21:00:00,96.2154551542,6.54004556319,9.12600834507,0.0,36.1807251679,36.8228455648,17.2994960811,11.5043346721,0.0,5.79516140901
 10/21  22:00:00,71.6749225804,6.12403923019,6.32115679636,0.0,31.0351095914,20.6438685092,31.7676365419,14.3405789583,0.0,17.4270575836
 10/21  23:00:00,46.4450254178,5.77361784035,3.99611456861,0.0,17.4250845679,11.7056064465,21.2226414255,15.4341565668,0.0,5.78848485873
 10/21  24:00:00,39.1943893046,5.65824525205,3.08907103749,0.0,12.8411359301,10.0650221343,22.6198278838,16.8517773375,0.0,5.7680505463
 10/22  01:00:00,38.7773195366,5.5965538691,2.6154954141,0.0,12.925468867,10.100111941,24.6146004233,18.8534879256,0.0,5.76111249765
 10/22  02:00:00,33.6219082916,5.52678678728,2.14888830131,0.0,8.34152022915,10.0650221343,25.6735221312,19.9124726792,0.0,5.76104945192
 10/22  03:00:00,33.3520323246,5.49066738152,1.915133981,0.0,8.34152022915,10.0650221343,20.2817179221,20.2617179221,0.0,0.02
 10/22  04:00:00,34.770141832,5.46533041499,1.75185610094,0.0,8.34152022915,11.6705166398,26.3164029846,20.5483309737,0.0,5.76807201095
 10/22  05:00:00,38.7597490373,5.44215037575,1.60622535905,0.0,8.80141237637,15.3678112995,31.6092009523,20.0799307174,0.0,11.5292702349
 10/22  06:00:00,59.3684632144,5.52700328404,2.15326927023,0.0,18.5082010057,25.6353820695,25.2518873509,19.4633510428,0.0,5.78853630813
 10/22  07:00:00,71.7727326505,5.72953772335,3.55167435177,0.0,19.4926561212,41.1001056674,35.3962479117,17.9688534051,0.0,17.4273945066
 10/22  08:00:00,97.5333380127,6.09570339066,7.07232088609,0.0,26.3286599382,57.9988325916,47.3007048447,11.6790458104,0.0,35.6216590343
 10/22  09:00:00,84.7191625235,6.07818999084,9.54961840864,0.0,26.2443270014,42.8153538416,58.8674310714,5.4409167902,18.025,35.4015142812
 10/22  10:00:00,59.7294121677,5.88878053372,8.62422175333,0.0,21.7447113004,23.4437158914,44.8096538424,3.25931164735,18.025,23.525342195
 10/22  11:00:00,58.3114167172,6.01531698684,9.48194419233,0.0,19.3449162599,23.4437158914,49.3837248389,2.02964727814,18.025,29.3290775608
 10/22  12:00:00,59.6205767431,6.15477538314,10.50969942,0.0,19.190480192,23.7425572507,42.4089617055,0.972436007023,18.025,23.4115256985
 10/22  13:00:00,60.4472159503,6.25006314166,11.2149294193,0.0,19.260583323,23.698576057,41.4296172903,0.0,18.025,23.4046172903
 10/22  14:00:00,61.132513666,6.32714830233,11.8231413962,0.0,19.260583323,23.698576057,41.4261076622,0.0,18.025,23.4011076622
 10/22  15:00:00,61.1762225413,6.34368632826,12.1402619956,0.0,19.260583323,23.4086260847,41.4291314789,0.0,18.025,23.4041314789
 10/22  16:00:00,64.6021742119,6.29405495487,11.1645090971,0.0,19.260583323,27.8781056672,23.7926844184,0.0,18.025,5.7676844184
 10/22  17:00:00,73.9660826651,6.38551568319,9.93037046024,0.0,18.1807569449,37.5792895564,5.77472151831,0.0,0.0,5.77472151831
 10/22  18:00:00,94.6730254274,6.59983135919,10.8773108064,0.0,32.6059821062,37.0465235296,6.25905889294,0.477503084957,0.0,5.78155580798
 10/22  19:00:00,96.0272718408,6.75967914694,11.840396081,0.0,36.8143715336,33.066984531,12.7958645386,1.22534025016,0.0,11.5705242884
 10/22  20:00:00,102.418139442,6.92391673353,12.7075275095,0.0,36.43363367,38.8072253906,14.3406564731,2.77177177928,0.0,11.5688846938
 10/22  21:00:00,99.5963890231,6.89153150261,12.2748715201,0.0,36.0963922311,36.7877557581,10.1133104448,4.31857383412,0.0,5.79473661064
 10/22  22:00:00,75.2414341911,6.49456109405,9.63656032799,0.0,30.9507766546,20.6087787026,22.2105066133,4.7825671313,0.0,17.427939482
 10/22  23:00:00,49.440556235,6.08025376342,6.6850015426,0.0,17.4250845679,11.7056064465,18.8795363536,7.32282092991,0.0,11.5567154237
 10/22  24:00:00,41.7716651944,5.91817066029,5.2869952268,0.0,12.925468867,10.100111941,14.6622280315,8.8943393154,0.0,5.76788871613
 10/23  01:00:00,37.4870428321,5.76200111143,4.03867376078,0.0,10.0992000411,10.047477231,9.37853376501,9.35853376501,0.0,0.02
 10/23  02:00:00,35.2070922407,5.71106822056,3.66921107693,0.0,8.25718729233,10.0299323277,14.4401316776,8.67887743088,0.0,5.76125424673
 10/23  03:00:00,35.0619864982,5.69330322531,3.54187135873,0.0,8.25718729233,10.0299323277,14.0625360583,8.30148062638,0.0,5.76105543196
 10/23  04:00:00,36.4311771419,5.66201296806,3.33562804945,0.0,8.25718729233,11.6354268332,14.2712637151,8.50404328807,0.0,5.76722042706
 10/23  05:00:00,44.222532277,5.68367451217,3.52530234012,0.0,12.1011305571,15.3678112995,13.7546703806,7.96607099743,0.0,5.78859938319
 10/23  06:00:00,77.9169425361,6.18967366229,7.18484020065,0.0,19.7275818095,37.2640762949,24.6292387923,7.20041678648,0.0,17.4288220058
 10/23  07:00:00,96.5170450043,6.61618572925,10.5218432893,0.0,24.3117294858,51.2795993405,22.6922396282,5.17945248625,0.0,17.512787142
 10/23  08:00:00,79.4181396578,6.09750733213,8.98528245854,0.0,23.6694662846,40.6342015617,36.6256739091,1.21633986063,0.0,35.4093340485
 10/23  09:00:00,75.7576079049,6.00627968763,10.423653869,0.0,23.6694662846,35.6302164847,42.6103551304,1.06215860217,18.025,23.5231965282
 10/23  10:00:00,55.9230730745,5.7311599343,8.46116707625,0.0,18.7433767983,22.9618409725,49.5977978281,2.23881706777,18.025,29.3339807603
 10/23  11:00:00,55.663516301,5.70987025901,8.22536063844,0.0,18.7433767983,22.9618409725,43.6683772911,2.23074604432,18.025,23.4126312468
 10/23  12:00:00,55.9535936596,5.73499964352,8.44686177407,0.0,18.5889407304,23.1597249699,43.7295776898,2.29880070182,18.025,23.405776988
 10/23  13:00:00,56.4551794188,5.75099675057,8.68594707615,0.0,18.7433767983,23.2517909448,41.4393313565,0.00816527703169,18.025,23.4061660795
 10/23  14:00:00,56.5139860612,5.75304602397,8.74270448251,0.0,18.7433767983,23.2517909448,41.4281054959,0.0,18.025,23.4031054959
 10/23  15:00:00,56.3692633936,5.77917654183,8.86180115704,0.0,18.7433767983,22.9618409725,42.2833795367,0.855379120924,18.025,23.4030004158
 10/23  16:00:00,60.3588334262,5.8180264193,8.36118348031,0.0,18.7433767983,27.431320555,24.6423509568,0.849425224449,18.025,5.76792573234
 10/23  17:00:00,74.6215087224,6.10457112822,8.26485225648,0.0,17.6635504202,40.6971502883,6.64529386181,0.863726916004,0.0,5.78156694581
 10/23  18:00:00,87.7301704656,6.27782103287,9.04290207271,0.0,27.5259009287,37.3340067412,15.0930536579,2.7534256293,0.0,12.3396280285
 10/23  19:00:00,90.8698264074,6.40627027682,9.72913242261,0.0,33.8341110165,33.3544677425,15.8163623113,4.9714050852,0.0,10.8449572261
 10/23  20:00:00,100.3439168,6.62328641395,10.8320478505,0.0,36.5179666069,38.8247702939,19.0866288323,7.51711933157,0.0,11.5695095007
 10/23  21:00:00,94.6022375078,6.63749027875,10.5907040714,0.0,32.965339924,36.8579353714,26.5071965029,9.07897199831,0.0,17.4282245046
 10/23  22:00:00,66.9774439456,6.14351737278,7.00741111769,0.0,25.6355707503,20.6438685092,23.5373954961,11.952391293,0.0,11.5850042031
 10/23  23:00:00,44.0145125859,5.74525507039,3.9962084729,0.0,15.0252895274,11.7056064465,20.90259397,15.1281096483,0.0,5.77448432173
 10/23  24:00:00,37.7322510699,5.61156502617,2.8735029108,0.0,11.6412384099,10.0650221343,22.8498187218,17.0818003158,0.0,5.76801840602
 10/24  01:00:00,36.0941124098,5.59777814013,2.8099642807,0.0,10.0992000411,10.047477231,13.0895712945,13.0695712945,0.0,0.02
 10/24  02:00:00,34.147649995,5.58037565801,2.74046002696,0.0,8.25718729233,10.0299323277,16.1023311849,10.3410568473,0.0,5.76127433763
 10/24  03:00:00,33.9635049255,5.55653603158,2.58015348245,0.0,8.25718729233,10.0299323277,16.3234278024,10.5623420526,0.0,5.76108574981
 10/24  04:00:00,35.4515994036,5.54127951411,2.47677949413,0.0,8.25718729233,11.6354268332,16.4948185924,10.7267291983,0.0,5.76808939402
 10/24  05:00:00,43.215439529,5.56449967247,2.6373793134,0.0,12.1011305571,15.3678112995,15.8248049662,10.0360096047,0.0,5.78879536148
 10/24  06:00:00,76.0242497001,5.9734523743,5.50835954631,0.0,19.7275818095,37.2640762949,26.6607230544,9.23359110322,0.0,17.4271319512
 10/24  07:00:00,94.3733921208,6.37718092279,8.61717910721,0.0,24.3117294858,51.2795993405,25.3055666001,7.79319407361,0.0,17.5123725265
 10/24  08:00:00,77.0444475466,5.86059705368,6.84849041587,0.0,23.6694662846,40.6342015617,39.2161425559,3.80346345573,0.0,35.4126791002
 10/24  09:00:00,73.6279390296,5.79659133337,8.50366645329,0.0,23.6694662846,35.6302164847,50.7746341287,3.34570467965,18.025,29.403929449
 10/24  10:00:00,54.3166221763,5.58932435577,6.99654714922,0.0,18.7433767983,22.9618409725,46.0894449612,4.59409606378,18.025,23.4703488974
 10/24  11:00:00,53.9761477101,5.56715711678,6.68070157255,0.0,18.7433767983,22.9618409725,46.1500870876,4.71345845555,18.025,23.411628632
 10/24  12:00:00,53.88261277,5.55739033379,6.55348701743,0.0,18.5889407304,23.1597249699,46.5317595708,5.0982348388,18.025,23.408524732
 10/24  13:00:00,54.0417710512,5.56357238436,6.45996008016,0.0,18.7433767983,23.2517909448,43.5073436571,2.07380082091,18.025,23.4085428362
 10/24  14:00:00,54.0995420194,5.56291340473,6.51838982776,0.0,18.7433767983,23.2517909448,43.0752535989,1.64170915157,18.025,23.4085444473
 10/24  15:00:00,54.0000353146,5.58165455232,6.69009180168,0.0,18.7433767983,22.9618409725,44.2793547705,2.84580381891,18.025,23.4085509515
 10/24  16:00:00,58.066475586,5.62516498233,6.26168319731,0.0,18.7433767983,27.431320555,26.6640779323,2.87115129907,18.025,5.76792663325
 10/24  17:00:00,72.2830164464,5.88375491427,6.14717007839,0.0,17.6635504202,40.6971502883,8.65326951387,2.87176281866,0.0,5.78150669521
 10/24  18:00:00,85.8033097552,6.07636521165,7.31748650558,0.0,27.5259009287,37.3340067412,23.0215415539,5.61369353306,0.0,17.4078480209
 10/24  19:00:00,89.5843352625,6.25755300319,8.59235243346,0.0,33.8341110165,33.3544677425,17.6748389669,6.10688878376,0.0,11.5679501831
 10/24  20:00:00,99.7468194499,6.53530648797,10.3229242523,0.0,36.5179666069,38.8247702939,13.0485493783,7.25326417849,0.0,5.79528519979
 10/24  21:00:00,94.67352924,6.61113957641,10.6883360748,0.0,32.965339924,36.8579353714,24.8890234916,7.46060438233,0.0,17.4284191093
 10/24  22:00:00,67.9185387153,6.19509494601,7.89692074303,0.0,25.6355707503,20.6438685092,18.4643386675,6.87966316164,0.0,11.5846755059
 10/24  23:00:00,45.5003562993,5.84683131586,5.38047209075,0.0,15.0252895274,11.7056064465,12.8778640082,7.10281463479,0.0,5.77504937345
 10/24  24:00:00,39.2932738191,5.7320889955,4.31399776072,0.0,11.6412384099,10.0650221343,13.0878264639,7.32007471662,0.0,5.7677517473
 10/25  01:00:00,36.9816677183,5.66236350297,3.63292880526,0.0,10.0992000411,10.047477231,13.2361331387,7.47475051757,0.0,5.76138262114
 10/25  02:00:00,34.5494608881,5.60512890694,3.11751708898,0.0,8.25718729233,10.0299323277,7.61901502402,7.59901502402,0.0,0.02
 10/25  03:00:00,34.2622991328,5.5813494456,2.85413242426,0.0,8.25718729233,10.0299323277,13.4711723428,7.70995788912,0.0,5.76121445366
 10/25  04:00:00,35.7481234625,5.5670100967,2.74756917772,0.0,8.25718729233,11.6354268332,13.5778182157,7.81050014396,0.0,5.76731807174
 10/25  05:00:00,43.6114739495,5.59417522939,3.00372957751,0.0,12.1011305571,15.3678112995,18.7683715913,7.21183777067,0.0,11.5565338206
 10/25  06:00:00,77.575895266,6.12007745703,6.91337375595,0.0,19.7275818095,37.2640762949,18.0194347066,6.39371877679,0.0,11.6257159298
 10/25  07:00:00,96.0184660986,6.53399239886,10.1054229664,0.0,24.3117294858,51.2795993405,28.6268676,5.28135543029,0.0,23.3455121697
 10/25  08:00:00,78.4831328436,5.97538773561,8.17237707643,0.0,23.6694662846,40.6342015617,30.9342827977,1.42061041399,0.0,29.5136723837
 10/25  09:00:00,75.2979608159,5.93320257146,10.037071708,0.0,23.6694662846,35.6302164847,47.8829145463,0.454044105419,18.025,29.4038704409
 10/25  10:00:00,55.9555754146,5.69063195559,8.53418566914,0.0,18.7433767983,22.9618409725,42.6027076017,1.10547970097,18.025,23.4722279007
 10/25  11:00:00,55.7958537682,5.67505506972,8.39250598037,0.0,18.7433767983,22.9618409725,42.5348934742,1.09358197683,18.025,23.4163114974
 10/25  12:00:00,55.7621707764,5.68482040557,8.30560820462,0.0,18.5889407304,23.1597249699,43.2319319029,1.7907175552,18.025,23.4162143477
 10/25  13:00:00,56.502636847,5.72472160918,8.75967231171,0.0,18.7433767983,23.2517909448,41.4464105745,0.00511405604318,18.025,23.4162965184
 10/25  14:00:00,56.3136451108,5.7089310817,8.58647129653,0.0,18.7433767983,23.2517909448,41.4413703665,0.0,18.025,23.4163703665
 10/25  15:00:00,55.9025323422,5.7141322353,8.46010753741,0.0,18.7433767983,22.9618409725,42.335692958,0.894224198282,18.025,23.4164687597
 10/25  16:00:00,59.9704957931,5.76208667338,8.02878880421,0.0,18.7433767983,27.431320555,24.692552428,0.899661246995,18.025,5.76789118099
 10/25  17:00:00,74.4382741989,6.0624897391,8.12369182908,0.0,17.6635504202,40.6971502883,12.0678629211,0.524553212917,0.0,11.5433097082
 10/25  18:00:00,88.3160782261,6.29740395575,9.60921441563,0.0,27.5259009287,37.3340067412,12.7815933751,1.17005131611,0.0,11.611542059
 10/25  19:00:00,92.4611673743,6.51366417692,11.2130639953,0.0,33.8341110165,33.3544677425,12.4790899729,0.907791355651,0.0,11.5712986173
 10/25  20:00:00,102.895653347,6.81953656089,13.1875228058,0.0,36.5179666069,38.8247702939,12.5713961741,1.00165555661,0.0,11.5697406175
 10/25  21:00:00,97.9044183793,6.90366050105,13.6266941666,0.0,32.965339924,36.8579353714,12.6822084556,1.05689036613,0.0,11.6253180895
 10/25  22:00:00,70.8395310312,6.46204901125,10.5509512492,0.0,25.6355707503,20.6438685092,12.7075391384,1.12230029937,0.0,11.585238839
 10/25  23:00:00,47.8895580665,6.06755205977,7.54894739317,0.0,15.0252895274,11.7056064465,7.51764821027,1.74250920323,0.0,5.77513900704
 10/25  24:00:00,41.4896814789,5.93692165064,6.30557022771,0.0,11.6412384099,10.0650221343,8.14784580948,2.37955936158,0.0,5.76828644789
 10/26  01:00:00,39.1251028287,5.86387554057,5.57484979852,0.0,10.0992000411,10.047477231,8.33012596885,2.5686804728,0.0,5.76144549605
 10/26  02:00:00,36.843278328,5.81735678281,5.19910061183,0.0,8.25718729233,10.0299323277,7.60402455079,1.84287477805,0.0,5.76114977274
 10/26  03:00:00,36.6300276279,5.79435270773,5.00885627922,0.0,8.25718729233,10.0299323277,1.48873844476,1.46873844476,0.0,0.02
 10/26  04:00:00,38.0472031685,5.77400636113,4.83965009778,0.0,8.25718729233,11.6354268332,7.32916210917,1.56088575905,0.0,5.76827635012
 10/26  05:00:00,46.1272260906,5.8237262572,5.28992431983,0.0,12.1011305571,15.3678112995,12.8755993821,1.31813984206,0.0,11.55745954
 10/26  06:00:00,80.359114388,6.39479636384,9.42185876927,0.0,19.7275818095,37.2640762949,19.0829477903,1.65174490091,0.0,17.4312028894
 10/26  07:00:00,98.9477786706,6.82034919655,12.7483706449,0.0,24.3117294858,51.2795993405,18.6954259639,1.18091268595,0.0,17.514513278
 10/26  08:00:00,81.4265997402,6.24157411898,10.8496467946,0.0,23.6694662846,40.6342015617,35.4164892913,0.0,0.0,35.4164892913
 10/26  09:00:00,78.3500084131,6.22529848373,12.7970150682,0.0,23.6694662846,35.6302164847,41.5522577541,0.0,18.025,23.5272577541
 10/26  10:00:00,58.7341746314,5.9387292575,11.0646832803,0.0,18.7433767983,22.9618409725,47.3625379285,0.0,18.025,29.3375379285
 10/26  11:00:00,57.9519562212,5.87439397122,10.3492664596,0.0,18.7433767983,22.9618409725,41.4404999709,0.0,18.025,23.4154999709
 10/26  12:00:00,57.7551523108,5.8628480735,10.1205617149,0.0,18.5889407304,23.1597249699,41.7256820925,0.289233217432,18.025,23.4114488751
 10/26  13:00:00,57.8047432461,5.8579183338,9.92857936276,0.0,18.7433767983,23.2517909448,41.4391782508,0.00488193243354,18.025,23.4092963183
 10/26  14:00:00,57.8949830275,5.87253513245,10.0042021843,0.0,18.7433767983,23.2517909448,41.4320942907,0.0,18.025,23.4070942907
 10/26  15:00:00,57.9477144435,5.90237467435,10.3170437623,0.0,18.7433767983,22.9618409725,41.4340331987,0.0,18.025,23.4090331987
 10/26  16:00:00,62.0246485855,5.94240884861,9.90260500351,0.0,18.7433767983,27.431320555,23.7931268971,0.0,18.025,5.76812689712
 10/26  17:00:00,75.7182354147,6.1881438819,9.27799004425,0.0,17.6635504202,40.6971502883,5.78158299894,0.0,0.0,5.78158299894
 10/26  18:00:00,89.0149810502,6.38743974149,10.2180640231,0.0,27.5259009287,37.3340067412,17.7015319779,0.29341638405,0.0,17.4081155939
 10/26  19:00:00,92.723525424,6.57102804132,11.4180521722,0.0,33.8341110165,33.3544677425,6.29342433384,0.499507249128,0.0,5.79391708471
 10/26  20:00:00,102.309221641,6.80302214079,12.617597798,0.0,36.5179666069,38.8247702939,13.2800088847,1.7094629571,0.0,11.5705459276
 10/26  21:00:00,96.9905170455,6.8553876833,12.7610517463,0.0,32.965339924,36.8579353714,19.9701548906,2.54208878427,0.0,17.4280661064
 10/26  22:00:00,69.668483183,6.39029371034,9.45165121076,0.0,25.6355707503,20.6438685092,16.1146428557,4.53189060682,0.0,11.5827522489
 10/26  23:00:00,46.6798823488,5.98808756619,6.41873349061,0.0,15.0252895274,11.7056064465,11.8078877517,6.03264093802,0.0,5.77524681366
 10/26  24:00:00,40.2906663277,5.85254655721,5.19092584232,0.0,11.6412384099,10.0650221343,12.2009566387,6.43270113982,0.0,5.76825549885
 10/27  01:00:00,37.8774038988,5.76803487568,4.42298899191,0.0,10.0992000411,10.047477231,12.4813382453,6.7202194904,0.0,5.76111875491
 10/27  02:00:00,35.3155373783,5.69468553571,3.79403158999,0.0,8.25718729233,10.0299323277,6.94884711708,6.92884711708,0.0,0.02
 10/27  03:00:00,34.8387043626,5.65112902612,3.36075237217,0.0,8.25718729233,10.0299323277,12.8692648777,7.10789539456,0.0,5.76136948319
 10/27  04:00:00,36.1914131489,5.62211614519,3.13574558719,0.0,8.25718729233,11.6354268332,13.0453578108,7.27714617966,0.0,5.76821163111
 10/27  05:00:00,44.1573773905,5.65551866853,3.48827777241,0.0,12.1011305571,15.3678112995,12.5110655595,6.72215399339,0.0,5.78891156614
 10/27  06:00:00,77.0431194876,6.09833419803,6.40231950167,0.0,19.7275818095,37.2640762949,26.9858526186,9.55542262463,0.0,17.430429994
 10/27  07:00:00,93.9429794406,6.37372094361,8.19017984141,0.0,24.3117294858,51.2795993405,35.30431087,11.9564114073,0.0,23.3478994627
 10/27  08:00:00,75.8059612837,5.79828881777,5.67228469535,0.0,23.6694662846,40.6342015617,39.7177390162,10.1986972154,0.0,29.5190418008
 10/27  09:00:00,71.8540727797,5.69881920317,6.82755284295,0.0,23.6694662846,35.6302164847,58.5853224755,11.1525789559,18.025,29.4077435196
 10/27  10:00:00,53.1791019181,5.55886921699,5.88946430111,0.0,18.7433767983,22.9618409725,53.1032971518,11.6038369359,18.025,23.4744602159
 10/27  11:00:00,52.9081755976,5.53896265369,5.64091300047,0.0,18.7433767983,22.9618409725,52.8561831438,11.4126383386,18.025,23.4185448053
 10/27  12:00:00,52.4842962169,5.50292769855,5.20961877518,0.0,18.5889407304,23.1597249699,52.7802602965,11.336572001,18.025,23.4186882955
 10/27  13:00:00,52.5454042535,5.50465425635,5.02249966352,0.0,18.7433767983,23.2517909448,52.4066916224,9.74807064593,18.025,24.6336209765
 10/27  14:00:00,53.2164081983,5.57798743095,5.62017103039,0.0,18.7433767983,23.2517909448,52.8425934342,6.7756840855,18.025,28.0419093487
 10/27  15:00:00,53.5829106693,5.6508080061,6.20380364488,0.0,18.7433767983,22.9618409725,47.6825937881,6.25743786875,18.025,23.4001559194
 10/27  16:00:00,57.2415629736,5.63969950846,5.4222370484,0.0,18.7433767983,27.431320555,24.5033183533,6.4583183533,18.025,0.02
 10/27  17:00:00,70.3534887751,5.75676570955,4.34462099604,0.0,17.6635504202,40.6971502883,19.7429378406,8.19916070767,0.0,11.543777133
 10/27  18:00:00,83.1483468782,5.86202780664,4.87684011101,0.0,27.5259009287,37.3340067412,24.9346236017,13.3215766208,0.0,11.6130469809
 10/27  19:00:00,86.0447469431,5.95510706609,5.35518630014,0.0,33.8341110165,33.3544677425,27.4005733464,15.829183332,0.0,11.5713900144
 10/27  20:00:00,95.3176225066,6.14069667912,6.28831610108,0.0,36.5179666069,38.8247702939,30.7194551701,19.1482105797,0.0,11.5712445904
 10/27  21:00:00,89.95590644,6.1755258592,6.40629548177,0.0,32.965339924,36.8579353714,32.723472985,21.0956541969,0.0,11.6278187881
 10/27  22:00:00,63.5446111258,5.78496017868,3.93310433158,0.0,25.6355707503,20.6438685092,34.8501996258,23.2643787756,0.0,11.5858208502
 10/27  23:00:00,42.1790591113,5.55540478009,2.35058634342,0.0,15.0252895274,11.7056064465,37.0246448234,25.4941847838,0.0,11.5304600396
 10/27  24:00:00,36.5681331923,5.48342227597,1.83751424535,0.0,11.6412384099,10.0650221343,32.501901555,26.7337510981,0.0,5.76815045687
 10/28  01:00:00,37.5373269616,5.45365556845,1.6378091965,0.0,12.8411359301,10.0650221343,27.6948588949,27.6748588949,0.0,0.02
 10/28  02:00:00,32.4721894994,5.39204966178,1.25331362896,0.0,8.25718729233,10.0299323277,34.4426491664,28.6811586256,0.0,5.76149054082
 10/28  03:00:00,32.1749758288,5.35071300027,0.997437555023,0.0,8.25718729233,10.0299323277,35.548358676,29.7870184877,0.0,5.76134018827
 10/28  04:00:00,33.5681081542,5.32022851463,0.808182131079,0.0061436413774,8.25718729233,11.6354268332,36.7768933305,31.0092658369,0.0,5.76762749364
 10/28  05:00:00,37.6519300184,5.30211376846,0.68708116534,0.0707588598419,8.71707943955,15.3327214929,36.951947102,31.1769990214,0.0,5.77494808066
 10/28  06:00:00,58.3083132441,5.37555635749,1.17103073268,0.0734986663504,18.5082010057,25.6353820695,37.1027330742,31.3134927189,0.0,5.78924035539
 10/28  07:00:00,72.2550766274,5.56680381746,2.42950286629,0.00260863461788,19.4083231844,41.0650158608,47.538877853,30.1067406012,0.0,17.4321372518
 10/28  08:00:00,94.7199482403,5.81047764691,4.54407173971,0.0,26.3286599382,57.9988325916,58.9330688319,23.2955030986,0.0,35.6375657334
 10/28  09:00:00,80.5601205956,5.6501669353,5.69911970055,0.0,26.3286599382,42.8504436482,72.9973390495,19.5593266565,18.025,35.413012393
 10/28  10:00:00,55.2928024975,5.45113665102,4.62291835088,0.00229402869088,21.7447113004,23.4437158914,64.7702590632,17.3334771158,18.025,29.4117819474
 10/28  11:00:00,53.483082201,5.5359380542,5.19266873606,0.0,19.3027497915,23.426170988,56.0492840958,14.5518951687,18.025,23.4723889271
 10/28  12:00:00,54.0499414866,5.614000433,5.53952955426,0.0,19.1483137236,23.7250123474,53.8756971921,12.4344154706,18.025,23.4162817215
 10/28  13:00:00,54.5193160456,5.66480456264,5.81255511351,0.0,19.3027497915,23.7161209604,49.8642411838,8.42265665986,18.025,23.416584524
 10/28  14:00:00,54.8137550387,5.70086038583,6.07093818366,0.0,19.3027497915,23.7161209604,48.3275331233,6.88544779543,18.025,23.4170853279
 10/28  15:00:00,54.6945460605,5.71879891142,6.2237406574,0.0,19.3027497915,23.426170988,48.9720525235,7.52946167466,18.025,23.4175908488
 10/28  16:00:00,57.9776266349,5.65745946092,5.11682969987,0.0,19.3027497915,27.8956505705,31.9098429124,8.11676425365,18.025,5.76807865875
 10/28  17:00:00,67.0349845804,5.69759539386,3.62745724451,0.0,18.2229234133,37.5968344597,15.6209952287,9.84706167429,0.0,5.77393355438
 10/28  18:00:00,87.7698012896,5.85462581116,4.59983640914,0.0,32.690315043,37.0816133363,25.8788182627,14.3359106727,0.0,11.54290759
 10/28  19:00:00,88.495712393,5.9556728386,5.11280533563,0.0,36.8143715336,33.066984531,28.633989423,17.0646112013,0.0,11.5693782217
 10/28  20:00:00,94.683314337,6.10009048093,5.91590526914,0.0,36.3493007332,38.7721355839,25.6872218646,19.8911158599,0.0,5.79610600478
 10/28  21:00:00,92.4387015573,6.08980307754,5.79944784734,0.0,36.1807251679,36.8228455648,33.0653020918,21.494030597,0.0,11.5712714948
 10/28  22:00:00,68.7507899389,5.76955199473,3.7514378729,0.0,31.0351095914,20.6438685092,40.7551922631,23.3230311069,0.0,17.4321611562
 10/28  23:00:00,44.3984291526,5.53428740793,2.1888068744,0.0,17.4250845679,11.7056064465,30.694817379,24.905729181,0.0,5.789088198
 10/28  24:00:00,37.6968042233,5.47333676764,1.77636926601,0.0,12.8411359301,10.0650221343,31.3886924085,25.6202079548,0.0,5.76848445365
 10/29  01:00:00,37.492817584,5.42906786798,1.49846013287,0.0,12.925468867,10.100111941,32.8834650162,27.1218747381,0.0,5.76159027814
 10/29  02:00:00,32.4697855663,5.37167620317,1.13180951668,0.0200482792032,8.34152022915,10.0650221343,33.522022252,27.7605594025,0.0,5.76146284947
 10/29  03:00:00,32.3270830055,5.3454769279,0.957652208455,0.0777048721988,8.34152022915,10.0650221343,27.6717865637,27.6517865637,0.0,0.02
 10/29  04:00:00,33.8988860107,5.32919955243,0.838666090094,0.178039811445,8.34152022915,11.6705166398,33.4073471165,27.63953222,0.0,5.76781489658
 10/29  05:00:00,38.075775921,5.31879782347,0.757339965162,0.288233597358,8.80141237637,15.3678112995,38.0069897223,26.4767217678,0.0,11.5302679545
 10/29  06:00:00,58.5626911728,5.39393605327,1.28053347249,0.199987265276,18.5082010057,25.6353820695,31.3623275401,25.5730511271,0.0,5.78927641304
 10/29  07:00:00,72.5501232155,5.5841975021,2.58133137989,0.00899942103822,19.4926561212,41.1001056674,40.7316340013,23.2989568082,0.0,17.4326771931
 10/29  08:00:00,95.4409052035,5.85630155753,5.21919145621,0.0,26.3286599382,57.9988325916,51.3486744557,15.7090665428,0.0,35.6396079129
 10/29  09:00:00,81.0707800982,5.69193419569,6.28742368548,0.0,26.2443270014,42.8153538416,66.4518577439,13.0073748114,18.025,35.4194829325
 10/29  10:00:00,55.4200962039,5.44154147044,4.75241794344,0.00967701847437,21.7447113004,23.4437158914,60.3540621984,12.9174337418,18.025,29.4116284567
 10/29  11:00:00,52.8895307555,5.43240661383,4.608540657,0.0343901887151,19.3449162599,23.4437158914,53.9091005368,12.4108792286,18.025,23.4732213082
 10/29  12:00:00,53.8102207723,5.55091896243,5.28518280845,0.0179943765636,19.190480192,23.7425572507,51.9579321785,10.5183578256,18.025,23.4145743529
 10/29  13:00:00,54.3896609043,5.63745895269,5.76869623813,0.00125742965449,19.260583323,23.698576057,48.1779147994,6.73786221225,18.025,23.4150525871
 10/29  14:00:00,54.4895133418,5.65418642815,5.85307837899,0.0,19.260583323,23.698576057,47.7163944882,6.27569246368,18.025,23.4157020245
 10/29  15:00:00,53.9270323875,5.62632922725,5.60840453076,0.0,19.260583323,23.4086260847,50.3878393182,8.94648379053,18.025,23.4163555277
 10/29  16:00:00,57.1529189849,5.56741465136,4.44187093774,0.0,19.260583323,27.8781056672,34.2714317257,10.4782975793,18.025,5.76813414632
 10/29  17:00:00,66.2750435077,5.61344396274,3.01137293676,0.0,18.1807569449,37.5792895564,17.1775725657,11.4023786797,0.0,5.77519388604
 10/29  18:00:00,87.0891230399,5.7819684915,4.11123074973,0.0,32.6059821062,37.0465235296,26.8396763665,15.2952818916,0.0,11.5443944749
 10/29  19:00:00,88.0471984205,5.89341585084,4.72653911898,0.0,36.8143715336,33.066984531,23.5289918075,17.7344007866,0.0,5.7945910208
 10/29  20:00:00,94.4442770074,6.04413214839,5.61339865897,0.0,36.43363367,38.8072253906,31.5490310044,19.9769864973,0.0,11.572044507
 10/29  21:00:00,92.0293894789,6.04416146208,5.55519178537,0.0,36.0963922311,36.7877557581,32.6946603149,21.1223821932,0.0,11.5722781217
 10/29  22:00:00,68.4230968821,5.73746667131,3.57524141404,0.0,30.9507766546,20.6087787026,39.8872612247,22.4552321945,0.0,17.4320290302
 10/29  23:00:00,44.3189286181,5.52064442037,2.12294371822,0.0,17.4250845679,11.7056064465,29.3737488108,23.5845518859,0.0,5.78919692491
 10/29  24:00:00,37.7874382963,5.46687834133,1.7540352474,0.0,12.925468867,10.100111941,29.6752990875,23.9068053362,0.0,5.76849375127
 10/30  01:00:00,34.5583278799,5.41628385175,1.42787885436,0.0277760419861,10.0992000411,10.047477231,29.7113564768,23.9500699663,0.0,5.76128651047
 10/30  02:00:00,32.4695600969,5.37903802774,1.17910209273,0.0845888306557,8.25718729233,10.0299323277,29.7656262494,24.0040452553,0.0,5.76158099414
 10/30  03:00:00,32.3571036587,5.35669036303,1.02576960505,0.147815116394,8.25718729233,10.0299323277,24.1972549265,24.1772549265,0.0,0.02
 10/30  04:00:00,33.9201907847,5.34106167743,0.912314978034,0.23325240254,8.25718729233,11.6354268332,30.1508862946,24.3822761092,0.0,5.76861018541
 10/30  05:00:00,41.6261294757,5.35395282397,1.00400985798,0.254565154699,12.1011305571,15.3678112995,34.8207101592,23.2619289536,0.0,11.5587812056
 10/30  06:00:00,73.0763560484,5.63023497673,2.89915819033,0.00446088357599,19.7275818095,37.2640762949,39.7305017949,22.2975619032,0.0,17.4329398918
 10/30  07:00:00,89.5936556442,5.85097094122,4.36356774545,0.0,24.3117294858,51.2795993405,37.0359810684,19.5174618973,0.0,17.518519171
 10/30  08:00:00,73.2716671446,5.54818148575,3.38806724811,0.0,23.6694662846,40.6342015617,48.0272276035,12.6026311828,0.0,35.4245964207
 10/30  09:00:00,70.1956710524,5.52060389049,5.33784598864,0.00949693150126,23.6694662846,35.6302164847,52.4039365714,10.8464238988,18.025,23.5325126726
 10/30  10:00:00,51.8173505305,5.39745592056,4.6211182124,0.06799337836,18.7433767983,22.9618409725,58.0939361238,10.7263006452,18.025,29.3426354786
 10/30  11:00:00,51.8529324211,5.4065868302,4.6594909411,0.0585440319147,18.7433767983,22.9618409725,51.2274485403,9.78157594835,18.025,23.4208725919
 10/30  12:00:00,52.6647996313,5.50234727903,5.36721220527,0.0234842715822,18.5889407304,23.1597249699,48.4443942334,7.00456722459,18.025,23.4148270088
 10/30  13:00:00,52.6687860046,5.48165749193,5.16886844732,0.0,18.7433767983,23.2517909448,45.5453398814,4.10711060273,18.025,23.4132292786
 10/30  14:00:00,52.4221684762,5.44299710238,4.96091125366,0.0,18.7433767983,23.2517909448,44.9911656949,3.55213643614,18.025,23.4140292587
 10/30  15:00:00,52.1367998815,5.44038376108,4.96810571699,0.0,18.7433767983,22.9618409725,45.8762773934,4.43643911723,18.025,23.4148382762
 10/30  16:00:00,56.0326704664,5.46177516941,4.39124715251,0.0,18.7433767983,27.431320555,27.8568202948,4.06346862165,18.025,5.76835167315
 10/30  17:00:00,69.69199827,5.62219122239,3.81768281482,0.0,17.6635504202,40.6971502883,9.11436704938,3.33244502583,0.0,5.78192202355
 10/30  18:00:00,82.9228651194,5.76713420265,4.7462150584,0.0,27.5259009287,37.3340067412,23.0515548178,5.63970904661,0.0,17.4118457712
 10/30  19:00:00,86.1465323358,5.88696157857,5.52509910403,0.0,33.8341110165,33.3544677425,18.4261238861,6.85533095931,0.0,11.5707929268
 10/30  20:00:00,95.8370655809,6.11208331269,6.8363480595,0.0,36.5179666069,38.8247702939,14.7011185383,8.90640345124,0.0,5.7947150871
 10/30  21:00:00,90.6723109886,6.18049110544,7.11770230455,0.0,32.965339924,36.8579353714,27.1996217262,9.76588950874,0.0,17.4337322175
 10/30  22:00:00,64.141605783,5.80126440275,4.51377044364,0.0,25.6355707503,20.6438685092,22.4831830431,10.8976089455,0.0,11.5855740976
 10/30  23:00:00,42.446782407,5.55131599799,2.62238633022,0.0,15.0252895274,11.7056064465,18.3502753953,12.5749358966,0.0,5.77533949878
 10/30  24:00:00,36.725946346,5.48745039145,1.99128786613,0.0,11.6412384099,10.0650221343,19.4460129555,13.677507472,0.0,5.76850548354
 10/31  01:00:00,34.815430934,5.4459342078,1.68310480788,0.0,10.0992000411,10.047477231,20.5060585884,14.745541627,0.0,5.76051696147
 10/31  02:00:00,32.6280637797,5.40494100104,1.39628898499,0.0,8.25718729233,10.0299323277,22.064321582,16.302724686,0.0,5.76159689597
 10/31  03:00:00,32.413260516,5.3786106684,1.20781852951,0.0,8.25718729233,10.0299323277,17.673191537,17.653191537,0.0,0.02
 10/31  04:00:00,33.8921780749,5.36151359718,1.0970990711,0.0,8.25718729233,11.6354268332,24.1417641354,18.3731106378,0.0,5.76865349759
 10/31  05:00:00,41.5903566966,5.37558681081,1.2011618296,0.0,12.1011305571,15.3678112995,29.2316361399,17.6726359927,0.0,11.5590001472
 10/31  06:00:00,73.4136514612,5.67599476509,3.19514364814,0.0,19.7275818095,37.2640762949,34.3707090657,16.9379977211,0.0,17.4327113446
 10/31  07:00:00,90.0232602259,5.90038735975,4.74374126682,0.0,24.3117294858,51.2795993405,32.4204172436,14.9009235949,0.0,17.5194936487
