Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  08:00:00,73.893146938,5.59285063736,3.96486796175,0.0,23.6694662846,40.6342015617,45.3541635347,9.92702384753,0.0,35.4271396872
 10/31  09:00:00,71.437345393,5.62591943175,6.48369396031,0.0,23.6694662846,35.6302164847,52.7723328533,6.50456579613,18.025,28.2427670571
 10/31  10:00:00,53.8616023206,5.58995290579,6.54086127593,0.0,18.7433767983,22.9618409725,46.3660986933,3.69533762398,18.025,24.6457610693
 10/31  11:00:00,54.482116564,5.6557872853,7.09801498838,0.0,18.7433767983,22.9618409725,43.4389468353,1.99615891204,18.025,23.4177879232
 10/31  12:00:00,54.6481164303,5.65806528558,7.21829164651,0.0,18.5889407304,23.1597249699,43.3138630888,1.87287551866,18.025,23.4159875701
 10/31  13:00:00,55.940516645,5.77892877131,8.14332404176,0.0,18.7433767983,23.2517909448,41.4481742279,0.005868447831,18.025,23.41730578
 10/31  14:00:00,56.3718287496,5.79772344562,8.55584133908,0.0,18.7433767983,23.2517909448,41.4412517163,0.0,18.025,23.4162517163
 10/31  15:00:00,57.100084965,5.91205477093,9.45971587538,0.0,18.7433767983,22.9618409725,41.4422202197,0.0,18.025,23.4172202197
 10/31  16:00:00,60.6990178259,5.90430894013,8.61505874144,0.0,18.7433767983,27.431320555,23.7932163985,0.0,18.025,5.76821639851
 10/31  17:00:00,75.6928421392,6.06525286656,7.4914595278,0.0,17.6635504202,40.6971502883,11.677626905,0.133044498755,0.0,11.5445824062
 10/31  18:00:00,86.355744953,6.17765759356,7.76856388713,0.0,27.5259009287,37.3340067412,14.2793563221,2.6653953972,0.0,11.6139609249
 10/31  19:00:00,89.6073303672,6.30603547357,8.56681459151,0.0,33.8341110165,33.3544677425,15.7622677204,4.19029948257,0.0,11.5719682378
 10/31  20:00:00,99.5655825132,6.55335165279,10.1235911708,0.0,36.5179666069,38.8247702939,16.9031003771,5.33294381353,0.0,11.5701565636
 10/31  21:00:00,94.5843399404,6.62645661118,10.5837541141,0.0,32.965339924,36.8579353714,16.8038334285,5.17559574769,0.0,11.6282376808
 10/31  22:00:00,67.6460176538,6.18667997157,7.63275799764,0.0,25.6355707503,20.6438685092,17.086750528,5.49956817484,0.0,11.5871823532
 10/31  23:00:00,44.9805160787,5.81235115814,4.89507942123,0.0,15.0252895274,11.7056064465,12.3788576491,6.60326054006,0.0,5.77559710906
 10/31  24:00:00,38.7189506229,5.69011341924,3.78162571661,0.0,11.6412384099,10.0650221343,13.0216051345,7.25293238154,0.0,5.76867275291
 11/01  01:00:00,36.4302021904,5.62247326457,3.12133496468,0.0,10.0992000411,10.047477231,13.4888371095,7.72719420038,0.0,5.76164290916
 11/01  02:00:00,34.0212341761,5.56968367807,2.62471325491,0.0,8.25718729233,10.0299323277,13.9538368613,8.19243125458,0.0,5.76140560672
 11/01  03:00:00,33.778361358,5.54120269317,2.41032357635,0.0,8.25718729233,10.0299323277,8.71503505978,8.69503505978,0.0,0.02
 11/01  04:00:00,35.2253244399,5.52123413327,2.27052169949,0.0,8.25718729233,11.6354268332,14.942428671,9.17373274519,0.0,5.76869592584
 11/01  05:00:00,42.9750077385,5.54278321302,2.41861126207,0.0,12.1011305571,15.3678112995,20.0300852115,8.47087280019,0.0,11.5592124113
 11/01  06:00:00,75.8108602322,5.94974048487,5.31859431035,0.0,19.7275818095,37.2640762949,24.7042841354,7.26987378285,0.0,17.4344103526
 11/01  07:00:00,93.9496986334,6.33333914586,8.23721414457,0.0,24.3117294858,51.2795993405,23.2639922659,5.74394101941,0.0,17.5200512465
 11/01  08:00:00,76.8087699103,5.84569962134,6.62763139533,0.0,23.6694662846,40.6342015617,37.0579127131,1.62896020507,0.0,35.428952508
 11/01  09:00:00,73.495317225,5.79312955485,8.37444889414,0.0,23.6694662846,35.6302164847,48.677034383,1.23579701439,18.025,29.4162373687
 11/01  10:00:00,54.2533618201,5.58006914624,6.9424991644,0.0,18.7433767983,22.9618409725,43.8349845679,2.32937346953,18.025,23.4806110984
 11/01  11:00:00,54.6352344621,5.61009629225,7.29682091817,0.0,18.7433767983,22.9618409725,42.8951270682,1.45127058095,18.025,23.4188564872
 11/01  12:00:00,55.252715387,5.64648347769,7.83446662543,0.0,18.5889407304,23.1597249699,42.3256583473,0.880499707526,18.025,23.4201586398
 11/01  13:00:00,56.178934834,5.70920305557,8.4514637521,0.0,18.7433767983,23.2517909448,41.4508127784,0.0049804134434,18.025,23.4208323649
 11/01  14:00:00,57.4792163789,5.86117163837,9.59977645805,0.0,18.7433767983,23.2517909448,41.4460412633,0.0,18.025,23.4210412633
 11/01  15:00:00,57.4576659621,5.88142216346,9.84792545393,0.0,18.7433767983,22.9618409725,41.4471035041,0.0,18.025,23.4221035041
 11/01  16:00:00,61.4401558726,5.91504643672,9.34546172824,0.0,18.7433767983,27.431320555,23.7932667684,0.0,18.025,5.76826676843
 11/01  17:00:00,77.0372604021,6.14703439713,8.75409397078,0.0,17.6635504202,40.6971502883,11.544738187,0.0,0.0,11.544738187
 11/01  18:00:00,88.5811120783,6.35119974839,9.82038229944,0.0,27.5259009287,37.3340067412,11.8153567827,0.200943074134,0.0,11.6144137086
 11/01  19:00:00,92.2096091912,6.52494411355,10.9501745278,0.0,33.8341110165,33.3544677425,12.2399086223,0.667451115763,0.0,11.5724575066
 11/01  20:00:00,101.99901939,6.77011279888,12.3402608671,0.0,36.5179666069,38.8247702939,13.0782172831,1.50569180053,0.0,11.5725254826
 11/01  21:00:00,96.5920415431,6.815454539,12.4024462534,0.0,32.965339924,36.8579353714,13.7879725331,2.15796760491,0.0,11.6300049282
 11/01  22:00:00,69.1184535258,6.33794419617,8.95392150665,0.0,25.6355707503,20.6438685092,21.8060315093,4.43668011605,0.0,17.3693513933
 11/01  23:00:00,46.1704378195,5.9391600631,5.95818731647,0.0,15.0252895274,11.7056064465,11.9242423576,6.14873623172,0.0,5.77550612583
 11/01  24:00:00,39.4648594762,5.77633461696,4.44130958894,0.0,11.6412384099,10.0650221343,14.0962857847,8.32781068042,0.0,5.76847510423
 11/02  01:00:00,36.8741151451,5.68093745974,3.50678313099,0.0,10.0992000411,10.047477231,9.59212282591,9.57212282591,0.0,0.02
 11/02  02:00:00,34.4212937819,5.61260735476,2.98184699494,0.0,8.25718729233,10.0299323277,15.4330200462,9.67128541187,0.0,5.76173463438
 11/02  03:00:00,34.1161279112,5.57527437203,2.71401387417,0.0,8.25718729233,10.0299323277,15.4908299506,9.72960961117,0.0,5.76122033944
 11/02  04:00:00,35.4642623028,5.54562094226,2.48506886988,0.0,8.25718729233,11.6354268332,16.5097419037,10.7412745629,0.0,5.76846734075
 11/02  05:00:00,43.1098642641,5.55691860365,2.53932773901,0.0,12.1011305571,15.3678112995,16.4080292218,10.6183102492,0.0,5.78971897256
 11/02  06:00:00,75.9103834267,5.9748655702,5.39298261606,0.0,19.7275818095,37.2640762949,27.2029919491,9.77030847601,0.0,17.432683473
 11/02  07:00:00,93.6381741852,6.32357107786,7.93543894583,0.0,24.3117294858,51.2795993405,26.4904586219,8.96975962461,0.0,17.5206989973
 11/02  08:00:00,76.5860197122,5.86218639254,6.38838495812,0.0,23.6694662846,40.6342015617,40.4647811207,5.03334950573,0.0,35.431431615
 11/02  09:00:00,74.134356289,5.91972832988,8.88688380952,0.0,23.6694662846,35.6302164847,50.9881589195,3.54834664339,18.025,29.4148122761
 11/02  10:00:00,55.504426565,5.78045553882,7.99317020644,0.0,18.7433767983,22.9618409725,45.055779507,3.55009643958,18.025,23.4806830674
 11/02  11:00:00,56.2512425045,5.89659648492,8.6263241651,0.0,18.7433767983,22.9618409725,49.2944120075,3.04604415071,18.025,28.2233678568
 11/02  12:00:00,56.7747376144,5.97552084166,9.02744595642,0.0,18.5889407304,23.1597249699,46.1200216651,3.6364449069,18.025,24.4585767582
 11/02  13:00:00,57.5338609778,6.06874175641,9.44684922054,0.0,18.7433767983,23.2517909448,41.8606525938,0.424996457494,18.025,23.4106561363
 11/02  14:00:00,57.7624722668,6.09571342543,9.64848876378,0.0,18.7433767983,23.2517909448,41.455662052,0.0220851438389,18.025,23.4085769081
 11/02  15:00:00,57.3710181342,6.07811577947,9.56458219226,0.0,18.7433767983,22.9618409725,42.528131874,1.09328283307,18.025,23.4098490409
 11/02  16:00:00,60.6086159551,6.01869308005,8.41026568848,0.0,18.7433767983,27.431320555,25.4371300743,1.64373244178,18.025,5.76839763251
 11/02  17:00:00,75.3300467476,6.11244149264,7.08146712156,0.0,17.6635504202,40.6971502883,8.33068824472,2.54813668917,0.0,5.78255155555
 11/02  18:00:00,86.3397174299,6.23229664367,7.69787487158,0.0,27.5259009287,37.3340067412,21.7634938573,4.35123586234,0.0,17.4122579949
 11/02  19:00:00,89.6542921085,6.35853127717,8.56126508623,0.0,33.8341110165,33.3544677425,11.1697755688,5.37322932943,0.0,5.79654623933
 11/02  20:00:00,99.1210426778,6.55750288162,9.67488648794,0.0,36.5179666069,38.8247702939,18.9332035306,7.36146006012,0.0,11.5717434705
 11/02  21:00:00,93.7524773457,6.59584404914,9.78247934557,0.0,32.965339924,36.8579353714,25.7869046924,8.35159722445,0.0,17.435307468
 11/02  22:00:00,67.0658457198,6.17734904849,7.06190128431,0.0,25.6355707503,20.6438685092,20.9687870905,9.38223576688,0.0,11.5865513236
 11/02  23:00:00,44.5616715156,5.8107411357,4.47783720274,0.0,15.0252895274,11.7056064465,16.91084584,11.1350709496,0.0,5.77577489042
 11/02  24:00:00,38.2782659462,5.67935738184,3.35168913251,0.0,11.6412384099,10.0650221343,18.3441803211,12.5754339446,0.0,5.76874637654
 11/03  01:00:00,36.0644932185,5.60702005065,2.77107340639,0.0,10.0992000411,10.047477231,19.2396023856,13.477821491,0.0,5.76178089456
 11/03  02:00:00,33.778686235,5.55477438209,2.39707226778,0.0,8.25718729233,10.0299323277,14.6021931755,14.5821931755,0.0,0.02
 11/03  03:00:00,33.5094654022,5.52116561508,2.16145811878,0.0,8.25718729233,10.0299323277,21.1226124691,15.3609092019,0.0,5.76170326721
 11/03  04:00:00,34.8757290705,5.49199346232,1.95015896662,0.0,8.25718729233,11.6354268332,22.2144900167,16.446456612,0.0,5.76803340469
 11/03  05:00:00,42.4873189991,5.49825109269,1.97544084124,0.0,12.1011305571,15.3678112995,28.1318667033,16.5725942615,0.0,11.5592724418
 11/03  06:00:00,74.1695794139,5.79177940719,3.8352571186,0.0,19.7275818095,37.2640762949,27.9521436762,16.3223186961,0.0,11.6298249801
 11/03  07:00:00,93.0802790049,6.07118660228,5.74591160833,0.0,24.3117294858,51.2795993405,38.7536031695,15.3978872564,0.0,23.3557159132
 11/03  08:00:00,74.2829986921,5.67280542401,4.27473369009,0.0,23.6694662846,40.6342015617,41.499685474,11.9708650135,0.0,29.5288204605
 11/03  09:00:00,70.9151229111,5.63017721569,5.95719436828,0.0,23.6694662846,35.6302164847,58.9259746039,11.4858891564,18.025,29.4150854475
 11/03  10:00:00,52.3225714221,5.48452573565,5.10723953911,0.0,18.7433767983,22.9618409725,59.5452356214,12.1722011935,18.025,29.3480344278
 11/03  11:00:00,51.9494655696,5.44964929806,4.77149151164,0.0,18.7433767983,22.9618409725,53.8764588928,12.4279884931,18.025,23.4234703997
 11/03  12:00:00,51.7119119431,5.43275089811,4.50738995906,0.0,18.5889407304,23.1597249699,53.388947122,11.9435309259,18.025,23.4204161961
 11/03  13:00:00,51.6688014146,5.4214425434,4.22908468101,0.0,18.7433767983,23.2517909448,53.1446333139,11.7027921306,18.025,23.4168411833
 11/03  14:00:00,51.6172322679,5.41900710695,4.17995020579,0.0,18.7433767983,23.2517909448,52.8676513612,11.4244260314,18.025,23.4182253298
 11/03  15:00:00,51.5391072716,5.44653991217,4.3642421059,0.0,18.7433767983,22.9618409725,53.7276445355,12.2830549153,18.025,23.4195896201
 11/03  16:00:00,55.4431910859,5.47160023423,3.79192898771,0.0,18.7433767983,27.431320555,36.3155702428,12.5222053334,18.025,5.76836490942
 11/03  17:00:00,70.3722591519,5.57418016293,2.66193219171,0.0,17.6635504202,40.6971502883,25.6884393197,14.1432583555,0.0,11.5451809642
 11/03  18:00:00,81.4341337438,5.66520706965,3.35937211183,0.0,27.5259009287,37.3340067412,28.8295303213,17.2142888016,0.0,11.6152415197
 11/03  19:00:00,84.440408762,5.75483766512,3.95106826972,0.0,33.8341110165,33.3544677425,29.4487294413,17.8756961365,0.0,11.5730333049
 11/03  20:00:00,93.7055466934,5.92131844831,4.89556685863,0.0,36.5179666069,38.8247702939,31.7859921072,20.2146674976,0.0,11.5713246096
 11/03  21:00:00,88.5312606278,5.9764969463,5.18060099298,0.0,32.965339924,36.8579353714,33.0029154306,21.3729354768,0.0,11.6299799538
 11/03  22:00:00,62.8500382792,5.69132605111,3.33210738721,0.0,25.6355707503,20.6438685092,34.1862560799,22.5983247354,0.0,11.5879313445
 11/03  23:00:00,41.7487628779,5.49641545032,1.97924737145,0.0,15.0252895274,11.7056064465,34.9129598347,23.3814716038,0.0,11.5314882309
 11/03  24:00:00,36.2496527423,5.43631643506,1.56611388935,0.0,11.6412384099,10.0650221343,23.2099828593,23.1899828593,0.0,0.02
 11/04  01:00:00,37.3300076182,5.42074759187,1.46337771525,0.0,12.8411359301,10.0650221343,28.2554235758,22.4937530881,0.0,5.76167048767
 11/04  02:00:00,32.3609416119,5.37361244209,1.16048357063,0.0,8.25718729233,10.0299323277,27.7558810362,21.9942784611,0.0,5.76160257514
 11/04  03:00:00,32.2257904873,5.35478202931,1.04416424357,0.0,8.25718729233,10.0299323277,26.9370889669,21.1755657989,0.0,5.761523168
 11/04  04:00:00,33.7707889494,5.34350951391,0.972455829169,0.0212437459244,8.25718729233,11.6354268332,26.4065220866,20.6385288908,0.0,5.76799319576
 11/04  05:00:00,37.9004613991,5.33597252815,0.926561586918,0.0459180795879,8.71707943955,15.3327214929,25.1556703615,19.3801323362,0.0,5.7755380253
 11/04  06:00:00,58.6715534597,5.42819840612,1.55092141195,0.00416135900378,18.5082010057,25.6353820695,23.4577745542,17.6676504463,0.0,5.79012410783
 11/04  07:00:00,74.7864564524,5.64032346576,3.00589460656,0.0,19.4083231844,41.0650158608,32.8575359492,15.4204796434,0.0,17.4370563058
 11/04  08:00:00,96.4397405818,5.94059169874,6.13364662008,0.0,26.3286599382,57.9988325916,51.6575992207,10.0620253227,0.0,41.595573898
 11/04  09:00:00,82.4862060984,5.82769916073,7.44760388148,0.0,26.3286599382,42.8504436482,55.7699587871,8.21614770635,18.025,29.5288110808
 11/04  10:00:00,56.8636144286,5.59695030353,6.05015920968,0.0,21.7447113004,23.4437158914,55.4966793847,8.04954136816,18.025,29.4221380165
 11/04  11:00:00,54.2782746746,5.58675757733,5.9370023336,0.0,19.3027497915,23.426170988,54.5619959358,7.18990570857,18.025,29.3470902272
 11/04  12:00:00,55.3982064088,5.73125313799,6.77051630292,0.0,19.1483137236,23.7250123474,46.9922570344,5.55428212509,18.025,23.4129749093
 11/04  13:00:00,55.8952046159,5.81027337205,7.04295078941,0.0,19.3027497915,23.7161209604,44.6760754894,3.23926935544,18.025,23.4118061339
 11/04  14:00:00,55.7196504985,5.81254449169,6.86512543423,0.0,19.3027497915,23.7161209604,46.8231614386,5.38481673491,18.025,23.4133447037
 11/04  15:00:00,55.2489862809,5.79581750059,6.70113788894,0.0,19.3027497915,23.426170988,49.2498202477,7.80993075414,18.025,23.4148894936
 11/04  16:00:00,58.1953875651,5.69939685377,5.29262023241,0.0,19.3027497915,27.8956505705,33.8290103901,10.0353066415,18.025,5.76870374857
 11/04  17:00:00,68.7642322078,5.70348759967,3.46677747266,0.0,18.2229234133,37.5968344597,18.8249670026,13.0492171854,0.0,5.77574981714
 11/04  18:00:00,87.6661202069,5.86426595846,4.48647584355,0.0,32.690315043,37.0816133363,23.0936543367,17.3108234226,0.0,5.78283091413
 11/04  19:00:00,88.4156087663,5.9618116195,5.02650705243,0.0,36.8143715336,33.066984531,31.6026937962,20.0295067521,0.0,11.5731870442
 11/04  20:00:00,94.6806730033,6.1095088198,5.90379564787,0.0,36.3493007332,38.7721355839,33.7552922634,22.1841749367,0.0,11.5711173266
 11/04  21:00:00,92.5256647507,6.10745766721,5.86870373219,0.0,36.1807251679,36.8228455648,34.0620036219,22.4881445124,0.0,11.5738591094
 11/04  22:00:00,68.9483149749,5.79657086935,3.92186751784,0.0,31.0351095914,20.6438685092,40.2663720115,22.8303100776,0.0,17.4360619339
 11/04  23:00:00,44.6288252621,5.56232755506,2.39111722599,0.0,17.4250845679,11.7056064465,28.746664374,22.9565832764,0.0,5.79008109756
 11/04  24:00:00,37.9503885581,5.50531196165,1.99795216399,0.0,12.8411359301,10.0650221343,28.1548609092,22.386427091,0.0,5.76843381819
 11/05  01:00:00,37.7671832026,5.46595942051,1.73591431246,0.0,12.925468867,10.100111941,28.6432288744,22.8815061325,0.0,5.76172274195
 11/05  02:00:00,32.6857965518,5.40381426511,1.33396390992,0.0017491306695,8.34152022915,10.0650221343,29.7067788144,23.9451116504,0.0,5.76166716403
 11/05  03:00:00,32.5932767024,5.38741282667,1.23251608122,0.027079189398,8.34152022915,10.0650221343,21.7823861081,21.7623861081,0.0,0.02
 11/05  04:00:00,34.1660928132,5.37909535827,1.18358538486,0.0504052018985,8.34152022915,11.6705166398,25.5757612973,19.8068740818,0.0,5.76888721556
 11/05  05:00:00,38.2797333419,5.36955156591,1.1294815249,0.0692642418158,8.80141237637,15.3678112995,24.0269461584,18.2509992253,0.0,5.77594693315
 11/05  06:00:00,58.8868206204,5.45674791964,1.71946955318,0.0223212204125,18.5082010057,25.6353820695,28.146804649,16.5865191706,0.0,11.5602854784
 11/05  07:00:00,75.0937691644,5.66515729172,3.16893960058,0.0,19.4926561212,41.1001056674,31.619137466,14.1819814188,0.0,17.4371560473
 11/05  08:00:00,97.038561188,6.00731080435,6.66573493042,0.0,26.3286599382,57.9988325916,43.9396735419,8.28075701315,0.0,35.6589165287
 11/05  09:00:00,83.4637167977,5.93965515837,8.43256824759,0.0,26.2443270014,42.8153538416,58.6490692235,5.18935263991,18.025,35.4347165836
 11/05  10:00:00,58.398020073,5.76114752755,7.42036114502,0.0,21.7447113004,23.4437158914,51.5001359144,4.05243636037,18.025,29.422699554
 11/05  11:00:00,56.756140858,5.86379262235,8.07811770318,0.0,19.3449162599,23.4437158914,44.2290448702,2.72235945841,18.025,23.4816854118
 11/05  12:00:00,57.1148763913,5.90290310544,8.25581980259,0.0,19.190480192,23.7425572507,44.5387935335,3.08818912908,18.025,23.4256044044
 11/05  13:00:00,56.5152142359,5.83968728284,7.69325156824,0.0,19.260583323,23.698576057,44.0041285261,0.59022593191,18.025,25.3889025942
 11/05  14:00:00,57.1069886446,5.92569291341,8.19902236555,0.0,19.260583323,23.698576057,45.7996524261,0.473509491925,18.025,27.3011429342
 11/05  15:00:00,56.7746030482,5.92072021945,8.16156069165,0.0,19.260583323,23.4086260847,43.2886311683,1.85302529114,18.025,23.4106058771
 11/05  16:00:00,59.3475725488,5.77369047078,6.43022548204,0.0,19.260583323,27.8781056672,26.1569939194,2.36346718886,18.025,5.76852673057
 11/05  17:00:00,70.491998297,5.84057719102,5.11716342849,0.0,18.1807569449,37.5792895564,8.54686571735,2.7710927222,0.0,5.77577299515
 11/05  18:00:00,89.6348774376,6.05277387478,6.38614559352,0.0,32.6059821062,37.0465235296,11.6418546281,5.85905309143,0.0,5.78280153664
 11/05  19:00:00,91.0144351546,6.20966457427,7.37747243929,0.0,36.8143715336,33.066984531,18.4881385049,6.91550367,0.0,11.5726348349
 11/05  20:00:00,97.6660577113,6.39670605204,8.48255483764,0.0,36.43363367,38.8072253906,20.0962134121,8.52287977606,0.0,11.573333636
 11/05  21:00:00,95.2895485502,6.40934994891,8.4501107377,0.0,36.0963922311,36.7877557581,20.8325159646,9.25854260012,0.0,11.5739733645
 11/05  22:00:00,71.2789545674,6.05540487143,6.11308543728,0.0,30.9507766546,20.6087787026,21.7757481614,10.146035319,0.0,11.6297128425
 11/05  23:00:00,46.2858918476,5.73671943774,3.87378294537,0.0,17.4250845679,11.7056064465,23.3424884941,11.7821939267,0.0,11.5602945675
 11/05  24:00:00,39.2147484,5.63935533748,3.00884221165,0.0,12.925468867,10.100111941,18.7035790199,12.9345978759,0.0,5.76898114401
 11/06  01:00:00,37.3913046966,5.5816472272,2.56242320495,0.0,11.6412384099,10.0650221343,19.4126105802,13.6437698095,0.0,5.76884077068
 11/06  02:00:00,35.4671994991,5.53463298337,2.24615958583,0.0,10.0992000411,10.047477231,20.3563308855,14.5946138978,0.0,5.76171698769
 11/06  03:00:00,33.2641438392,5.48968076236,1.94761440695,0.0,8.25718729233,10.0299323277,15.2894789719,15.2694789719,0.0,0.02
 11/06  04:00:00,33.0161971102,5.45790935907,1.7314370428,0.0,8.25718729233,10.0299323277,22.0208272028,16.2591701727,0.0,5.76165703015
 11/06  05:00:00,34.4213496589,5.43218769171,1.5555736817,0.0,8.25718729233,11.6354268332,23.1661606305,17.3973872529,0.0,5.7687733776
 11/06  06:00:00,42.0720474482,5.44171921825,1.61668254272,0.0,12.1011305571,15.3678112995,28.6547514168,17.0951826116,0.0,11.5595688052
 11/06  07:00:00,71.9236683618,5.7386438217,3.5264480857,0.0,19.7275818095,37.2640762949,28.6564443277,17.0258549366,0.0,11.630589391
 11/06  08:00:00,86.7782592758,5.98563601453,5.18139687875,0.0,24.3117294858,51.2795993405,39.5059867941,16.1470140817,0.0,23.3589727123
 11/06  09:00:00,74.0249552208,5.63645430276,4.05301074191,0.0,23.6694662846,40.6342015617,40.5469362961,11.0110796225,0.0,29.5358566736
 11/06  10:00:00,70.815191648,5.60010609651,5.88731185697,0.0,23.6694662846,35.6302164847,57.016252778,9.57112054278,18.025,29.4201322352
 11/06  11:00:00,52.2769177207,5.46075142356,5.08534353302,0.0,18.7433767983,22.9618409725,57.1494817378,9.77271300864,18.025,29.3517687292
 11/06  12:00:00,52.1226706115,5.45047232529,4.9438621671,0.0,18.7433767983,22.9618409725,51.4509867476,9.99888551896,18.025,23.4271012286
 11/06  13:00:00,52.0740991544,5.44442969149,4.85788776656,0.0,18.5889407304,23.1597249699,49.8437998526,8.39684651343,18.025,23.4219533392
 11/06  14:00:00,52.1613430382,5.44093181992,4.70212525256,0.0,18.7433767983,23.2517909448,48.2800758038,6.83376612387,18.025,23.4213096799
 11/06  15:00:00,51.8860884516,5.41559059219,4.4522114508,0.0,18.7433767983,23.2517909448,49.153856052,7.70575673839,18.025,23.4230993137
 11/06  16:00:00,51.4436470962,5.40657587006,4.30873425546,0.0,18.7433767983,22.9618409725,51.372165409,9.92228076756,18.025,23.4248846415
 11/06  17:00:00,58.9463561595,5.41613958174,3.58254675413,0.0,18.7433767983,27.431320555,33.8925231397,10.0988247045,18.025,5.76869843523
 11/06  18:00:00,74.4657281939,5.57289026304,2.98867537498,0.0,17.6635504202,40.6971502883,20.8572608187,9.31124016067,0.0,11.5460206581
 11/06  19:00:00,81.9310770244,5.68550313198,3.83599075903,0.0,27.5259009287,37.3340067412,23.070339469,11.453666016,0.0,11.616673453
 11/06  20:00:00,85.0270225646,5.78357820632,4.50891640022,0.0,33.8341110165,33.3544677425,23.4546822021,11.8807599154,0.0,11.5739222867
 11/06  21:00:00,94.7930283717,6.01054849987,5.89379665851,0.0,36.5179666069,38.8247702939,24.6490558959,13.0751538988,0.0,11.5739019971
 11/06  22:00:00,90.5900750925,6.1676123647,7.04826605926,0.0,32.965339924,36.8579353714,27.1214967358,9.6855405188,0.0,17.4359562169
 11/06  23:00:00,64.6716410142,5.84445520713,5.00055621003,0.0,25.6355707503,20.6438685092,19.4249427112,7.83667370677,0.0,11.5882690044
 11/06  24:00:00,42.9486640981,5.59155157322,3.08399905938,0.0,15.0252895274,11.7056064465,15.1115478157,9.3356043917,0.0,5.77594342402
 11/07  01:00:00,37.2288831248,5.53310784701,2.44853723352,0.0,11.6412384099,10.0650221343,15.5827846711,9.8138889922,0.0,5.76889567885
 11/07  02:00:00,35.3263475553,5.50306986347,2.13686894115,0.0,10.0992000411,10.047477231,9.76577223411,9.74577223411,0.0,0.02
 11/07  03:00:00,33.1947419517,5.46820686394,1.89968238464,0.0,8.25718729233,10.0299323277,16.3377733397,10.575727739,0.0,5.76204560066
 11/07  04:00:00,32.9980819278,5.44377288574,1.72745499168,0.0,8.25718729233,10.0299323277,17.8783658619,12.1163692904,0.0,5.76199657157
 11/07  05:00:00,34.5079334613,5.43113976727,1.64320180492,0.0,8.25718729233,11.6354268332,18.470973946,12.7021224773,0.0,5.76885146868
 11/07  06:00:00,42.2285287942,5.4494330433,1.76544484507,0.0,12.1011305571,15.3678112995,18.4035696851,12.6132583957,0.0,5.79031128943
 11/07  07:00:00,72.2704773628,5.76401803193,3.8478704773,0.0,19.7275818095,37.2640762949,31.5481064098,14.1123366114,0.0,17.4357697984
 11/07  08:00:00,87.6167456965,6.05876922262,5.94673440177,0.0,24.3117294858,51.2795993405,36.5507328495,13.1915827165,0.0,23.359150133
 11/07  09:00:00,74.7612590023,5.65573479184,4.77002472543,0.0,23.6694662846,40.6342015617,37.5069760848,7.9686737971,0.0,29.5383022877
 11/07  10:00:00,71.7991967398,5.62684925461,6.8445665123,0.0,23.6694662846,35.6302164847,53.4047810455,5.95870462201,18.025,29.4210764235
 11/07  11:00:00,52.9296288766,5.46319808612,5.73560154351,0.0,18.7433767983,22.9618409725,53.8717341401,6.49367598262,18.025,29.3530581574
 11/07  12:00:00,52.3458638864,5.42977589905,5.1877486974,0.0,18.7433767983,22.9618409725,50.001727222,8.54993625905,18.025,23.4267909629
 11/07  13:00:00,52.0967776696,5.41850670134,4.90648501861,0.0,18.5889407304,23.1597249699,49.9955200789,8.54623996954,18.025,23.4242801094
 11/07  14:00:00,51.9438796784,5.40388000113,4.52171057611,0.0,18.7433767983,23.2517909448,49.7118819681,8.26563900288,18.025,23.4212429652
 11/07  15:00:00,51.9165809543,5.41070504083,4.48758585231,0.0,18.7433767983,23.2517909448,49.7906075236,8.34240472522,18.025,23.4232027983
 11/07  16:00:00,51.3722823358,5.39427939397,4.24966235114,0.0,18.7433767983,22.9618409725,52.3301646864,10.8800266204,18.025,23.4251380659
 11/07  17:00:00,58.5464987616,5.38243498701,3.21638910076,0.0,18.7433767983,27.431320555,36.7937776101,13.0000003107,18.025,5.76877729933
 11/07  18:00:00,73.7856802701,5.52238706488,2.35912437568,0.0,17.6635504202,40.6971502883,25.9428428066,14.396648737,0.0,11.5461940696
 11/07  19:00:00,80.9043994913,5.60227769841,2.8925273009,0.0,27.5259009287,37.3340067412,31.1460422275,19.5290552589,0.0,11.6169869686
 11/07  20:00:00,83.5888862342,5.65453635582,3.19981436826,0.0,33.8341110165,33.3544677425,35.8399132466,24.2659024158,0.0,11.5740108307
 11/07  21:00:00,92.5996302733,5.78216491746,3.92877515028,0.0,36.5179666069,38.8247702939,39.7645559368,28.1905256146,0.0,11.5740303222
 11/07  22:00:00,87.2435367209,5.81597847715,4.05335009489,0.0,32.965339924,36.8579353714,46.7686978289,29.3328375498,0.0,17.4358602791
 11/07  23:00:00,61.7873238568,5.56523264651,2.39545309336,0.0,25.6355707503,20.6438685092,42.7259523575,31.137402335,0.0,11.5885500225
 11/07  24:00:00,40.7566559711,5.36608031936,1.10008363991,0.0173738322789,15.0252895274,11.7056064465,39.7507894192,33.9747595147,0.0,5.77602990451
 11/08  01:00:00,35.4081115356,5.30753321513,0.689946508189,0.163389992799,11.6412384099,10.0650221343,41.8987628138,36.1297871449,0.0,5.76897566885
 11/08  02:00:00,33.8875345375,5.27977415144,0.4231415116,0.498207258351,10.0992000411,10.047477231,38.1773375157,38.1573375157,0.0,0.02
 11/08  03:00:00,32.1428693625,5.25576260184,0.201133631842,0.859117620848,8.25718729233,10.0299323277,45.7281511514,39.9660317381,0.0,5.76211941325
 11/08  04:00:00,32.8668586909,5.26572591563,0.103345991821,1.67092989702,8.25718729233,10.0299323277,48.638432094,42.8763508951,0.0,5.76208119897
 11/08  05:00:00,35.9976979127,5.31326196054,0.0707448341431,3.18009546205,8.25718729233,11.6354268332,50.8593013293,45.0903375903,0.0,5.76896373899
 11/08  06:00:00,44.3262555063,5.33588290271,0.068306522985,3.90840783228,12.1011305571,15.3678112995,51.0251601431,45.2349753472,0.0,5.79018479593
 11/08  07:00:00,70.7189467787,5.43939952706,1.40977014936,1.21117756837,19.7275818095,37.2640762949,62.349420889,44.9122472164,0.0,17.4371736726
 11/08  08:00:00,84.8464932769,5.6242889838,2.73737569677,0.873571352858,24.3117294858,51.2795993405,66.4043631098,43.0435763179,0.0,23.3607867919
 11/08  09:00:00,72.4947677729,5.39781108105,1.37813910777,1.38330742033,23.6694662846,40.6342015617,60.9804764193,31.440415979,0.0,29.5400604403
 11/08  10:00:00,69.5979128594,5.36658977644,3.01356736126,1.88996713707,23.6694662846,35.6302164847,75.5114632407,28.0619916503,18.025,29.4244715905
 11/08  11:00:00,53.4473375157,5.3351185161,2.58548113261,3.79590361183,18.7433767983,22.9618409725,74.0189077316,26.6390961643,18.025,29.3548115673
 11/08  12:00:00,53.3979273218,5.33357869921,2.6778930222,3.65811207689,18.7433767983,22.9618409725,65.7781152046,24.3241206224,18.025,23.4289945822
 11/08  13:00:00,53.1979137573,5.33155151807,2.55455842626,3.54001434741,18.5889407304,23.1597249699,64.0406484913,22.5923261081,18.025,23.4233223831
 11/08  14:00:00,53.3996903664,5.33246458602,2.50657863208,3.54235388915,18.7433767983,23.2517909448,62.9809295511,21.5305083709,18.025,23.4254211803
 11/08  15:00:00,53.3754364053,5.33309328438,2.48586639764,3.53818258346,18.7433767983,23.2517909448,62.8547311991,21.4038955333,18.025,23.4258356658
 11/08  16:00:00,53.1534274324,5.33629470063,2.46530544457,3.62348245753,18.7433767983,22.9618409725,64.6963898764,23.2434821682,18.025,23.4279077082
 11/08  17:00:00,60.6012295327,5.33879747857,1.6399888123,3.67476769337,18.7433767983,27.431320555,47.9726527239,24.1788635883,18.025,5.76878913556
 11/08  18:00:00,73.7037378797,5.34630198431,0.612797899399,1.84046554897,17.6635504202,40.6971502883,36.6814014963,25.1349869838,0.0,11.5464145124
 11/08  19:00:00,80.0612824315,5.41466599339,1.31965733383,0.917356405718,27.5259009287,37.3340067412,40.4488283964,28.8314450162,0.0,11.6173833802
 11/08  20:00:00,82.79012183,5.47873509473,1.83532021068,0.741523910996,33.8341110165,33.3544677425,41.193803308,29.6201610003,0.0,11.5736423077
 11/08  21:00:00,91.6965498326,5.60734525478,2.74488133419,0.455622639243,36.5179666069,38.8247702939,42.8318093603,31.2585859288,0.0,11.5732234315
 11/08  22:00:00,86.3253009449,5.64428560749,2.93537691998,0.371420765692,32.965339924,36.8579353714,49.0032367339,31.5661023817,0.0,17.4371343523
 11/08  23:00:00,61.4354176137,5.42612745208,1.35908546438,0.823557293618,25.6355707503,20.6438685092,44.2804641289,32.6924766187,0.0,11.5879875102
 11/08  24:00:00,41.8121919888,5.30307514726,0.288143427131,1.94785143111,15.0252895274,11.7056064465,39.7436758989,33.9674074918,0.0,5.77626840709
 11/09  01:00:00,38.2239099723,5.33442028184,0.153313371873,3.48893056719,11.6412384099,10.0650221343,40.0470924556,34.2778732007,0.0,5.76921925494
 11/09  02:00:00,37.5462574858,5.35755979121,0.109406546791,4.39287556147,10.0992000411,10.047477231,41.0193862233,35.2574336324,0.0,5.76195259096
 11/09  03:00:00,36.2788265501,5.37332349151,0.0817916950537,4.99685440063,8.25718729233,10.0299323277,35.6240218814,35.6040218814,0.0,0.02
 11/09  04:00:00,36.7034851253,5.38510593924,0.0617098728706,5.42980998173,8.25718729233,10.0299323277,42.066736912,36.3048017307,0.0,5.7619351813
 11/09  05:00:00,38.632817955,5.39572654959,0.0465450470213,5.75694681484,8.25718729233,11.6354268332,42.6035443117,36.8344174828,0.0,5.76912682896
 11/09  06:00:00,46.0218524455,5.3898396514,0.0548422911502,5.56350476558,12.1011305571,15.3678112995,47.2985111441,35.7378212373,0.0,11.5606899068
 11/09  07:00:00,71.098706251,5.40932360955,1.06320723611,1.96756479389,19.7275818095,37.2640762949,46.2189887751,34.5870437359,0.0,11.6319450392
 11/09  08:00:00,84.8277459213,5.59996271854,2.65761641316,0.958895516755,24.3117294858,51.2795993405,55.6326988347,32.2701289477,0.0,23.362569887
 11/09  09:00:00,72.8669259848,5.34253619019,0.924954405165,2.26391453827,23.6694662846,40.6342015617,60.7901235768,25.3461575184,0.0,35.4439660584
 11/09  10:00:00,70.1257333176,5.34101355306,2.83476255929,2.62215898082,23.6694662846,35.6302164847,69.3963008766,23.2749049897,18.025,28.0963958869
 11/09  11:00:00,53.8142541424,5.34153388621,2.69652124174,4.04536071233,18.7433767983,22.9618409725,65.6532462218,22.8119400904,18.025,24.8163061314
 11/09  12:00:00,53.2589602922,5.32461476171,2.76995568142,3.43604318509,18.7433767983,22.9618409725,62.6252837656,21.1728194084,18.025,23.4274643572
 11/09  13:00:00,52.8755185455,5.31675038668,2.6579456396,3.12902771126,18.5889407304,23.1597249699,60.8812594863,19.4297165689,18.025,23.4265429174
 11/09  14:00:00,52.7114708955,5.30463107433,2.66673131859,2.72181014242,18.7433767983,23.2517909448,59.5380744145,18.0843036024,18.025,23.4287708121
 11/09  15:00:00,52.2881383638,5.2889529682,2.69594688642,2.2849394461,18.7433767983,23.2517909448,63.9422568902,16.6459355799,18.025,29.2713213103
 11/09  16:00:00,51.7638366896,5.28338927654,2.69631798209,2.05578361419,18.7433767983,22.9618409725,58.9593659427,17.5083203785,18.025,23.4260455642
 11/09  17:00:00,59.3563173652,5.29275115182,1.80128213272,2.31460594275,18.7433767983,27.431320555,43.4393312877,19.6453190948,18.025,5.76901219296
 11/09  18:00:00,72.6211778512,5.3029599365,0.556430004015,0.857613020812,17.6635504202,40.6971502883,26.7358792733,20.9526632909,0.0,5.78321598243
 11/09  19:00:00,79.6419211752,5.38161263476,1.23752262863,0.613171350142,27.5259009287,37.3340067412,35.8956445943,24.2775397105,0.0,11.6181048838
 11/09  20:00:00,82.5121906438,5.46387712538,1.85711563767,0.456649060999,33.8341110165,33.3544677425,37.0898080498,25.51474497,0.0,11.5750630798
 11/09  21:00:00,91.5540379533,5.60176987189,2.83935825656,0.224204504852,36.5179666069,38.8247702939,38.8886279359,27.3151549754,0.0,11.5734729605
 11/09  22:00:00,86.1727386366,5.63466888554,2.98472394873,0.179113085006,32.965339924,36.8579353714,44.8752161364,27.4380864721,0.0,17.4371296643
 11/09  23:00:00,61.1032677483,5.4158175386,1.35796773466,0.502827990676,25.6355707503,20.6438685092,40.0786021132,28.4892048831,0.0,11.5893972301
 11/09  24:00:00,40.8670423473,5.2804183548,0.327469520985,0.986028182483,15.0252895274,11.7056064465,34.848907961,29.0725896556,0.0,5.77631830534
 11/10  01:00:00,36.2699535182,5.27987865658,0.198035036976,1.54479035924,11.6412384099,10.0650221343,34.2750056485,28.5057886449,0.0,5.76921700357
 11/10  02:00:00,35.4814836264,5.29923691013,0.143270483336,2.35255615656,10.0992000411,10.047477231,33.7636020939,28.0016927178,0.0,5.76190937611
 11/10  03:00:00,34.0116552576,5.30902703934,0.112628173718,2.76313942554,8.25718729233,10.0299323277,32.8430127161,27.0811091954,0.0,5.76190352069
 11/10  04:00:00,34.1666760386,5.31272081608,0.0977825844755,2.92931253578,8.25718729233,10.0299323277,26.4125419243,26.3925419243,0.0,0.02
 11/10  05:00:00,35.7814456861,5.30815912013,0.0875920296629,2.95209148383,8.25718729233,11.6354268332,31.7334597526,25.9641923164,0.0,5.7692674362
 11/10  06:00:00,42.8774788752,5.29329756648,0.103737929742,2.46676969603,12.1011305571,15.3678112995,35.605373245,24.0441224664,0.0,11.5612507786
 11/10  07:00:00,70.3353632047,5.44688442927,1.68989022343,0.539962805874,19.7275818095,37.2640762949,39.7499823509,22.3107487814,0.0,17.4392335695
 11/10  08:00:00,84.7565059949,5.66756072446,3.34933401718,0.128329249909,24.3117294858,51.2795993405,37.0782374546,19.5515918908,0.0,17.5266455638
 11/10  09:00:00,72.1554475228,5.3729273401,2.02309559397,0.423893236954,23.6694662846,40.6342015617,48.4899509108,13.0405676138,0.0,35.4493832971
 11/10  10:00:00,69.1150350694,5.35617719146,4.01288975334,0.418163330818,23.6694662846,35.6302164847,58.8098966704,11.3592891501,18.025,29.4256075203
 11/10  11:00:00,50.958581488,5.26196793788,3.40187593069,0.563893017757,18.7433767983,22.9618409725,53.084890591,11.570307941,18.025,23.48958265
 11/10  12:00:00,50.8345618606,5.25464609358,3.38354514569,0.468019445632,18.7433767983,22.9618409725,51.3115982138,9.85498763485,18.025,23.4316105789
 11/10  13:00:00,50.785314969,5.25234535274,3.3774911017,0.383678192483,18.5889407304,23.1597249699,55.0736148292,7.77878644099,18.025,29.2698283882
 11/10  14:00:00,50.7723695392,5.24984124336,3.15255253316,0.351676838918,18.7433767983,23.2517909448,49.4888424357,8.04740677742,18.025,23.4164356583
 11/10  15:00:00,50.6471320459,5.24521740816,3.00414130633,0.379474131035,18.7433767983,23.2517909448,51.6281707282,10.1842896549,18.025,23.4188810733
 11/10  16:00:00,50.3169265017,5.24386134031,2.91357153928,0.431143689415,18.7433767983,22.9618409725,55.5221614145,14.075843001,18.025,23.4213184135
 11/10  17:00:00,59.603624631,5.24886991849,2.03898113193,0.484083481682,18.7433767983,27.431320555,40.4153977486,16.6213384976,18.025,5.76905925102
 11/10  18:00:00,72.5785469195,5.35413862962,1.05988608456,0.260336842565,17.6635504202,40.6971502883,23.718176992,17.9358503205,0.0,5.78232667151
 11/10  19:00:00,79.8508359495,5.44950377417,1.87166393131,0.120038325744,27.5259009287,37.3340067412,38.7841390687,21.3664476201,0.0,17.4176914486
 11/10  20:00:00,82.7133356049,5.51887117304,2.39173744275,0.0681729487996,33.8341110165,33.3544677425,34.179708228,22.6061224028,0.0,11.5735858252
 11/10  21:00:00,91.8532499706,5.65169808831,3.24640993661,0.0664251106995,36.5179666069,38.8247702939,36.3510314277,24.778832175,0.0,11.5721992527
 11/10  22:00:00,86.5153840703,5.68576224398,3.37419476193,0.0811862159587,32.965339924,36.8579353714,37.157378975,25.5251956786,0.0,11.6321832964
 11/10  23:00:00,61.180711053,5.45717116689,1.73424701977,0.1626289837,25.6355707503,20.6438685092,38.8086241218,27.2193187493,0.0,11.5893053724
 11/10  24:00:00,40.7899500287,5.30093477226,0.554072264869,0.661810068247,15.0252895274,11.7056064465,40.554524351,29.0228697242,0.0,11.5316546268
 11/11  01:00:00,37.071542411,5.27239237791,0.308728331639,0.923848714866,12.925468867,10.100111941,29.7790974323,29.7590974323,0.0,0.02
 11/11  02:00:00,37.1743861884,5.26536729682,0.223269208614,1.12042498528,12.925468867,10.100111941,36.4009985129,30.6388861047,0.0,5.76211240817
 11/11  03:00:00,33.4478884427,5.28568838847,0.128611371527,2.08730068801,8.34152022915,10.0650221343,36.9308503894,31.1687357155,0.0,5.76211467388
 11/11  04:00:00,34.328098633,5.31270255071,0.101563327817,2.96754546732,8.34152022915,10.0650221343,38.1568538794,32.3947458011,0.0,5.76210807826
 11/11  05:00:00,36.8550400373,5.33762719695,0.0765393880409,3.88784457702,8.34152022915,11.6705166398,41.0325890036,35.2638216188,0.0,5.76876738479
 11/11  06:00:00,42.0336874325,5.36510891405,0.0500437069836,4.90706996568,8.80141237637,15.3678112995,43.8918334851,38.1153307638,0.0,5.77650272136
 11/11  07:00:00,59.276311741,5.34271100385,0.107857923868,4.02142464126,18.5082010057,25.6353820695,43.6615518664,37.8720965907,0.0,5.78945527571
 11/11  08:00:00,68.606916724,5.39480642161,1.08472347275,1.51964688751,19.4926561212,41.1001056674,52.4059019977,34.9660252558,0.0,17.4398767419
 11/11  09:00:00,94.4652617974,5.68754518127,3.91022559193,0.501884207848,26.3286599382,57.9988325916,64.7080166319,23.089040195,0.0,41.6189764368
 11/11  10:00:00,80.1564408299,5.5484040799,5.04992480024,0.466555317735,26.2443270014,42.8153538416,68.197361849,17.7809783792,18.025,32.3913834698
 11/11  11:00:00,55.0998761844,5.35268949236,3.77977555095,0.75085572228,21.7447113004,23.4437158914,64.3786484992,17.3022217657,18.025,29.0514267335
 11/11  12:00:00,52.6119465475,5.35867003251,3.83645513656,0.602555892679,19.3449162599,23.4437158914,60.5561744095,15.6246875792,18.025,26.9064868303
 11/11  13:00:00,52.4780143962,5.36913061536,3.79107595175,0.361635346941,19.190480192,23.7425572507,55.4382812085,13.9864834852,18.025,23.4267977233
 11/11  14:00:00,52.2710784304,5.36768905549,3.73768831871,0.18340392338,19.260583323,23.698576057,52.332366673,10.878214609,18.025,23.429152064
 11/11  15:00:00,52.1855527419,5.35728098079,3.75314023365,0.0928334186105,19.260583323,23.698576057,51.1836042197,9.72694958676,18.025,23.4316546329
 11/11  16:00:00,51.7067052229,5.33568605703,3.60970186052,0.0689703510748,19.260583323,23.4086260847,58.7903301071,11.4875936359,18.025,29.2777364712
 11/11  17:00:00,60.7896760444,5.30798617936,2.60267691855,0.083337340952,19.260583323,27.8781056672,36.9344895505,13.1405477186,18.025,5.76894183189
 11/11  18:00:00,70.1099748515,5.38885820447,1.39431217662,0.0245200917338,18.1807569449,37.5792895564,20.744387872,14.9680496436,0.0,5.77633822834
 11/11  19:00:00,85.051317437,5.52065610234,2.33467026742,0.0,32.6059821062,37.0465235296,25.4447852019,19.661589851,0.0,5.78319535088
 11/11  20:00:00,85.9485071611,5.61006385997,2.91110095703,0.0,36.8143715336,33.066984531,33.3856439009,21.809489348,0.0,11.5761545529
 11/11  21:00:00,92.2118093718,5.73793049614,3.67278202432,0.0142543521017,36.43363367,38.8072253906,35.3555430484,23.7805239105,0.0,11.5750191379
 11/11  22:00:00,89.8845223921,5.7502923475,3.66514736378,0.0389492266113,36.0963922311,36.7877557581,36.2340569482,24.6581144672,0.0,11.575942481
 11/11  23:00:00,66.875400355,5.53176527361,2.1702989477,0.0628040752231,30.9507766546,20.6087787026,38.0696752756,26.4362440112,0.0,11.6334312645
 11/11  24:00:00,43.261971022,5.35928213809,1.01422571487,0.213034624576,17.4250845679,11.7056064465,39.8343426855,28.2726036842,0.0,11.5617390012
 11/12  01:00:00,37.2029124688,5.33012229814,0.766055942338,0.540156840766,12.925468867,10.100111941,34.7997114739,29.0311239448,0.0,5.76858752915
 11/12  02:00:00,37.2329949826,5.30491414174,0.548400719981,0.814351175275,12.925468867,10.100111941,36.8465781043,31.0845390945,0.0,5.76203900983
 11/12  03:00:00,32.6589715883,5.27184928921,0.24512018244,1.19571386649,8.34152022915,10.0650221343,33.1467902573,33.1267902573,0.0,0.02
 11/12  04:00:00,33.0665686615,5.27676908652,0.149855025351,1.6936552305,8.34152022915,10.0650221343,39.1791255322,33.4170707968,0.0,5.76205473542
 11/12  05:00:00,35.2285057778,5.28827474518,0.104634280556,2.28256367998,8.34152022915,11.6705166398,39.7565902127,33.9875390525,0.0,5.76905116013
 11/12  06:00:00,40.5115829558,5.3187734395,0.0688059800618,3.41253422779,8.80141237637,15.3678112995,41.3553632524,35.5790465765,0.0,5.7763166759
 11/12  07:00:00,58.1638109029,5.31846476626,0.214937972323,2.82607973907,18.5082010057,25.6353820695,47.6880570424,36.1260259307,0.0,11.5620311117
 11/12  08:00:00,68.7522715028,5.45209777838,1.54589737573,1.14652455295,19.4926561212,41.1001056674,49.9587226414,32.5176591219,0.0,17.4410635194
 11/12  09:00:00,94.2763969899,5.67305231489,3.68058545561,0.557137835552,26.3286599382,57.9988325916,60.3335840842,24.6557225074,0.0,35.6778615769
 11/12  10:00:00,79.8571997301,5.50082413371,4.43918367683,0.825628065217,26.2443270014,42.8153538416,76.648986796,23.176020316,18.025,35.4479664799
 11/12  11:00:00,54.9971071751,5.30229622041,3.15842695876,1.31981926151,21.7447113004,23.4437158914,69.7170204421,22.2554208326,18.025,29.4365996095
 11/12  12:00:00,52.7434826913,5.29978234815,3.15016842399,1.47926098068,19.3449162599,23.4437158914,68.4302020637,21.048766109,18.025,29.3564359547
 11/12  13:00:00,52.6760094508,5.29026846594,2.88200134011,1.54756255899,19.190480192,23.7425572507,63.0863209382,21.6363060127,18.025,23.4250149256
 11/12  14:00:00,52.5193278018,5.29110583565,2.87721251406,1.36871061351,19.260583323,23.698576057,60.9105468345,19.4605529632,18.025,23.4249938713
 11/12  15:00:00,52.3287726337,5.27966367212,2.85172770283,1.21508178582,19.260583323,23.698576057,60.2663228776,18.8161560369,18.025,23.4251668407
 11/12  16:00:00,51.971942331,5.27321765883,2.8243145808,1.18205965563,19.260583323,23.4086260847,61.4373862227,19.9845145049,18.025,23.4278717178
 11/12  17:00:00,61.2698332867,5.27171356847,1.93725188411,1.26518013217,19.260583323,27.8781056672,44.1774805316,20.3834647409,18.025,5.76901579071
 11/12  18:00:00,70.1730591556,5.3350821735,0.798363439629,0.737320237369,18.1807569449,37.5792895564,26.2124853568,20.4361706808,0.0,5.77631467594
 11/12  19:00:00,85.0506955305,5.48162546149,1.99563060002,0.377436404389,32.6059821062,37.0465235296,34.8379516388,23.2911647371,0.0,11.5467869018
 11/12  20:00:00,85.8109292534,5.56891419969,2.64033009919,0.174337959149,36.8143715336,33.066984531,35.7329754828,24.1595609307,0.0,11.5734145521
 11/12  21:00:00,92.0210231971,5.69028422672,3.42668424134,0.117200233258,36.43363367,38.8072253906,31.2124465523,25.4162112873,0.0,5.796235265
 11/12  22:00:00,89.6438276173,5.69989735961,3.39413960281,0.119651226587,36.0963922311,36.7877557581,37.2068592951,25.6315599926,0.0,11.5752993025
 11/12  23:00:00,66.7145619373,5.49098866528,1.91778832461,0.195240750039,30.9507766546,20.6087787026,44.1281980675,26.6869705573,0.0,17.4412275102
 11/12  24:00:00,43.4195178788,5.33025329186,0.754025657062,0.659802730397,17.4250845679,11.7056064465,39.3599501334,27.7978383837,0.0,11.5621117497
 11/13  01:00:00,35.8952134596,5.29434365041,0.469036764802,0.88457234185,11.6412384099,10.0650221343,33.7683100395,27.9987717418,0.0,5.76953829768
 11/13  02:00:00,34.3241115683,5.2751018815,0.268933846532,1.09365006902,10.0992000411,10.047477231,28.3440298081,28.3240298081,0.0,0.02
 11/13  03:00:00,32.8915035584,5.28048367043,0.185616884707,1.59853315508,8.25718729233,10.0299323277,34.1129037386,28.3506260932,0.0,5.76227764543
 11/13  04:00:00,33.4522404778,5.29436302585,0.149065992386,2.18194046424,8.25718729233,10.0299323277,34.382479245,28.6201855145,0.0,5.76229373054
 11/13  05:00:00,35.4297452428,5.30283739285,0.120119373454,2.57317382207,8.25718729233,11.6354268332,34.7250887219,28.9557699379,0.0,5.769318784
 11/13  06:00:00,42.8613259767,5.30125506593,0.153046692869,2.39333299131,12.1011305571,15.3678112995,33.7136126508,27.9224392942,0.0,5.7911733566
 11/13  07:00:00,72.696264089,5.50004005332,1.99501556455,0.658551631073,19.7275818095,37.2640762949,44.3354596538,26.8958139048,0.0,17.439645749
 11/13  08:00:00,84.9054600081,5.68297465354,3.35050880697,0.260644256052,24.3117294858,51.2795993405,48.4100277434,25.042970923,0.0,23.3670568203
 11/13  09:00:00,72.261411137,5.38831077953,1.77904069296,0.75849695845,23.6694662846,40.6342015617,54.7897929129,19.8118472983,0.0,34.9779456147
 11/13  10:00:00,69.1004381802,5.34649298187,3.51484937297,0.911267855699,23.6694662846,35.6302164847,67.9423237788,20.0117123063,18.025,29.9056114724
 11/13  11:00:00,51.7761027638,5.27893219114,2.88196704338,1.8843426627,18.7433767983,22.9618409725,62.7702638827,21.2520196305,18.025,23.4932442522
 11/13  12:00:00,52.3114765003,5.29593210867,2.85542456239,2.43175821879,18.7433767983,22.9618409725,63.2331770628,21.7766107144,18.025,23.4315663484
 11/13  13:00:00,52.1306855698,5.29525959909,2.71065598132,2.35295883295,18.5889407304,23.1597249699,61.6696081365,20.2120090367,18.025,23.4325990998
 11/13  14:00:00,52.2563451176,5.29278826598,2.67566807179,2.26957484159,18.7433767983,23.2517909448,66.0386187818,18.7291727695,18.025,29.2844460123
 11/13  15:00:00,52.1682510149,5.28733984426,2.67137911678,2.19122202849,18.7433767983,23.2517909448,59.3846886209,17.9412020004,18.025,23.4184866205
 11/13  16:00:00,51.8041381127,5.28630421248,2.67028453162,2.11918937735,18.7433767983,22.9618409725,60.7028608731,19.2564759496,18.025,23.4213849235
 11/13  17:00:00,61.0864140272,5.28897010652,1.8272909751,2.13845331851,18.7433767983,27.431320555,43.7685772339,19.9742962066,18.025,5.76928102733
 11/13  18:00:00,72.7261369606,5.32039920735,0.689212913728,0.812324162025,17.6635504202,40.6971502883,25.9822221462,20.1984289758,0.0,5.78379317038
 11/13  19:00:00,79.9317907447,5.41704004302,1.50892706427,0.596162168909,27.5259009287,37.3340067412,41.1214616246,23.70303827,0.0,17.4184233546
 11/13  20:00:00,82.7104616333,5.48897342902,2.03986044472,0.447050655073,33.8341110165,33.3544677425,36.9021187231,25.3285833917,0.0,11.5735353314
 11/13  21:00:00,91.6570143985,5.61528304345,2.91415680286,0.238834814924,36.5179666069,38.8247702939,33.7184791556,27.9221778127,0.0,5.79630134294
 11/13  22:00:00,86.2753542812,5.64743054308,3.04469030159,0.208958789808,32.965339924,36.8579353714,46.2070896783,28.7652197274,0.0,17.4418699509
 11/13  23:00:00,61.2300483948,5.42276423299,1.38095087348,0.599644467427,25.6355707503,20.6438685092,42.3297343868,30.7391259931,0.0,11.5906083937
 11/13  24:00:00,41.0263206047,5.28158367835,0.308980289168,1.16260981952,15.0252895274,11.7056064465,38.1037976902,32.3275408506,0.0,5.77625683959
 11/14  01:00:00,37.0157339217,5.29790435466,0.166207171719,2.30435815691,11.6412384099,10.0650221343,38.4946269369,32.7251301488,0.0,5.76949678805
 11/14  02:00:00,36.5732272198,5.3282413731,0.118283857224,3.44027196947,10.0992000411,10.047477231,39.2405793111,33.4781656485,0.0,5.76241366262
 11/14  03:00:00,35.4155733397,5.3475193025,0.0902559115333,4.15092430746,8.25718729233,10.0299323277,39.660947625,33.8987829628,0.0,5.76216466227
 11/14  04:00:00,35.909813797,5.36058149688,0.0691839170753,4.65317551765,8.25718729233,10.0299323277,40.3948210379,34.6326303895,0.0,5.76219064845
 11/14  05:00:00,37.8776149485,5.36963039979,0.0503684640516,5.0239984801,8.25718729233,11.6354268332,40.9808910043,35.2119567059,0.0,5.76893429838
 11/14  06:00:00,45.266612826,5.36541225484,0.0593258109486,4.82817707821,12.1011305571,15.3678112995,40.0200378428,34.2286848125,0.0,5.79135303033
 11/14  07:00:00,72.3601833179,5.38980168581,1.05473695184,1.37297370581,19.7275818095,37.2640762949,50.44345937,33.0030126416,0.0,17.4404467284
