Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  08:00:00,84.6905326127,5.59705346791,2.66801343846,0.814119813896,24.3117294858,51.2795993405,54.2857760313,30.9177478911,0.0,23.3680281403
 11/14  09:00:00,72.1820303137,5.31594445208,0.926993106237,1.60352015532,23.6694662846,40.6342015617,54.4192291506,24.8677328994,0.0,29.5514962512
 11/14  10:00:00,69.6032454077,5.32036154635,2.79784919395,2.15720020722,23.6694662846,35.6302164847,71.2326675773,23.7731646274,18.025,29.43450295
 11/14  11:00:00,53.6766862812,5.3363428346,2.66591813768,3.94355762725,18.7433767983,22.9618409725,71.0543383197,23.6648034497,18.025,29.36453487
 11/14  12:00:00,53.8898961067,5.34321720005,2.68458101763,4.13373210389,18.7433767983,22.9618409725,65.0812547615,23.6239825569,18.025,23.4322722046
 11/14  13:00:00,53.6797011278,5.34137317915,2.52666794405,4.03984703515,18.5889407304,23.1597249699,64.2248959403,22.7674252189,18.025,23.4324707214
 11/14  14:00:00,53.7497014133,5.33866118343,2.47234424228,3.92037860659,18.7433767983,23.2517909448,63.1006064136,21.6418169589,18.025,23.4337894547
 11/14  15:00:00,53.8051931462,5.34174729967,2.44419356445,4.00093485119,18.7433767983,23.2517909448,68.784499301,21.4740664563,18.025,29.2854328447
 11/14  16:00:00,53.6435620372,5.34648212054,2.43545311293,4.13326337243,18.7433767983,22.9618409725,64.6987757325,23.2538076273,18.025,23.4199681052
 11/14  17:00:00,63.0491291699,5.35137152433,1.60978647661,4.25627092057,18.7433767983,27.431320555,48.1321004831,24.3379943357,18.025,5.76910614742
 11/14  18:00:00,74.1256454903,5.32510136396,0.312440062207,2.58389959842,17.6635504202,40.6971502883,31.4639269354,25.6801005572,0.0,5.7838263782
 11/14  19:00:00,79.7987690583,5.339992494,0.702828685156,1.34627844763,27.5259009287,37.3340067412,47.0760896016,29.656440819,0.0,17.4196487826
 11/14  20:00:00,82.4165913787,5.40175850443,1.23081118899,1.04943459464,33.8341110165,33.3544677425,36.8685906474,31.0720201637,0.0,5.79657048367
 11/14  21:00:00,91.4756267852,5.54271118468,2.27651458753,0.767656595844,36.5179666069,38.8247702939,44.7445477647,33.1679315808,0.0,11.5766161839
 11/14  22:00:00,86.0798772037,5.57446188534,2.47202368976,0.659105610479,32.965339924,36.8579353714,51.119436201,33.6770715243,0.0,17.4423646767
 11/14  23:00:00,61.2919225358,5.36377213728,0.866519854933,1.23493221572,25.6355707503,20.6438685092,46.8208485948,35.2291948488,0.0,11.5916537461
 11/14  24:00:00,43.3387139983,5.33544646214,0.149014171687,3.58110227452,15.0252895274,11.7056064465,42.5351086238,36.7582401925,0.0,5.77686843129
 11/15  01:00:00,39.8848779667,5.37939374912,0.0959159722743,5.16229996905,11.6412384099,10.0650221343,43.5093893915,37.7397405596,0.0,5.76964883185
 11/15  02:00:00,39.2334812733,5.40391917033,0.0636569946792,6.07947156471,10.0992000411,10.047477231,44.8526666538,39.0903054894,0.0,5.76236116447
 11/15  03:00:00,38.0832503067,5.42385233616,0.0453431446143,6.78717813931,8.25718729233,10.0299323277,45.580489051,39.8182243587,0.0,5.76226469226
 11/15  04:00:00,38.7160482406,5.44235662492,0.0390778489627,7.40773840556,8.25718729233,10.0299323277,46.4891299217,40.726627197,0.0,5.76250272471
 11/15  05:00:00,40.8914749591,5.45891846803,0.0337355967335,7.96519919536,8.25718729233,11.6354268332,47.4794479838,41.7108011924,0.0,5.76864679133
 11/15  06:00:00,48.4472914594,5.45700430965,0.032725157756,7.94385753348,12.1011305571,15.3678112995,46.9240335602,41.1339055468,0.0,5.79012801339
 11/15  07:00:00,74.5576588243,5.38120305483,0.381362698217,4.25241008293,19.7275818095,37.2640762949,57.6272200631,40.1866205243,0.0,17.4405995388
 11/15  08:00:00,84.7355860477,5.49423979744,1.79517477266,1.83481140825,24.3117294858,51.2795993405,61.4945638729,38.1258712226,0.0,23.3686926503
 11/15  09:00:00,74.8860007609,5.37561491885,0.573427860852,4.60137542847,23.6694662846,40.6342015617,59.4508907318,29.896527325,0.0,29.5543634068
 11/15  10:00:00,71.4217896453,5.385175547,2.70240533645,4.00636672191,23.6694662846,35.6302164847,74.4946534591,27.0335930261,18.025,29.4360604331
 11/15  11:00:00,54.1111087471,5.41183293748,3.17574631407,3.79265589307,18.7433767983,22.9618409725,70.9779820019,23.5874859473,18.025,29.3654960546
 11/15  12:00:00,54.1571774701,5.47457412691,3.83408822553,3.12014545141,18.7433767983,22.9618409725,62.0029812639,20.545096925,18.025,23.432884339
 11/15  13:00:00,53.4090588342,5.460179607,3.6814949585,2.49556789971,18.5889407304,23.1597249699,59.816530508,18.3583178375,18.025,23.4332126705
 11/15  14:00:00,52.7519102521,5.40113732527,3.31136340296,2.02108825543,18.7433767983,23.2517909448,58.6385027184,17.1788132075,18.025,23.434689511
 11/15  15:00:00,52.2394239639,5.37282038631,3.181127108,1.6671552657,18.7433767983,23.2517909448,64.1764462415,16.8650930645,18.025,29.286353177
 11/15  16:00:00,51.6299611615,5.34610846204,3.02957019117,1.52591541167,18.7433767983,22.9618409725,60.2186074253,18.7724429639,18.025,23.4211644614
 11/15  17:00:00,60.7760723901,5.32196177738,2.03569733837,1.58670894228,18.7433767983,27.431320555,43.9437464739,20.1495000084,18.025,5.76924646546
 11/15  18:00:00,73.0103089371,5.3736104885,0.998369907998,0.73411819448,17.6635504202,40.6971502883,27.0174348814,21.2334195767,0.0,5.78401530473
 11/15  19:00:00,79.8507935187,5.4291657821,1.52038157622,0.491565971188,27.5259009287,37.3340067412,42.4470568729,25.026496927,0.0,17.4205599458
 11/15  20:00:00,82.6248558134,5.48807954681,1.98158184272,0.420599916544,33.8341110165,33.3544677425,37.9259456857,26.352562304,0.0,11.5733833816
 11/15  21:00:00,91.6880503438,5.62223623007,2.88566298394,0.291398254575,36.5179666069,38.8247702939,34.1821679155,28.3837237127,0.0,5.79844420277
 11/15  22:00:00,86.3939522426,5.66106938769,3.07400584067,0.284579767636,32.965339924,36.8579353714,46.3693597542,28.9258167132,0.0,17.443543041
 11/15  23:00:00,61.4605773035,5.44726106024,1.52627473613,0.660334888698,25.6355707503,20.6438685092,42.0302464258,30.4387065241,0.0,11.5915399017
 11/15  24:00:00,41.8023043997,5.33493937664,0.577058419172,1.61715048813,15.0252895274,11.7056064465,37.823712874,32.0474648985,0.0,5.77624797546
 11/16  01:00:00,37.3667654603,5.32480958703,0.336324164816,2.45835971855,11.6412384099,10.0650221343,38.3486860921,32.5790579607,0.0,5.76962813142
 11/16  02:00:00,36.2247450033,5.31929738042,0.177883551035,3.04112806823,10.0992000411,10.047477231,39.2018765917,33.4395064913,0.0,5.7623701004
 11/16  03:00:00,35.1511086881,5.33451295732,0.0880310154816,3.90168508404,8.25718729233,10.0299323277,40.052973181,34.2914559463,0.0,5.76151723474
 11/16  04:00:00,35.7916634367,5.35183249794,0.0529738601522,4.55997878221,8.25718729233,10.0299323277,41.0538180089,35.291628443,0.0,5.76218956591
 11/16  05:00:00,37.8972587292,5.36835651572,0.039115052013,5.0561618664,8.25718729233,11.6354268332,41.7851784806,36.0161883127,0.0,5.76899016794
 11/16  06:00:00,45.4404616355,5.36647512778,0.0396096988039,5.02066573692,12.1011305571,15.3678112995,41.1676596604,35.3762165441,0.0,5.79144311628
 11/16  07:00:00,72.9762321233,5.41895016778,1.16376874742,1.85081936208,19.7275818095,37.2640762949,51.985519925,34.5438077165,0.0,17.4417122085
 11/16  08:00:00,84.8019992189,5.59334312198,2.5854223561,1.01185724788,24.3117294858,51.2795993405,55.712236804,32.3415732689,0.0,23.3706635351
 11/16  09:00:00,72.9226358321,5.37722660994,1.25145824227,1.95835717758,23.6694662846,40.6342015617,54.3764092134,24.8202383723,0.0,29.5561708412
 11/16  10:00:00,70.0764307282,5.37472121117,3.14227316755,2.23158643,23.6694662846,35.6302164847,71.0499058211,23.5872565361,18.025,29.437649285
 11/16  11:00:00,53.139117012,5.32434852816,2.69773659817,3.38615339573,18.7433767983,22.9618409725,71.246876404,23.8552304297,18.025,29.3666459743
 11/16  12:00:00,53.13795953,5.37774961246,3.21211996223,2.81971710377,18.7433767983,22.9618409725,63.9252501148,22.4654129476,18.025,23.4348371672
 11/16  13:00:00,52.7185419935,5.36064932432,2.92246602052,2.66360467384,18.5889407304,23.1597249699,63.5506860375,22.0907530444,18.025,23.4349329931
 11/16  14:00:00,52.5237234766,5.32146285957,2.5848672233,2.59906792592,18.7433767983,23.2517909448,69.3901454248,22.0760189445,18.025,29.2891264803
 11/16  15:00:00,52.3985189843,5.31075710109,2.49264003354,2.57680069208,18.7433767983,23.2517909448,64.3020362002,22.8553241127,18.025,23.4217120875
 11/16  16:00:00,52.1142573326,5.3200388181,2.57342734058,2.49242003387,18.7433767983,22.9618409725,65.6749241544,24.2248573269,18.025,23.4250668275
 11/16  17:00:00,61.4201865201,5.30848947095,1.63256788005,2.64741759907,18.7433767983,27.431320555,49.2323409056,25.4377845307,18.025,5.76955637488
 11/16  18:00:00,73.7402186036,5.35805803429,0.72631086609,1.75163150249,17.6635504202,40.6971502883,32.5441647334,26.7603643478,0.0,5.78380038557
 11/16  19:00:00,80.0924838623,5.39877416682,1.13995939708,1.1440576978,27.5259009287,37.3340067412,48.3460966041,30.9254429583,0.0,17.4206536458
 11/16  20:00:00,82.6776747123,5.44607020066,1.54936394046,0.947641053158,33.8341110165,33.3544677425,43.9807075079,32.405496092,0.0,11.5752114159
 11/16  21:00:00,91.5669082362,5.56763671977,2.39578132722,0.714728178688,36.5179666069,38.8247702939,46.0734004916,34.4993249069,0.0,11.5740755847
 11/16  22:00:00,86.2030501867,5.5966343617,2.5672682751,0.664837735607,32.965339924,36.8579353714,46.8924675998,35.2571965414,0.0,11.6352710583
 11/16  23:00:00,61.6056285716,5.39922123026,1.10239633962,1.27729516817,25.6355707503,20.6438685092,48.1813498812,36.5889376877,0.0,11.5924121935
 11/16  24:00:00,43.0864126646,5.33475544914,0.241132004178,3.23736341345,15.0252895274,11.7056064465,49.5539487642,38.0200104792,0.0,11.5339382851
 11/17  01:00:00,39.6901630411,5.36968878886,0.0939301284912,4.9792682389,11.6412384099,10.0650221343,45.3056311069,39.5360940759,0.0,5.76953703101
 11/17  02:00:00,39.1836017432,5.39774219399,0.0495620615776,6.0498601753,10.0992000411,10.047477231,40.7461831247,40.7261831247,0.0,0.02
 11/17  03:00:00,38.2518400741,5.42557420546,0.0416473104962,6.95773684375,8.25718729233,10.0299323277,47.4805511788,41.71830424,0.0,5.76224693884
 11/17  04:00:00,38.9166743563,5.446703124,0.0353740013662,7.60771508705,8.25718729233,10.0299323277,48.4005831343,42.6382768588,0.0,5.76230627552
 11/17  05:00:00,41.3387517619,5.47104589581,0.0291299714527,8.40494589762,8.25718729233,11.6354268332,50.4542520838,44.6848033881,0.0,5.76944869571
 11/17  06:00:00,49.128331923,5.47552884715,0.0275051378783,8.6115802389,12.1011305571,15.3678112995,50.7473732117,44.9558023087,0.0,5.79157090305
 11/17  07:00:00,75.3779633077,5.41150554734,0.444441181213,4.97931379585,19.7275818095,37.2640762949,61.5349110529,44.0918240235,0.0,17.4430870294
 11/17  08:00:00,85.4073451317,5.51176999754,1.75851989349,2.52566203982,24.3117294858,51.2795993405,65.1077275508,41.7369329024,0.0,23.3707946484
 11/17  09:00:00,76.1768521032,5.40841331267,0.409835824847,6.02299955322,23.6694662846,40.6342015617,69.0801228467,33.6162031652,0.0,35.4639196816
 11/17  10:00:00,73.5204203593,5.41644543757,2.21287694368,6.56323942943,23.6694662846,35.6302164847,79.5993953694,32.1331172293,18.025,29.4412781401
 11/17  11:00:00,57.9322536637,5.46929825179,2.32990241546,8.40216934583,18.7433767983,22.9618409725,73.9619627149,32.4382491125,18.025,23.4987136024
 11/17  12:00:00,58.1844007958,5.47785899395,2.34677190647,8.6313926511,18.7433767983,22.9618409725,73.9600385149,32.4973436326,18.025,23.4376948824
 11/17  13:00:00,58.081342662,5.47979555977,2.15155744113,8.67816340851,18.5889407304,23.1597249699,79.2517782552,31.9453743341,18.025,29.2814039211
 11/17  14:00:00,58.249343806,5.47912435158,2.11965911703,8.63223545765,18.7433767983,23.2517909448,72.3922545773,30.9400859616,18.025,23.4271686157
 11/17  15:00:00,57.7592979,5.46325003303,2.15254905363,8.12517319455,18.7433767983,23.2517909448,71.3234452116,29.8703487447,18.025,23.4280964669
 11/17  16:00:00,56.9761403115,5.44722515341,2.16097179277,7.63956636715,18.7433767983,22.9618409725,72.4235892152,30.9670024664,18.025,23.4315867488
 11/17  17:00:00,66.654051277,5.46083265645,1.31066570027,8.050837048,18.7433767983,27.431320555,56.2503298982,32.4558954843,18.025,5.76943441394
 11/17  18:00:00,77.5036572836,5.40341107679,0.11260570811,6.08341335401,17.6635504202,40.6971502883,45.2778285856,33.7295967827,0.0,11.5482318029
 11/17  19:00:00,82.8416545704,5.39139704186,0.335500619846,4.70505643946,27.5259009287,37.3340067412,49.5041523807,37.8827171492,0.0,11.6214352316
 11/17  20:00:00,84.4882262655,5.38979373493,0.548990604362,3.81482991985,33.8341110165,33.3544677425,50.8000717342,39.2243469146,0.0,11.5757248196
 11/17  21:00:00,91.8271054301,5.44538498328,1.35000303045,2.1429503011,36.5179666069,38.8247702939,52.9084653249,41.3312127675,0.0,11.5772525574
 11/17  22:00:00,86.3483188717,5.48168796907,1.64649420265,1.8458156185,32.965339924,36.8579353714,59.3561675884,41.9119955578,0.0,17.4441720306
 11/17  23:00:00,64.3515604098,5.39271079686,0.340426627317,4.79169861363,25.6355707503,20.6438685092,55.2910088789,43.6993624563,0.0,11.5916464225
 11/17  24:00:00,47.8374205916,5.45783264166,0.052494976419,8.05392829629,15.0252895274,11.7056064465,51.7732559951,45.996108224,0.0,5.77714777111
 11/18  01:00:00,45.3162704104,5.49737890897,0.0433366717869,9.32837729946,12.8411359301,10.0650221343,52.8503732336,47.080556131,0.0,5.76981710261
 11/18  02:00:00,46.1116218767,5.52084127561,0.0372283343138,10.1076292725,12.8411359301,10.0650221343,53.9269902914,48.1644839305,0.0,5.76250636087
 11/18  03:00:00,42.618825632,5.5573264206,0.0281696866217,11.2064470161,8.25718729233,10.0299323277,48.7385733705,48.7185733705,0.0,0.02
 11/18  04:00:00,43.4100556632,5.58123193478,0.0217989095646,11.9801406261,8.25718729233,10.0299323277,55.312140841,49.5496923553,0.0,5.76244848569
 11/18  05:00:00,45.7329146217,5.601505956,0.0163711092384,12.681404404,8.25718729233,11.6354268332,56.6231668081,50.8538395352,0.0,5.76932727294
 11/18  06:00:00,50.488608524,5.61803379677,0.0120588697468,13.2664409379,8.71707943955,15.3327214929,57.0236183107,51.2464001614,0.0,5.77721814928
 11/18  07:00:00,69.3245938844,5.57714073844,0.019832573387,12.0392521347,18.5082010057,25.6353820695,62.853821893,51.2902246047,0.0,11.5635972883
 11/18  08:00:00,75.2051335968,5.48155935548,0.0415165800341,9.19366024188,19.4083231844,41.0650158608,68.0303015724,50.5847037919,0.0,17.4455977805
 11/18  09:00:00,95.4890464145,5.48121799121,1.36289629139,4.27921910151,26.3286599382,57.9988325916,82.0495767934,40.4045072319,0.0,41.6450695615
 11/18  10:00:00,82.0253679001,5.42037935979,2.66223462226,4.73170452675,26.3286599382,42.8504436482,82.8665869104,35.2861837383,18.025,29.5554031721
 11/18  11:00:00,59.9569417031,5.41932901714,2.35033343394,6.9706698678,21.7447113004,23.4437158914,80.6728584033,33.2017039644,18.025,29.4461544388
 11/18  12:00:00,57.3604071913,5.41858851212,2.43107846538,6.75614682307,19.3027497915,23.426170988,78.4290189804,31.0367790527,18.025,29.3672399276
 11/18  13:00:00,56.4870795317,5.39554796115,2.28724443514,5.90779946423,19.1483137236,23.7250123474,71.0639144107,29.6060173655,18.025,23.4328970452
 11/18  14:00:00,56.3280101828,5.38666165987,2.24830809741,5.6510054396,19.3027497915,23.7161209604,68.7203305082,27.2591245766,18.025,23.4362059316
 11/18  15:00:00,56.1666238026,5.38228993015,2.25785490138,5.48444250199,19.3027497915,23.7161209604,74.563351848,27.243313312,18.025,29.2950385361
 11/18  16:00:00,55.8132936989,5.38037680015,2.2695606297,5.41127437347,19.3027497915,23.426170988,69.9433600939,28.4947796201,18.025,23.4235804738
 11/18  17:00:00,65.6601382734,5.39848006013,1.43385671483,5.97238358927,19.3027497915,27.8956505705,53.2876972111,29.49332342,18.025,5.76937379116
 11/18  18:00:00,73.5585051022,5.36058761673,0.0742331178111,4.76165388214,18.2229234133,37.5968344597,35.9495605823,30.1725683291,0.0,5.77699225319
 11/18  19:00:00,85.9026330945,5.3433070284,0.402728080963,2.84114287345,32.690315043,37.0816133363,39.8461203814,34.0618789609,0.0,5.78424142046
 11/18  20:00:00,85.4348710959,5.36195227241,0.781027233613,1.8644957099,36.8143715336,33.066984531,47.0638448759,35.4857364685,0.0,11.5781084074
 11/18  21:00:00,91.2064538293,5.4692106379,1.64022543601,1.42954321889,36.3493007332,38.7721355839,48.7310792663,37.1562070497,0.0,11.5748722166
 11/18  22:00:00,89.2173113429,5.48836270722,1.73869487168,1.44064429798,36.1807251679,36.8228455648,49.2209628418,37.6428751107,0.0,11.5780877311
 11/18  23:00:00,67.8486472098,5.34469018433,0.42182620541,2.85209382081,31.0351095914,20.6438685092,56.6255019748,39.1801167968,0.0,17.445385178
 11/18  24:00:00,48.5459621371,5.40937469105,0.0633119865824,6.397802871,17.4250845679,11.7056064465,46.7546062212,40.9628409819,0.0,5.7917652393
 11/19  01:00:00,43.6763915725,5.44638641383,0.0492313458411,7.61417003159,12.925468867,10.100111941,47.8745979078,42.1046630758,0.0,5.76993483206
 11/19  02:00:00,44.5762349432,5.47323844828,0.0421297123358,8.49551836992,12.925468867,10.100111941,49.013412332,43.2507944736,0.0,5.76261785835
 11/19  03:00:00,41.0490680516,5.50667096995,0.0325853073796,9.56350096205,8.34152022915,10.0650221343,49.5565070543,43.7939425623,0.0,5.76256449194
 11/19  04:00:00,41.7289507159,5.52690994982,0.0264074824178,10.2293239166,8.34152022915,10.0650221343,50.3507747762,44.5885607237,0.0,5.7622140525
 11/19  05:00:00,43.8178026761,5.54077133488,0.0212620800088,10.7027096428,8.34152022915,11.6705166398,51.222489926,45.4533894697,0.0,5.76910045629
 11/19  06:00:00,48.2921192079,5.54979212506,0.0173735099152,11.0134506156,8.80141237637,15.3678112995,50.8380053523,45.0609016374,0.0,5.77710371485
 11/19  07:00:00,66.8043178663,5.50307447342,0.0259261176401,9.58694561459,18.5082010057,25.6353820695,50.0496184448,44.2592218125,0.0,5.79039663239
 11/19  08:00:00,72.9491872598,5.42000535908,0.0839329471206,6.83741760868,19.4926561212,41.1001056674,60.2410155702,42.7949600697,0.0,17.4460555004
 11/19  09:00:00,94.3001190311,5.43480639705,1.3308636045,3.16871969781,26.3286599382,57.9988325916,76.729699193,35.0798304997,0.0,41.6498686933
 11/19  10:00:00,81.5921330542,5.38799470132,2.55664145073,4.55585980171,26.2443270014,42.8153538416,86.1659263873,32.6696555595,18.025,35.4712708278
 11/19  11:00:00,59.5347221378,5.40603331661,2.41386441818,6.49820686481,21.7447113004,23.4437158914,79.6393025936,32.1668172622,18.025,29.4474853314
 11/19  12:00:00,56.6494751411,5.39333414732,2.4582993041,5.98353179788,19.3449162599,23.4437158914,73.1478439291,31.6230740876,18.025,23.4997698415
 11/19  13:00:00,56.6205788482,5.39523118768,2.25193581958,6.01720644344,19.190480192,23.7425572507,79.0720340095,31.7648215042,18.025,29.2822125053
 11/19  14:00:00,56.6164014085,5.39699186544,2.25437177484,5.98271397042,19.260583323,23.698576057,71.3508700018,29.894636125,18.025,23.4312338768
 11/19  15:00:00,56.5021274687,5.3951743695,2.23221482265,5.89241326464,19.260583323,23.698576057,71.483381374,30.0270573819,18.025,23.4313239921
 11/19  16:00:00,56.5597880415,5.40737415146,2.18914743717,6.27088972651,19.260583323,23.4086260847,73.6026061129,32.1424906911,18.025,23.4351154219
 11/19  17:00:00,66.4483240364,5.42621929228,1.33815088736,6.88823987309,19.260583323,27.8781056672,57.1560852512,33.3614125003,18.025,5.76967275088
 11/19  18:00:00,74.565384311,5.39028521788,0.0704898854101,5.80228230872,18.1807569449,37.5792895564,40.4245704572,34.6475836717,0.0,5.77698678547
 11/19  19:00:00,86.6611233678,5.36181767599,0.343966574315,3.75929689952,32.6059821062,37.0465235296,50.0467808801,38.4977799227,0.0,11.5490009574
 11/19  20:00:00,85.8731640791,5.36482118803,0.706647564109,2.37429550219,36.8143715336,33.066984531,50.9223056998,39.3458577847,0.0,11.5764479151
 11/19  21:00:00,91.5181740087,5.46207745336,1.55044955696,1.71874092248,36.43363367,38.8072253906,52.0284022448,40.4529438843,0.0,11.5754583605
 11/19  22:00:00,89.2657397831,5.48171159435,1.66879008676,1.68504314163,36.0963922311,36.7877557581,48.5906577387,40.4215766688,0.0,8.16908106987
 11/19  23:00:00,68.1782185762,5.35106734973,0.38515217393,3.33137514135,30.9507766546,20.6087787026,56.4284160839,41.3660555713,0.0,15.0623605126
 11/19  24:00:00,48.9372452751,5.41809053533,0.0593686208309,6.78430371349,17.4250845679,11.7056064465,54.3420211448,42.7781722671,0.0,11.5638488777
 11/20  01:00:00,42.8311003366,5.45830950129,0.0461261792067,8.07937718333,11.6412384099,10.0650221343,49.4039092634,43.6338614185,0.0,5.77004784489
 11/20  02:00:00,42.2273787842,5.48754496725,0.0383560371958,9.01502976383,10.0992000411,10.047477231,50.1248655783,44.3621429513,0.0,5.76272262701
 11/20  03:00:00,41.0906708905,5.50987785154,0.0313132194318,9.72259154886,8.25718729233,10.0299323277,44.6478671779,44.6278671779,0.0,0.02
 11/20  04:00:00,41.6611509244,5.52712739196,0.0255242695679,10.2816096091,8.25718729233,10.0299323277,50.9378238898,45.1754294082,0.0,5.76239448159
 11/20  05:00:00,43.714531038,5.54269146334,0.0202598941002,10.7179389915,8.25718729233,11.6354268332,51.3037894574,45.5341666662,0.0,5.76962279117
 11/20  06:00:00,51.0814190601,5.53591678165,0.0192949003681,10.5124669849,12.1011305571,15.3678112995,56.1122013734,44.5485142641,0.0,11.5636871093
 11/20  07:00:00,76.2596880432,5.40424774164,0.113901999257,6.19879802224,19.7275818095,37.2640762949,60.6630825244,43.2185229012,0.0,17.4445596231
 11/20  08:00:00,85.250709262,5.41849836461,0.938994847418,3.28178247429,24.3117294858,51.2795993405,58.3168215544,40.7801599556,0.0,17.5366615988
 11/20  09:00:00,75.9930992172,5.39705409991,0.369052527063,5.89135717364,23.6694662846,40.6342015617,68.7256283131,33.2536651524,0.0,35.4719631607
 11/20  10:00:00,73.078925498,5.40482337559,2.21391405086,6.13230820512,23.6694662846,35.6302164847,80.2822900481,32.8086291202,18.025,29.4486609279
 11/20  11:00:00,56.359528329,5.41834220957,2.41021639023,6.80006754768,18.7433767983,22.9618409725,79.8790596196,32.481450101,18.025,29.3726095186
 11/20  12:00:00,56.8478018323,5.43191694314,2.28582712623,7.40166961644,18.7433767983,22.9618409725,74.8234865744,33.3575995968,18.025,23.4408869777
 11/20  13:00:00,55.4966404236,5.41813809756,2.33036911184,5.97629873002,18.5889407304,23.1597249699,72.790874623,31.3307602222,18.025,23.4351144008
 11/20  14:00:00,55.4159180879,5.42637939857,2.43728929604,5.53390952591,18.7433767983,23.2517909448,72.1492353529,30.685187123,18.025,23.4390482299
 11/20  15:00:00,55.1704765213,5.41172244056,2.36961932433,5.37079457886,18.7433767983,23.2517909448,77.3172251248,29.9984360418,18.025,29.293789083
 11/20  16:00:00,55.0505139756,5.40175676005,2.22668595507,5.69368575975,18.7433767983,22.9618409725,73.001296799,31.549246212,18.025,23.427050587
 11/20  17:00:00,65.2191039598,5.41861617879,1.25256146658,6.71620175168,18.7433767983,27.431320555,57.3016171996,33.5068606175,18.025,5.76975658217
 11/20  18:00:00,76.884189166,5.40204912187,0.293704283661,5.28419629683,17.6635504202,40.6971502883,41.2332794984,35.4488354901,0.0,5.78444400832
 11/20  19:00:00,82.6783524765,5.41289590567,0.595905353824,4.25981781758,27.5259009287,37.3340067412,57.5500476111,40.1270614622,0.0,17.422986149
 11/20  20:00:00,84.7456468191,5.4292255655,0.868610126527,3.71318114437,33.8341110165,33.3544677425,53.5925760644,42.0165370518,0.0,11.5760390127
 11/20  21:00:00,92.6680170394,5.48237867892,1.45219365563,2.84465209148,36.5179666069,38.8247702939,56.1056324227,44.5305556129,0.0,11.5750768098
 11/20  22:00:00,87.152242282,5.50045708008,1.57927426457,2.69815570306,32.965339924,36.8579353714,57.5972955519,45.9602101996,0.0,11.6370853523
 11/20  23:00:00,65.2834370967,5.42543969568,0.429896360938,5.60135078304,25.6355707503,20.6438685092,59.7105250795,48.1181967352,0.0,11.5923283443
 11/20  24:00:00,49.1529121363,5.4922591688,0.0430628181975,9.34440956978,15.0252895274,11.7056064465,61.9679034385,50.4333765687,0.0,11.5345268698
 11/21  01:00:00,46.2814223069,5.5549574952,0.0317111700647,11.4474624743,11.6412384099,10.0650221343,59.1087589165,53.3386606837,0.0,5.77009823274
 11/21  02:00:00,45.9679554179,5.59230042979,0.0243841687056,12.6648220714,10.0992000411,10.047477231,54.2451772157,54.2251772157,0.0,0.02
 11/21  03:00:00,45.5383491577,5.63477609571,0.0165671259793,14.0601133547,8.25718729233,10.0299323277,61.703077332,55.9402993368,0.0,5.76277799523
 11/21  04:00:00,47.2628247408,5.68671447838,0.00936025055991,15.7398561547,8.25718729233,10.0299323277,65.0104443676,59.2478370405,0.0,5.76260732713
 11/21  05:00:00,49.6440767582,5.70953555343,0.00402985420093,16.4968662098,8.25718729233,11.6354268332,65.5045219641,59.7343803328,0.0,5.7701416313
 11/21  06:00:00,57.1846780475,5.70597327949,0.00280091960595,16.4621587697,12.1011305571,15.3678112995,70.2898383151,58.7265338547,0.0,11.5633044604
 11/21  07:00:00,82.0668823701,5.55438254288,0.0354486690958,11.9343033258,19.7275818095,37.2640762949,69.6027397167,57.9653992477,0.0,11.637340469
 11/21  08:00:00,90.0913829743,5.51026519478,0.562891894307,8.40677283221,24.3117294858,51.2795993405,77.6102159382,54.2355151891,0.0,23.374700749
 11/21  09:00:00,80.6255610244,5.52917514655,0.285464979316,10.4752753741,23.6694662846,40.6342015617,79.1587146328,43.6825084052,0.0,35.4762062276
 11/21  10:00:00,76.2589845341,5.54142677939,2.41713734712,8.97253337852,23.6694662846,35.6302164847,87.1875922262,39.7168840092,18.025,29.4457082171
 11/21  11:00:00,58.915715686,5.54166677709,2.56961745518,9.07352385927,18.7433767983,22.9618409725,84.9918184508,37.5926284424,18.025,29.3741900084
 11/21  12:00:00,58.0306552851,5.55210732669,2.93316024599,7.81699621912,18.7433767983,22.9618409725,76.9905108532,35.5248772467,18.025,23.4406336065
 11/21  13:00:00,56.9069388967,5.51194541506,2.63691758841,6.98623735165,18.5889407304,23.1597249699,74.4305532942,32.9709714575,18.025,23.4345818367
 11/21  14:00:00,56.5315835165,5.44299870804,2.19554302979,6.87469980391,18.7433767983,23.2517909448,74.1147317576,32.653638825,18.025,23.4360929326
 11/21  15:00:00,55.7577877741,5.43351520006,2.35383790798,5.95209085969,18.7433767983,23.2517909448,72.1483625411,30.6831708232,18.025,23.4401917179
 11/21  16:00:00,55.2655833443,5.41670907897,2.29842642504,5.82205396893,18.7433767983,22.9618409725,78.8973030509,31.5807282509,18.025,29.2915748
 11/21  17:00:00,64.996720544,5.41654067563,1.32489736787,6.42355939489,18.7433767983,27.431320555,56.1536393225,32.3587625123,18.025,5.76987681019
 11/21  18:00:00,76.8945358297,5.4161789067,0.42197947478,5.15213487157,17.6635504202,40.6971502883,40.9225237816,35.1378674426,0.0,5.78465633894
 11/21  19:00:00,82.7183023908,5.42334517333,0.654437039466,4.23077939768,27.5259009287,37.3340067412,57.5984334386,40.1758244782,0.0,17.4226089604
 11/21  20:00:00,84.775400926,5.44092483904,0.916941952898,3.68289368894,33.8341110165,33.3544677425,46.8603736424,41.0628978259,0.0,5.7974758164
 11/21  21:00:00,92.6911517921,5.49542818741,1.47051124549,2.836414624,36.5179666069,38.8247702939,54.5382281675,42.9595003427,0.0,11.5787278248
 11/21  22:00:00,87.0574425539,5.50632048449,1.5905114495,2.58624442142,32.965339924,36.8579353714,61.0418854285,43.5941500335,0.0,17.4477353949
 11/21  23:00:00,64.5235928929,5.42546241591,0.606594575428,4.66477814581,25.6355707503,20.6438685092,56.5888227744,44.9948456428,0.0,11.5939771316
 11/21  24:00:00,47.9237549784,5.45901193496,0.0715243210578,8.1200334419,15.0252895274,11.7056064465,57.7938230096,46.2592186261,0.0,11.5346043836
 11/22  01:00:00,44.3697365207,5.50085419287,0.0317114752515,9.58987601128,11.6412384099,10.0650221343,47.0068895295,46.9868895295,0.0,0.02
 11/22  02:00:00,43.9859305538,5.53549840587,0.0244631419395,10.7395167491,10.0992000411,10.047477231,54.3941105451,48.6312445547,0.0,5.7628659904
 11/22  03:00:00,43.109647892,5.56506403245,0.0175324577542,11.700155048,8.25718729233,10.0299323277,55.4038000762,49.6412440998,0.0,5.76255597637
 11/22  04:00:00,43.6721472552,5.58245034012,0.0122576741321,12.2505429551,8.25718729233,10.0299323277,55.5783874275,49.8161512149,0.0,5.76223621264
 11/22  05:00:00,45.6285272946,5.59320992564,0.00818695837709,12.5934817862,8.25718729233,11.6354268332,55.5715791647,49.8014986191,0.0,5.77008054561
 11/22  06:00:00,53.0585521146,5.58915502905,0.00769485486782,12.4479515215,12.1011305571,15.3678112995,54.9681575246,49.1761700061,0.0,5.7919875185
 11/22  07:00:00,78.3292743149,5.46512961247,0.157589024548,8.16379557354,19.7275818095,37.2640762949,65.7875094182,48.3416734918,0.0,17.4458359264
 11/22  08:00:00,87.3184916617,5.48413483186,1.00882823519,5.2140596122,24.3117294858,51.2795993405,69.3801352937,46.002088982,0.0,23.3780463117
 11/22  09:00:00,78.2379010673,5.46504473785,0.324487208511,8.11271405617,23.6694662846,40.6342015617,73.1969171558,37.718134692,0.0,35.4787824638
 11/22  10:00:00,75.6865214018,5.47777998594,1.99769504629,8.88315025044,23.6694662846,35.6302164847,85.0037134102,37.533164413,18.025,29.4455489972
 11/22  11:00:00,58.6447206817,5.4902705683,2.17003545852,9.25350233786,18.7433767983,22.9618409725,78.0078473858,36.477143081,18.025,23.5057043048
 11/22  12:00:00,57.3627284931,5.47926291272,2.48921728829,7.66585289193,18.7433767983,22.9618409725,81.9323299261,34.6109763699,18.025,29.2963535561
 11/22  13:00:00,56.4516012425,5.46680561171,2.39681713941,6.81613607241,18.5889407304,23.1597249699,74.0946614908,32.6357104348,18.025,23.433951056
 11/22  14:00:00,55.9087603613,5.44696151772,2.41580267494,6.02765113958,18.7433767983,23.2517909448,73.0428801646,31.5822784465,18.025,23.4356017181
 11/22  15:00:00,55.420926932,5.40966454117,2.22299342853,5.7699219146,18.7433767983,23.2517909448,73.0042555896,31.5394073604,18.025,23.4398482292
 11/22  16:00:00,54.9837564068,5.40096550428,2.16582520294,5.68856710606,18.7433767983,22.9618409725,80.8870352659,33.5630060055,18.025,29.2990292604
 11/22  17:00:00,64.8302335719,5.40868161416,1.19573890087,6.3940868103,18.7433767983,27.431320555,59.2971631315,35.5024840866,18.025,5.76967904491
 11/22  18:00:00,76.4645478197,5.39375542487,0.345729541232,4.82081435686,17.6635504202,40.6971502883,42.9212885632,37.1365361849,0.0,5.7847523783
 11/22  19:00:00,82.3550397452,5.40589024111,0.615868377586,3.92353055907,27.5259009287,37.3340067412,58.8887884353,41.464501072,0.0,17.4242873633
 11/22  20:00:00,84.7378255501,5.43177200141,0.855507230635,3.71589835295,33.8341110165,33.3544677425,48.8377699096,43.0380835621,0.0,5.79968634755
 11/22  21:00:00,92.8799336405,5.48957763965,1.41548618367,3.08606531009,36.5179666069,38.8247702939,56.9443474436,45.3657304171,0.0,11.5786170266
 11/22  22:00:00,87.3861304989,5.50187814948,1.51213656515,2.99773793877,32.965339924,36.8579353714,63.7126258195,46.2647138608,0.0,17.4479119586
 11/22  23:00:00,65.6625877869,5.44105014643,0.474898378053,5.91987260572,25.6355707503,20.6438685092,59.9457180966,48.3516741931,0.0,11.5940439036
 11/22  24:00:00,49.6352766522,5.50410387238,0.0424660381024,9.81551676824,15.0252895274,11.7056064465,56.2148366903,50.4384850717,0.0,5.7763516186
 11/23  01:00:00,47.4923886659,5.55177473825,0.0294951690712,11.3444998471,12.925468867,10.100111941,57.184240642,51.4139765866,0.0,5.77026405536
 11/23  02:00:00,48.4329012316,5.57918190544,0.0238917529779,12.2644687754,12.925468867,10.100111941,58.1683897844,52.4055611006,0.0,5.7628286838
 11/23  03:00:00,45.0537579302,5.61747265399,0.0154710515788,13.474492183,8.34152022915,10.0650221343,58.6192464896,52.8567173583,0.0,5.76252913132
 11/23  04:00:00,45.9287242708,5.6451652486,0.00939267995442,14.3278445173,8.34152022915,10.0650221343,59.3724269675,53.610207521,0.0,5.76221944657
 11/23  05:00:00,48.1698410432,5.66452395417,0.00461698880843,14.9476251213,8.34152022915,11.6705166398,60.039042011,54.2689480755,0.0,5.77009393549
 11/23  06:00:00,52.7733349655,5.67761874779,0.000671910285149,15.3835232399,8.80141237637,15.3678112995,59.4936040496,53.7159316514,0.0,5.77767239822
 11/23  07:00:00,71.1349643734,5.62403427384,0.00868839420547,13.8138421117,18.5082010057,25.6353820695,64.3425533487,52.7783655206,0.0,11.5641878281
 11/23  08:00:00,76.8644540916,5.52195519422,0.0354347584735,10.6991879892,19.4926561212,41.1001056674,62.6422380952,51.0025464073,0.0,11.6396916879
 11/23  09:00:00,97.351924183,5.48459489345,0.820252066577,6.68128836206,26.3286599382,57.9988325916,83.4161753466,41.7521289004,0.0,41.6640464462
 11/23  10:00:00,84.8789370096,5.46520768955,2.08634564823,8.23570510532,26.2443270014,42.8153538416,92.5937416797,39.0973264718,18.025,35.4714152079
 11/23  11:00:00,63.5988259576,5.53226346835,2.1841362131,10.6657791211,21.7447113004,23.4437158914,84.8456252821,37.3665292505,18.025,29.4540960316
 11/23  12:00:00,61.2249890139,5.53423605951,2.24227657357,10.6341437974,19.3449162599,23.4437158914,83.3977727556,35.9979562119,18.025,29.3748165436
 11/23  13:00:00,60.6813905994,5.52220516571,2.09532846088,10.1076394129,19.190480192,23.7425572507,75.8581519005,34.3944671782,18.025,23.4386847222
 11/23  14:00:00,59.9276483481,5.4972338015,2.15209182773,9.29598073613,19.260583323,23.698576057,71.84936153,30.384032782,18.025,23.440328748
 11/23  15:00:00,58.8956595376,5.46356791125,2.19930975654,8.2504385339,19.260583323,23.698576057,76.1364425899,28.8101754474,18.025,29.3012671425
 11/23  16:00:00,58.313214064,5.45509071166,2.19890102858,7.9668327289,19.260583323,23.4086260847,71.8965093168,30.442250033,18.025,23.4292592838
 11/23  17:00:00,68.8161474597,5.49655177502,1.28831820173,9.23555104313,19.260583323,27.8781056672,58.0271183667,34.2321332512,18.025,5.76998511549
 11/23  18:00:00,76.7914283053,5.45507715031,0.0617447743485,7.97226321702,18.1807569449,37.5792895564,42.0732723738,36.2957214123,0.0,5.77755096158
 11/23  19:00:00,88.2506856808,5.3853053666,0.117012003363,5.5523065084,32.6059821062,37.0465235296,45.7095491658,39.9249629885,0.0,5.78458617735
 11/23  20:00:00,87.4488932299,5.38251715118,0.432101320355,4.20684129558,36.8143715336,33.066984531,52.6845857008,41.1058686955,0.0,11.5787170054
 11/23  21:00:00,91.9227822329,5.41149296888,0.998123888426,2.72623160512,36.43363367,38.8072253906,53.8060320963,42.228594078,0.0,11.5774380183
 11/23  22:00:00,89.5457309125,5.42633238226,1.12990217696,2.55927088426,36.0963922311,36.7877557581,53.3899994381,41.8103544598,0.0,11.5796449783
 11/23  23:00:00,70.0920600958,5.39422297855,0.245350762568,5.34181549578,30.9507766546,20.6087787026,60.0558103147,42.6086873633,0.0,17.4471229515
 11/23  24:00:00,50.8213492497,5.47543740713,0.0444888529989,8.62591480119,17.4250845679,11.7056064465,55.4233222321,43.8595551694,0.0,11.5637670626
 11/24  01:00:00,44.7351972751,5.51764473783,0.036415254071,9.93383486074,11.6412384099,10.0650221343,49.5872126616,43.8168811536,0.0,5.770331508
 11/24  02:00:00,44.187631051,5.54966014539,0.0293247974382,10.9221887559,10.0992000411,10.047477231,43.9084918113,43.8884918113,0.0,0.02
 11/24  03:00:00,42.9577428168,5.57014629595,0.0231177782388,11.5375771473,8.25718729233,10.0299323277,49.124140623,43.3615346142,0.0,5.76260600886
 11/24  04:00:00,43.3403350415,5.58240910537,0.0185014445634,11.9125224364,8.25718729233,10.0299323277,48.8841603564,43.1214165416,0.0,5.76274381481
 11/24  05:00:00,45.1673360488,5.58958906022,0.0146475258981,12.1294430638,8.25718729233,11.6354268332,48.5919987564,42.8219075754,0.0,5.77009118093
 11/24  06:00:00,52.2554786427,5.57157056217,0.0151717403537,11.6549714362,12.1011305571,15.3678112995,46.8480295835,41.0559928698,0.0,5.79203671376
 11/24  07:00:00,77.0872816324,5.42227309146,0.0582771262543,7.06394960041,19.7275818095,37.2640762949,56.4424309886,38.9946734837,0.0,17.447757505
 11/24  08:00:00,87.6761764529,5.42610331286,0.882923005752,3.87165174234,24.3117294858,51.2795993405,59.0940958413,35.7141979136,0.0,23.3798979277
 11/24  09:00:00,76.1424766115,5.41259104156,0.661077597783,5.7331311474,23.6694662846,40.6342015617,62.6378537595,27.1527905419,0.0,35.4850632176
 11/24  10:00:00,72.4678718002,5.4546028764,3.26941675737,4.41594325245,23.6694662846,35.6302164847,69.6021589998,22.1251315975,18.025,29.4520274023
 11/24  11:00:00,55.0973958262,5.46257581219,3.53980742306,4.36408779839,18.7433767983,22.9618409725,65.7971132271,18.39248064,18.025,29.3796325871
 11/24  12:00:00,54.7597051131,5.50343707167,4.06572024039,3.46214512362,18.7433767983,22.9618409725,57.0080724057,15.5372724882,18.025,23.4457999175
 11/24  13:00:00,53.9773779866,5.5106846822,4.12359858396,2.57124519614,18.5889407304,23.1597249699,53.9555557494,12.4912260789,18.025,23.4393296705
 11/24  14:00:00,53.4924626045,5.49009971485,4.06103306359,1.92297528277,18.7433767983,23.2517909448,52.3777044554,10.9088320477,18.025,23.4438724077
 11/24  15:00:00,52.8529154705,5.45655505416,3.88687820727,1.49112666555,18.7433767983,23.2517909448,58.1639660134,10.8404595306,18.025,29.2985064827
 11/24  16:00:00,51.9498586851,5.4017693207,3.54715655786,1.27253252439,18.7433767983,22.9618409725,55.1568313058,13.7004554711,18.025,23.4313758347
 11/24  17:00:00,60.7846282219,5.3473329199,2.34066731943,1.26488805771,18.7433767983,27.431320555,40.5688660795,16.773842156,18.025,5.77002392352
 11/24  18:00:00,72.9530624465,5.38454186288,1.06806737479,0.596190857657,17.6635504202,40.6971502883,25.3224677968,19.53833346,0.0,5.78413433678
 11/24  19:00:00,79.7522523937,5.42515983447,1.45833274578,0.458983934143,27.5259009287,37.3340067412,42.7284459773,25.3041900992,0.0,17.4242558781
 11/24  20:00:00,82.3916018411,5.45523088495,1.67614805228,0.52556350245,33.8341110165,33.3544677425,40.4804246573,28.9024345078,0.0,11.5779901495
 11/24  21:00:00,91.2024059797,5.5474352021,2.24452137186,0.521628280916,36.5179666069,38.8247702939,44.6396304589,33.0624381104,0.0,11.5771923485
 11/24  22:00:00,85.9666716259,5.57947021321,2.41751652667,0.595282169941,32.965339924,36.8579353714,47.0174732992,35.3782571402,0.0,11.639216159
 11/24  23:00:00,61.9157720331,5.41440436055,1.14352763543,1.53105559108,25.6355707503,20.6438685092,55.9118711262,38.5299473057,0.0,17.3819238205
 11/24  24:00:00,43.810081364,5.37002928029,0.375042097109,3.79181158017,15.0252895274,11.7056064465,47.1082324713,41.3304826684,0.0,5.77774980281
 11/25  01:00:00,40.9942021504,5.37709587255,0.17258995737,4.99731239218,12.8411359301,10.0650221343,48.8875877558,43.1172335536,0.0,5.77035420221
 11/25  02:00:00,42.5204549896,5.41295997745,0.0812079012034,6.58034483589,12.8411359301,10.0650221343,50.5519117652,44.7889440822,0.0,5.76296768302
 11/25  03:00:00,39.5527585624,5.45852997973,0.0321304955155,8.23519560646,8.25718729233,10.0299323277,45.8740160239,45.8540160239,0.0,0.02
 11/25  04:00:00,40.766671853,5.49651381031,0.0252419885287,9.41801163528,8.25718729233,10.0299323277,53.0373970998,47.2747069224,0.0,5.76269017736
 11/25  05:00:00,43.2870579413,5.52363063174,0.0196357066265,10.310131907,8.25718729233,11.6354268332,54.3743910886,48.6047636239,0.0,5.76962746469
 11/25  06:00:00,48.1034533919,5.54246794238,0.0151703930783,10.9537072978,8.71707943955,15.3327214929,54.3425117584,48.5647545016,0.0,5.7777572568
 11/25  07:00:00,67.2600803521,5.51064876487,0.0229389325213,10.0380779526,18.5082010057,25.6353820695,59.8882442226,48.3228450503,0.0,11.5653991722
 11/25  08:00:00,75.7639692622,5.48502395269,0.446220167283,7.46024826813,19.4083231844,41.0650158608,64.5097055745,47.0599490755,0.0,17.4497564989
 11/25  09:00:00,95.9336445521,5.59121479212,2.21216995405,3.76444184793,26.3286599382,57.9988325916,79.3387369838,37.6695661772,0.0,41.6691708066
 11/25  10:00:00,82.4386323338,5.54055845813,3.7084778333,3.97847205464,26.3286599382,42.8504436482,85.0736765713,31.5680641398,18.025,35.4806124315
 11/25  11:00:00,58.7428438137,5.51061008039,3.74905446278,4.26651860575,21.7447113004,23.4437158914,72.8303668258,25.3471868678,18.025,29.458179958
 11/25  12:00:00,55.8786348176,5.52635420541,4.11572836906,3.48191979422,19.3027497915,23.426170988,62.9244399329,21.3953695302,18.025,23.5040704027
 11/25  13:00:00,55.1231087975,5.50700747296,3.94031040374,2.77927346371,19.1483137236,23.7250123474,68.2331799293,20.9080311477,18.025,29.3001487815
 11/25  14:00:00,54.5052299861,5.499243179,4.00179723846,1.9621325824,19.3027497915,23.7161209604,58.3971271151,16.9394875098,18.025,23.4326396053
 11/25  15:00:00,53.7973283927,5.46855781848,3.86624571962,1.4204666666,19.3027497915,23.7161209604,57.5879400915,16.1255562727,18.025,23.4373838187
 11/25  16:00:00,52.8103170441,5.39568170707,3.38924430717,1.27328027599,19.3027497915,23.426170988,60.7658084645,19.2986891551,18.025,23.4421193094
 11/25  17:00:00,63.7780489402,5.35749387911,2.26776585146,1.41334213555,19.3027497915,27.8956505705,45.2764013332,21.4813293486,18.025,5.77007198464
 11/25  18:00:00,70.8034377751,5.38289972568,0.945542498938,1.11292879807,18.2229234133,37.5968344597,30.7998279991,25.0232657831,0.0,5.77656221599
 11/25  19:00:00,84.8347893117,5.44722293269,1.53365036691,0.538418667138,32.690315043,37.0816133363,40.850006245,29.2997254643,0.0,11.5502807807
 11/25  20:00:00,85.4424632319,5.51240615476,2.00095353995,0.501656752293,36.8143715336,33.066984531,42.2972024426,30.7177583074,0.0,11.5794441352
 11/25  21:00:00,91.462592747,5.62064624609,2.67331726815,0.501101936655,36.3493007332,38.7721355839,45.2822239459,33.7035371055,0.0,11.5786868404
 11/25  22:00:00,89.4474089776,5.62472223505,2.66785128616,0.605171641612,36.1807251679,36.8228455648,47.2597666151,35.6801742007,0.0,11.5795924143
 11/25  23:00:00,67.2273011178,5.4382893436,1.32910510331,1.22979145562,31.0351095914,20.6438685092,56.1874975561,38.7382274603,0.0,17.4492700958
 11/25  24:00:00,46.0007444144,5.38341835644,0.531728604651,3.410077438,17.4250845679,11.7056064465,46.6294109772,40.8368509113,0.0,5.79256006587
 11/26  01:00:00,40.6246955995,5.38189768676,0.333281383802,4.34288626848,12.925468867,10.100111941,47.4519806996,41.681646056,0.0,5.77033464359
 11/26  02:00:00,41.4213586055,5.39502537991,0.230587485273,5.23037685015,12.925468867,10.100111941,46.5470114503,40.7839661235,0.0,5.76304532677
 11/26  03:00:00,37.9453417499,5.41478370515,0.0829823204611,6.50124544622,8.34152022915,10.0650221343,45.980110832,40.2173320162,0.0,5.76277881583
 11/26  04:00:00,38.7382798382,5.435162177,0.0443567786219,7.31243239003,8.34152022915,10.0650221343,40.3391628633,40.3191628633,0.0,0.02
 11/26  05:00:00,40.5617761848,5.44136018054,0.0310180144304,7.53631156642,8.34152022915,11.6705166398,44.8391955374,39.0692730375,0.0,5.76992249987
 11/26  06:00:00,44.8478436161,5.44578015409,0.0279387901817,7.66258814603,8.80141237637,15.3678112995,48.6846411732,37.1493103303,0.0,11.5353308429
 11/26  07:00:00,63.5424987581,5.4148459711,0.122023214895,6.31721158325,18.5082010057,25.6353820695,41.3229668584,35.5319902602,0.0,5.79097659819
 11/26  08:00:00,72.4773724965,5.45282147374,1.0554344824,3.4772064873,19.4926561212,41.1001056674,50.3501836221,32.8995418532,0.0,17.4506417689
 11/26  09:00:00,94.4608202589,5.61560338647,3.08392651954,1.3954557222,26.3286599382,57.9988325916,67.6166216145,25.9469895863,0.0,41.6696320282
 11/26  10:00:00,80.3886716497,5.46216367439,3.82689534202,2.00790258735,26.2443270014,42.8153538416,78.4175084821,24.9086301999,18.025,35.4838782822
 11/26  11:00:00,57.1522646354,5.3520543432,2.84836037779,3.73518130901,21.7447113004,23.4437158914,72.9135676427,25.4287703005,18.025,29.4597973422
 11/26  12:00:00,54.887216113,5.34539289834,2.80246132813,3.92501274563,19.3449162599,23.4437158914,72.1487932384,24.744717093,18.025,29.3790761453
 11/26  13:00:00,54.6159219219,5.33559880466,2.61880810723,3.70528621271,19.190480192,23.7425572507,66.1667332148,24.6985780604,18.025,23.4431551545
 11/26  14:00:00,54.3351907363,5.32763944473,2.56971296482,3.45548564704,19.260583323,23.698576057,63.6550749551,22.1874155934,18.025,23.4426593617
 11/26  15:00:00,54.1523501414,5.32239242318,2.54811663738,3.29948601091,19.260583323,23.698576057,69.3678928597,22.038101628,18.025,29.3047912316
 11/26  16:00:00,53.9089214165,5.32344223144,2.52033028195,3.37274881413,19.260583323,23.4086260847,65.5005700252,24.0430764458,18.025,23.4324935794
 11/26  17:00:00,65.423031859,5.33156948356,1.61538523015,3.7963392128,19.260583323,27.8781056672,48.9954508955,25.2007659067,18.025,5.76968498872
 11/26  18:00:00,71.463304503,5.32698708851,0.369870365406,2.46408986629,18.1807569449,37.5792895564,31.2196396437,25.4418783738,0.0,5.7777612699
 11/26  19:00:00,84.8307292485,5.39485556418,1.15283551518,1.08695912735,32.6059821062,37.0465235296,34.4588736824,28.6737834333,0.0,5.78509024912
 11/26  20:00:00,85.485487977,5.47610561137,1.78963685491,0.792289714492,36.8143715336,33.066984531,41.0848613804,29.5048100669,0.0,11.5800513135
 11/26  21:00:00,91.5552498481,5.59646358596,2.64979580071,0.522034059098,36.43363367,38.8072253906,42.2381439968,30.6592343799,0.0,11.5789096168
 11/26  22:00:00,89.1525216263,5.60259729599,2.65482427753,0.464852466376,36.0963922311,36.7877557581,42.4080218584,30.8275326774,0.0,11.580489181
 11/26  23:00:00,66.7196521567,5.41444673573,1.27396438945,0.920536804442,30.9507766546,20.6087787026,49.3426355055,31.8924587994,0.0,17.4501767061
 11/26  24:00:00,44.0606126068,5.29724094138,0.304492894933,1.78334994947,17.4250845679,11.7056064465,44.4409504314,32.8766027058,0.0,11.5643477256
 11/27  01:00:00,37.692294564,5.31919609647,0.172328404978,2.95345638491,11.6412384099,10.0650221343,38.7697734527,32.9994107158,0.0,5.77036273689
 11/27  02:00:00,37.0955376315,5.34175032258,0.0969702982947,3.97035102065,10.0992000411,10.047477231,33.4970785822,33.4770785822,0.0,0.02
 11/27  03:00:00,35.8173798913,5.3559765172,0.0558422060488,4.57865222653,8.25718729233,10.0299323277,39.4558568392,33.6929136319,0.0,5.76294320735
 11/27  04:00:00,36.2357964963,5.36796303092,0.0458820411623,4.99504086326,8.25718729233,10.0299323277,39.8695431321,34.1064176652,0.0,5.76312546694
 11/27  05:00:00,38.1366401132,5.37648713538,0.0410511995293,5.28543425039,8.25718729233,11.6354268332,40.222110487,34.4516972338,0.0,5.7704132532
 11/27  06:00:00,45.4456779482,5.36764611511,0.0410051520477,5.02324115398,12.1011305571,15.3678112995,44.7590912488,33.1938850574,0.0,11.5652061914
 11/27  07:00:00,72.6241369963,5.40086293112,1.12302236303,1.55743456254,19.7275818095,37.2640762949,46.1123783402,31.6605796293,0.0,14.4517987109
 11/27  08:00:00,86.7309900918,5.60259324218,2.71903348403,0.91382269771,24.3117294858,51.2795993405,50.0172398338,29.4603958994,0.0,20.5568439344
 11/27  09:00:00,72.5031438825,5.32471180522,0.956716394855,1.88600851944,23.6694662846,40.6342015617,59.0891419782,23.6002256557,0.0,35.4889163225
 11/27  10:00:00,70.2603330361,5.33127630847,2.768796665,2.83232849013,23.6694662846,35.6302164847,70.6699193507,23.1850589502,18.025,29.4598604005
 11/27  11:00:00,54.2894377345,5.35390150277,2.66728832894,4.5373066687,18.7433767983,22.9618409725,70.8622141288,23.4525985001,18.025,29.3846156288
 11/27  12:00:00,53.8606111329,5.34149482925,2.69235669523,4.09834575964,18.7433767983,22.9618409725,64.6581713262,23.1878326461,18.025,23.4453386801
 11/27  13:00:00,52.7765836372,5.32151074485,2.63756536506,3.04564357258,18.5889407304,23.1597249699,63.1491137536,21.676589653,18.025,23.4475241006
 11/27  14:00:00,52.8446330076,5.31167070336,2.5041725646,3.01042671184,18.7433767983,23.2517909448,68.074369773,20.7555424312,18.025,29.2938273418
 11/27  15:00:00,52.4012809699,5.31678082458,2.6590049598,2.40713344464,18.7433767983,23.2517909448,61.3358220537,19.8731048805,18.025,23.4377171732
 11/27  16:00:00,51.9114174251,5.29630609137,2.51137605448,2.37532101131,18.7433767983,22.9618409725,63.3791011336,21.9113200809,18.025,23.4427810527
 11/27  17:00:00,63.2403237413,5.29954376441,1.66771966242,2.55730767079,18.7433767983,27.431320555,46.5454450897,22.7501829636,18.025,5.77026212609
