Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  18:00:00,73.2562056073,5.33693726328,0.677111068774,1.33787327186,17.6635504202,40.6971502883,35.0252760441,23.4746178251,0.0,11.550658219
 11/27  19:00:00,79.8631639765,5.3941408164,1.21856831664,0.840651907984,27.5259009287,37.3340067412,38.6320610549,27.006968422,0.0,11.625092633
 11/27  20:00:00,82.6081679469,5.453041571,1.69932580783,0.72111351572,33.8341110165,33.3544677425,39.7487187447,28.1704161039,0.0,11.5783026408
 11/27  21:00:00,91.5655387439,5.58424901014,2.64371820287,0.448729870009,36.5179666069,38.8247702939,41.5350889267,29.9568978314,0.0,11.5781910953
 11/27  22:00:00,86.1488056869,5.61452077301,2.79006507042,0.369784712093,32.965339924,36.8579353714,47.6815489624,30.231678953,0.0,17.4498700094
 11/27  23:00:00,61.3383003386,5.40600217622,1.23365570549,0.871833471574,25.6355707503,20.6438685092,42.9858262376,31.3901661736,0.0,11.595660064
 11/27  24:00:00,41.6301478678,5.29530697153,0.289620601018,1.77200782418,15.0252895274,11.7056064465,38.3460906843,32.5681521276,0.0,5.77793855667
 11/28  01:00:00,37.6533401951,5.31383290967,0.155171213383,2.937018577,11.6412384099,10.0650221343,38.4487449036,32.6781206767,0.0,5.77062422684
 11/28  02:00:00,37.0060819532,5.33873498479,0.0904039181685,3.89047296375,10.0992000411,10.047477231,38.9918569396,33.2289106241,0.0,5.76294631553
 11/28  03:00:00,35.7475198426,5.35499766953,0.0556066898762,4.51000209976,8.25718729233,10.0299323277,39.0879339951,33.3250896906,0.0,5.76284430455
 11/28  04:00:00,36.1716786471,5.36705276383,0.0452622485966,4.93245101892,8.25718729233,10.0299323277,39.7795528463,34.0165258408,0.0,5.76302700548
 11/28  05:00:00,38.0781260502,5.37568968592,0.0404564059779,5.22830936435,8.25718729233,11.6354268332,40.1675179176,34.3973464884,0.0,5.77017142916
 11/28  06:00:00,45.4093228051,5.36741395249,0.0402984000454,4.98782012124,12.1011305571,15.3678112995,39.0824024968,33.2892405466,0.0,5.7931619502
 11/28  07:00:00,72.4915876319,5.38892690665,1.03408988462,1.52574308395,19.7275818095,37.2640762949,49.2962128987,31.845610754,0.0,17.4506021447
 11/28  08:00:00,86.6003210005,5.5950131525,2.66750925349,0.842239661801,24.3117294858,51.2795993405,52.428440606,29.0445203218,0.0,23.3839202842
 11/28  09:00:00,72.3285903739,5.31595618117,0.909313661411,1.7676037041,23.6694662846,40.6342015617,58.8522037097,23.3569006044,0.0,35.4953031053
 11/28  10:00:00,70.2344092101,5.32923027929,2.69699452949,2.88024544815,23.6694662846,35.6302164847,71.5288939832,24.0452809745,18.025,29.4586130086
 11/28  11:00:00,54.5271412495,5.36292092688,2.61502261007,4.8182506753,18.7433767983,22.9618409725,72.1550611729,24.745273903,18.025,29.3847872699
 11/28  12:00:00,54.7036500685,5.36926302545,2.63667117285,4.96929819445,18.7433767983,22.9618409725,65.7228085197,24.2485184478,18.025,23.4492900719
 11/28  13:00:00,54.4980274384,5.36412662463,2.4694807362,4.89255547998,18.5889407304,23.1597249699,64.7271712865,23.2568686656,18.025,23.4453026209
 11/28  14:00:00,54.5754406986,5.3608976579,2.39807747104,4.79809519718,18.7433767983,23.2517909448,63.753873206,22.2801313371,18.025,23.4487418689
 11/28  15:00:00,54.7073915051,5.36612456986,2.36791770812,4.95498272933,18.7433767983,23.2517909448,69.9594266897,22.6374835388,18.025,29.2969431509
 11/28  16:00:00,54.2944195567,5.3621534675,2.37260960404,4.83124109661,18.7433767983,22.9618409725,65.6475166552,24.183283082,18.025,23.4392335732
 11/28  17:00:00,65.2612231983,5.35719249934,1.58880642261,4.59946693411,18.7433767983,27.431320555,47.8287547254,24.0342445933,18.025,5.76951013206
 11/28  18:00:00,74.2643616579,5.32774255185,0.303113340116,2.72921767078,17.6635504202,40.6971502883,30.1646538024,24.3792760461,0.0,5.78537775636
 11/28  19:00:00,79.9293773421,5.33730767561,0.651026757483,1.53122776663,27.5259009287,37.3340067412,45.3818523657,27.9533680455,0.0,17.4284843202
 11/28  20:00:00,82.3984376119,5.39435256594,1.16407238167,1.10531795079,33.8341110165,33.3544677425,40.7650299392,29.1847006129,0.0,11.5803293262
 11/28  21:00:00,91.4601710161,5.5392710623,2.23281180673,0.799236537018,36.5179666069,38.8247702939,42.6613821324,31.0803484482,0.0,11.5810336842
 11/28  22:00:00,86.0580736332,5.57177475158,2.44235344079,0.669500223641,32.965339924,36.8579353714,48.9553373794,31.5033811,0.0,17.4519562794
 11/28  23:00:00,61.2402322496,5.35951393482,0.84678844577,1.20711371886,25.6355707503,20.6438685092,44.4965699809,32.9011873528,0.0,11.5953826281
 11/28  24:00:00,42.949709445,5.3238054181,0.153221574185,3.19946633861,15.0252895274,11.7056064465,39.9560836553,34.1781361997,0.0,5.77794745554
 11/29  01:00:00,39.2599457234,5.36031896923,0.0944730279838,4.55783267387,11.6412384099,10.0650221343,40.2789987411,34.5085813168,0.0,5.77041742431
 11/29  02:00:00,38.4192667108,5.37973286885,0.0639997632231,5.28906040521,10.0992000411,10.047477231,41.0791096221,35.3160032167,0.0,5.76310640539
 11/29  03:00:00,37.1023303367,5.39501737927,0.0472349165465,5.83316218848,8.25718729233,10.0299323277,41.5145154517,35.7516445151,0.0,5.76287093663
 11/29  04:00:00,37.4894899659,5.40624690153,0.0418078958349,6.21452111415,8.25718729233,10.0299323277,36.4570159391,36.4370159391,0.0,0.02
 11/29  05:00:00,39.3762658003,5.41415208782,0.0370056002931,6.49143327249,8.25718729233,11.6354268332,42.717198232,36.946472342,0.0,5.77072588991
 11/29  06:00:00,46.7408398342,5.40676660727,0.0366120911546,6.28366376475,12.1011305571,15.3678112995,47.6535916774,36.0873192235,0.0,11.5662724538
 11/29  07:00:00,73.0219547929,5.35269688456,0.545884446089,2.58053286811,19.7275818095,37.2640762949,52.3390210645,34.8885727554,0.0,17.4504483091
 11/29  08:00:00,86.4481786949,5.53609125705,2.22006426111,1.19645112421,24.3117294858,51.2795993405,55.893469961,32.5074005639,0.0,23.3860693971
 11/29  09:00:00,72.9544522323,5.32796703462,0.797310018221,2.4934487657,23.6694662846,40.6342015617,60.8530851918,25.360168296,0.0,35.4929168958
 11/29  10:00:00,70.3968581166,5.33412102474,2.67790403722,3.05688526076,23.6694662846,35.6302164847,70.9714928891,23.4889938132,18.025,29.4574990759
 11/29  11:00:00,54.3927546213,5.35668481498,2.67561952345,4.62949893966,18.7433767983,22.9618409725,69.9530636203,22.5426728415,18.025,29.3853907788
 11/29  12:00:00,54.1837373379,5.3482094487,2.73069330801,4.37641364901,18.7433767983,22.9618409725,63.0313491783,21.5566899683,18.025,23.44965921
 11/29  13:00:00,53.6576539215,5.33649307926,2.57074335174,3.97854947894,18.5889407304,23.1597249699,61.3314982683,19.8626500839,18.025,23.4438481844
 11/29  14:00:00,53.625378787,5.33067083017,2.52358678202,3.75274815953,18.7433767983,23.2517909448,60.2815346771,18.8073694091,18.025,23.4491652681
 11/29  15:00:00,53.3812708028,5.3244753708,2.51179548272,3.52662676512,18.7433767983,23.2517909448,65.9063805374,18.5800735211,18.025,29.3013070163
 11/29  16:00:00,52.9154543618,5.32005328758,2.49265199812,3.3743307465,18.7433767983,22.9618409725,61.990347239,20.5271457679,18.025,23.4382014711
 11/29  17:00:00,64.2416320899,5.32677096507,1.66591436,3.53318677151,18.7433767983,27.431320555,45.7786248379,21.9832249337,18.025,5.77039990419
 11/29  18:00:00,73.3114296023,5.30182073898,0.327381953719,1.77793494481,17.6635504202,40.6971502883,28.9155469919,23.1308559032,0.0,5.78469108875
 11/29  19:00:00,79.4530004521,5.33014813457,0.724580992954,0.988445270626,27.5259009287,37.3340067412,44.4701186843,27.0412860612,0.0,17.4288326231
 11/29  20:00:00,82.2344274708,5.39790873121,1.27921869392,0.822599669707,33.8341110165,33.3544677425,39.6811864472,28.1000311399,0.0,11.5811553074
 11/29  21:00:00,91.3032525898,5.53663196249,2.28279485897,0.594968025768,36.5179666069,38.8247702939,42.6401630836,31.059628766,0.0,11.5805343177
 11/29  22:00:00,85.918873866,5.55923148184,2.3900299886,0.595154735902,32.965339924,36.8579353714,50.9600482475,33.5071523464,0.0,17.452895901
 11/29  23:00:00,61.1263502175,5.35152773679,0.824448572729,1.12354836081,25.6355707503,20.6438685092,45.8414026626,34.2454962458,0.0,11.5959064168
 11/29  24:00:00,42.8023945292,5.31819303422,0.14557872664,3.06540201116,15.0252895274,11.7056064465,41.8584111198,36.0803998149,0.0,5.77801130492
 11/30  01:00:00,39.8711650462,5.37636678232,0.0833682862211,5.16410508984,11.6412384099,10.0650221343,44.8435819999,39.0728125811,0.0,5.77076941887
 11/30  02:00:00,39.9998405448,5.42478592657,0.0498121830126,6.83876588597,10.0992000411,10.047477231,49.4460020985,43.6826924767,0.0,5.7633096218
 11/30  03:00:00,39.1348667085,5.4553399991,0.0408042657164,7.81180430443,8.25718729233,10.0299323277,50.6733923327,44.9103088145,0.0,5.76308351826
 11/30  04:00:00,39.4729322685,5.46580817206,0.0357114222068,8.14449613153,8.25718729233,10.0299323277,43.6562789101,43.6362789101,0.0,0.02
 11/30  05:00:00,41.3258367991,5.47330708672,0.0315525222629,8.38729858179,8.25718729233,11.6354268332,48.1014856068,42.3310846919,0.0,5.77040091489
 11/30  06:00:00,49.0948527228,5.47718633831,0.0302403258461,8.5736215972,12.1011305571,15.3678112995,53.8602191654,42.2949109276,0.0,11.5653082378
 11/30  07:00:00,75.1743131878,5.39038370649,0.28875227427,4.95232505607,19.7275818095,37.2640762949,59.4542577276,42.0041357661,0.0,17.4501219614
 11/30  08:00:00,86.8821863612,5.48078177479,1.59275589385,2.31306209397,24.3117294858,51.2795993405,62.9583817905,39.5727023935,0.0,23.385679397
 11/30  09:00:00,75.3535970209,5.3851515259,0.517391932392,5.1153171371,23.6694662846,40.6342015617,65.6793946656,30.1854875052,0.0,35.4939071603
 11/30  10:00:00,72.5899290743,5.38950442294,2.34582270757,5.52664676036,23.6694662846,35.6302164847,75.0052338951,27.5214567132,18.025,29.4587771819
 11/30  11:00:00,56.2309631068,5.41575082992,2.55023720021,6.53401844126,18.7433767983,22.9618409725,71.9605562672,24.5485305721,18.025,29.3870256951
 11/30  12:00:00,55.5661306672,5.39483519573,2.66824458224,5.77462633945,18.7433767983,22.9618409725,62.7108291661,21.2351108307,18.025,23.4507183354
 11/30  13:00:00,54.7785739552,5.37330412788,2.55290914608,5.08048903238,18.5889407304,23.1597249699,59.6378761655,18.1678354537,18.025,23.4450407118
 11/30  14:00:00,54.6259236345,5.36112452205,2.51900615598,4.72741612281,18.7433767983,23.2517909448,58.5747485053,17.0992352482,18.025,23.4505132572
 11/30  15:00:00,54.3966416621,5.35418975329,2.52953588334,4.49453975714,18.7433767983,23.2517909448,64.3539002573,17.0262265926,18.025,29.3026736647
 11/30  16:00:00,53.9086003932,5.34894774135,2.53964350827,4.29158709937,18.7433767983,22.9618409725,60.2278912262,18.7630308072,18.025,23.4398604189
 11/30  17:00:00,64.9348059999,5.34609024008,1.73852626426,4.13442544816,18.7433767983,27.431320555,43.4282340551,19.6327583241,18.025,5.77047573101
 11/30  18:00:00,74.4350490741,5.32415047526,0.210149301518,2.99645128345,17.6635504202,40.6971502883,29.661360354,23.8760421637,0.0,5.78531819025
 11/30  19:00:00,80.5036687272,5.33532323807,0.44519940407,2.31331046053,27.5259009287,37.3340067412,48.4823090039,31.0522820784,0.0,17.4300269254
 11/30  20:00:00,82.2435367281,5.34687983234,0.744044484845,1.41790295349,33.8341110165,33.3544677425,44.2188434344,32.6371612577,0.0,11.5816821767
 11/30  21:00:00,91.2049985944,5.47346801724,1.71262043226,1.1300445865,36.5179666069,38.8247702939,47.118297113,35.5369466071,0.0,11.5813505059
 11/30  22:00:00,85.9949859095,5.51209693077,1.93903265734,1.16938836746,32.965339924,36.8579353714,55.1076358706,37.6545519745,0.0,17.4530838961
 11/30  23:00:00,62.4468426151,5.34912366764,0.443434890907,2.82745110417,25.6355707503,20.6438685092,51.7972165693,40.2012076522,0.0,11.5960089171
 11/30  24:00:00,46.4437018115,5.42139773348,0.0833268697228,6.66575184846,15.0252895274,11.7056064465,49.1680253292,43.3898818891,0.0,5.77814344005
 12/01  01:00:00,43.2936270998,5.47482245161,0.0484794986966,8.5229967432,11.6412384099,10.0650221343,52.0956006661,46.3250030475,0.0,5.77059761865
 12/01  02:00:00,43.3849188516,5.52382371769,0.0391810014543,10.1354349675,10.0992000411,10.047477231,54.8338489001,49.0705770221,0.0,5.76327187795
 12/01  03:00:00,43.1004587288,5.57298104817,0.0303679147208,11.6701884024,8.25718729233,10.0299323277,57.264606869,51.5015503462,0.0,5.76305652285
 12/01  04:00:00,44.4993441412,5.61390527611,0.0232129657916,13.0353061355,8.25718729233,10.0299323277,54.0097330929,53.9897330929,0.0,0.02
 12/01  05:00:00,45.770976656,5.605233479,0.0198783813137,12.7121825359,8.25718729233,11.6354268332,56.0078690533,50.2370634188,0.0,5.77080563452
 12/01  06:00:00,52.3873672284,5.57601382644,0.0206333724819,11.7769100716,12.1011305571,15.3678112995,56.9979875124,45.4321957967,0.0,11.5657917156
 12/01  07:00:00,77.7759700656,5.44930769968,0.113812054337,7.66998824907,19.7275818095,37.2640762949,62.3893479717,44.9378505456,0.0,17.4514974261
 12/01  08:00:00,88.3088703123,5.43184205441,0.715982427624,4.66544410423,24.3117294858,51.2795993405,65.3133073761,41.9237444141,0.0,23.389562962
 12/01  09:00:00,77.7258235491,5.442964257,0.32048880218,7.62662397361,23.6694662846,40.6342015617,68.4376547062,32.9376187258,0.0,35.5000359804
 12/01  10:00:00,74.3694249151,5.43692025794,2.15756014984,7.44698304446,23.6694662846,35.6302164847,77.8386017629,30.3513366625,18.025,29.4622651004
 12/01  11:00:00,58.3201573282,5.48113363041,2.32875802403,8.77930242799,18.7433767983,22.9618409725,77.7253958683,30.3107366047,18.025,29.3896592636
 12/01  12:00:00,57.7399850103,5.46314396046,2.34200655113,8.20640593859,18.7433767983,22.9618409725,71.7563677545,30.2777180565,18.025,23.453649698
 12/01  13:00:00,56.1274344792,5.41567734039,2.19421537351,6.74566631693,18.5889407304,23.1597249699,69.1080933352,27.6362222259,18.025,23.4468711093
 12/01  14:00:00,55.9210705395,5.40239370315,2.20536003999,6.29493525003,18.7433767983,23.2517909448,73.4686969866,26.1322810053,18.025,29.3114159813
 12/01  15:00:00,55.6902271257,5.39674785846,2.21527803134,6.05982505607,18.7433767983,23.2517909448,67.6157019304,26.1521989059,18.025,23.4385030245
 12/01  16:00:00,55.490626384,5.4008329797,2.19198332289,6.1693830768,18.7433767983,22.9618409725,70.3892936333,28.9201076489,18.025,23.4441859844
 12/01  17:00:00,67.4580751078,5.4274914845,1.30104654314,7.01376872071,18.7433767983,27.431320555,55.9239488069,32.1283641609,18.025,5.77058464606
 12/01  18:00:00,77.3382671262,5.3946043585,0.0937568522767,5.94559982735,17.6635504202,40.6971502883,48.102250142,36.5507821384,0.0,11.5514680037
 12/01  19:00:00,83.4682704765,5.40005512425,0.255352831863,5.40301778551,27.5259009287,37.3340067412,54.8310192488,43.2040599658,0.0,11.626959283
 12/01  20:00:00,85.7939979896,5.41259947166,0.424208760002,5.22247373601,33.8341110165,33.3544677425,57.9468781188,46.3660945696,0.0,11.5807835492
 12/01  21:00:00,93.3704020486,5.44627835876,0.954849879319,4.08040186243,36.5179666069,38.8247702939,61.6804221989,50.1015361271,0.0,11.5788860718
 12/01  22:00:00,88.1797570482,5.47493298327,1.15344628054,4.17689852829,32.965339924,36.8579353714,69.5184269691,52.0662408979,0.0,17.4521860712
 12/01  23:00:00,67.9449070777,5.47326609388,0.155642758105,8.48915629402,25.6355707503,20.6438685092,66.4097635149,54.8127849482,0.0,11.5969785667
 12/01  24:00:00,52.9729348923,5.60117076076,0.0382018643274,13.0603312393,15.0252895274,11.7056064465,64.5805635564,58.8021989652,0.0,5.7783645912
 12/02  01:00:00,51.7993677004,5.68140415563,0.0285084490478,15.6422253458,12.8411359301,10.0650221343,67.5508896162,61.7800360765,0.0,5.77085353968
 12/02  02:00:00,53.6897291433,5.73683021136,0.0214492245194,17.485488059,12.8411359301,10.0650221343,69.9048335309,64.1415233702,0.0,5.76331016077
 12/02  03:00:00,51.2320020089,5.79943757137,0.0115193549706,19.5941208028,8.25718729233,10.0299323277,71.7481152035,65.9848649734,0.0,5.76325023007
 12/02  04:00:00,53.0954429854,5.85244745098,0.00404047181932,21.4120309194,8.25718729233,10.0299323277,74.1725367209,68.409948931,0.0,5.76258778993
 12/02  05:00:00,56.4020111136,5.90061386834,0.0,23.0677116964,8.25718729233,11.6354268332,76.8837046773,71.1129649817,0.0,5.7707396956
 12/02  06:00:00,62.0676509614,5.944762461,0.0,24.5307483421,8.71707943955,15.3327214929,77.9903465927,72.2120444193,0.0,5.77830217341
 12/02  07:00:00,80.2992823954,5.88043460861,0.0,22.7303894529,18.5082010057,25.6353820695,81.6933180399,70.1268261699,0.0,11.56649187
 12/02  08:00:00,86.4740436937,5.73745034875,0.0223191018133,18.3417201824,19.4083231844,41.0650158608,82.739477432,65.2849147764,0.0,17.4545626556
 12/02  09:00:00,102.472482038,5.56769923549,0.294953992193,12.2439069582,26.3286599382,57.9988325916,93.6442085735,51.9490455608,0.0,41.6951630127
 12/02  10:00:00,87.8757734121,5.55941032144,2.08730615781,11.0178627522,26.3286599382,42.8504436482,92.6875920181,45.0795721211,18.025,29.583019897
 12/02  11:00:00,64.0468802281,5.55530238718,2.31053377493,10.9643319401,21.7447113004,23.4437158914,93.7896025904,40.4045840965,18.025,35.3600184938
 12/02  12:00:00,59.7884558085,5.54280508483,2.82681661755,8.66416323889,19.3027497915,23.426170988,77.4427819435,35.9046823355,18.025,23.5130996079
 12/02  13:00:00,58.381581827,5.54086221631,3.02671649448,6.91746145653,19.1483137236,23.7250123474,80.1588376683,32.8276376217,18.025,29.3062000465
 12/02  14:00:00,57.486926122,5.5271767013,3.08604026792,5.83162663312,19.3027497915,23.7161209604,71.1525516893,29.6847782008,18.025,23.4427734885
 12/02  15:00:00,56.5541604207,5.48771126039,2.96124285595,5.06312069785,19.3027497915,23.7161209604,71.4296553319,29.9560450801,18.025,23.4486102518
 12/02  16:00:00,55.581301307,5.4222411957,2.53307223991,4.87384947888,19.3027497915,23.426170988,80.486490908,33.1525577168,18.025,29.3089331911
 12/02  17:00:00,66.6530466497,5.38000169058,1.28233319281,5.25124435997,19.3027497915,27.8956505705,59.6924891209,35.8968230918,18.025,5.77066602904
 12/02  18:00:00,73.9515137769,5.39072138892,0.30406445335,4.8946331962,18.2229234133,37.5968344597,44.7559246424,38.9775877359,0.0,5.77833690647
 12/02  19:00:00,87.5176831807,5.42248408425,0.66969905459,4.10996735344,32.690315043,37.0816133363,50.2300940314,44.4445000465,0.0,5.78559398489
 12/02  20:00:00,87.6601554288,5.45353785162,0.968485230225,3.81063209373,36.8143715336,33.066984531,58.0119812655,46.4296140243,0.0,11.5823672412
 12/02  21:00:00,93.0326598107,5.50499752288,1.40599703902,3.45408759644,36.3493007332,38.7721355839,60.3305966378,48.7509390291,0.0,11.5796576087
 12/02  22:00:00,91.2813108817,5.51047557654,1.38021516342,3.84090548526,36.1807251679,36.8228455648,61.7689852291,50.187109505,0.0,11.5818757241
 12/02  23:00:00,71.7860966762,5.46256142941,0.513727477634,6.57961431352,31.0351095914,20.6438685092,69.5551002802,52.1014526564,0.0,17.4536476239
 12/02  24:00:00,53.4867964006,5.54119733672,0.040557764075,11.2294740239,17.4250845679,11.7056064465,66.2377331412,54.6720517057,0.0,11.5656814355
 12/03  01:00:00,49.3966402169,5.60030695546,0.0258325081041,13.2038448174,12.925468867,10.100111941,61.8402347389,56.0693552171,0.0,5.77087952183
 12/03  02:00:00,50.7443555424,5.63976231946,0.0192590830689,14.5199478321,12.925468867,10.100111941,57.1635956958,57.1435956958,0.0,0.02
 12/03  03:00:00,47.6925809479,5.6877480311,0.0105574749021,16.0479274633,8.34152022915,10.0650221343,63.4040704714,57.6406565433,0.0,5.76341392813
 12/03  04:00:00,48.8633138143,5.72258111253,0.00434646192883,17.1900366751,8.34152022915,10.0650221343,64.3000147599,58.5367971344,0.0,5.7632176255
 12/03  05:00:00,51.4260257223,5.75091256593,0.000197359168843,18.1218035213,8.34152022915,11.6705166398,65.3416150523,59.5716778576,0.0,5.76993719466
 12/03  06:00:00,56.2946737801,5.77295005632,0.0,18.8101566891,8.80141237637,15.3678112995,65.1185310996,59.340213872,0.0,5.77831722763
 12/03  07:00:00,74.7275030695,5.71973667982,0.000717460962771,17.3185827088,18.5082010057,25.6353820695,70.2301094781,58.6627170083,0.0,11.5673924698
 12/03  08:00:00,81.8148403857,5.6017724833,0.0398700790955,13.6812097035,19.4926561212,41.1001056674,73.7117777623,56.2568893402,0.0,17.4548884221
 12/03  09:00:00,99.0097695692,5.58194767728,1.36812194769,7.69376464906,26.3286599382,57.9988325916,85.654933698,43.958245139,0.0,41.696688559
 12/03  10:00:00,84.9911637148,5.58252752328,3.21623167258,7.10062428781,26.2443270014,42.8153538416,91.4571723921,37.9283800411,18.025,35.5037923509
 12/03  11:00:00,61.5591102478,5.5642198944,3.16118136769,7.61698831016,21.7447113004,23.4437158914,81.6011032211,34.1045552879,18.025,29.4715479331
 12/03  12:00:00,58.5153980682,5.57160706328,3.44297535296,6.68642814363,19.3449162599,23.4437158914,77.673470184,30.2599256568,18.025,29.3885445271
 12/03  13:00:00,57.3828927124,5.54354031806,3.32677244988,5.55632599884,19.190480192,23.7425572507,68.3521078901,26.8790041884,18.025,23.4481037017
 12/03  14:00:00,56.5659629636,5.5473820461,3.59980216353,4.43639992106,19.260583323,23.698576057,62.6091591876,21.1329118765,18.025,23.4512473111
 12/03  15:00:00,55.6953360137,5.5171975253,3.62057934558,3.57518006737,19.260583323,23.698576057,66.1129227507,18.7815771509,18.025,29.3063455997
 12/03  16:00:00,54.7388248341,5.4533051683,3.26571115305,3.32738412373,19.260583323,23.4086260847,62.3030840071,20.8348295117,18.025,23.4432544955
 12/03  17:00:00,65.5126327211,5.39270363707,2.07374742774,3.3664149597,19.260583323,27.8781056672,45.8088902658,22.0138250526,18.025,5.77006521326
 12/03  18:00:00,71.9853557289,5.39765230737,0.776105622358,2.50920657782,18.1807569449,37.5792895564,28.2136996754,22.435323845,0.0,5.77837583035
 12/03  19:00:00,85.2723431753,5.43471121241,1.2273903174,1.41412050572,32.6059821062,37.0465235296,38.5824501189,27.0305645207,0.0,11.5518855983
 12/03  20:00:00,85.2663613134,5.4686289824,1.61854473622,0.751682820158,36.8143715336,33.066984531,39.6031138679,28.0236250837,0.0,11.5794887842
 12/03  21:00:00,91.1231163206,5.55442193279,2.22279249789,0.558891084419,36.43363367,38.8072253906,40.2573419515,28.6782341905,0.0,11.579107761
 12/03  22:00:00,88.9047201191,5.57780943825,2.36941319018,0.527198831502,36.0963922311,36.7877557581,40.2244027196,28.6433050389,0.0,11.5810976808
 12/03  23:00:00,66.7368637023,5.42869987842,1.32816057973,0.869221987449,30.9507766546,20.6087787026,40.9079928834,29.2650528929,0.0,11.6429399905
 12/03  24:00:00,44.9730168487,5.36218600043,0.611005642446,2.32425291355,17.4250845679,11.7056064465,41.4880384035,29.9218348731,0.0,11.5662035303
 12/04  01:00:00,38.2040918556,5.35761085594,0.376388130839,3.22275362036,11.6412384099,10.0650221343,38.0857988207,32.3151280111,0.0,5.77067080964
 12/04  02:00:00,37.1139679194,5.35136325549,0.197943400786,3.8781739739,10.0992000411,10.047477231,39.664608117,33.901284931,0.0,5.76332318606
 12/04  03:00:00,36.1448595468,5.3667180952,0.0894183864763,4.8617935925,8.25718729233,10.0299323277,41.1191311884,35.3559925017,0.0,5.76313868665
 12/04  04:00:00,36.8064163973,5.38320381314,0.0517392494066,5.54454550261,8.25718729233,10.0299323277,36.2739094937,36.2539094937,0.0,0.02
 12/04  05:00:00,38.7499341828,5.39175540491,0.0309426834397,5.89354289466,8.25718729233,11.6354268332,41.9978277753,36.2279183906,0.0,5.76990938479
 12/04  06:00:00,46.3690133119,5.39239986236,0.0346312057711,5.92815321218,12.1011305571,15.3678112995,47.6413922385,36.0747427665,0.0,11.5666494721
 12/04  07:00:00,73.5259411428,5.41822816167,1.00542183496,2.55939679167,19.7275818095,37.2640762949,52.4758918613,35.0236153913,0.0,17.4522764699
 12/04  08:00:00,86.3537366305,5.52038160808,2.00025911283,1.33745021142,24.3117294858,51.2795993405,56.5799497951,33.1886228477,0.0,23.3913269475
 12/04  09:00:00,73.6444340585,5.36014495757,0.83464499666,3.11386735982,23.6694662846,40.6342015617,62.7428959647,27.2333879232,0.0,35.5095080415
 12/04  10:00:00,71.1347952581,5.35955205084,2.62687780207,3.8203829981,23.6694662846,35.6302164847,73.4178488866,25.9227291165,18.025,29.4701197701
 12/04  11:00:00,55.2812144537,5.38392901671,2.56027522324,5.60603049591,18.7433767983,22.9618409725,72.8826080691,25.4638799831,18.025,29.393728086
 12/04  12:00:00,55.4785655172,5.39094295534,2.58639617373,5.77278724859,18.7433767983,22.9618409725,66.7047127041,25.2272997772,18.025,23.4524129269
 12/04  13:00:00,55.1606809244,5.38574380017,2.44608181043,5.55696707766,18.5889407304,23.1597249699,65.3484170643,23.8700698027,18.025,23.4533472616
 12/04  14:00:00,55.293487116,5.38530491509,2.38664723938,5.50314644407,18.7433767983,23.2517909448,69.9951053157,22.6670477076,18.025,29.3030576081
 12/04  15:00:00,55.2936097179,5.3870916366,2.33590699128,5.5522239903,18.7433767983,23.2517909448,64.6378381465,23.1666213408,18.025,23.4462168057
 12/04  16:00:00,55.1074280178,5.3905638618,2.30392044094,5.6845028766,18.7433767983,22.9618409725,67.1600593684,25.6826884567,18.025,23.4523709117
 12/04  17:00:00,66.5801132231,5.40017768153,1.44152187777,6.0226376917,18.7433767983,27.431320555,51.4173406478,27.6215830589,18.025,5.77075758887
 12/04  18:00:00,76.0960555432,5.36686570117,0.155614755965,4.6692549964,17.6635504202,40.6971502883,42.5208341344,30.9686836551,0.0,11.5521504793
 12/04  19:00:00,81.9501254647,5.37178134158,0.403222229524,3.76524741654,27.5259009287,37.3340067412,54.3315018314,36.9003393977,0.0,17.4311624337
 12/04  20:00:00,84.0580705576,5.38504248539,0.623216072414,3.31507421965,33.8341110165,33.3544677425,45.924496597,40.1251164053,0.0,5.79938019168
 12/04  21:00:00,91.9948136018,5.44172029792,1.25528128661,2.4089170985,36.5179666069,38.8247702939,56.2735884654,44.6907917643,0.0,11.5827967011
 12/04  22:00:00,86.7692840352,5.46110548052,1.36754588232,2.56612239867,32.965339924,36.8579353714,65.9119971634,48.4570709213,0.0,17.4549262421
 12/04  23:00:00,66.0658788107,5.4253979315,0.210981484279,6.60263238381,25.6355707503,20.6438685092,70.2667251598,52.8798955639,0.0,17.3868295958
 12/04  24:00:00,51.0554155884,5.5463424751,0.0395759530758,11.1962522019,15.0252895274,11.7056064465,63.9781621572,58.1996004071,0.0,5.77856175008
 12/05  01:00:00,48.972612157,5.63235788481,0.0277191889745,14.0651920864,11.6412384099,10.0650221343,68.0371641752,62.2660753714,0.0,5.77108880381
 12/05  02:00:00,49.3584076326,5.69287348103,0.0195311262387,15.9595143329,10.0992000411,10.047477231,69.6093379287,63.8459477741,0.0,5.76339015453
 12/05  03:00:00,48.8340139868,5.73328889407,0.0123962858234,17.2613985683,8.25718729233,10.0299323277,63.7458614833,63.7258614833,0.0,0.02
 12/05  04:00:00,49.9853692083,5.76581113798,0.00634111020721,18.3862850172,8.25718729233,10.0299323277,69.834929813,64.0717151023,0.0,5.76321471069
 12/05  05:00:00,52.4539031848,5.78940996154,0.00148006476681,19.2293168926,8.25718729233,11.6354268332,70.1570457889,64.3866102388,0.0,5.7704355501
 12/05  06:00:00,60.0619303217,5.78728508778,0.000320439468488,19.2604881148,12.1011305571,15.3678112995,74.7857959809,63.2183110325,0.0,11.5674849485
 12/05  07:00:00,84.6448896718,5.62635426648,0.0327316265882,14.4428956932,19.7275818095,37.2640762949,79.1476175539,61.6905987106,0.0,17.4570188432
 12/05  08:00:00,94.2174012727,5.53446059777,0.210157302918,10.9771261686,24.3117294858,51.2795993405,81.6189129286,58.2253385865,0.0,23.3935743421
 12/05  09:00:00,83.5918464525,5.597436953,0.106030047486,13.5525912463,23.6694662846,40.6342015617,80.6868795462,46.8615158403,0.0,33.8253637059
 12/05  10:00:00,81.333193885,5.62778080283,1.57161252706,14.8058107787,23.6694662846,35.6302164847,99.5649870582,50.3929203475,18.025,31.1470667107
 12/05  11:00:00,68.1699449803,5.7617930523,1.58036175527,19.0968066886,18.7433767983,22.9618409725,104.009308232,56.5886160412,18.025,29.3956921907
 12/05  12:00:00,68.8932459901,5.78813285718,1.57236251491,19.8043082496,18.7433767983,22.9618409725,99.4804519062,57.9998076653,18.025,23.4556442409
 12/05  13:00:00,67.7185846016,5.75678110201,1.43849822092,18.7514154404,18.5889407304,23.1597249699,96.7485036035,55.2693830565,18.025,23.4541205469
 12/05  14:00:00,67.6086654525,5.74640523278,1.45566442849,18.3882006078,18.7433767983,23.2517909448,95.9085355177,54.4284375401,18.025,23.4550979776
 12/05  15:00:00,67.3559362153,5.73750111446,1.45321815552,18.1468250033,18.7433767983,23.2517909448,102.021285549,54.6901242609,18.025,29.3061612881
 12/05  16:00:00,67.6905365462,5.75758218491,1.44727612232,18.7572375224,18.7433767983,22.9618409725,98.5089744425,57.0362192399,18.025,23.4477552026
 12/05  17:00:00,79.6392132109,5.78430325073,0.578130102893,19.5609971639,18.7433767983,27.431320555,81.3366926791,57.5408675519,18.025,5.77082512719
 12/05  18:00:00,89.3365094391,5.71812053657,0.015374835068,17.6986862971,17.6635504202,40.6971502883,72.3016496556,60.7492691496,0.0,11.552380506
 12/05  19:00:00,94.9123729622,5.6827712145,0.0289301258056,16.7907871703,27.5259009287,37.3340067412,78.4273644034,66.7985619728,0.0,11.6288024306
 12/05  20:00:00,96.8492233675,5.66475936914,0.0389640762875,16.4107547137,33.8341110165,33.3544677425,80.4442998441,68.8610596849,0.0,11.5832401593
 12/05  21:00:00,103.535498623,5.61597406461,0.0896869417799,14.9409375543,36.5179666069,38.8247702939,83.0336103081,71.4530084134,0.0,11.5806018948
 12/05  22:00:00,98.1373664737,5.62382041186,0.17859325367,14.9604303258,32.965339924,36.8579353714,89.9856400005,72.5296040847,0.0,17.4560359158
 12/05  23:00:00,79.6427367527,5.76784846326,0.031481152782,20.0165319799,25.6355707503,20.6438685092,85.6421360466,74.0437018084,0.0,11.5984342382
 12/05  24:00:00,65.4636531115,5.93801654425,0.00628636028557,25.2460999108,15.0252895274,11.7056064465,87.6122116548,76.0748934252,0.0,11.5373182297
 12/06  01:00:00,62.8491269209,6.01565594819,0.0,27.5861242864,11.6412384099,10.0650221343,82.4894717826,76.7183882471,0.0,5.77108353544
 12/06  02:00:00,62.675957461,6.06033226173,0.0,28.9291345171,10.0992000411,10.047477231,77.1858886534,77.1658886534,0.0,0.02
 12/06  03:00:00,61.6650431512,6.08957092001,0.0,29.7485376266,8.25718729233,10.0299323277,82.465333484,76.7020773931,0.0,5.76325609091
 12/06  04:00:00,62.2438577448,6.10879757611,0.0,30.3081250339,8.25718729233,10.0299323277,82.512502928,76.7489740088,0.0,5.76352891918
 12/06  05:00:00,64.2038477673,6.12050901029,0.0,30.6496383122,8.25718729233,11.6354268332,82.6279425819,76.8567138358,0.0,5.77122874604
 12/06  06:00:00,71.6521461307,6.11329571602,0.0,30.5250082005,12.1011305571,15.3678112995,88.3271494977,76.7595217839,0.0,11.5676277138
 12/06  07:00:00,95.0307821424,5.89799495226,0.0,24.5898714749,19.7275818095,37.2640762949,94.4979563619,77.0411192881,0.0,17.4568370738
 12/06  08:00:00,106.103097595,5.77371503416,0.0231445314736,20.9265655413,24.3117294858,51.2795993405,93.0638977276,75.5122667618,0.0,17.5516309657
 12/06  09:00:00,96.5231154456,5.95699915419,0.0260752408744,26.2042445615,23.6694662846,40.6342015617,100.445002027,64.9299216608,0.0,35.5150803658
 12/06  10:00:00,93.0314020394,5.97380372903,1.26480474266,26.4647947698,23.6694662846,35.6302164847,115.145590364,61.757879791,18.025,35.3627105729
 12/06  11:00:00,77.2181125827,6.03706832567,1.56304077088,27.8870152292,18.7433767983,22.9618409725,100.079798662,58.5316751452,18.025,23.523123517
 12/06  12:00:00,74.2441085107,5.94460037032,1.69456621875,24.8764954908,18.7433767983,22.9618409725,101.241158782,53.9023901671,18.025,29.3137686149
 12/06  13:00:00,72.957614152,5.91325544611,1.5777584216,23.6947075354,18.5889407304,23.1597249699,92.273449194,50.7992762257,18.025,23.4491729684
 12/06  14:00:00,70.1188228972,5.81655780697,1.6280194083,20.6558487793,18.7433767983,23.2517909448,89.1040155505,47.6260769473,18.025,23.4529386032
 12/06  15:00:00,69.907978318,5.82206602388,1.69039514921,20.3771182358,18.7433767983,23.2517909448,93.6705956087,46.3312015982,18.025,29.3143940104
 12/06  16:00:00,68.7621593913,5.79872056801,1.71062189548,19.5243736795,18.7433767983,22.9618409725,88.7651341315,47.2942637102,18.025,23.4458704213
 12/06  17:00:00,80.2275328459,5.8104595109,0.826280672864,19.8750071598,18.7433767983,27.431320555,72.7863311898,48.9903299588,18.025,5.77100123096
 12/06  18:00:00,89.1966761985,5.72452751139,0.0,17.5678178291,17.6635504202,40.6971502883,58.3453282289,52.5591978398,0.0,5.78613038907
 12/06  19:00:00,93.9620629291,5.66410666892,0.0125577762727,15.8755035201,27.5259009287,37.3340067412,75.5608229196,58.1273051344,0.0,17.4335177853
 12/06  20:00:00,95.0702358053,5.62146359389,0.0295289758035,14.6844910297,33.8341110165,33.3544677425,71.3846292527,59.8017255583,0.0,11.5829036943
 12/06  21:00:00,101.095612084,5.55051940941,0.0532978163143,12.6028854704,36.5179666069,38.8247702939,74.0381612971,62.4585038176,0.0,11.5796574795
 12/06  22:00:00,95.2657389838,5.53673419362,0.0576920874022,12.2967799277,32.965339924,36.8579353714,81.5906559211,64.1353039725,0.0,17.4553519486
 12/06  23:00:00,76.5349262007,5.685747947,0.0255047056344,16.9967915532,25.6355707503,20.6438685092,77.870398149,66.2718801407,0.0,11.5985180083
 12/06  24:00:00,62.3214084321,5.85626920056,0.000915813640385,22.190969842,15.0252895274,11.7056064465,75.18491429,69.4060690148,0.0,5.77884527528
 12/07  01:00:00,59.5556461323,5.92924444488,0.0,24.3790514751,11.6412384099,10.0650221343,76.1947934881,70.4234978559,0.0,5.77129563217
 12/07  02:00:00,59.1760973031,5.9685961176,0.0,25.5210070602,10.0992000411,10.047477231,76.422626461,70.6602548466,0.0,5.76237161436
 12/07  03:00:00,58.1828674144,5.99828659913,0.0,26.3576431527,8.25718729233,10.0299323277,76.2665040466,70.5027978817,0.0,5.76370616487
 12/07  04:00:00,58.7173036038,6.01630886691,0.0,26.8740573013,8.25718729233,10.0299323277,76.3388972158,70.5758088501,0.0,5.76308836562
 12/07  05:00:00,60.6764247465,6.0281768799,0.0,27.2145438465,8.25718729233,11.6354268332,76.4421919723,70.6713726567,0.0,5.77081931569
 12/07  06:00:00,67.5503838441,6.00546991788,0.0,26.5310657891,12.1011305571,15.3678112995,78.1337884687,68.9195662558,0.0,9.21422221288
 12/07  07:00:00,90.2397439506,5.77347590342,0.0,19.9233430486,19.7275818095,37.2640762949,80.5024633936,66.4890872493,0.0,14.0133761443
 12/07  08:00:00,100.607108909,5.6330066985,0.0290586226247,15.565355944,24.3117294858,51.2795993405,85.9941531897,62.5990555667,0.0,23.395097623
 12/07  09:00:00,89.4409767334,5.76370456854,0.0664995421878,19.2749666002,23.6694662846,40.6342015617,87.086696366,51.5716498873,0.0,35.5150464787
 12/07  10:00:00,85.4680919957,5.75397216039,1.63159589345,18.7545175743,23.6694662846,35.6302164847,95.8766247776,48.3788253647,18.025,29.472799413
 12/07  11:00:00,69.4068214166,5.8091704997,1.87006998324,19.9965878072,18.7433767983,22.9618409725,94.3116935571,46.8871573229,18.025,29.3995362342
 12/07  12:00:00,68.5068561889,5.78784901912,1.93322429881,19.0573327279,18.7433767983,22.9618409725,93.0446647024,45.703791639,18.025,29.3158730634
 12/07  13:00:00,67.1519879286,5.75309745482,1.77214781552,17.8548463601,18.5889407304,23.1597249699,84.9564439198,43.4820885544,18.025,23.4493553654
 12/07  14:00:00,65.5082689039,5.69730084218,1.81087716884,15.9816909815,18.7433767983,23.2517909448,82.4147874664,40.9365241836,18.025,23.4532632829
 12/07  15:00:00,62.9756575917,5.61647465577,1.85213822129,13.4886419407,18.7433767983,23.2517909448,85.9151069935,38.5750760176,18.025,29.3150309759
 12/07  16:00:00,62.2857014221,5.60882332431,1.87449537892,13.0739359802,18.7433767983,22.9618409725,81.1984454628,39.7269352272,18.025,23.4465102356
 12/07  17:00:00,74.8477025822,5.65409165067,0.950826698599,14.5269954311,18.7433767983,27.431320555,67.6138494618,43.8178469184,18.025,5.77100254346
 12/07  18:00:00,84.3246107225,5.58752585439,0.00180388496637,12.8309451121,17.6635504202,40.6971502883,54.1860460131,48.3998669309,0.0,5.78617908212
 12/07  19:00:00,89.3800172634,5.53948787502,0.0227961703318,11.4078285235,27.5259009287,37.3340067412,71.2559517805,53.8219404914,0.0,17.4340112891
 12/07  20:00:00,91.0927444657,5.51527577129,0.0378312576697,10.8048781354,33.8341110165,33.3544677425,67.5726521779,55.9894764677,0.0,11.5831757102
 12/07  21:00:00,97.8314264592,5.46545152129,0.0591240310408,9.41793450235,36.5179666069,38.8247702939,70.8320764832,59.2521117613,0.0,11.5799647219
 12/07  22:00:00,92.3395655273,5.46096157408,0.062063708081,9.44199694926,32.965339924,36.8579353714,78.6778240938,61.2216488205,0.0,17.4561752733
 12/07  23:00:00,73.7075713784,5.61217439633,0.0293923371405,14.2391146053,25.6355707503,20.6438685092,75.421221347,63.8222417247,0.0,11.5989796223
 12/07  24:00:00,59.7359991698,5.78653024712,0.00233328752785,19.6738773872,15.0252895274,11.7056064465,73.3297659636,67.551975859,0.0,5.77779010455
 12/08  01:00:00,57.735558802,5.88017630704,0.0,22.6080287188,11.6412384099,10.0650221343,75.9295600156,70.1582685683,0.0,5.7712914473
 12/08  02:00:00,58.3366970634,5.94699905869,0.0,24.7032014236,10.0992000411,10.047477231,78.1047851627,72.3412142884,0.0,5.76357087429
 12/08  03:00:00,58.3864823428,6.00584868282,0.0,26.5536934706,8.25718729233,10.0299323277,79.8846772324,74.1212537367,0.0,5.76342349567
 12/08  04:00:00,60.1783231346,6.05873696857,0.0,28.2926460534,8.25718729233,10.0299323277,82.1788746171,76.4156083698,0.0,5.76326624725
 12/08  05:00:00,63.3953526157,6.10641681261,0.0,29.8552283108,8.25718729233,11.6354268332,84.2463463986,78.4753207134,0.0,5.77102568517
 12/08  06:00:00,71.485182664,6.11670846945,0.0,30.3546197612,12.1011305571,15.3678112995,90.4221579465,78.8546489803,0.0,11.5675089662
 12/08  07:00:00,94.8966976477,5.89860284735,0.0,24.4551585,19.7275818095,37.2640762949,90.4107296516,78.7656545111,0.0,11.6450751406
 12/08  08:00:00,105.998962484,5.77044775876,0.0125171020781,20.8362964212,24.3117294858,51.2795993405,100.051757385,76.654362156,0.0,23.3973952289
 12/08  09:00:00,96.5610451195,5.96109110918,0.0264560009558,26.2376821996,23.6694662846,40.6342015617,100.770563558,65.2514627973,0.0,35.5191007602
 12/08  10:00:00,92.6083175998,5.96343165629,1.29587526663,26.0209978244,23.6694662846,35.6302164847,114.102774233,60.7101697931,18.025,35.3676044398
 12/08  11:00:00,76.3595263852,6.00968477822,1.57415161911,27.0446911298,18.7433767983,22.9618409725,99.5323864607,57.9815748083,18.025,23.5258116525
 12/08  12:00:00,74.0372559375,5.93761887515,1.65913505428,24.7120488458,18.7433767983,22.9618409725,102.543147365,55.2007364945,18.025,29.3174108709
 12/08  13:00:00,70.6765544088,5.83883044639,1.57720959895,21.4886146549,18.5889407304,23.1597249699,91.3952871714,49.9181371366,18.025,23.4521500348
 12/08  14:00:00,68.3246453018,5.76210357515,1.61456843514,18.9295686421,18.7433767983,23.2517909448,88.7856941927,47.304475337,18.025,23.4562188557
 12/08  15:00:00,66.8408139663,5.72288314099,1.62765351725,17.4718728827,18.7433767983,23.2517909448,94.0502656801,46.7117771351,18.025,29.3134885451
 12/08  16:00:00,66.6599923425,5.73232130755,1.62780869508,17.5714117842,18.7433767983,22.9618409725,90.5903172513,49.1155477845,18.025,23.4497694668
 12/08  17:00:00,79.4144492672,5.78555991533,0.702908360691,19.2101878306,18.7433767983,27.431320555,76.4958382358,52.6996832357,18.025,5.77115500013
 12/08  18:00:00,89.2663565157,5.71994251875,0.0,17.6420708198,17.6635504202,40.6971502883,70.199696316,58.646942575,0.0,11.552753741
 12/08  19:00:00,95.0870925889,5.68643908723,0.000157176432923,16.9905824819,27.5259009287,37.3340067412,77.9673876886,66.3375186603,0.0,11.6298690283
 12/08  20:00:00,97.3921065505,5.67513330959,0.0118858433577,16.9703208838,33.8341110165,33.3544677425,81.4814255844,69.8973226346,0.0,11.5841029499
 12/08  21:00:00,104.414415169,5.63001690566,0.0383317470065,15.8571452604,36.5179666069,38.8247702939,85.6286241385,74.0470473235,0.0,11.581576815
 12/08  22:00:00,99.6921016211,5.64626488354,0.0433384500652,16.6279438137,32.965339924,36.8579353714,94.5194848045,77.0615260997,0.0,17.4579587049
 12/08  23:00:00,82.6527754929,5.8445831557,0.00783353845415,22.9734596085,25.6355707503,20.6438685092,92.0950035381,80.4955108709,0.0,11.5994926672
 12/08  24:00:00,70.3894168019,6.07629215479,0.0,30.0398607555,15.0252895274,11.7056064465,96.5049359446,84.967079351,0.0,11.5378565936
 12/09  01:00:00,68.5542106798,6.14375459991,0.0,31.9632013269,12.8411359301,10.0650221343,90.0187240075,84.2474878338,0.0,5.77123617375
 12/09  02:00:00,68.1136006967,6.13720443746,0.0,31.5304169974,12.8411359301,10.0650221343,80.1917156536,80.1717156536,0.0,0.02
 12/09  03:00:00,64.8729460222,6.18593596576,0.0,32.8600680354,8.25718729233,10.0299323277,84.7137960276,78.9500161163,0.0,5.76377991132
 12/09  04:00:00,66.5804858085,6.24009534783,0.0,34.5134476362,8.25718729233,10.0299323277,86.3169532584,80.5537727483,0.0,5.76318051015
 12/09  05:00:00,69.4814981516,6.28169761597,0.0,35.7660896201,8.25718729233,11.6354268332,87.8308240832,82.0595449984,0.0,5.77127908479
 12/09  06:00:00,74.5993865538,6.31339406027,0.0,36.6938215971,8.71707943955,15.3327214929,87.8186610554,82.0395312463,0.0,5.77912980917
 12/09  07:00:00,91.9179599965,6.21156140544,0.0,34.0178950167,18.5082010057,25.6353820695,92.7237700445,81.1547975182,0.0,11.5689725263
 12/09  08:00:00,99.3291978434,6.03317739108,0.0,29.0393913777,19.4083231844,41.0650158608,96.1811999595,78.7216249535,0.0,17.4595750059
 12/09  09:00:00,113.218864945,5.82852026874,0.0258607688956,22.9984629328,26.3286599382,57.9988325916,108.489067994,66.7677649857,0.0,41.7213030081
 12/09  10:00:00,100.841791041,5.89161765274,1.27784370606,24.4610676987,26.3286599382,42.8504436482,115.844113534,62.3006386038,18.025,35.5184749304
 12/09  11:00:00,81.1298925292,6.04185972393,1.57808959948,28.2931813275,21.7447113004,23.4437158914,107.838762553,60.3328686852,18.025,29.4808938678
 12/09  12:00:00,78.0537002959,6.03147677229,1.69956341011,27.5679517002,19.3027497915,23.426170988,104.734647777,57.3089465533,18.025,29.4007012233
 12/09  13:00:00,75.7872185002,5.97053940299,1.65733778177,25.2627760897,19.1483137236,23.7250123474,94.0255737645,52.5426093365,18.025,23.457964428
 12/09  14:00:00,73.7028413633,5.90589341942,1.73385321952,23.0209847271,19.3027497915,23.7161209604,94.7174398667,47.3787669419,18.025,29.3136729248
 12/09  15:00:00,71.4967691507,5.83924146527,1.78585987503,20.8295605569,19.3027497915,23.7161209604,86.7904002063,45.3137986095,18.025,23.4516015967
 12/09  16:00:00,69.735937792,5.79881840165,1.81956883672,19.3653885652,19.3027497915,23.426170988,86.8692151467,45.3856812333,18.025,23.4585339134
 12/09  17:00:00,80.8039282,5.80308597379,0.982251868722,19.2790949559,19.3027497915,27.8956505705,69.2853820136,45.4892908682,18.025,5.77109114539
 12/09  18:00:00,85.7148276998,5.71266202953,0.0171101404248,16.6229268881,18.2229234133,37.5968344597,57.8026379415,46.2649072311,0.0,11.5377307103
 12/09  19:00:00,95.6728724159,5.58158616439,0.0125765679462,12.7631386412,32.690315043,37.0816133363,55.2267289504,49.4400890445,0.0,5.78663990586
 12/09  20:00:00,93.2972643872,5.50392372343,0.0379744191137,10.327815786,36.8143715336,33.066984531,61.0281526605,49.4449088425,0.0,11.583243818
 12/09  21:00:00,96.233139191,5.43348550744,0.0616498816772,8.07037589529,36.3493007332,38.7721355839,61.4636009515,49.8820104052,0.0,11.5815905462
 12/09  22:00:00,93.5490749464,5.41744084913,0.0635012375083,7.5183684439,36.1807251679,36.8228455648,61.3083959084,49.7242494137,0.0,11.5841464947
 12/09  23:00:00,75.1798351724,5.51246385144,0.0356922641539,10.4014114161,31.0351095914,20.6438685092,67.3358538742,49.8766487999,0.0,17.4592050743
 12/09  24:00:00,56.4385162159,5.63586384358,0.0100581823656,14.1169827602,17.4250845679,11.7056064465,62.5509675217,50.9823558642,0.0,11.5686116574
 12/10  01:00:00,51.3830153225,5.67183500696,0.00327584911201,15.1412236467,12.925468867,10.100111941,56.7875844331,51.0160609837,0.0,5.77152344942
 12/10  02:00:00,51.6319987138,5.68253753645,9.34639706994e-05,15.3839617203,12.925468867,10.100111941,56.2881825445,50.5246126665,0.0,5.76356987807
 12/10  03:00:00,47.7596826489,5.71022138646,0.0,16.1030951327,8.34152022915,10.0650221343,50.1378521855,50.1178521855,0.0,0.02
 12/10  04:00:00,48.3874490957,5.73163513736,0.0,16.7094465804,8.34152022915,10.0650221343,56.5069458272,50.7435009347,0.0,5.76344489257
 12/10  05:00:00,50.8804612595,5.75846030302,0.0,17.5688642706,8.34152022915,11.6705166398,58.7894952831,53.018234913,0.0,5.77126037013
 12/10  06:00:00,55.8703402937,5.78280894481,0.0,18.375931774,8.80141237637,15.3678112995,60.1794753694,54.4003095993,0.0,5.77916577009
 12/10  07:00:00,74.1916916672,5.72205880857,0.0,16.78112493,18.5082010057,25.6353820695,66.924313209,55.355137926,0.0,11.5691752831
 12/10  08:00:00,83.1339528056,5.59206117573,0.00378294500444,13.1620467993,19.4926561212,41.1001056674,72.2763048232,54.8168892935,0.0,17.4594155297
 12/10  09:00:00,97.5009165783,5.41155410408,0.13476107339,7.58856574407,26.3286599382,57.9988325916,87.3745710967,45.6508790044,0.0,41.7236920923
 12/10  10:00:00,83.818109237,5.40949069535,1.82281198136,7.49395919272,26.2443270014,42.8153538416,95.7077277185,42.166627375,18.025,35.5161003435
 12/10  11:00:00,61.5519339032,5.45452577903,2.02191085772,8.85872704376,21.7447113004,23.4437158914,93.7545642719,40.3538949612,18.025,35.3756693107
 12/10  12:00:00,58.4756585229,5.44257746919,2.14300481128,8.07565181344,19.3449162599,23.4437158914,79.779083644,38.2316924311,18.025,23.5223912129
 12/10  13:00:00,57.5830206255,5.42059100221,2.00618771232,7.19996109565,19.190480192,23.7425572507,83.9851990713,36.6442544145,18.025,29.3159446568
 12/10  14:00:00,57.1801290425,5.42781832387,2.15390953993,6.6160021711,19.260583323,23.698576057,75.7104528267,34.2336469866,18.025,23.4518058401
 12/10  15:00:00,56.9046512193,5.42578303687,2.15143790795,6.34502677711,19.260583323,23.698576057,76.8263719383,35.3424903431,18.025,23.4588815952
 12/10  16:00:00,56.8783718415,5.41616954555,1.90106813858,6.86868216993,19.260583323,23.4086260847,87.4123887665,40.0749435015,18.025,29.312445265
 12/10  17:00:00,70.297713757,5.48110247628,0.906996603313,9.22982673784,19.260583323,27.8781056672,69.2210521338,45.4247710301,18.025,5.77128110366
 12/10  18:00:00,78.2877943148,5.48317525785,0.0115339259,9.490665223,18.1807569449,37.5792895564,56.5352683368,50.7561672445,0.0,5.77910109222
 12/10  19:00:00,91.1471810501,5.44860157972,0.100736137595,8.40168743905,32.6059821062,37.0465235296,69.7350015891,58.1823240641,0.0,11.552677525
 12/10  20:00:00,91.3568840939,5.45577281635,0.269533925101,8.20402045704,36.8143715336,33.066984531,73.4612080393,61.8808487276,0.0,11.5803593117
 12/10  21:00:00,96.8076752167,5.48680363362,0.625611138091,7.9081995767,36.43363367,38.8072253906,77.5289230741,65.9486593492,0.0,11.5802637249
 12/10  22:00:00,95.7977792187,5.51540969728,0.570748627219,9.28127422299,36.0963922311,36.7877557581,75.1261373811,69.325506283,0.0,5.80063109809
 12/10  23:00:00,79.1175155321,5.59766681238,0.0321755033503,14.3768188213,30.9507766546,20.6087787026,90.4497650023,72.9891209917,0.0,17.4606440106
 12/10  24:00:00,63.0821737377,5.79397429061,0.00513961974418,20.6074443172,17.4250845679,11.7056064465,89.2117026466,77.6433437255,0.0,11.568358921
 12/11  01:00:00,59.381923853,5.90600918516,0.0,24.228550851,11.6412384099,10.0650221343,86.6550266413,80.8837227316,0.0,5.77130390969
 12/11  02:00:00,60.617451297,5.99190151794,0.0,26.9390440832,10.0992000411,10.047477231,88.8015055247,83.0375997758,0.0,5.76390574897
 12/11  03:00:00,61.8058152781,6.08406436125,0.0,29.8948029131,8.25718729233,10.0299323277,92.0670362256,86.3032456236,0.0,5.76379060194
 12/11  04:00:00,63.6537245856,6.13946681869,0.0,31.6873110291,8.25718729233,10.0299323277,93.2234659088,87.4602572993,0.0,5.76320860945
 12/11  05:00:00,66.2382791165,6.17186893019,0.0,32.6326927239,8.25718729233,11.6354268332,92.3203241608,86.5496005457,0.0,5.77072361508
 12/11  06:00:00,73.4736916775,6.15912360131,0.0,32.3006961149,12.1011305571,15.3678112995,89.9221295151,84.127531746,0.0,5.79459776903
 12/11  07:00:00,95.7766146081,5.91228065431,0.0,25.3213663911,19.7275818095,37.2640762949,98.2790850617,80.8201366835,0.0,17.4589483781
