Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  08:00:00,106.310826326,5.7720525635,0.0150364909079,21.1439930786,24.3117294858,51.2795993405,100.671538056,77.2704947755,0.0,23.4010432808
 12/11  09:00:00,96.0947763999,5.93445039394,0.0224936932642,25.8019878022,23.6694662846,40.6342015617,101.367809507,65.846239935,0.0,35.5215695721
 12/11  10:00:00,92.7584436269,5.9576619764,1.19792838209,26.2748201826,23.6694662846,35.6302164847,110.910391174,63.3998625491,18.025,29.4855286251
 12/11  11:00:00,77.7721890624,6.05036704185,1.47821651848,28.5125912679,18.7433767983,22.9618409725,109.044435208,61.6136717804,18.025,29.4057634279
 12/11  12:00:00,77.3483705551,6.04454945488,1.56217260025,28.0131847429,18.7433767983,22.9618409725,107.205985698,59.8597181249,18.025,29.321267573
 12/11  13:00:00,76.6417920487,6.0317491493,1.44067557473,27.3974573982,18.5889407304,23.1597249699,98.6695958509,57.1876701502,18.025,23.4569257007
 12/11  14:00:00,75.7100653141,5.99943481962,1.5145729139,26.1776431099,18.7433767983,23.2517909448,95.559044575,54.0753005503,18.025,23.4587440247
 12/11  15:00:00,74.5714303688,5.96664083754,1.58551289761,25.0008618307,18.7433767983,23.2517909448,99.0573421512,51.7151283641,18.025,29.317213787
 12/11  16:00:00,73.7807305601,5.95213333186,1.6154021576,24.4847342157,18.7433767983,22.9618409725,93.8732846725,52.3950780519,18.025,23.4532066206
 12/11  17:00:00,84.728192688,5.9453741504,0.729738097174,24.3372769667,18.7433767983,27.431320555,77.2080780624,53.411857886,18.025,5.77122017635
 12/11  18:00:00,93.278672559,5.84073449465,0.0,21.5335787767,17.6635504202,40.6971502883,68.9846272861,57.4312639419,0.0,11.5533633442
 12/11  19:00:00,97.7144252539,5.76773797629,0.00105054414413,19.5356944721,27.5259009287,37.3340067412,74.6351281981,63.0036253594,0.0,11.6315028388
 12/11  20:00:00,98.5104133854,5.71434780838,0.0163630735789,18.0449153012,33.8341110165,33.3544677425,76.5908446897,65.0060923817,0.0,11.584752308
 12/11  21:00:00,104.217284246,5.63319187836,0.0436007617986,15.6515493328,36.5179666069,38.8247702939,79.24893527,67.6656963285,0.0,11.5832389416
 12/11  22:00:00,98.1189689995,5.61186534501,0.0495004052141,15.0830165345,32.965339924,36.8579353714,86.4996485665,69.0413353021,0.0,17.4583132644
 12/11  23:00:00,79.5232932377,5.76658362476,0.0158523691156,19.9139346039,25.6355707503,20.6438685092,82.5862800839,70.9855999371,0.0,11.6006801468
 12/11  24:00:00,65.5454811598,5.94705732659,0.0,25.3251475176,15.0252895274,11.7056064465,85.4932660969,73.9558379487,0.0,11.5374281482
 12/12  01:00:00,63.193485757,6.0325956626,0.0,27.9135226485,11.6412384099,10.0650221343,81.6890968414,75.9176118562,0.0,5.77148498517
 12/12  02:00:00,63.499266104,6.09203855933,0.0,29.7207205661,10.0992000411,10.047477231,83.5095620856,77.7458323384,0.0,5.76372974716
 12/12  03:00:00,63.1428798048,6.14110154879,0.0,31.174829573,8.25718729233,10.0299323277,78.730705796,78.710705796,0.0,0.02
 12/12  04:00:00,64.4288463007,6.1813011419,0.0,32.4205949228,8.25718729233,10.0299323277,85.8709892577,80.1073651368,0.0,5.76362412092
 12/12  05:00:00,67.2782315848,6.22026719679,0.0,33.6242437411,8.25718729233,11.6354268332,87.3087356608,81.5376957213,0.0,5.77103993949
 12/12  06:00:00,74.8500086257,6.21574206639,0.0,33.6203863032,12.1011305571,15.3678112995,92.8088378628,81.239455099,0.0,11.5693827638
 12/12  07:00:00,97.2111843043,5.9627896699,0.0,26.7054137782,19.7275818095,37.2640762949,97.7194437432,80.2575576996,0.0,17.4618860436
 12/12  08:00:00,107.415067252,5.80516677065,0.000698399724254,22.2294458097,24.3117294858,51.2795993405,100.471553866,77.0710444785,0.0,23.4005093871
 12/12  09:00:00,96.2366183365,5.93968191372,0.0265667570785,25.934517171,23.6694662846,40.6342015617,100.515968583,64.9915505547,0.0,35.524418028
 12/12  10:00:00,90.7260769988,5.88998600652,1.2255180769,24.2825345011,23.6694662846,35.6302164847,108.809808666,61.302907439,18.025,29.4819012273
 12/12  11:00:00,73.7987955691,5.92070463826,1.49385445131,24.6532153176,18.7433767983,22.9618409725,106.210627605,58.7804660508,18.025,29.4051615541
 12/12  12:00:00,72.308564937,5.88267202997,1.57458606107,23.1228404018,18.7433767983,22.9618409725,98.1334337828,56.6459647473,18.025,23.4624690354
 12/12  13:00:00,68.6670209185,5.77667098617,1.47068899353,19.6477447972,18.5889407304,23.1597249699,99.0098237297,51.6640933085,18.025,29.3207304211
 12/12  14:00:00,66.5972559344,5.70910891289,1.52910005477,17.3406325952,18.7433767983,23.2517909448,90.1045385668,48.6269899127,18.025,23.4525486541
 12/12  15:00:00,65.9493349026,5.69561487508,1.54496466483,16.6903374879,18.7433767983,23.2517909448,89.8866485883,48.4017173267,18.025,23.4599312616
 12/12  16:00:00,66.5390642527,5.72829833305,1.5322832913,17.5500147564,18.7433767983,22.9618409725,98.9691898693,51.6253221044,18.025,29.3188677649
 12/12  17:00:00,79.2885478018,5.77974041045,0.615697861047,19.1773068289,18.7433767983,27.431320555,78.6486395122,54.8534353813,18.025,5.77020413095
 12/12  18:00:00,89.0713599506,5.70917077524,0.0,17.4578308393,17.6635504202,40.6971502883,66.030104182,60.2436557977,0.0,5.78644838428
 12/12  19:00:00,94.9358834152,5.67892651773,0.000155273699589,16.8468500051,27.5259009287,37.3340067412,84.5216633726,67.085040197,0.0,17.4366231756
 12/12  20:00:00,97.1999255891,5.66603076914,0.0,16.7991012198,33.8341110165,33.3544677425,81.5161445076,69.9310136137,0.0,11.5851308939
 12/12  21:00:00,103.812632373,5.60991705779,0.0274329203303,15.28633051,36.5179666069,38.8247702939,84.2079528926,72.6228764406,0.0,11.585076452
 12/12  22:00:00,99.0929283497,5.62563106763,0.0377442409676,16.0549574472,32.965339924,36.8579353714,93.587971128,76.1273676999,0.0,17.4606034281
 12/12  23:00:00,81.8125439816,5.81836216525,0.000537304928787,22.1667161288,25.6355707503,20.6438685092,91.0863509061,79.4853761943,0.0,11.6009747119
 12/12  24:00:00,68.8716326063,6.03154294006,0.0,28.5668100683,15.0252895274,11.7056064465,88.3610691058,82.5817681328,0.0,5.77930097302
 12/13  01:00:00,67.3216634932,6.1433407262,0.0,31.9309517416,11.6412384099,10.0650221343,90.4936679666,84.7219626605,0.0,5.77170530607
 12/13  02:00:00,68.3282755038,6.22667489264,0.0,34.4150909817,10.0992000411,10.047477231,92.2668951606,86.5031218705,0.0,5.76377329014
 12/13  03:00:00,68.6870981183,6.30062965661,0.0,36.5595153839,8.25718729233,10.0299323277,93.2774784831,87.5138031662,0.0,5.76367531689
 12/13  04:00:00,70.478687031,6.35852278364,0.0,38.2932112534,8.25718729233,10.0299323277,94.6481348606,88.8845672597,0.0,5.7635676009
 12/13  05:00:00,73.636644793,6.40787467603,0.0,39.7950454473,8.25718729233,11.6354268332,96.0892643537,90.3177942234,0.0,5.77147013035
 12/13  06:00:00,81.2493492453,6.40414322167,0.0,39.831321374,12.1011305571,15.3678112995,101.516704851,89.9476104804,0.0,11.5690943703
 12/13  07:00:00,102.270178791,6.0963432508,0.0,31.6308467667,19.7275818095,37.2640762949,106.264131285,88.8025753001,0.0,17.4615559845
 12/13  08:00:00,111.702668682,5.91553515023,0.0,26.4073628257,24.3117294858,51.2795993405,101.814856325,84.2584517882,0.0,17.5564045367
 12/13  09:00:00,100.517122067,6.05701010355,0.0012425995091,30.123005121,23.6694662846,40.6342015617,105.565943048,70.0321813108,0.0,35.5337617372
 12/13  10:00:00,95.5079653315,6.03317986086,1.12829839121,29.0184419921,23.6694662846,35.6302164847,118.666008591,65.259301317,18.025,35.3817072738
 12/13  11:00:00,79.9243817573,6.11665589966,1.4311624637,30.6455386162,18.7433767983,22.9618409725,109.844510633,62.4107769313,18.025,29.4087337014
 12/13  12:00:00,77.3664619337,6.04422430875,1.53469655041,28.0590707369,18.7433767983,22.9618409725,100.673185567,59.1814380181,18.025,23.4667475491
 12/13  13:00:00,76.5119419307,6.03283958689,1.44644941902,27.2607349519,18.5889407304,23.1597249699,97.3928666202,55.9068636578,18.025,23.4610029624
 12/13  14:00:00,75.1377337044,5.98788070558,1.51009478673,25.6213374507,18.7433767983,23.2517909448,100.950639622,53.6052543914,18.025,29.3203852303
 12/13  15:00:00,74.3193637057,5.96615916911,1.53978927515,24.7949974263,18.7433767983,23.2517909448,94.354281966,52.8732073924,18.025,23.4560745736
 12/13  16:00:00,73.6906408628,5.95650990806,1.54313131447,24.4625264777,18.7433767983,22.9618409725,101.830666961,54.4908575413,18.025,29.3148094202
 12/13  17:00:00,84.8332302068,5.95522877975,0.650760462414,24.5114361413,18.7433767983,27.431320555,79.5274134729,55.7209518873,18.025,5.78146158562
 12/13  18:00:00,93.4482826205,5.84390285775,0.0,21.700016175,17.6635504202,40.6971502883,66.213298452,60.4261871547,0.0,5.78711129732
 12/13  19:00:00,98.1379696873,5.77659193657,0.000404079642152,19.9510131086,27.5259009287,37.3340067412,83.3457166299,65.9081857456,0.0,17.4375308842
 12/13  20:00:00,98.9445599483,5.72336095545,0.0,18.4864023384,33.8341110165,33.3544677425,78.191438373,66.6081555072,0.0,11.5832828658
 12/13  21:00:00,104.364448947,5.6337401723,0.0240210681176,15.8177299613,36.5179666069,38.8247702939,79.2072425321,67.6239429459,0.0,11.5832995862
 12/13  22:00:00,98.3239472992,5.61503063008,0.0362794987098,15.2980290714,32.965339924,36.8579353714,85.897080433,68.4352169359,0.0,17.461863497
 12/13  23:00:00,79.617530476,5.76816048367,0.00180184690037,20.0206306675,25.6355707503,20.6438685092,81.1110736262,69.5103111391,0.0,11.600762487
 12/13  24:00:00,65.1313491276,5.93743094495,0.0,24.9206350727,15.0252895274,11.7056064465,76.7081129669,70.9287776443,0.0,5.77933532267
 12/14  01:00:00,62.0379602726,6.00299852099,0.0,26.7875874817,11.6412384099,10.0650221343,76.7969027599,71.0252155468,0.0,5.77168721307
 12/14  02:00:00,61.5288699753,6.0402659709,0.0,27.8020908072,10.0992000411,10.047477231,76.8496239777,71.0858149055,0.0,5.76380907223
 12/14  03:00:00,60.2395461917,6.06294785207,0.0,28.3496425112,8.25718729233,10.0299323277,76.1581810952,70.3944569966,0.0,5.76372409853
 12/14  04:00:00,60.5103323662,6.07472928132,0.0,28.6086483961,8.25718729233,10.0299323277,75.8680662731,70.1044405833,0.0,5.7636256898
 12/14  05:00:00,62.16488326,6.07867657836,0.0,28.6524784444,8.25718729233,11.6354268332,75.4264263911,69.6546540869,0.0,5.77177230417
 12/14  06:00:00,68.7139842445,6.04505600749,0.0,27.6550385509,12.1011305571,15.3678112995,74.036449372,68.241856508,0.0,5.79459286394
 12/14  07:00:00,91.5228438194,5.81170808681,0.0,21.1681377665,19.7275818095,37.2640762949,84.9234307,67.4627556449,0.0,17.4606750551
 12/14  08:00:00,101.997759455,5.66759874708,0.00309297794026,16.9472828254,24.3117294858,51.2795993405,88.3117665103,64.9081338276,0.0,23.4036326827
 12/14  09:00:00,91.4185204612,5.82205754214,0.0554976928805,21.2050932304,23.6694662846,40.6342015617,89.8162960049,54.2837527647,0.0,35.5325432402
 12/14  10:00:00,87.1132355261,5.80282732968,1.55817289813,20.4241820905,23.6694662846,35.6302164847,104.341784798,50.9368571899,18.025,35.3799276082
 12/14  11:00:00,70.8061345202,5.84810948379,1.8055826149,21.4214124878,18.7433767983,22.9618409725,90.4496376864,48.8939356682,18.025,23.5307020182
 12/14  12:00:00,70.5542152295,5.84886157904,1.86777815446,21.1091024419,18.7433767983,22.9618409725,95.3574525165,48.0051721332,18.025,29.3272803832
 12/14  13:00:00,68.5049861068,5.79413282248,1.73229787059,19.2066347871,18.5889407304,23.1597249699,86.0902345236,44.6041094483,18.025,23.4611250754
 12/14  14:00:00,66.0896925651,5.70885046495,1.75784446099,16.6045714081,18.7433767983,23.2517909448,89.5035598532,42.154611773,18.025,29.3239480802
 12/14  15:00:00,64.5736261322,5.66310635006,1.77735945478,15.1147399159,18.7433767983,23.2517909448,82.7442859087,41.264620596,18.025,23.4546653127
 12/14  16:00:00,64.6617554857,5.67984811622,1.77542955991,15.4780030038,18.7433767983,22.9618409725,85.2523053785,43.764941825,18.025,23.4623635535
 12/14  17:00:00,76.4532759575,5.70228394236,0.893300256617,16.1418810238,18.7433767983,27.431320555,69.6448179259,45.8483898952,18.025,5.77142803065
 12/14  18:00:00,86.0922421958,5.63803631609,0.0,14.5498343336,17.6635504202,40.6971502883,62.449619747,50.8954838168,0.0,11.5541359302
 12/14  19:00:00,91.4297160304,5.59301616679,0.000991021258354,13.4257385606,27.5259009287,37.3340067412,74.2150407885,56.7772766997,0.0,17.4377640888
 12/14  20:00:00,92.6492826951,5.55565082696,0.0189777391301,12.3398499241,33.8341110165,33.3544677425,68.5822715722,56.9994482379,0.0,11.5828233343
 12/14  21:00:00,98.808308411,5.49296964942,0.0484987975985,10.3778752336,36.5179666069,38.8247702939,69.6212152877,58.0383369546,0.0,11.5828783332
 12/14  22:00:00,92.723915261,5.47471447446,0.0553107260144,9.81927245719,32.965339924,36.8579353714,75.2533513046,57.791813089,0.0,17.4615382156
 12/14  23:00:00,73.2143711417,5.60225514861,0.0227197266476,13.7624505176,25.6355707503,20.6438685092,69.6679070491,58.0674074606,0.0,11.6004995885
 12/14  24:00:00,58.0491718364,5.74440267271,1.49581270488e-05,18.03146711,15.0252895274,11.7056064465,65.0308485254,59.2514057122,0.0,5.77944281318
 12/15  01:00:00,54.6345780151,5.79930598019,0.0,19.5878945317,11.6412384099,10.0650221343,64.9667024053,59.1952127253,0.0,5.77148968005
 12/15  02:00:00,53.729966833,5.82354387991,0.0,20.2199070725,10.0992000411,10.047477231,64.3711271771,58.6070647729,0.0,5.76406240419
 12/15  03:00:00,52.1727142327,5.83714753814,0.0,20.5086085168,8.25718729233,10.0299323277,63.3428683074,57.5788818549,0.0,5.76398645251
 12/15  04:00:00,52.2390125426,5.84195144598,0.0,20.5701041347,8.25718729233,10.0299323277,62.9532514205,57.1898119308,0.0,5.76343948974
 12/15  05:00:00,53.6971876088,5.83973976094,0.0,20.4237168125,8.25718729233,11.6354268332,62.4638477517,56.6927827112,0.0,5.77106504059
 12/15  06:00:00,60.3926730949,5.81198972786,0.0,19.5667875455,12.1011305571,15.3678112995,60.9460195731,55.150816635,0.0,5.79520293813
 12/15  07:00:00,83.7183613547,5.60238702111,0.000398736850465,13.5725673929,19.7275818095,37.2640762949,71.3338040964,53.8717021601,0.0,17.4621019363
 12/15  08:00:00,94.46503319,5.47566281126,0.0424572886349,9.56711433886,24.3117294858,51.2795993405,74.1412802601,50.7371030489,0.0,23.4041772112
 12/15  09:00:00,83.0389567916,5.59007338369,0.0938967454605,13.0191055911,23.6694662846,40.6342015617,77.288781606,41.7555515355,0.0,35.5332300705
 12/15  10:00:00,80.6742723757,5.62298839127,1.87585182199,13.847372327,23.6694662846,35.6302164847,94.1433417078,40.7360041342,18.025,35.3823375736
 12/15  11:00:00,65.4224283751,5.70207413842,2.06947722741,15.9198421542,18.7433767983,22.9618409725,82.0695194935,40.5121148298,18.025,23.5324046637
 12/15  12:00:00,65.1709461006,5.69687291788,2.09778118013,15.6478156679,18.7433767983,22.9618409725,87.5409377698,40.1872917177,18.025,29.3286460521
 12/15  13:00:00,64.0758963305,5.66527361158,1.94549272704,14.6932059957,18.5889407304,23.1597249699,78.8036324778,37.3154025955,18.025,23.4632298823
 12/15  14:00:00,63.2442657131,5.63403629636,1.95324942052,13.6385507496,18.7433767983,23.2517909448,82.8378588729,35.4872034764,18.025,29.3256553965
 12/15  15:00:00,62.2584719559,5.60399667221,1.98112311618,12.6549280361,18.7433767983,23.2517909448,76.0876804793,34.6046681862,18.025,23.4580122931
 12/15  16:00:00,62.0945462049,5.6105801452,1.98769059009,12.7677972143,18.7433767983,22.9618409725,77.9697479728,36.4807226889,18.025,23.4640252839
 12/15  17:00:00,72.9835403545,5.60267572545,1.15091994449,12.5141313862,18.7433767983,27.431320555,60.5696060968,36.7731148814,18.025,5.77149121542
 12/15  18:00:00,81.5647774741,5.51789830828,0.0484490677168,10.0940546308,17.6635504202,40.6971502883,50.4280757423,38.8743458333,0.0,11.553729909
 12/15  19:00:00,86.4804438763,5.46604125056,0.0362016166267,8.56822157559,27.5259009287,37.3340067412,61.0865493146,43.6486617905,0.0,17.4378875241
 12/15  20:00:00,87.5003217467,5.42401844526,0.0514544436421,7.29003844525,33.8341110165,33.3544677425,55.8795145994,44.2959276216,0.0,11.5835869778
 12/15  21:00:00,93.3705339901,5.35309264985,0.0734758196413,5.05499421371,36.5179666069,38.8247702939,56.5562691929,44.9725831479,0.0,11.583686045
 12/15  22:00:00,86.9498067265,5.3255459216,0.0782548331316,4.17137771493,32.965339924,36.8579353714,62.1232658516,44.6602126481,0.0,17.4630532035
 12/15  23:00:00,66.4891039813,5.42307621049,0.0482496514794,7.19082543353,25.6355707503,20.6438685092,56.1738077688,44.5723678202,0.0,11.6014399487
 12/15  24:00:00,50.2721679658,5.53005313216,0.0239871323855,10.4448361156,15.0252895274,11.7056064465,51.1242956232,45.3447350008,0.0,5.77956062234
 12/16  01:00:00,47.4097254118,5.5628095515,0.017279388523,11.3823579183,12.8411359301,10.0650221343,50.7070814936,44.9351839524,0.0,5.77189754121
 12/16  02:00:00,47.7524743544,5.57333781274,0.012916390803,11.7202212333,12.8411359301,10.0650221343,50.5795092844,44.8155064431,0.0,5.7640028413
 12/16  03:00:00,43.9277097944,5.60021015596,0.00487693995343,12.4956618877,8.25718729233,10.0299323277,50.5210944224,44.7571573837,0.0,5.76393703869
 12/16  04:00:00,44.3278422447,5.61334098083,0.000333644044958,12.8872076964,8.25718729233,10.0299323277,50.966170422,45.2023120035,0.0,5.7638584185
 12/16  05:00:00,46.16683257,5.62158128472,0.0,13.1115170021,8.25718729233,11.6354268332,51.5690128352,45.7975009802,0.0,5.77151185501
 12/16  06:00:00,50.4319963317,5.62590323948,0.0,13.2138918288,8.71707943955,15.3327214929,50.942545865,45.1627668314,0.0,5.77977903359
 12/16  07:00:00,68.7464342395,5.56575221428,0.000206116059949,11.491931767,18.5082010057,25.6353820695,56.3133721966,44.7430541507,0.0,11.5703180459
 12/16  08:00:00,77.9342243057,5.45660514861,0.0315738451714,8.1893440368,19.4083231844,41.0650158608,60.7450168597,43.2818247637,0.0,17.4631920961
 12/16  09:00:00,94.2473184815,5.32982913201,0.277483442186,4.27389100183,26.3286599382,57.9988325916,77.3492288526,35.6095383544,0.0,41.7396904982
 12/16  10:00:00,82.780066736,5.38855111636,2.15698840489,6.02320075879,26.3286599382,42.8504436482,87.4585616921,33.8967548054,18.025,35.5368068867
 12/16  11:00:00,62.3191193752,5.49603917809,2.32882201258,9.27744869488,21.7447113004,23.4437158914,81.6811949273,34.1640587733,18.025,29.492136154
 12/16  12:00:00,60.2986547292,5.50810384331,2.36301202778,9.67279510776,19.3027497915,23.426170988,81.207494287,33.7748888419,18.025,29.4076054451
 12/16  13:00:00,60.0483561496,5.50373345448,2.20359130454,9.44444159897,19.1483137236,23.7250123474,80.1476211391,32.7926136067,18.025,29.3300075324
 12/16  14:00:00,59.8510615402,5.49605421062,2.17433176573,9.13854528654,19.3027497915,23.7161209604,71.4821737438,30.0019113955,18.025,23.4552623483
 12/16  15:00:00,59.8796208297,5.49763662464,2.16305971161,9.1767911052,19.3027497915,23.7161209604,72.0678289485,30.5795970827,18.025,23.4632318657
 12/16  16:00:00,59.88159804,5.50658487772,2.13208765866,9.49074131125,19.3027497915,23.426170988,80.9074012865,33.5586626347,18.025,29.3237386518
 12/16  17:00:00,71.5805752347,5.52450138896,1.28597458529,10.0305800309,19.3027497915,27.8956505705,58.4352161876,34.638551651,18.025,5.77166453658
 12/16  18:00:00,77.2342998244,5.46794438221,0.0562512377066,8.34794781023,18.2229234133,37.5968344597,41.2729616798,35.4945076787,0.0,5.77845400109
 12/16  19:00:00,88.3309412399,5.37769608505,0.0536452516709,5.5839906503,32.690315043,37.0816133363,50.2392726028,38.6847823296,0.0,11.5544902732
 12/16  20:00:00,86.828988888,5.32711062525,0.0802408353921,3.99404136201,36.8143715336,33.066984531,50.9884235405,39.405929324,0.0,11.5824942165
 12/16  21:00:00,90.6867535669,5.29697624478,0.239803071815,2.48229658394,36.3493007332,38.7721355839,52.7118255716,41.1291724216,0.0,11.58265315
 12/16  22:00:00,88.5926387484,5.30570380973,0.30756234847,2.42956144211,36.1807251679,36.8228455648,54.0276742467,42.4424074754,0.0,11.5852667713
 12/16  23:00:00,70.22695751,5.37471649114,0.060020703876,5.56188069164,31.0351095914,20.6438685092,62.0981354036,44.634922102,0.0,17.4632133016
 12/16  24:00:00,51.5266189166,5.4953714895,0.0366494392719,9.3189471865,17.4250845679,11.7056064465,53.6781983788,47.882828814,0.0,5.79536956483
 12/17  01:00:00,47.1406400267,5.54797271979,0.0280214857368,10.9979409876,12.925468867,10.100111941,55.5291317731,49.757252414,0.0,5.77187935908
 12/17  02:00:00,49.2152011958,5.60878600094,0.019442272767,13.0215493379,12.925468867,10.100111941,60.2660856988,54.5020386832,0.0,5.76404701563
 12/17  03:00:00,47.1553847262,5.68623011957,0.00821110826103,15.5145575347,8.34152022915,10.0650221343,64.5841692639,58.8200285496,0.0,5.76414071428
 12/17  04:00:00,48.8963071523,5.73800207397,0.00116026610135,17.2107590954,8.34152022915,10.0650221343,67.2970334849,61.5334222562,0.0,5.76361122872
 12/17  05:00:00,52.1836013388,5.78712680109,0.0,18.8433136935,8.34152022915,11.6705166398,70.115745869,64.3441197171,0.0,5.7716261519
 12/17  06:00:00,58.5540732131,5.84951605634,0.0,20.9929295607,8.80141237637,15.3678112995,73.2613587131,67.482759047,0.0,5.77859966608
 12/17  07:00:00,77.6122268746,5.81020014473,0.0,20.1134757716,18.5082010057,25.6353820695,79.5535885687,67.9829710721,0.0,11.5706174966
 12/17  08:00:00,86.6957827114,5.68701874656,0.0135208290283,16.6191102827,19.4926561212,41.1001056674,83.3129478659,65.8474196736,0.0,17.4655281923
 12/17  09:00:00,100.692052844,5.49663216093,0.116803003987,10.7124886332,26.3286599382,57.9988325916,94.76949941,53.0208010259,0.0,41.7486983841
 12/17  10:00:00,87.7414582061,5.5254459419,1.64393639933,11.4801638207,26.2443270014,42.8153538416,102.560052145,49.0048841685,18.025,35.5301679762
 12/17  11:00:00,67.9842538985,5.65510353795,1.83103695494,15.2812969891,21.7447113004,23.4437158914,96.9129177796,49.3928203268,18.025,29.4950974528
 12/17  12:00:00,65.324432271,5.6486139391,1.87392065634,14.9874382144,19.3449162599,23.4437158914,95.9037281877,48.4695822276,18.025,29.4091459601
 12/17  13:00:00,63.6621508443,5.59893652401,1.72995981707,13.3769511024,19.190480192,23.7425572507,94.1204881659,46.7703069485,18.025,29.3251812174
 12/17  14:00:00,62.9212962399,5.57742783643,1.75052412186,12.6109216825,19.260583323,23.698576057,85.6621658717,44.1768955295,18.025,23.4602703422
 12/17  15:00:00,62.601630551,5.57014740456,1.75765698516,12.2913982701,19.260583323,23.698576057,91.6673140795,44.3111057419,18.025,29.3312083376
 12/17  16:00:00,63.1196346094,5.5982027034,1.74796297739,13.080996778,19.260583323,23.4086260847,88.4413391535,46.9598109661,18.025,23.4565281875
 12/17  17:00:00,75.8780678387,5.64940058568,0.854251657522,14.6946013066,19.260583323,27.8781056672,73.0503520309,49.253606602,18.025,5.77174542883
 12/17  18:00:00,82.9307690399,5.62059380451,0.0160592053809,13.9916645763,18.1807569449,37.5792895564,58.2845036086,52.5051416442,0.0,5.77936196437
 12/17  19:00:00,94.7484092043,5.54864066042,0.0369962569287,11.9665790793,32.6059821062,37.0465235296,69.7483477124,58.1935789947,0.0,11.5547687177
 12/17  20:00:00,94.0687633336,5.51413965845,0.0491902652445,11.0778311048,36.8143715336,33.066984531,72.2105382759,60.6255006022,0.0,11.5850376737
 12/17  21:00:00,98.6034486217,5.48972509532,0.129044475327,10.1975726227,36.43363367,38.8072253906,75.4356741566,63.8504772258,0.0,11.5851969309
 12/17  22:00:00,97.0328378262,5.51218908861,0.169045203326,10.9212072855,36.0963922311,36.7877557581,77.8822135681,66.2967373392,0.0,11.5854762289
 12/17  23:00:00,80.1918688966,5.6371602395,0.0374122255785,15.4063687656,30.9507766546,20.6087787026,86.5069824978,69.0426777199,0.0,17.4643047779
 12/17  24:00:00,63.4994392158,5.81506423287,0.0121785827329,20.9965385818,17.4250845679,11.7056064465,84.0702087454,72.500494757,0.0,11.5697139884
 12/18  01:00:00,59.0530920313,5.90593828285,0.00212654409086,23.8976395619,11.6412384099,10.0650221343,80.4400766313,74.6680931458,0.0,5.77198348549
 12/18  02:00:00,60.1535063191,5.98731519568,0.0,26.479669683,10.0992000411,10.047477231,77.5238440028,77.5038440028,0.0,0.02
 12/18  03:00:00,59.2090488725,6.01928088027,0.0,27.3628035336,8.25718729233,10.0299323277,81.8788947457,76.1148946278,0.0,5.76400011787
 12/18  04:00:00,59.1051866456,6.02058457005,0.0,27.2576367195,8.25718729233,10.0299323277,78.787854756,73.0239133338,0.0,5.76394142216
 12/18  05:00:00,60.5638748513,6.01937913372,0.0,27.1107545991,8.25718729233,11.6354268332,76.2552795238,70.4842102418,0.0,5.77106928198
 12/18  06:00:00,66.8836596643,5.98213154516,0.0,25.8876130619,12.1011305571,15.3678112995,77.9701238014,66.4005111669,0.0,11.5696126345
 12/18  07:00:00,88.777013441,5.73601132973,0.0106533836251,18.4873078576,19.7275818095,37.2640762949,77.5633498053,60.0975133784,0.0,17.4658364268
 12/18  08:00:00,98.9150104262,5.59441167556,0.0458428267627,13.8949196951,24.3117294858,51.2795993405,77.9786645125,54.5705474115,0.0,23.4081171009
 12/18  09:00:00,88.501260916,5.74176279105,0.0813451072231,18.3422453098,23.6694662846,40.6342015617,81.9650649624,46.4234065028,0.0,35.5416584596
 12/18  10:00:00,85.9607741055,5.77270326404,1.74017814957,19.1198149225,23.6694662846,35.6302164847,93.2845485572,45.7671706119,18.025,29.4923779453
 12/18  11:00:00,70.7594591469,5.85365179189,1.94249220601,21.2322647955,18.7433767983,22.9618409725,93.0905993365,45.6510153366,18.025,29.4145839999
 12/18  12:00:00,70.0656174066,5.8372457982,2.01194224753,20.4879428311,18.7433767983,22.9618409725,91.2211380503,43.8654532451,18.025,29.3306848051
 12/18  13:00:00,69.0044244769,5.81294711149,1.86510525164,19.5544389209,18.5889407304,23.1597249699,82.3888612613,40.9043402006,18.025,23.4595210607
 12/18  14:00:00,68.8004988121,5.80154102368,1.84692762728,19.1335933751,18.7433767983,23.2517909448,82.232168349,40.7421511196,18.025,23.4650172294
 12/18  15:00:00,68.6821227721,5.7990198286,1.84099044591,19.023675007,18.7433767983,23.2517909448,88.9147769906,41.5634561684,18.025,29.3263208222
 12/18  16:00:00,67.6994080568,5.77710086563,1.86292899115,18.3308939284,18.7433767983,22.9618409725,83.962812807,42.4762559273,18.025,23.4615568797
 12/18  17:00:00,78.0127320586,5.75176267159,1.04576770106,17.4993751605,18.7433767983,27.431320555,65.4095533297,41.6129936792,18.025,5.77155965051
 12/18  18:00:00,85.8168409861,5.64152827417,0.0508212608792,14.2200969765,17.6635504202,40.6971502883,53.5881205574,42.0330850558,0.0,11.5550355017
 12/18  19:00:00,90.1459706433,5.57121297186,0.0369703673398,12.1277797653,27.5259009287,37.3340067412,57.8015244573,46.1678892223,0.0,11.633635235
 12/18  20:00:00,90.8182962315,5.51755548304,0.0501717961497,10.5157345852,33.8341110165,33.3544677425,64.777944964,47.4119806177,0.0,17.3659643463
 12/18  21:00:00,96.7586752166,5.44521542743,0.0693691026058,8.35509891459,36.5179666069,38.8247702939,62.3238272618,50.7412294125,0.0,11.5825978493
 12/18  22:00:00,91.2522193883,5.43879911643,0.0703919950659,8.36837387633,32.965339924,36.8579353714,72.552235666,55.089057064,0.0,17.463178602
 12/18  23:00:00,72.1818700819,5.57685713045,0.0394149379667,12.7386229919,25.6355707503,20.6438685092,70.1190409457,58.5164743418,0.0,11.6025666039
 12/18  24:00:00,57.5337058942,5.73052323717,0.0131689894433,17.5167100561,15.0252895274,11.7056064465,67.7079047458,61.9279775464,0.0,5.77992719932
 12/19  01:00:00,54.9709175313,5.80657751401,0.00245537925362,19.914494094,11.6412384099,10.0650221343,70.1790876242,64.4070897586,0.0,5.77199786565
 12/19  02:00:00,54.9902310287,5.85573176346,0.0,21.4479734697,10.0992000411,10.047477231,71.5751770711,65.8112436071,0.0,5.76393346404
 12/19  03:00:00,54.6046056386,5.90156948679,0.0,22.8760682833,8.25718729233,10.0299323277,72.9964736052,67.2335278326,0.0,5.76294577265
 12/19  04:00:00,55.826822804,5.9399507617,0.0,24.0599053874,8.25718729233,10.0299323277,68.5669794012,68.5469794012,0.0,0.02
 12/19  05:00:00,58.3378718595,5.96793035881,0.0,24.9361970465,8.25718729233,11.6354268332,80.9597422079,69.4364660633,0.0,11.5232761446
 12/19  06:00:00,65.8197802952,5.96139712105,0.0,24.8444645172,12.1011305571,15.3678112995,74.6374812577,68.8419759425,0.0,5.79550531515
 12/19  07:00:00,89.0265368939,5.74307423519,0.00223272951236,18.7381823963,19.7275818095,37.2640762949,84.9470052039,67.482687675,0.0,17.4643175289
 12/19  08:00:00,100.877860296,5.64061013754,0.0332127527745,15.8241862887,24.3117294858,51.2795993405,91.087716423,67.6782553233,0.0,23.4094610997
 12/19  09:00:00,92.125500303,5.8426894538,0.0372825618858,21.9096110025,23.6694662846,40.6342015617,95.6336333188,60.0887335034,0.0,35.5448998154
 12/19  10:00:00,89.0129739681,5.8661393323,1.41087776288,22.4078716496,23.6694662846,35.6302164847,110.644493114,57.2294233106,18.025,35.3900698032
 12/19  11:00:00,73.1745049907,5.92639605987,1.69999308035,23.8170615836,18.7433767983,22.9618409725,101.647391431,54.2056989253,18.025,29.4166925056
 12/19  12:00:00,72.9173775287,5.92125946326,1.77683473496,23.4907934014,18.7433767983,22.9618409725,93.7722593733,52.2745828729,18.025,23.4726765004
 12/19  13:00:00,72.0199550574,5.901115838,1.6454082406,22.7014929492,18.5889407304,23.1597249699,90.8189134615,49.3258101606,18.025,23.4681033009
 12/19  14:00:00,71.8492390748,5.89180088005,1.66359689705,22.275403102,18.7433767983,23.2517909448,95.8689905701,48.5191573081,18.025,29.324833262
 12/19  15:00:00,71.5543370467,5.88336265532,1.67405328814,21.9784821609,18.7433767983,23.2517909448,90.1778258801,48.6878671355,18.025,23.4649587446
 12/19  16:00:00,71.0921369544,5.87874385141,1.67980488333,21.8050967867,18.7433767983,22.9618409725,97.6156154743,50.2641278592,18.025,29.3264876151
 12/19  17:00:00,82.3374635691,5.88046370282,0.786559157577,21.9546152916,18.7433767983,27.431320555,75.6055666981,51.808634517,18.025,5.77193218103
 12/19  18:00:00,92.2765585358,5.81643289297,0.0,20.5557327276,17.6635504202,40.6971502883,64.7252490781,58.9380351164,0.0,5.78721396176
 12/19  19:00:00,96.1382509447,5.72907225651,0.0127695528278,17.9863939356,27.5259009287,37.3340067412,79.720979843,62.2797238825,0.0,17.4412559604
 12/19  20:00:00,96.1499399457,5.65591743406,0.0316727620744,15.727508972,33.8341110165,33.3544677425,72.4162475491,60.8298439807,0.0,11.5864035684
 12/19  21:00:00,101.941783956,5.57790371005,0.05499726934,13.4198855533,36.5179666069,38.8247702939,74.4023651434,62.8190986687,0.0,11.5832664747
 12/19  22:00:00,95.3953566705,5.54586353445,0.0603780116219,12.4144507977,32.965339924,36.8579353714,79.8568011224,62.3924864692,0.0,17.4643146532
 12/19  23:00:00,76.6533736015,5.69610386639,0.0279643983371,17.1023228983,25.6355707503,20.6438685092,76.2865490496,64.6833748517,0.0,11.6031741979
 12/19  24:00:00,61.7319671086,5.84722938745,0.00198938440073,21.6094380322,15.0252895274,11.7056064465,77.7787434612,66.2387164313,0.0,11.54002703
 12/20  01:00:00,58.2638731919,5.90125655065,0.0,23.115222567,11.6412384099,10.0650221343,71.3983322324,65.6264484923,0.0,5.77188374013
 12/20  02:00:00,57.9585579305,5.94275247009,0.0,24.3292789865,10.0992000411,10.047477231,66.3715107379,66.3515107379,0.0,0.02
 12/20  03:00:00,57.2825541445,5.98048491283,0.0,25.4751002339,8.25718729233,10.0299323277,73.4317775112,67.6674871326,0.0,5.76429037866
 12/20  04:00:00,58.0559322412,6.00494791542,0.0,26.2240141648,8.25718729233,10.0299323277,74.5676786538,68.8034273768,0.0,5.76425127695
 12/20  05:00:00,59.1977777185,5.99466420283,0.0,25.7693662874,8.25718729233,11.6354268332,72.6491229374,66.877694861,0.0,5.77142807646
 12/20  06:00:00,65.6950581751,5.96080418516,0.0,24.7203274794,12.1011305571,15.3678112995,76.0871753964,64.5155428525,0.0,11.5716325439
 12/20  07:00:00,88.2051500792,5.72444365166,0.000555830930452,17.9370902976,19.7275818095,37.2640762949,79.1819938489,61.7168490761,0.0,17.4651447728
 12/20  08:00:00,98.6910221399,5.58786254386,0.0369119752554,13.6863862857,24.3117294858,51.2795993405,81.8351851761,58.4241114372,0.0,23.4110737388
 12/20  09:00:00,88.0855784048,5.73104358523,0.0738754079641,17.94473249,23.6694662846,40.6342015617,85.1632337798,49.6159150368,0.0,35.547318743
 12/20  10:00:00,85.8290498025,5.77342985704,1.63217258693,19.095357325,23.6694662846,35.6302164847,97.0869426138,49.5644727969,18.025,29.4974698169
 12/20  11:00:00,70.9667426175,5.86393402294,1.80183304356,21.5699162761,18.7433767983,22.9618409725,97.9716405123,50.5301841098,18.025,29.4164564026
 12/20  12:00:00,69.7728726336,5.82508027577,1.81281486665,20.4064846922,18.7433767983,22.9618409725,97.8329661256,50.4751743287,18.025,29.3327917968
 12/20  13:00:00,69.7009206785,5.83077367641,1.63285702205,20.4653507451,18.5889407304,23.1597249699,91.1667427231,49.6743087455,18.025,23.4674339777
 12/20  14:00:00,69.5614006678,5.8236168221,1.65319960349,20.0661388507,18.7433767983,23.2517909448,96.0498626907,48.6909414757,18.025,29.333921215
 12/20  15:00:00,69.3886171831,5.82174189724,1.67405780523,19.8743771827,18.7433767983,23.2517909448,89.8973385013,48.4132455949,18.025,23.4590929064
 12/20  16:00:00,68.9112082032,5.81568945237,1.67757975556,19.6894455605,18.7433767983,22.9618409725,91.5508178205,50.0581649833,18.025,23.4676528373
 12/20  17:00:00,80.1212567304,5.81679352538,0.811667751018,19.7769647316,18.7433767983,27.431320555,74.3771703706,50.5803645845,18.025,5.77180578607
 12/20  18:00:00,88.8714607437,5.72269849755,0.0,17.2443611163,17.6635504202,40.6971502883,64.5561036032,53.0006090669,0.0,11.5554945364
 12/20  19:00:00,93.1726473032,5.64836373085,0.0165300409023,15.0977287389,27.5259009287,37.3340067412,74.0878774969,56.6460212515,0.0,17.4418562454
 12/20  20:00:00,93.5407651309,5.58650463915,0.0354998169309,13.1839175529,33.8341110165,33.3544677425,67.2210890164,55.6359047898,0.0,11.5851842266
 12/20  21:00:00,99.2339887279,5.50813620509,0.059231829266,10.7776166264,36.5179666069,38.8247702939,68.4796005045,56.8941122434,0.0,11.5854882611
 12/20  22:00:00,93.1024422537,5.48682399338,0.0630063473783,10.1779338834,32.965339924,36.8579353714,75.4037168862,57.9368855691,0.0,17.4668313171
 12/20  23:00:00,73.9508049372,5.6240255474,0.0306837250987,14.4691067949,25.6355707503,20.6438685092,71.4631285888,59.860141065,0.0,11.6029875238
 12/20  24:00:00,58.5182586826,5.76018078425,0.00481373995759,18.479951818,15.0252895274,11.7056064465,66.5815746163,60.8016435307,0.0,5.77993108565
 12/21  01:00:00,55.2417893548,5.8172799972,0.0,20.1771120006,11.6412384099,10.0650221343,67.3679552295,61.5958065906,0.0,5.77214863891
 12/21  02:00:00,54.5744093985,5.84799219578,0.0,21.0398876001,10.0992000411,10.047477231,67.3848890275,61.6206032316,0.0,5.76428579589
 12/21  03:00:00,53.586174441,5.87729953425,0.0,21.8819020824,8.25718729233,10.0299323277,67.919244521,62.1548258365,0.0,5.7644186845
 12/21  04:00:00,54.1644025375,5.89586083551,0.0,22.4415690963,8.25718729233,10.0299323277,68.7267816318,62.9628587002,0.0,5.76392293158
 12/21  05:00:00,56.1055882523,5.90717533313,0.0,22.7646620278,8.25718729233,11.6354268332,69.1336941185,63.3616471958,0.0,5.77204692266
 12/21  06:00:00,63.5630264806,5.90127998965,0.0,22.6478157245,12.1011305571,15.3678112995,74.8444983302,63.2731715466,0.0,11.5713267836
 12/21  07:00:00,87.2771321048,5.69858331556,0.00179764974885,17.0336827772,19.7275818095,37.2640762949,80.6614792846,63.1942960511,0.0,17.4671832335
 12/21  08:00:00,98.6173765071,5.58553404759,0.0375793738882,13.6143879103,24.3117294858,51.2795993405,85.0118099855,61.5992164702,0.0,23.4125935152
 12/21  09:00:00,88.7559440542,5.75282566262,0.0651694349771,18.6020147873,23.6694662846,40.6342015617,87.9534540615,52.4085053082,0.0,35.5449487533
 12/21  10:00:00,85.8964805865,5.77820344725,1.61169282362,19.1784872681,23.6694662846,35.6302164847,97.6508250195,50.1286995295,18.025,29.49712549
 12/21  11:00:00,70.8863002104,5.86339108068,1.83942357031,21.4524208794,18.7433767983,22.9618409725,96.7621782504,49.3172386367,18.025,29.4199396137
 12/21  12:00:00,70.7942015714,5.86273576028,1.89305971584,21.3099101775,18.7433767983,22.9618409725,90.0750115905,48.5789799928,18.025,23.4710315977
 12/21  13:00:00,69.9324470607,5.84233680815,1.73868365476,20.5794835219,18.5889407304,23.1597249699,93.5805812816,46.2303176032,18.025,29.3252636784
 12/21  14:00:00,69.6204337641,5.82831637228,1.73879998713,20.0348717342,18.7433767983,23.2517909448,86.9947758435,45.5024279925,18.025,23.467347851
 12/21  15:00:00,69.0400838155,5.81311685248,1.76913289106,19.4393873526,18.7433767983,23.2517909448,92.0920372863,44.7385468797,18.025,29.3284904066
 12/21  16:00:00,68.3466315453,5.80214016774,1.79068440652,19.0253129125,18.7433767983,22.9618409725,87.2283387986,45.7385692944,18.025,23.4647695042
 12/21  17:00:00,79.2777133123,5.79445806163,0.926682232849,18.8407370564,18.7433767983,27.431320555,70.2504649822,46.4535729807,18.025,5.77189200151
 12/21  18:00:00,88.0016991766,5.70270950063,0.00326591732882,16.3913149523,17.6635504202,40.6971502883,61.0599712902,49.5042351545,0.0,11.5557361357
 12/21  19:00:00,92.8580996334,5.64368727269,0.0216150590095,14.7827635224,27.5259009287,37.3340067412,72.6747050009,55.2329096476,0.0,17.4417953532
 12/21  20:00:00,94.0185247526,5.60153042601,0.0368284663029,13.6453139488,33.8341110165,33.3544677425,68.7479792231,57.1641779971,0.0,11.583801226
 12/21  21:00:00,100.060600416,5.53092985084,0.058889871762,11.5817703081,36.5179666069,38.8247702939,71.4166095966,59.8324830555,0.0,11.5841265411
 12/21  22:00:00,94.2680554043,5.51874641253,0.061099118716,11.3135249215,32.965339924,36.8579353714,78.8979529183,61.4329265749,0.0,17.4650263434
 12/21  23:00:00,75.3735425126,5.6641221737,0.0291803674538,15.8532431282,25.6355707503,20.6438685092,74.9052534378,63.3025093767,0.0,11.6027440611
 12/21  24:00:00,61.0219828339,5.83058549294,0.00223711871014,20.9158444827,15.0252895274,11.7056064465,72.0053099785,66.2251263312,0.0,5.78018364729
 12/22  01:00:00,58.4640984087,5.90981266491,0.0,23.3068855553,11.6412384099,10.0650221343,73.7540257521,67.9818523708,0.0,5.77217338128
 12/22  02:00:00,58.3847698374,5.95569128402,0.0,24.7425459199,10.0992000411,10.047477231,75.3713453952,69.6071132081,0.0,5.76423218702
 12/22  03:00:00,57.8319407345,5.99688283374,0.0,26.0080826516,8.25718729233,10.0299323277,76.3948516456,70.6306286626,0.0,5.76422298302
 12/22  04:00:00,59.2348675577,6.04014290866,0.0,27.3677501831,8.25718729233,10.0299323277,77.9890063253,72.2248052698,0.0,5.76420105547
 12/22  05:00:00,61.9172614479,6.07289263456,0.0,28.4106151257,8.25718729233,11.6354268332,79.3940560639,73.6220412032,0.0,5.7720148607
 12/22  06:00:00,69.3126032668,6.06235169215,0.0,28.2363156064,12.1011305571,15.3678112995,79.0405529827,73.244671349,0.0,5.79588163371
 12/22  07:00:00,92.3049646492,5.83429079135,0.0,21.9275970774,19.7275818095,37.2640762949,89.6940308264,72.2269805985,0.0,17.4670502279
 12/22  08:00:00,102.967578433,5.69705493057,0.0219476050684,17.8686868826,24.3117294858,51.2795993405,92.4389664011,69.024050019,0.0,23.4149163821
 12/22  09:00:00,94.0700151525,5.89807625523,0.036177992748,23.7998166738,23.6694662846,40.6342015617,102.231709663,60.7653528446,0.0,41.4663568187
 12/22  10:00:00,89.8948344493,5.88702799278,1.40245012724,23.277253794,23.6694662846,35.6302164847,104.665112314,57.1435276676,18.025,29.4965846461
 12/22  11:00:00,73.1717900326,5.91809683649,1.67085578701,23.8517680359,18.7433767983,22.9618409725,101.699384725,54.2550109605,18.025,29.4193737644
 12/22  12:00:00,72.8510092329,5.9157823501,1.75272909821,23.4539991867,18.7433767983,22.9618409725,93.868173301,52.3699213212,18.025,23.4732519797
 12/22  13:00:00,71.6000424386,5.88765581829,1.63523534246,22.3052037207,18.5889407304,23.1597249699,96.4624907866,49.1061311441,18.025,29.3313596425
 12/22  14:00:00,70.7384676289,5.85585655635,1.65798656987,21.2061772447,18.7433767983,23.2517909448,89.7315101491,48.2403361036,18.025,23.4661740455
 12/22  15:00:00,69.8509628182,5.82876823166,1.66256410323,20.3411790157,18.7433767983,23.2517909448,95.5907325977,48.2316892587,18.025,29.334043339
 12/22  16:00:00,68.8394019722,5.80806266537,1.68144743675,19.6213956898,18.7433767983,22.9618409725,90.6497107007,49.1608398198,18.025,23.4638708808
 12/22  17:00:00,81.3588683645,5.85136691708,0.74272318584,21.0489390589,18.7433767983,27.431320555,76.6791468725,52.8822914488,18.025,5.77185542371
 12/22  18:00:00,90.3599969221,5.76174739593,0.0,18.6938359136,17.6635504202,40.6971502883,68.479695043,56.9244290868,0.0,11.5552659562
 12/22  19:00:00,94.7486678398,5.68936197164,0.00666286171987,16.6426005734,27.5259009287,37.3340067412,72.6673749192,61.0325238925,0.0,11.6348510267
 12/22  20:00:00,95.6471506935,5.64114388828,0.0249750691021,15.2461717914,33.8341110165,33.3544677425,78.6293222928,61.2594321417,0.0,17.3698901512
 12/22  21:00:00,101.460469967,5.56542413046,0.0516595271389,12.9543693099,36.5179666069,38.8247702939,73.9127970171,62.3290448497,0.0,11.5837521674
 12/22  22:00:00,95.3110660726,5.54409051965,0.0571759608132,12.3351070054,32.965339924,36.8579353714,79.8328732091,62.3667828361,0.0,17.466090373
 12/22  23:00:00,77.1657484265,5.7088587427,0.0229156129618,17.6069701112,25.6355707503,20.6438685092,77.6232932109,66.019887028,0.0,11.6034061829
 12/22  24:00:00,63.4974203804,5.89579584707,0.0,23.3283050638,15.0252895274,11.7056064465,76.0842518122,70.3040600311,0.0,5.78019178115
 12/23  01:00:00,63.146693337,6.00122526703,0.0,26.6981673755,12.8411359301,10.0650221343,80.5298391673,74.7578420005,0.0,5.77199716676
 12/23  02:00:00,64.8622113375,6.0528629305,0.0,28.3633325029,12.8411359301,10.0650221343,82.9457564943,77.1812416801,0.0,5.76451481419
 12/23  03:00:00,62.5366485575,6.12580165092,0.0,30.5838693883,8.25718729233,10.0299323277,84.6424866217,78.8779723866,0.0,5.7645142351
 12/23  04:00:00,63.4156410746,6.15519192923,0.0,31.4334727379,8.25718729233,10.0299323277,84.3410631382,78.5770283769,0.0,5.76403476122
 12/23  05:00:00,64.9692412402,6.15650459408,0.0,31.3789799371,8.25718729233,11.6354268332,82.4580817505,76.6862076813,0.0,5.77187406921
 12/23  06:00:00,68.93382384,6.15409661982,0.0,31.1874978788,8.71707943955,15.3327214929,79.396561584,73.6162239151,0.0,5.78033766888
 12/23  07:00:00,85.6308437908,6.03995347161,0.0,27.9023068954,18.5082010057,25.6353820695,81.4024398483,69.830842708,0.0,11.5715971403
 12/23  08:00:00,93.1617328815,5.86980956389,0.0,23.0351550238,19.4083231844,41.0650158608,84.4632094986,66.9956451826,0.0,17.467564316
 12/23  09:00:00,107.375855538,5.67665162057,0.0692662416718,17.2637320401,26.3286599382,57.9988325916,98.9164961276,57.1493392844,0.0,41.7671568432
 12/23  10:00:00,95.9055270881,5.7572311581,1.49121908237,19.4456895089,26.3286599382,42.8504436482,108.86868363,55.3017703687,18.025,35.5419132608
 12/23  11:00:00,76.2144215783,5.90626098901,1.71045924166,23.3808468205,21.7447113004,23.4437158914,108.972107613,55.5462833132,18.025,35.4008242994
 12/23  12:00:00,73.0822100615,5.88795426766,1.76981395048,22.6696652104,19.3027497915,23.426170988,100.936735207,54.3323479188,18.025,28.5793872879
 12/23  13:00:00,68.7129280698,5.74653519745,1.65138943168,18.418394135,19.1483137236,23.7250123474,93.0458484517,50.7228771848,18.025,24.2979712669
 12/23  14:00:00,66.885614176,5.68912259745,1.68577704057,16.4685584724,19.3027497915,23.7161209604,88.3800422828,46.884399074,18.025,23.4706432088
 12/23  15:00:00,65.2238309436,5.64209737101,1.71026534825,14.8293133224,19.3027497915,23.7161209604,93.266596785,45.9129101805,18.025,29.3286866046
 12/23  16:00:00,64.9200681121,5.64813731478,1.7193293973,14.8003970846,19.3027497915,23.426170988,89.2992721843,47.8056624478,18.025,23.4686097365
 12/23  17:00:00,77.3591741726,5.69483715522,0.845462348399,16.079330288,19.3027497915,27.8956505705,73.4263954455,49.6300298,18.025,5.77136564554
 12/23  18:00:00,83.7239652771,5.64332939793,0.0,14.7184472131,18.2229234133,37.5968344597,63.762634557,52.2222498792,0.0,11.5403846777
 12/23  19:00:00,95.0213577797,5.55224899049,0.0161320895663,12.1373352034,32.690315043,37.0816133363,62.9184733637,57.1305723765,0.0,5.78790098721
 12/23  20:00:00,93.7010602575,5.50555535823,0.0378116003529,10.7300498206,36.8143715336,33.066984531,69.819318977,58.2309916955,0.0,11.5883272815
 12/23  21:00:00,97.5755366714,5.45997148091,0.0580060362809,9.38983884694,36.3493007332,38.7721355839,71.409198367,59.8231629262,0.0,11.5860354408
 12/23  22:00:00,95.7012342165,5.46502656129,0.0584528450618,9.6278977911,36.1807251679,36.8228455648,72.1876050474,60.5994002051,0.0,11.5882048424
 12/23  23:00:00,78.3708539798,5.58841236429,0.0297773920908,13.5222574689,31.0351095914,20.6438685092,79.3596478988,61.8915671609,0.0,17.4680807379
 12/23  24:00:00,60.9028189132,5.74998547618,0.00275822199015,18.4743841469,17.4250845679,11.7056064465,75.8009201509,64.2285198921,0.0,11.5724002588
 12/24  01:00:00,56.884478678,5.81658456759,0.0,20.5011676419,12.925468867,10.100111941,71.0872804158,65.3152442107,0.0,5.77203620514
 12/24  02:00:00,58.0698383438,5.85450272882,0.0,21.6498947,12.925468867,10.100111941,71.7527142157,65.9881670113,0.0,5.76454720443
 12/24  03:00:00,54.9250349193,5.90404572636,0.0,23.0745866575,8.34152022915,10.0650221343,72.1602611299,66.3957053218,0.0,5.76455580814
 12/24  04:00:00,55.9605270684,5.93763717524,0.0,24.0764884458,8.34152022915,10.0650221343,73.0060516899,67.2419671475,0.0,5.76408454235
 12/24  05:00:00,58.3007791542,5.96024250189,0.0,24.7873541295,8.34152022915,11.6705166398,73.7642986933,67.9923490607,0.0,5.77194963262
 12/24  06:00:00,62.948675117,5.97573112659,0.0,25.2612880916,8.80141237637,15.3678112995,73.0469130993,67.2664728477,0.0,5.78044025159
 12/24  07:00:00,80.1886700781,5.88510313754,0.0,22.6149781379,18.5082010057,25.6353820695,75.9263285613,64.3544323,0.0,11.5718962613
 12/24  08:00:00,88.253247872,5.73015493638,0.0,18.1468927796,19.4926561212,41.1001056674,78.7531361706,61.2849987147,0.0,17.4681374558
 12/24  09:00:00,103.469303173,5.57555049606,0.101664828556,13.4258694545,26.3286599382,57.9988325916,93.8436539965,52.0731689536,0.0,41.770485043
 12/24  10:00:00,91.5537454373,5.63471933613,1.61358764451,15.213465807,26.2443270014,42.8153538416,104.270815331,50.7001329344,18.025,35.5456823961
 12/24  11:00:00,69.3439130522,5.68793015225,1.81697243584,16.6221498044,21.7447113004,23.4437158914,102.76025615,49.3330632351,18.025,35.4021929147
 12/24  12:00:00,68.6949813754,5.75396730466,1.85221481246,18.2743068373,19.3449162599,23.4437158914,97.262797041,49.8193252502,18.025,29.4184717908
 12/24  13:00:00,68.1480597394,5.74153653174,1.67648286844,17.773716675,19.190480192,23.7425572507,91.5424139214,50.0479538512,18.025,23.4694600702
 12/24  14:00:00,66.0412769151,5.6713580922,1.68932461392,15.6981452871,19.260583323,23.698576057,88.5071488261,47.009281006,18.025,23.4728678201
 12/24  15:00:00,65.6432569302,5.66187638162,1.70171329429,15.297221979,19.260583323,23.698576057,94.2253625905,46.8688159969,18.025,29.3315465936
 12/24  16:00:00,65.691145549,5.67521886688,1.71642769378,15.6070017377,19.260583323,23.4086260847,89.8866049374,48.3905036062,18.025,23.4711013311
 12/24  17:00:00,78.1032254165,5.72076284207,0.858690941348,16.8439366146,19.260583323,27.8781056672,73.163959889,49.3669006326,18.025,5.77205925634
 12/24  18:00:00,84.2812549072,5.66402668967,0.0,15.3147482219,18.1807569449,37.5792895564,62.488826996,50.9483199704,0.0,11.5405070255
 12/24  19:00:00,95.2487441662,5.56588769037,0.0235736190233,12.463059875,32.6059821062,37.0465235296,61.0017586577,55.2139584275,0.0,5.7878002302
 12/24  20:00:00,93.726770391,5.50822066189,0.0429530795126,10.7479473178,36.8143715336,33.066984531,67.4860486339,55.8995033286,0.0,11.5865453054
 12/24  21:00:00,97.4474147281,5.45476668609,0.0618026368442,9.14369549622,36.43363367,38.8072253906,68.9712148614,57.3840073223,0.0,11.5872075392
 12/24  22:00:00,95.0899713508,5.45358486207,0.0618960560926,9.14405021635,36.0963922311,36.7877557581,69.7577731693,58.1695734168,0.0,11.5881997525
 12/24  23:00:00,77.6082568469,5.57308817489,0.0339401633485,12.8902353033,30.9507766546,20.6087787026,77.3511420926,59.8822206597,0.0,17.4689214328
