Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  24:00:00,59.8392114205,5.72151685436,0.00789960808096,17.4340991942,17.4250845679,11.7056064465,73.2768052593,61.7054795551,0.0,11.5713257042
 12/25  01:00:00,55.6641195364,5.782882134,0.000719947359977,19.3137877122,12.925468867,10.100111941,68.6328939181,62.860428987,0.0,5.77246493115
 12/25  02:00:00,56.9699805231,5.82339805175,0.0,20.5811396324,12.925468867,10.100111941,69.9169071433,64.1525514596,0.0,5.76435568365
 12/25  03:00:00,54.0208639058,5.87702222515,0.0,22.1974368048,8.34152022915,10.0650221343,71.2345672688,65.4703528303,0.0,5.76421443847
 12/25  04:00:00,55.0648306294,5.90999175779,0.0,23.208434189,8.34152022915,10.0650221343,72.2353661663,66.4716142815,0.0,5.76375188473
 12/25  05:00:00,57.3900169357,5.93350575577,0.0,23.9033251687,8.34152022915,11.6705166398,72.9575741939,67.1863545586,0.0,5.77121963524
 12/25  06:00:00,62.1493283605,5.95157385087,0.0,24.4860958244,8.80141237637,15.3678112995,72.4816812069,66.7011971868,0.0,5.78048402007
 12/25  07:00:00,80.6725231664,5.89625744233,0.0,23.0876707631,18.5082010057,25.6353820695,78.5572470448,66.9847050662,0.0,11.5725419785
 12/25  08:00:00,91.2220695811,5.75624006929,0.0,19.2056209895,19.4926561212,41.1001056674,83.1329622584,65.6638442995,0.0,17.4691179589
 12/25  09:00:00,102.720098531,5.54458000066,0.0954356462617,12.7138529262,26.3286599382,57.9988325916,95.7073970559,53.9343975757,0.0,41.7729994803
 12/25  10:00:00,88.9964946667,5.54932763923,1.54374998783,12.8114349561,26.2443270014,42.8153538416,104.493514717,50.9173169811,18.025,35.5511977361
 12/25  11:00:00,67.5030425425,5.62555721971,1.69500668495,14.9656119813,21.7447113004,23.4437158914,104.568824148,51.1375642724,18.025,35.406259876
 12/25  12:00:00,64.4047597152,5.61049683479,1.76304506147,14.2167210575,19.3449162599,23.4437158914,98.165312052,50.7188940766,18.025,29.4214179754
 12/25  13:00:00,63.4335677647,5.58610903069,1.63314718436,13.2579849074,19.190480192,23.7425572507,91.9194380529,50.4233634298,18.025,23.4710746231
 12/25  14:00:00,62.7956958723,5.56756349352,1.65260028262,12.5930795606,19.260583323,23.698576057,94.9408761899,47.5788606738,18.025,29.3370155161
 12/25  15:00:00,62.0221959454,5.54941313959,1.69379443931,11.796541284,19.260583323,23.698576057,88.1635902377,46.6719629003,18.025,23.4666273374
 12/25  16:00:00,62.5063112684,5.57347536684,1.65406569976,12.5862674813,19.260583323,23.4086260847,96.1275451787,48.7618336218,18.025,29.3407115569
 12/25  17:00:00,75.686552199,5.63787710965,0.760474861327,14.6083652618,19.260583323,27.8781056672,74.5992324855,50.8021017095,18.025,5.772130776
 12/25  18:00:00,82.8891203671,5.60960289968,0.0,13.977037143,18.1807569449,37.5792895564,59.6828964439,53.9026787127,0.0,5.78021773121
 12/25  19:00:00,94.6665367918,5.53873488862,0.0390757616184,11.8924983514,32.6059821062,37.0465235296,64.6083178634,58.8201639046,0.0,5.78815395875
 12/25  20:00:00,93.8794618362,5.51871095714,0.205416214632,10.72767951,36.8143715336,33.066984531,77.3382289209,59.9675546329,0.0,17.3706742881
 12/25  21:00:00,98.3051835414,5.52247013469,0.557445074343,9.43811130555,36.43363367,38.8072253906,73.0471677024,61.4624743491,0.0,11.5846933533
 12/25  22:00:00,96.1834877195,5.53245279073,0.581145764336,9.63944465957,36.0963922311,36.7877557581,73.7406980549,62.1529857171,0.0,11.5877123378
 12/25  23:00:00,78.0706288284,5.57558911096,0.0322674661346,13.351770026,30.9507766546,20.6087787026,80.7931382372,63.3236729297,0.0,17.4694653075
 12/25  24:00:00,60.3750509496,5.72419200203,0.00483937918472,17.9703185714,17.4250845679,11.7056064465,71.1518538903,65.3554295533,0.0,5.79642433696
 12/26  01:00:00,55.0793719906,5.79238146371,0.0,20.0395774444,11.6412384099,10.0650221343,77.6707753094,66.1463201217,0.0,11.5244551878
 12/26  02:00:00,54.5491967958,5.82926689624,0.0,21.0333894134,10.0992000411,10.047477231,65.3231481674,65.3031481674,0.0,0.02
 12/26  03:00:00,53.4062586223,5.85477975942,0.0,21.7244949575,8.25718729233,10.0299323277,70.5362004171,64.7718822755,0.0,5.76431814163
 12/26  04:00:00,54.1182473239,5.87777866757,0.0,22.4134842169,8.25718729233,10.0299323277,71.3853707177,65.6215069626,0.0,5.76386375509
 12/26  05:00:00,56.2540179452,5.89444849019,0.0,22.9258033731,8.25718729233,11.6354268332,72.2567489616,66.4843083732,0.0,5.7724405884
 12/26  06:00:00,63.4077990292,5.87997912766,0.0,22.5138615506,12.1011305571,15.3678112995,77.0031762119,65.430950457,0.0,11.572225755
 12/26  07:00:00,86.8905515893,5.67550702635,0.00113392130124,16.6707951065,19.7275818095,37.2640762949,81.2961293587,63.8256491718,0.0,17.470480187
 12/26  08:00:00,100.430536227,5.57186841894,0.0348526502344,13.559879654,24.3117294858,51.2795993405,86.6359283738,63.2192455699,0.0,23.416682804
 12/26  09:00:00,89.2248560628,5.75281302759,0.0462038493319,19.0898608405,23.6694662846,40.6342015617,91.2727728491,55.7129150613,0.0,35.5598577878
 12/26  10:00:00,87.128478299,5.80329157482,1.44036122325,20.5566977316,23.6694662846,35.6302164847,102.959558892,55.4261234068,18.025,29.5084354854
 12/26  11:00:00,73.1197557641,5.91961495649,1.63691091299,23.8321431766,18.7433767983,22.9618409725,103.701177375,56.2495608468,18.025,29.4266165279
 12/26  12:00:00,73.6909989983,5.93862611101,1.66470883308,24.3591530843,18.7433767983,22.9618409725,103.855106907,56.4892473984,18.025,29.3408595084
 12/26  13:00:00,73.1539060073,5.92830503607,1.52966668649,23.9239750322,18.5889407304,23.1597249699,95.3506520803,53.8511191759,18.025,23.4745329044
 12/26  14:00:00,72.605631591,5.90703456757,1.57688876162,23.1032464448,18.7433767983,23.2517909448,98.8068378446,51.4457103766,18.025,29.336127468
 12/26  15:00:00,71.8717864661,5.88576636972,1.61946643959,22.3480938219,18.7433767983,23.2517909448,91.6448393341,50.1492717003,18.025,23.4705676338
 12/26  16:00:00,70.9379983381,5.86595045224,1.63333162706,21.7102031626,18.7433767983,22.9618409725,98.4985367498,51.1388204924,18.025,29.3347162575
 12/26  17:00:00,82.7713935149,5.88790061244,0.725651518157,22.4419939307,18.7433767983,27.431320555,77.1774561714,53.3800697001,18.025,5.77238647134
 12/26  18:00:00,92.2051285756,5.80958776939,0.0,20.4911149113,17.6635504202,40.6971502883,64.6251382432,58.8369981836,0.0,5.78814005961
 12/26  19:00:00,96.9247071976,5.74424589825,0.00490982418812,18.7654760695,27.5259009287,37.3340067412,82.1015344662,64.6579371488,0.0,17.4435973174
 12/26  20:00:00,97.765105031,5.69322038616,0.0220332749149,17.3149678184,33.8341110165,33.3544677425,77.1440802214,65.5564100804,0.0,11.5876701409
 12/26  21:00:00,103.538368147,5.61604394269,0.0481028130157,14.9851822619,36.5179666069,38.8247702939,78.7992643668,67.2128390591,0.0,11.5864253077
 12/26  22:00:00,97.404195281,5.59410688721,0.0535933192216,14.3817631282,32.965339924,36.8579353714,85.1555469863,67.6857763511,0.0,17.4697706351
 12/26  23:00:00,78.4564491986,5.73859914393,0.0213271956551,18.8694908299,25.6355707503,20.6438685092,85.8985374534,68.5011985099,0.0,17.3973389434
 12/26  24:00:00,63.9317782184,5.90163427484,0.0,23.7568081353,15.0252895274,11.7056064465,76.1999931389,70.4195415542,0.0,5.78045158474
 12/27  01:00:00,62.3497744016,6.00734405501,0.0,27.0950150893,11.6412384099,10.0650221343,80.4423939474,74.6698203654,0.0,5.77257358207
 12/27  02:00:00,62.8483763916,6.07113752247,0.0,29.0906949017,10.0992000411,10.047477231,83.214632744,77.4501260973,0.0,5.76450664674
 12/27  03:00:00,62.2758398857,6.11418194831,0.0,30.3346724966,8.25718729233,10.0299323277,83.9120552354,78.1475134012,0.0,5.76454183412
 12/27  04:00:00,62.5336078842,6.12520132849,0.0,30.5814216502,8.25718729233,10.0299323277,77.2521476191,77.2321476191,0.0,0.02
 12/27  05:00:00,65.0166012333,6.15242672148,0.0,31.4304050403,8.25718729233,11.6354268332,83.8437409944,78.0711240602,0.0,5.77261693421
 12/27  06:00:00,72.5340879321,6.14678518669,0.0,31.3733401625,12.1011305571,15.3678112995,89.2857308412,77.713613749,0.0,11.5721170921
 12/27  07:00:00,93.8339578969,5.87054061729,0.0,23.4202954908,19.7275818095,37.2640762949,90.3139592397,72.8452689643,0.0,17.4686902754
 12/27  08:00:00,105.51077191,5.70871407794,0.0143266700526,18.5237816367,24.3117294858,51.2795993405,91.1646090403,67.7466430966,0.0,23.4179659436
 12/27  09:00:00,92.1215910925,5.82841358258,0.0440544170245,21.9131366871,23.6694662846,40.6342015617,92.2953551654,56.7309449397,0.0,35.5644102257
 12/27  10:00:00,88.0542961002,5.81642688092,1.41396169852,21.4957736364,23.6694662846,35.6302164847,109.298720055,55.8720899589,18.025,35.4016300964
 12/27  11:00:00,72.993717073,5.90704177399,1.61837700341,23.7372066249,18.7433767983,22.9618409725,103.480662873,56.0279332192,18.025,29.4277296535
 12/27  12:00:00,72.9651744524,5.91453181417,1.6293040127,23.6928247902,18.7433767983,22.9618409725,98.2243238203,56.7217760541,18.025,23.4775477662
 12/27  13:00:00,71.0223948815,5.86178535415,1.48288676302,21.905760145,18.5889407304,23.1597249699,101.456288938,54.0937886381,18.025,29.3375002997
 12/27  14:00:00,69.330537359,5.80052951001,1.48681595433,20.0247287699,18.7433767983,23.2517909448,94.4042754352,52.9074744861,18.025,23.4718009491
 12/27  15:00:00,70.2437556047,5.8330760416,1.46055503331,20.9316588217,18.7433767983,23.2517909448,102.316267128,54.9548714218,18.025,29.3363957061
 12/27  16:00:00,70.6339250443,5.85806997232,1.43268182434,21.6146607741,18.7433767983,22.9618409725,99.6551224907,58.1592367844,18.025,23.4708857063
 12/27  17:00:00,82.8852680154,5.89334852662,0.510161588624,22.7659040026,18.7433767983,27.431320555,84.3150065181,60.5176675437,18.025,5.77233897438
 12/27  18:00:00,92.0030261897,5.79755055459,0.0,20.3010400968,17.6635504202,40.6971502883,76.0044755998,64.4476439992,0.0,11.5568316006
 12/27  19:00:00,97.5326026153,5.75425009782,0.000349940911391,19.367918375,27.5259009287,37.3340067412,87.93226778,70.4866124718,0.0,17.4456553082
 12/27  20:00:00,99.7544170282,5.73940466764,0.00318417710622,19.2769417734,33.8341110165,33.3544677425,84.8877852758,73.3012288328,0.0,11.586556443
 12/27  21:00:00,107.193730956,5.70408838422,0.0304625539566,18.5701331423,36.5179666069,38.8247702939,90.074680992,78.4875493294,0.0,11.5871316626
 12/27  22:00:00,101.926558515,5.7053628401,0.0383849711284,18.8080680103,32.965339924,36.8579353714,97.3243874063,79.8530932492,0.0,17.4712941571
 12/27  23:00:00,83.8504388683,5.87904664796,0.00392186592561,24.140433757,25.6355707503,20.6438685092,91.6397676036,80.0346613938,0.0,11.6051062098
 12/27  24:00:00,69.8918575753,6.06564289597,0.0,29.552874879,15.0252895274,11.7056064465,86.279178237,80.4986359178,0.0,5.78054231924
 12/28  01:00:00,67.3221571332,6.14823190178,0.0,31.9265063763,11.6412384099,10.0650221343,86.6447064301,80.5682755182,0.0,6.07643091198
 12/28  02:00:00,67.0329298713,6.19259515961,0.0,33.1537897717,10.0992000411,10.047477231,85.7501230823,80.2889546518,0.0,5.46116843056
 12/28  03:00:00,65.9924484493,6.22380644863,0.0,33.9416536541,8.25718729233,10.0299323277,85.3797103208,79.6153540954,0.0,5.76435622533
 12/28  04:00:00,66.1593151594,6.23404983918,0.0,34.0982764694,8.25718729233,10.0299323277,84.4899879381,78.7260702827,0.0,5.76391765546
 12/28  05:00:00,67.5065728811,6.23045061729,0.0,33.8423503773,8.25718729233,11.6354268332,83.3461551596,77.5736085618,0.0,5.7725465978
 12/28  06:00:00,72.8938611742,6.16262016565,0.0,31.717272455,12.1011305571,15.3678112995,85.0687314986,73.4960469612,0.0,11.5726845374
 12/28  07:00:00,94.2984745411,5.88578148869,0.0,23.8695598742,19.7275818095,37.2640762949,88.026194423,70.5543864017,0.0,17.4718080214
 12/28  08:00:00,105.446769047,5.70842364691,0.0029302204068,18.471456424,24.3117294858,51.2795993405,88.5533370117,65.1339210099,0.0,23.4194160018
 12/28  09:00:00,92.550253414,5.85459497217,0.0589537882351,22.3007101117,23.6694662846,40.6342015617,88.8798461788,53.3187933183,0.0,35.5610528605
 12/28  10:00:00,89.0671483452,5.86377462667,1.57721452303,22.2980187828,23.6694662846,35.6302164847,103.460993057,51.0745190963,18.025,34.3614739605
 12/28  11:00:00,73.8968643943,5.94949951403,1.80503999503,24.4112296521,18.7433767983,22.9618409725,92.9243701172,50.3086638222,18.025,24.590706295
 12/28  12:00:00,73.1905969294,5.93211898917,1.86905844754,23.6609025398,18.7433767983,22.9618409725,96.4490698838,49.0787467088,18.025,29.345323175
 12/28  13:00:00,70.3937736373,5.8509588885,1.76115342734,21.0096954827,18.5889407304,23.1597249699,85.8880466906,44.3873955704,18.025,23.4756511202
 12/28  14:00:00,68.7552129303,5.79386577091,1.78833759846,19.1545435881,18.7433767983,23.2517909448,89.7026549069,42.3419631934,18.025,29.3356917134
 12/28  15:00:00,68.2291368501,5.78163913519,1.79664546015,18.6323845078,18.7433767983,23.2517909448,84.0402257946,42.5402352202,18.025,23.4749905744
 12/28  16:00:00,67.8766813828,5.78430007161,1.80057619357,18.5632883535,18.7433767983,22.9618409725,91.8867554167,44.5268306907,18.025,29.334924726
 12/28  17:00:00,78.489573656,5.7682336289,0.944472146081,18.0610124594,18.7433767983,27.431320555,68.8705622913,45.0736433556,18.025,5.77191893566
 12/28  18:00:00,87.0877592064,5.67311690824,0.00298239101938,15.5072221095,17.6635504202,40.6971502883,59.8841867707,48.3274297689,0.0,11.5567570018
 12/28  19:00:00,91.7507089733,5.60699952349,0.0052194757058,13.728398675,27.5259009287,37.3340067412,65.4209851884,53.7833867472,0.0,11.6375984412
 12/28  20:00:00,92.6725360532,5.55998909079,0.0248708469291,12.35278044,33.8341110165,33.3544677425,66.43641012,54.8474248979,0.0,11.5889852222
 12/28  21:00:00,98.481553472,5.48515593579,0.0526261800094,10.0547188105,36.5179666069,38.8247702939,68.1052888737,56.5165161528,0.0,11.5887727209
 12/28  22:00:00,92.325655818,5.46409759857,0.0582409683995,9.4285682078,32.965339924,36.8579353714,74.5255293299,57.055515366,0.0,17.4700139639
 12/28  23:00:00,72.9773623028,5.59596419328,0.0256926675777,13.5286612822,25.6355707503,20.6438685092,75.5747604571,58.1761646845,0.0,17.3985957727
 12/28  24:00:00,58.0042695731,5.74401906529,0.000863136574005,17.9860453315,15.0252895274,11.7056064465,66.0042216156,60.223596022,0.0,5.78062559368
 12/29  01:00:00,54.905713779,5.80757127257,0.0,19.8507214483,11.6412384099,10.0650221343,66.9111738387,61.1389215505,0.0,5.77225228817
 12/29  02:00:00,54.4725616288,5.8451073329,0.0,20.9409058795,10.0992000411,10.047477231,67.2885251952,61.5237952082,0.0,5.76472998701
 12/29  03:00:00,53.1248694092,5.86464395579,0.0,21.4332346204,8.25718729233,10.0299323277,66.6283304273,60.8635474945,0.0,5.76478293276
 12/29  04:00:00,53.2614750603,5.87143314351,0.0,21.5630520898,8.25718729233,10.0299323277,66.0243441248,60.2599926997,0.0,5.76435142517
 12/29  05:00:00,54.8238395126,5.87221838585,0.0,21.517846522,8.25718729233,11.6354268332,65.342304357,59.5699623961,0.0,5.77234196095
 12/29  06:00:00,61.3912674931,5.84117220399,0.0,20.5361225618,12.1011305571,15.3678112995,62.9249241145,57.1283024006,0.0,5.79662171393
 12/29  07:00:00,84.2952298435,5.6195464839,0.00154166566803,14.1310019054,19.7275818095,37.2640762949,77.5863851334,54.2979909975,0.0,23.2883941359
 12/29  08:00:00,96.9224653652,5.49294394253,0.0425569372359,10.1229918547,24.3117294858,51.2795993405,74.2649105167,50.8448768395,0.0,23.4200336773
 12/29  09:00:00,84.0070788684,5.62342102112,0.107468240156,13.9401888732,23.6694662846,40.6342015617,76.7279162294,41.1647314245,0.0,35.5631848049
 12/29  10:00:00,81.0900911444,5.6397864303,1.90342100736,14.2187378545,23.6694662846,35.6302164847,86.7347264674,39.2018234187,18.025,29.5079030487
 12/29  11:00:00,65.6872004131,5.71202829493,2.09697171676,16.1470997737,18.7433767983,22.9618409725,86.3478110165,38.8917131017,18.025,29.4310979149
 12/29  12:00:00,65.6403826443,5.71312355295,2.13497315248,16.0637657427,18.7433767983,22.9618409725,85.8883568662,38.5190028962,18.025,29.34435397
 12/29  13:00:00,64.6718378716,5.68853309118,1.97551210847,15.2358259079,18.5889407304,23.1597249699,77.6878015273,36.1887389241,18.025,23.4740626032
 12/29  14:00:00,63.7715217499,5.65206335104,1.97719233034,14.1237934411,18.7433767983,23.2517909448,82.2000018034,34.8333510238,18.025,29.3416507796
 12/29  15:00:00,63.1641890465,5.63339683675,1.98941348173,13.5229112168,18.7433767983,23.2517909448,76.1555213224,34.6596482719,18.025,23.4708730505
 12/29  16:00:00,64.0052784828,5.67015531253,1.91584279641,14.6907576525,18.7433767983,22.9618409725,87.2216390032,39.8554469334,18.025,29.3411920698
 12/29  17:00:00,75.6311624621,5.68629843996,1.02330355153,15.2057051294,18.7433767983,27.431320555,66.0709902041,42.2736514412,18.025,5.77233876293
 12/29  18:00:00,84.1247978253,5.59367724542,0.0339869636356,12.5926953023,17.6635504202,40.6971502883,49.6988526558,43.9101769033,0.0,5.7886757525
 12/29  19:00:00,88.7369129614,5.53368046996,0.0299494221501,10.7631843778,27.5259009287,37.3340067412,65.0330597605,47.5861952175,0.0,17.4468645431
 12/29  20:00:00,89.604288688,5.48642678027,0.0452637223222,9.33769687189,33.8341110165,33.3544677425,59.547296906,47.9580531298,0.0,11.5892437762
 12/29  21:00:00,95.3652898011,5.41006841813,0.0674822623321,6.99868209981,36.5179666069,38.8247702939,60.591275789,49.0045091996,0.0,11.5867665894
 12/29  22:00:00,88.9650858823,5.38101898101,0.0714932976336,6.13781557701,32.965339924,36.8579353714,66.4507312826,48.9802484817,0.0,17.4704828009
 12/29  23:00:00,68.7996531909,5.48852321228,0.041626848397,9.44245144698,25.6355707503,20.6438685092,66.6871714308,49.2887033439,0.0,17.3984680869
 12/29  24:00:00,52.9400483232,5.60821427718,0.0168925704067,13.0415947032,15.0252895274,11.7056064465,56.2431096871,50.462422545,0.0,5.78068714217
 12/30  01:00:00,50.269035741,5.64816677129,0.0092387298553,14.1643088568,12.8411359301,10.0650221343,56.2437642013,50.470977319,0.0,5.7727868823
 12/30  02:00:00,50.4511115268,5.65379681831,0.00528662188221,14.3459968424,12.8411359301,10.0650221343,55.7169051306,49.9522075723,0.0,5.76469755831
 12/30  03:00:00,46.3299200635,5.6725837186,0.0,14.8303443001,8.25718729233,10.0299323277,54.6734311204,48.9086724124,0.0,5.76475870803
 12/30  04:00:00,46.5120894134,5.68046239409,0.0,15.0046356484,8.25718729233,10.0299323277,48.4554881404,48.4354881404,0.0,0.02
 12/30  05:00:00,48.2592853829,5.68578394607,0.0,15.1397232579,8.25718729233,11.6354268332,54.3605523958,48.5876450487,0.0,5.7729073471
 12/30  06:00:00,52.5478866191,5.69055791998,0.0,15.2650726491,8.71707943955,15.3327214929,59.5383171149,47.9967472548,0.0,11.54156986
 12/30  07:00:00,70.4930113676,5.61791583065,0.0,13.1864773257,18.5082010057,25.6353820695,58.5499357628,46.9772419,0.0,11.5726938628
 12/30  08:00:00,80.8375083084,5.48633198837,0.0255576821572,9.18478784324,19.4083231844,41.0650158608,61.1295272349,43.6581815177,0.0,17.4713457173
 12/30  09:00:00,94.538466603,5.33895507945,0.340497504234,4.49272564927,26.3286599382,57.9988325916,74.9243433344,33.1380255409,0.0,41.7863177935
 12/30  10:00:00,82.2969427873,5.36805400562,2.33947923594,5.37796480661,26.3286599382,42.8504436482,82.147918826,28.5604919873,18.025,35.5624268388
 12/30  11:00:00,60.8894975025,5.44434719259,2.57223630598,7.65601812977,21.7447113004,23.4437158914,80.4824609246,27.042635114,18.025,35.4148258106
 12/30  12:00:00,57.8786352396,5.42928642355,2.6311273389,7.06341396345,19.3027497915,23.426170988,72.9939764972,25.540456534,18.025,29.4285199631
 12/30  13:00:00,57.5900309945,5.4253731985,2.46783051726,6.80019714869,19.1483137236,23.7250123474,67.3268460348,25.827129368,18.025,23.4747166668
 12/30  14:00:00,57.1930375207,5.41150102843,2.41699187015,6.32236600159,19.3027497915,23.7161209604,70.9473378038,23.5799401284,18.025,29.3423976754
 12/30  15:00:00,56.7266262248,5.39724666477,2.41112003487,5.87608619734,19.3027497915,23.7161209604,64.8837286769,23.3871493293,18.025,23.4715793476
 12/30  16:00:00,55.5414886873,5.36848960459,2.4701382535,4.95063225428,19.3027497915,23.426170988,69.5674954218,22.2002507363,18.025,29.3422446855
 12/30  17:00:00,64.9389264221,5.3717863819,1.67317904471,5.03839978056,19.3027497915,27.8956505705,44.9327691717,21.135357048,18.025,5.77241212367
 12/30  18:00:00,72.3579642862,5.32635401951,0.0515048572386,3.61789567472,18.2229234133,37.5968344597,27.3949837951,21.6144730833,0.0,5.78051071186
 12/30  19:00:00,83.9456094021,5.25503338769,0.0868350332881,1.28806745015,32.690315043,37.0816133363,35.0398874982,23.4826463269,0.0,11.5572411713
 12/30  20:00:00,83.6514810343,5.25926479635,0.246018000368,0.718517125542,36.8143715336,33.066984531,34.7186676942,23.1320364921,0.0,11.5866312021
 12/30  21:00:00,89.0834996066,5.31358068501,0.749348330248,0.352807553061,36.3493007332,38.7721355839,34.4658771885,22.8785343029,0.0,11.5873428856
 12/30  22:00:00,87.2661733942,5.36303887719,1.123982525,0.229252492301,36.1807251679,36.8228455648,33.9522064433,22.3645941027,0.0,11.5876123406
 12/30  23:00:00,65.2821520194,5.2551563968,0.278145323059,0.518381298931,31.0351095914,20.6438685092,39.4383379286,21.9656461634,0.0,17.4726917652
 12/30  24:00:00,43.0033913446,5.24232341386,0.0792456378822,1.00609468427,17.4250845679,11.7056064465,34.7970039552,23.2236118725,0.0,11.5733920827
 12/31  01:00:00,37.5238709176,5.26293795094,0.0619002253457,1.63228559058,12.925468867,10.100111941,29.9365192428,24.1636698975,0.0,5.77284934534
 12/31  02:00:00,38.0237408134,5.27893821001,0.0559071651285,2.12344025815,12.925468867,10.100111941,30.1231241461,24.3584167904,0.0,5.76470735574
 12/31  03:00:00,34.0169599342,5.29668370492,0.0469641921075,2.72689588888,8.34152022915,10.0650221343,24.5249777072,24.5049777072,0.0,0.02
 12/31  04:00:00,34.4806760605,5.31168166234,0.0407356393131,3.18184155159,8.34152022915,10.0650221343,31.5475586685,25.782782157,0.0,5.76477651153
 12/31  05:00:00,36.8324307836,5.33318438461,0.0341855281989,3.91185785445,8.34152022915,11.6705166398,34.7318885047,28.9592051298,0.0,5.77268337489
 12/31  06:00:00,41.915089621,5.36245573609,0.0279719413685,4.81297914563,8.80141237637,15.3678112995,43.9961311803,32.4546592569,0.0,11.5414719233
 12/31  07:00:00,61.1980732797,5.33953608262,0.0352351049704,4.13467837344,18.5082010057,25.6353820695,39.9785514257,34.1814427107,0.0,5.79710871509
 12/31  08:00:00,73.5953294513,5.27788363113,0.130864014082,1.92632066944,19.4926561212,41.1001056674,50.4681769382,32.9950219736,0.0,17.4731549647
 12/31  09:00:00,91.8561910754,5.3419445711,1.28327066959,0.864676637167,26.3286599382,57.9988325916,74.7511702948,26.9920084668,0.0,47.759161828
 12/31  10:00:00,78.1992243904,5.26835029776,2.51071497338,1.32812849376,26.2443270014,42.8153538416,81.1228149401,27.5283661709,18.025,35.5694487692
 12/31  11:00:00,57.6308040769,5.3554024311,2.46992008774,4.58857988891,21.7447113004,23.4437158914,79.1724030699,29.6957056974,18.025,31.4516973726
 12/31  12:00:00,56.1802058039,5.38562834618,2.47322119187,5.50683290437,19.3449162599,23.4437158914,75.7880176998,30.1205763483,18.025,27.6424413515
 12/31  13:00:00,56.9068841757,5.40989495444,2.25251056797,6.28813446374,19.190480192,23.7425572507,78.8848283488,31.6605300684,18.025,29.1992982804
 12/31  14:00:00,57.7304002651,5.43520774903,2.14763211205,7.16509094741,19.260583323,23.698576057,76.2734223661,32.5659577599,18.025,25.6824646062
 12/31  15:00:00,58.0099566846,5.4421349606,2.09808236094,7.48727382571,19.260583323,23.698576057,79.695366055,34.5365855559,18.025,27.1337804991
 12/31  16:00:00,58.0074629067,5.45037653557,2.09290297232,7.77166408224,19.260583323,23.4086260847,81.6258924481,36.2571856547,18.025,27.3437067934
 12/31  17:00:00,68.1292493125,5.47752777098,1.26387446468,8.59199338532,19.260583323,27.8781056672,62.3675389016,36.6088221178,18.025,7.73371678382
 12/31  18:00:00,76.2617303533,5.44019224662,0.0670205055143,7.45201437368,18.1807569449,37.5792895564,43.215170463,37.4342968436,0.0,5.78087361932
 12/31  19:00:00,88.2870693722,5.38829989689,0.126417253812,5.57609835405,32.6059821062,37.0465235296,48.0268326704,42.238320365,0.0,5.78851230539
 12/31  20:00:00,87.3074627147,5.36079318804,0.248606718038,4.27037245776,36.8143715336,33.066984531,60.7337242505,43.3607092136,0.0,17.3730150369
 12/31  21:00:00,91.7548454917,5.37056617412,0.656184628979,2.94090297186,36.43363367,38.8072253906,57.1140647367,45.5278276656,0.0,11.5862370711
 12/31  22:00:00,89.6304053102,5.39401499757,0.819936232908,2.9859746266,36.0963922311,36.7877557581,58.5302648825,46.9407536195,0.0,11.5895112631
 12/31  23:00:00,71.13074429,5.41181234349,0.13253467666,6.47534221706,30.9507766546,20.6087787026,67.2240625532,49.7518838842,0.0,17.472178669
 12/31  24:00:00,52.4377985345,5.5203888788,0.0438210242985,10.1978570969,17.4250845679,11.7056064465,63.756029941,52.1820376729,0.0,11.5739922681
